Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.52
772683,Malvern Wells,2023-04-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,126.5
772683,Malvern Wells,2023-04-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
772683,Malvern Wells,2023-04-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
772683,Malvern Wells,2023-04-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
772683,Malvern Wells,2023-04-18T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-04-18T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-04-18T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-04-18T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.41
772683,Malvern Wells,2023-04-18T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.92
772683,Malvern Wells,2023-04-18T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.06
772683,Malvern Wells,2023-04-18T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,87.6
772683,Malvern Wells,2023-04-18T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.0
772683,Malvern Wells,2023-04-18T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.1
772683,Malvern Wells,2023-04-18T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.4
772683,Malvern Wells,2023-04-18T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-04-18T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-04-18T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-04-18T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.31
772683,Malvern Wells,2023-04-18T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.22
772683,Malvern Wells,2023-04-18T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.78
772683,Malvern Wells,2023-04-18T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,86.8
772683,Malvern Wells,2023-04-18T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.7
772683,Malvern Wells,2023-04-18T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.9
772683,Malvern Wells,2023-04-18T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.8
772683,Malvern Wells,2023-04-18T18:10:00.000+00:00,transformer,,Temperature,C,13.4
772683,Malvern Wells,2023-04-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-04-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
772683,Malvern Wells,2023-04-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-04-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
772683,Malvern Wells,2023-04-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-04-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
772683,Malvern Wells,2023-04-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
772683,Malvern Wells,2023-04-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-04-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
772683,Malvern Wells,2023-04-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.72
772683,Malvern Wells,2023-04-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.14
772683,Malvern Wells,2023-04-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.84
772683,Malvern Wells,2023-04-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,174.3
772683,Malvern Wells,2023-04-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
772683,Malvern Wells,2023-04-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
772683,Malvern Wells,2023-04-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
772683,Malvern Wells,2023-04-18T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-04-18T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-04-18T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-04-18T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.24
772683,Malvern Wells,2023-04-18T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.77
772683,Malvern Wells,2023-04-18T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.21
772683,Malvern Wells,2023-04-18T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,103.7
772683,Malvern Wells,2023-04-18T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.4
772683,Malvern Wells,2023-04-18T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.6
772683,Malvern Wells,2023-04-18T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.6
772683,Malvern Wells,2023-04-18T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-04-18T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-04-18T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-04-18T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.96
772683,Malvern Wells,2023-04-18T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.68
772683,Malvern Wells,2023-04-18T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.2
772683,Malvern Wells,2023-04-18T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,102.6
772683,Malvern Wells,2023-04-18T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.8
772683,Malvern Wells,2023-04-18T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.2
772683,Malvern Wells,2023-04-18T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,128.4
772683,Malvern Wells,2023-04-18T18:00:00.000+00:00,transformer,,Temperature,C,13.4
772683,Malvern Wells,2023-04-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-04-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
772683,Malvern Wells,2023-04-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-04-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
772683,Malvern Wells,2023-04-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-04-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
772683,Malvern Wells,2023-04-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
772683,Malvern Wells,2023-04-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-04-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-04-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.2
772683,Malvern Wells,2023-04-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.45
772683,Malvern Wells,2023-04-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,44.41
772683,Malvern Wells,2023-04-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,206.4
772683,Malvern Wells,2023-04-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
772683,Malvern Wells,2023-04-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
772683,Malvern Wells,2023-04-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
772683,Malvern Wells,2023-04-18T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-04-18T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-04-18T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-04-18T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.12
772683,Malvern Wells,2023-04-18T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.58
772683,Malvern Wells,2023-04-18T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.32
772683,Malvern Wells,2023-04-18T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,76.2
772683,Malvern Wells,2023-04-18T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.7
772683,Malvern Wells,2023-04-18T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.3
772683,Malvern Wells,2023-04-18T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.8
772683,Malvern Wells,2023-04-18T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-04-18T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-04-18T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-04-18T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.61
772683,Malvern Wells,2023-04-18T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.47
772683,Malvern Wells,2023-04-18T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.94
772683,Malvern Wells,2023-04-18T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,74.9
772683,Malvern Wells,2023-04-18T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.7
772683,Malvern Wells,2023-04-18T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.5
772683,Malvern Wells,2023-04-18T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.9
772683,Malvern Wells,2023-04-18T17:50:00.000+00:00,transformer,,Temperature,C,13.4
772683,Malvern Wells,2023-04-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-04-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
772683,Malvern Wells,2023-04-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-04-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
772683,Malvern Wells,2023-04-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-04-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
772683,Malvern Wells,2023-04-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-04-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-04-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-04-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.72
772683,Malvern Wells,2023-04-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.06
772683,Malvern Wells,2023-04-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,42.26
772683,Malvern Wells,2023-04-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,151.1
772683,Malvern Wells,2023-04-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
772683,Malvern Wells,2023-04-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
772683,Malvern Wells,2023-04-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
772683,Malvern Wells,2023-04-18T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-04-18T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-04-18T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-04-18T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.8
772683,Malvern Wells,2023-04-18T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.61
772683,Malvern Wells,2023-04-18T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.52
772683,Malvern Wells,2023-04-18T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,82.3
772683,Malvern Wells,2023-04-18T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.4
772683,Malvern Wells,2023-04-18T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.7
772683,Malvern Wells,2023-04-18T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.8
772683,Malvern Wells,2023-04-18T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-04-18T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-04-18T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-04-18T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.15
772683,Malvern Wells,2023-04-18T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.12
772683,Malvern Wells,2023-04-18T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.37
772683,Malvern Wells,2023-04-18T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,80.9
772683,Malvern Wells,2023-04-18T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.9
772683,Malvern Wells,2023-04-18T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.2
772683,Malvern Wells,2023-04-18T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.1
772683,Malvern Wells,2023-04-18T17:40:00.000+00:00,transformer,,Temperature,C,13.4
772683,Malvern Wells,2023-04-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-04-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
772683,Malvern Wells,2023-04-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-04-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
772683,Malvern Wells,2023-04-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-04-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
772683,Malvern Wells,2023-04-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
772683,Malvern Wells,2023-04-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-04-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-04-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.94
772683,Malvern Wells,2023-04-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.73
772683,Malvern Wells,2023-04-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,43.89
772683,Malvern Wells,2023-04-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,163.1
772683,Malvern Wells,2023-04-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
772683,Malvern Wells,2023-04-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
772683,Malvern Wells,2023-04-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
772683,Malvern Wells,2023-04-18T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-04-18T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-04-18T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-04-18T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.38
772683,Malvern Wells,2023-04-18T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.53
772683,Malvern Wells,2023-04-18T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.91
772683,Malvern Wells,2023-04-18T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,74.7
772683,Malvern Wells,2023-04-18T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.0
772683,Malvern Wells,2023-04-18T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.7
772683,Malvern Wells,2023-04-18T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,86.2
772683,Malvern Wells,2023-04-18T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-04-18T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-04-18T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-04-18T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.26
772683,Malvern Wells,2023-04-18T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.64
772683,Malvern Wells,2023-04-18T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.74
772683,Malvern Wells,2023-04-18T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,73.5
772683,Malvern Wells,2023-04-18T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.5
772683,Malvern Wells,2023-04-18T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.1
772683,Malvern Wells,2023-04-18T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.8
772683,Malvern Wells,2023-04-18T17:30:00.000+00:00,transformer,,Temperature,C,13.4
772683,Malvern Wells,2023-04-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
772683,Malvern Wells,2023-04-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
772683,Malvern Wells,2023-04-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-04-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
772683,Malvern Wells,2023-04-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-04-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
772683,Malvern Wells,2023-04-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
772683,Malvern Wells,2023-04-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-04-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
772683,Malvern Wells,2023-04-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.64
772683,Malvern Wells,2023-04-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.18
772683,Malvern Wells,2023-04-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,43.64
772683,Malvern Wells,2023-04-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,148.2
772683,Malvern Wells,2023-04-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
772683,Malvern Wells,2023-04-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
772683,Malvern Wells,2023-04-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
772683,Malvern Wells,2023-04-18T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-04-18T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-04-18T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-04-18T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.83
772683,Malvern Wells,2023-04-18T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.27
772683,Malvern Wells,2023-04-18T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.6
772683,Malvern Wells,2023-04-18T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,89.2
772683,Malvern Wells,2023-04-18T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.0
772683,Malvern Wells,2023-04-18T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.0
772683,Malvern Wells,2023-04-18T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.2
772683,Malvern Wells,2023-04-18T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-04-18T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-04-18T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-04-18T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.31
772683,Malvern Wells,2023-04-18T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.4
772683,Malvern Wells,2023-04-18T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.3
772683,Malvern Wells,2023-04-18T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,88.1
772683,Malvern Wells,2023-04-18T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.5
772683,Malvern Wells,2023-04-18T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.2
772683,Malvern Wells,2023-04-18T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.6
772683,Malvern Wells,2023-04-18T17:20:00.000+00:00,transformer,,Temperature,C,13.4
772683,Malvern Wells,2023-04-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-04-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
772683,Malvern Wells,2023-04-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-04-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
772683,Malvern Wells,2023-04-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-04-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
772683,Malvern Wells,2023-04-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
772683,Malvern Wells,2023-04-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-04-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-04-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.13
772683,Malvern Wells,2023-04-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.67
772683,Malvern Wells,2023-04-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,40.9
772683,Malvern Wells,2023-04-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,177.2
772683,Malvern Wells,2023-04-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
772683,Malvern Wells,2023-04-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
772683,Malvern Wells,2023-04-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
772683,Malvern Wells,2023-04-18T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-04-18T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-04-18T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-04-18T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.47
772683,Malvern Wells,2023-04-18T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.34
772683,Malvern Wells,2023-04-18T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.07
772683,Malvern Wells,2023-04-18T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,98.7
772683,Malvern Wells,2023-04-18T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.0
772683,Malvern Wells,2023-04-18T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.2
772683,Malvern Wells,2023-04-18T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.5
772683,Malvern Wells,2023-04-18T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-04-18T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-04-18T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-04-18T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.64
772683,Malvern Wells,2023-04-18T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.41
772683,Malvern Wells,2023-04-18T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.91
772683,Malvern Wells,2023-04-18T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,98.0
772683,Malvern Wells,2023-04-18T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.8
772683,Malvern Wells,2023-04-18T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.3
772683,Malvern Wells,2023-04-18T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.4
772683,Malvern Wells,2023-04-18T17:10:00.000+00:00,transformer,,Temperature,C,13.4
772683,Malvern Wells,2023-04-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-04-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
772683,Malvern Wells,2023-04-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-04-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
772683,Malvern Wells,2023-04-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-04-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
772683,Malvern Wells,2023-04-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
772683,Malvern Wells,2023-04-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-04-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-04-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,15.11
772683,Malvern Wells,2023-04-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.75
772683,Malvern Wells,2023-04-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,37.98
772683,Malvern Wells,2023-04-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,196.6
772683,Malvern Wells,2023-04-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
772683,Malvern Wells,2023-04-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
772683,Malvern Wells,2023-04-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
772683,Malvern Wells,2023-04-18T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-04-18T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-04-18T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-04-18T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.79
772683,Malvern Wells,2023-04-18T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.6
772683,Malvern Wells,2023-04-18T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.22
772683,Malvern Wells,2023-04-18T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,82.6
772683,Malvern Wells,2023-04-18T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.7
772683,Malvern Wells,2023-04-18T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.8
772683,Malvern Wells,2023-04-18T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.1
772683,Malvern Wells,2023-04-18T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-04-18T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-04-18T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-04-18T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.33
772683,Malvern Wells,2023-04-18T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.66
772683,Malvern Wells,2023-04-18T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.68
772683,Malvern Wells,2023-04-18T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,81.8
772683,Malvern Wells,2023-04-18T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.4
772683,Malvern Wells,2023-04-18T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
772683,Malvern Wells,2023-04-18T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.7
772683,Malvern Wells,2023-04-18T17:00:00.000+00:00,transformer,,Temperature,C,13.4
772683,Malvern Wells,2023-04-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-04-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
772683,Malvern Wells,2023-04-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-04-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
772683,Malvern Wells,2023-04-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-04-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
772683,Malvern Wells,2023-04-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
772683,Malvern Wells,2023-04-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-04-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-04-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.12
772683,Malvern Wells,2023-04-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.25
772683,Malvern Wells,2023-04-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.89
772683,Malvern Wells,2023-04-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,164.4
772683,Malvern Wells,2023-04-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
772683,Malvern Wells,2023-04-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
772683,Malvern Wells,2023-04-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
772683,Malvern Wells,2023-04-18T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-04-18T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-04-18T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-04-18T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.63
772683,Malvern Wells,2023-04-18T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.62
772683,Malvern Wells,2023-04-18T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.36
772683,Malvern Wells,2023-04-18T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,53.5
772683,Malvern Wells,2023-04-18T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.5
772683,Malvern Wells,2023-04-18T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.7
772683,Malvern Wells,2023-04-18T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.4
772683,Malvern Wells,2023-04-18T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-04-18T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-04-18T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-04-18T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.23
772683,Malvern Wells,2023-04-18T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.7
772683,Malvern Wells,2023-04-18T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.44
772683,Malvern Wells,2023-04-18T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,52.9
772683,Malvern Wells,2023-04-18T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.9
772683,Malvern Wells,2023-04-18T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.4
772683,Malvern Wells,2023-04-18T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.9
772683,Malvern Wells,2023-04-18T16:50:00.000+00:00,transformer,,Temperature,C,13.4
772683,Malvern Wells,2023-04-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-04-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
772683,Malvern Wells,2023-04-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-04-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
772683,Malvern Wells,2023-04-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-04-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
772683,Malvern Wells,2023-04-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-04-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-04-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-04-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.86
772683,Malvern Wells,2023-04-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.32
772683,Malvern Wells,2023-04-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,38.8
772683,Malvern Wells,2023-04-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,106.3
772683,Malvern Wells,2023-04-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
772683,Malvern Wells,2023-04-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
772683,Malvern Wells,2023-04-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
772683,Malvern Wells,2023-04-18T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-04-18T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-04-18T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-04-18T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.86
772683,Malvern Wells,2023-04-18T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.55
772683,Malvern Wells,2023-04-18T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.53
772683,Malvern Wells,2023-04-18T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,64.5
772683,Malvern Wells,2023-04-18T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.3
772683,Malvern Wells,2023-04-18T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,113.3
772683,Malvern Wells,2023-04-18T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.9
772683,Malvern Wells,2023-04-18T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-04-18T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-04-18T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-04-18T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.76
772683,Malvern Wells,2023-04-18T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.6
772683,Malvern Wells,2023-04-18T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.21
772683,Malvern Wells,2023-04-18T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,63.4
772683,Malvern Wells,2023-04-18T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.8
772683,Malvern Wells,2023-04-18T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.5
772683,Malvern Wells,2023-04-18T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.4
772683,Malvern Wells,2023-04-18T16:40:00.000+00:00,transformer,,Temperature,C,13.4
772683,Malvern Wells,2023-04-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-04-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
772683,Malvern Wells,2023-04-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-04-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
772683,Malvern Wells,2023-04-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-04-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
772683,Malvern Wells,2023-04-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-04-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-04-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-04-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.62
772683,Malvern Wells,2023-04-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,35.15
772683,Malvern Wells,2023-04-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,38.74
772683,Malvern Wells,2023-04-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,127.9
772683,Malvern Wells,2023-04-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
772683,Malvern Wells,2023-04-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
772683,Malvern Wells,2023-04-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
772683,Malvern Wells,2023-04-18T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-04-18T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
772683,Malvern Wells,2023-04-18T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-04-18T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.0
772683,Malvern Wells,2023-04-18T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.98
772683,Malvern Wells,2023-04-18T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.34
772683,Malvern Wells,2023-04-18T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,67.6
772683,Malvern Wells,2023-04-18T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.9
772683,Malvern Wells,2023-04-18T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.9
772683,Malvern Wells,2023-04-18T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.9
772683,Malvern Wells,2023-04-18T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-04-18T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-04-18T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-04-18T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.5
772683,Malvern Wells,2023-04-18T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.72
772683,Malvern Wells,2023-04-18T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.63
772683,Malvern Wells,2023-04-18T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,66.9
772683,Malvern Wells,2023-04-18T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.2
772683,Malvern Wells,2023-04-18T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.8
772683,Malvern Wells,2023-04-18T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.6
772683,Malvern Wells,2023-04-18T16:30:00.000+00:00,transformer,,Temperature,C,13.4
772683,Malvern Wells,2023-04-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-04-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
772683,Malvern Wells,2023-04-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-04-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
772683,Malvern Wells,2023-04-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-04-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
772683,Malvern Wells,2023-04-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-04-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
772683,Malvern Wells,2023-04-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-04-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.5
772683,Malvern Wells,2023-04-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.7
772683,Malvern Wells,2023-04-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.98
772683,Malvern Wells,2023-04-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,134.4
772683,Malvern Wells,2023-04-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
772683,Malvern Wells,2023-04-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
772683,Malvern Wells,2023-04-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
772683,Malvern Wells,2023-04-18T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-04-18T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-04-18T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-04-18T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.46
772683,Malvern Wells,2023-04-18T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.72
772683,Malvern Wells,2023-04-18T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.05
772683,Malvern Wells,2023-04-18T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,65.6
772683,Malvern Wells,2023-04-18T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.8
772683,Malvern Wells,2023-04-18T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.5
772683,Malvern Wells,2023-04-18T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.9
772683,Malvern Wells,2023-04-18T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-04-18T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-04-18T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-04-18T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.96
772683,Malvern Wells,2023-04-18T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.81
772683,Malvern Wells,2023-04-18T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.9
772683,Malvern Wells,2023-04-18T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,64.5
772683,Malvern Wells,2023-04-18T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.6
772683,Malvern Wells,2023-04-18T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.2
772683,Malvern Wells,2023-04-18T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.1
772683,Malvern Wells,2023-04-18T16:20:00.000+00:00,transformer,,Temperature,C,13.3
772683,Malvern Wells,2023-04-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-04-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
772683,Malvern Wells,2023-04-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-04-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
772683,Malvern Wells,2023-04-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-04-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
772683,Malvern Wells,2023-04-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-04-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-04-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-04-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.42
772683,Malvern Wells,2023-04-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.53
772683,Malvern Wells,2023-04-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,36.95
772683,Malvern Wells,2023-04-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,130.0
772683,Malvern Wells,2023-04-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
772683,Malvern Wells,2023-04-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
772683,Malvern Wells,2023-04-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
772683,Malvern Wells,2023-04-18T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-04-18T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-04-18T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-04-18T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.59
772683,Malvern Wells,2023-04-18T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.26
772683,Malvern Wells,2023-04-18T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.35
772683,Malvern Wells,2023-04-18T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,84.0
772683,Malvern Wells,2023-04-18T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.8
772683,Malvern Wells,2023-04-18T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.6
772683,Malvern Wells,2023-04-18T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.2
772683,Malvern Wells,2023-04-18T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-04-18T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-04-18T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-04-18T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.82
772683,Malvern Wells,2023-04-18T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.4
772683,Malvern Wells,2023-04-18T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.17
772683,Malvern Wells,2023-04-18T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,83.3
772683,Malvern Wells,2023-04-18T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.3
772683,Malvern Wells,2023-04-18T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
772683,Malvern Wells,2023-04-18T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.7
772683,Malvern Wells,2023-04-18T16:10:00.000+00:00,transformer,,Temperature,C,13.3
772683,Malvern Wells,2023-04-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-04-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
772683,Malvern Wells,2023-04-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-04-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
772683,Malvern Wells,2023-04-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-04-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
772683,Malvern Wells,2023-04-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
772683,Malvern Wells,2023-04-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-04-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
772683,Malvern Wells,2023-04-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.4
772683,Malvern Wells,2023-04-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.67
772683,Malvern Wells,2023-04-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,37.52
772683,Malvern Wells,2023-04-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,167.3
772683,Malvern Wells,2023-04-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
772683,Malvern Wells,2023-04-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
772683,Malvern Wells,2023-04-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
772683,Malvern Wells,2023-04-18T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-04-18T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-04-18T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-04-18T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.88
772683,Malvern Wells,2023-04-18T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.41
772683,Malvern Wells,2023-04-18T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.54
772683,Malvern Wells,2023-04-18T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,64.6
772683,Malvern Wells,2023-04-18T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.0
772683,Malvern Wells,2023-04-18T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.5
772683,Malvern Wells,2023-04-18T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.5
772683,Malvern Wells,2023-04-18T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-04-18T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-04-18T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-04-18T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.17
772683,Malvern Wells,2023-04-18T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.85
772683,Malvern Wells,2023-04-18T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.81
772683,Malvern Wells,2023-04-18T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,63.8
772683,Malvern Wells,2023-04-18T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.5
772683,Malvern Wells,2023-04-18T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
772683,Malvern Wells,2023-04-18T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.6
772683,Malvern Wells,2023-04-18T16:00:00.000+00:00,transformer,,Temperature,C,13.3
772683,Malvern Wells,2023-04-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-04-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
772683,Malvern Wells,2023-04-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-04-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
772683,Malvern Wells,2023-04-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-04-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
772683,Malvern Wells,2023-04-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
772683,Malvern Wells,2023-04-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-04-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
772683,Malvern Wells,2023-04-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.05
772683,Malvern Wells,2023-04-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.26
772683,Malvern Wells,2023-04-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,33.35
772683,Malvern Wells,2023-04-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,128.4
772683,Malvern Wells,2023-04-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
772683,Malvern Wells,2023-04-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
772683,Malvern Wells,2023-04-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
772683,Malvern Wells,2023-04-18T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-04-18T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-04-18T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-04-18T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.88
772683,Malvern Wells,2023-04-18T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.14
772683,Malvern Wells,2023-04-18T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.4
772683,Malvern Wells,2023-04-18T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,81.8
772683,Malvern Wells,2023-04-18T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.2
772683,Malvern Wells,2023-04-18T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.1
772683,Malvern Wells,2023-04-18T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.7
772683,Malvern Wells,2023-04-18T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-04-18T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-04-18T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-04-18T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.71
772683,Malvern Wells,2023-04-18T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.22
772683,Malvern Wells,2023-04-18T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.92
772683,Malvern Wells,2023-04-18T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,80.9
772683,Malvern Wells,2023-04-18T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.7
772683,Malvern Wells,2023-04-18T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
772683,Malvern Wells,2023-04-18T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.8
772683,Malvern Wells,2023-04-18T15:50:00.000+00:00,transformer,,Temperature,C,13.3
772683,Malvern Wells,2023-04-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-04-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
772683,Malvern Wells,2023-04-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-04-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
772683,Malvern Wells,2023-04-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-04-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
772683,Malvern Wells,2023-04-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
