Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-04-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
772683,Malvern Wells,2023-04-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.59
772683,Malvern Wells,2023-04-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.36
772683,Malvern Wells,2023-04-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,36.33
772683,Malvern Wells,2023-04-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,162.6
772683,Malvern Wells,2023-04-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
772683,Malvern Wells,2023-04-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
772683,Malvern Wells,2023-04-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
772683,Malvern Wells,2023-04-18T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-04-18T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-04-18T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-04-18T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.65
772683,Malvern Wells,2023-04-18T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.56
772683,Malvern Wells,2023-04-18T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.59
772683,Malvern Wells,2023-04-18T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,84.0
772683,Malvern Wells,2023-04-18T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.3
772683,Malvern Wells,2023-04-18T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.5
772683,Malvern Wells,2023-04-18T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.4
772683,Malvern Wells,2023-04-18T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.16
772683,Malvern Wells,2023-04-18T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-04-18T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-04-18T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.73
772683,Malvern Wells,2023-04-18T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.93
772683,Malvern Wells,2023-04-18T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.47
772683,Malvern Wells,2023-04-18T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,83.4
772683,Malvern Wells,2023-04-18T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.1
772683,Malvern Wells,2023-04-18T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
772683,Malvern Wells,2023-04-18T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.1
772683,Malvern Wells,2023-04-18T15:40:00.000+00:00,transformer,,Temperature,C,13.3
772683,Malvern Wells,2023-04-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
772683,Malvern Wells,2023-04-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
772683,Malvern Wells,2023-04-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-04-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
772683,Malvern Wells,2023-04-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-04-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
772683,Malvern Wells,2023-04-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
772683,Malvern Wells,2023-04-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-04-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
772683,Malvern Wells,2023-04-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.38
772683,Malvern Wells,2023-04-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.49
772683,Malvern Wells,2023-04-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,36.07
772683,Malvern Wells,2023-04-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,167.5
772683,Malvern Wells,2023-04-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
772683,Malvern Wells,2023-04-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
772683,Malvern Wells,2023-04-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
772683,Malvern Wells,2023-04-18T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-04-18T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-04-18T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-04-18T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.24
772683,Malvern Wells,2023-04-18T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.61
772683,Malvern Wells,2023-04-18T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.4
772683,Malvern Wells,2023-04-18T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,89.3
772683,Malvern Wells,2023-04-18T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.0
772683,Malvern Wells,2023-04-18T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.4
772683,Malvern Wells,2023-04-18T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.6
772683,Malvern Wells,2023-04-18T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.37
772683,Malvern Wells,2023-04-18T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-04-18T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-04-18T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.25
772683,Malvern Wells,2023-04-18T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.45
772683,Malvern Wells,2023-04-18T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.38
772683,Malvern Wells,2023-04-18T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,88.5
772683,Malvern Wells,2023-04-18T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.4
772683,Malvern Wells,2023-04-18T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
772683,Malvern Wells,2023-04-18T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.0
772683,Malvern Wells,2023-04-18T15:30:00.000+00:00,transformer,,Temperature,C,13.2
772683,Malvern Wells,2023-04-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
772683,Malvern Wells,2023-04-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
772683,Malvern Wells,2023-04-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-04-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
772683,Malvern Wells,2023-04-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
772683,Malvern Wells,2023-04-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
772683,Malvern Wells,2023-04-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
772683,Malvern Wells,2023-04-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-04-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
772683,Malvern Wells,2023-04-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.49
772683,Malvern Wells,2023-04-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.06
772683,Malvern Wells,2023-04-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,37.79
772683,Malvern Wells,2023-04-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,177.8
772683,Malvern Wells,2023-04-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
772683,Malvern Wells,2023-04-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
772683,Malvern Wells,2023-04-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
772683,Malvern Wells,2023-04-18T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-04-18T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-04-18T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-04-18T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.5
772683,Malvern Wells,2023-04-18T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.1
772683,Malvern Wells,2023-04-18T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.81
772683,Malvern Wells,2023-04-18T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,69.7
772683,Malvern Wells,2023-04-18T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.3
772683,Malvern Wells,2023-04-18T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.0
772683,Malvern Wells,2023-04-18T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.3
772683,Malvern Wells,2023-04-18T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-04-18T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-04-18T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-04-18T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.2
772683,Malvern Wells,2023-04-18T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.35
772683,Malvern Wells,2023-04-18T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.05
772683,Malvern Wells,2023-04-18T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,69.0
772683,Malvern Wells,2023-04-18T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
772683,Malvern Wells,2023-04-18T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
772683,Malvern Wells,2023-04-18T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.6
772683,Malvern Wells,2023-04-18T15:20:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-04-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
772683,Malvern Wells,2023-04-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
772683,Malvern Wells,2023-04-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-04-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
772683,Malvern Wells,2023-04-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
772683,Malvern Wells,2023-04-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
772683,Malvern Wells,2023-04-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
772683,Malvern Wells,2023-04-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-04-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
772683,Malvern Wells,2023-04-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.7
772683,Malvern Wells,2023-04-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.46
772683,Malvern Wells,2023-04-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.86
772683,Malvern Wells,2023-04-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,138.7
772683,Malvern Wells,2023-04-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
772683,Malvern Wells,2023-04-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
772683,Malvern Wells,2023-04-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
772683,Malvern Wells,2023-04-18T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-04-18T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-04-18T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-04-18T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.83
772683,Malvern Wells,2023-04-18T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.43
772683,Malvern Wells,2023-04-18T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.04
772683,Malvern Wells,2023-04-18T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,64.4
772683,Malvern Wells,2023-04-18T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.0
772683,Malvern Wells,2023-04-18T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.4
772683,Malvern Wells,2023-04-18T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.2
772683,Malvern Wells,2023-04-18T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-04-18T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-04-18T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-04-18T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.92
772683,Malvern Wells,2023-04-18T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.15
772683,Malvern Wells,2023-04-18T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.8
772683,Malvern Wells,2023-04-18T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,64.2
772683,Malvern Wells,2023-04-18T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
772683,Malvern Wells,2023-04-18T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
772683,Malvern Wells,2023-04-18T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.9
772683,Malvern Wells,2023-04-18T15:10:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-04-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-04-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
772683,Malvern Wells,2023-04-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
772683,Malvern Wells,2023-04-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
772683,Malvern Wells,2023-04-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-04-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
772683,Malvern Wells,2023-04-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
772683,Malvern Wells,2023-04-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-04-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
772683,Malvern Wells,2023-04-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.76
772683,Malvern Wells,2023-04-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.58
772683,Malvern Wells,2023-04-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.84
772683,Malvern Wells,2023-04-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,128.5
772683,Malvern Wells,2023-04-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
772683,Malvern Wells,2023-04-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
772683,Malvern Wells,2023-04-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
772683,Malvern Wells,2023-04-18T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-04-18T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-04-18T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-04-18T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.01
772683,Malvern Wells,2023-04-18T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.05
772683,Malvern Wells,2023-04-18T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.42
772683,Malvern Wells,2023-04-18T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,73.0
772683,Malvern Wells,2023-04-18T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.7
772683,Malvern Wells,2023-04-18T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.1
772683,Malvern Wells,2023-04-18T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.7
772683,Malvern Wells,2023-04-18T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-04-18T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-04-18T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-04-18T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.4
772683,Malvern Wells,2023-04-18T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.05
772683,Malvern Wells,2023-04-18T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.37
772683,Malvern Wells,2023-04-18T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,72.6
772683,Malvern Wells,2023-04-18T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.1
772683,Malvern Wells,2023-04-18T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
772683,Malvern Wells,2023-04-18T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.0
772683,Malvern Wells,2023-04-18T15:00:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-04-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-04-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
772683,Malvern Wells,2023-04-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
772683,Malvern Wells,2023-04-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
772683,Malvern Wells,2023-04-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
772683,Malvern Wells,2023-04-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
772683,Malvern Wells,2023-04-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
772683,Malvern Wells,2023-04-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-04-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
772683,Malvern Wells,2023-04-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.41
772683,Malvern Wells,2023-04-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.1
772683,Malvern Wells,2023-04-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.79
772683,Malvern Wells,2023-04-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,145.6
772683,Malvern Wells,2023-04-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
772683,Malvern Wells,2023-04-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
772683,Malvern Wells,2023-04-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
772683,Malvern Wells,2023-04-18T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-04-18T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-04-18T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-04-18T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.73
772683,Malvern Wells,2023-04-18T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.9
772683,Malvern Wells,2023-04-18T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.96
772683,Malvern Wells,2023-04-18T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,74.4
772683,Malvern Wells,2023-04-18T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.1
772683,Malvern Wells,2023-04-18T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.8
772683,Malvern Wells,2023-04-18T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.5
772683,Malvern Wells,2023-04-18T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-04-18T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-04-18T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-04-18T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.78
772683,Malvern Wells,2023-04-18T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.16
772683,Malvern Wells,2023-04-18T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.53
772683,Malvern Wells,2023-04-18T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,73.7
772683,Malvern Wells,2023-04-18T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.9
772683,Malvern Wells,2023-04-18T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
772683,Malvern Wells,2023-04-18T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.5
772683,Malvern Wells,2023-04-18T14:50:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-04-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-04-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
772683,Malvern Wells,2023-04-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
772683,Malvern Wells,2023-04-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
772683,Malvern Wells,2023-04-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-04-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
772683,Malvern Wells,2023-04-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
772683,Malvern Wells,2023-04-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-04-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.51
772683,Malvern Wells,2023-04-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.05
772683,Malvern Wells,2023-04-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,31.49
772683,Malvern Wells,2023-04-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,148.1
772683,Malvern Wells,2023-04-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
772683,Malvern Wells,2023-04-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
772683,Malvern Wells,2023-04-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
772683,Malvern Wells,2023-04-18T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-04-18T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-04-18T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-04-18T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.03
772683,Malvern Wells,2023-04-18T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.58
772683,Malvern Wells,2023-04-18T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.38
772683,Malvern Wells,2023-04-18T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,59.1
772683,Malvern Wells,2023-04-18T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.2
772683,Malvern Wells,2023-04-18T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.8
772683,Malvern Wells,2023-04-18T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.8
772683,Malvern Wells,2023-04-18T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-04-18T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-04-18T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-04-18T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.51
772683,Malvern Wells,2023-04-18T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.87
772683,Malvern Wells,2023-04-18T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.22
772683,Malvern Wells,2023-04-18T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,59.1
772683,Malvern Wells,2023-04-18T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
772683,Malvern Wells,2023-04-18T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
772683,Malvern Wells,2023-04-18T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.5
772683,Malvern Wells,2023-04-18T14:40:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-04-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
772683,Malvern Wells,2023-04-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
772683,Malvern Wells,2023-04-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-04-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
772683,Malvern Wells,2023-04-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-04-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
772683,Malvern Wells,2023-04-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-04-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-04-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
772683,Malvern Wells,2023-04-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.54
772683,Malvern Wells,2023-04-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.46
772683,Malvern Wells,2023-04-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.6
772683,Malvern Wells,2023-04-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,118.3
772683,Malvern Wells,2023-04-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
772683,Malvern Wells,2023-04-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
772683,Malvern Wells,2023-04-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
772683,Malvern Wells,2023-04-18T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-04-18T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-04-18T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-04-18T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.25
772683,Malvern Wells,2023-04-18T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.42
772683,Malvern Wells,2023-04-18T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.69
772683,Malvern Wells,2023-04-18T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,56.6
772683,Malvern Wells,2023-04-18T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.4
772683,Malvern Wells,2023-04-18T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.1
772683,Malvern Wells,2023-04-18T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.3
772683,Malvern Wells,2023-04-18T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-04-18T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-04-18T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-04-18T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.56
772683,Malvern Wells,2023-04-18T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.68
772683,Malvern Wells,2023-04-18T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.2
772683,Malvern Wells,2023-04-18T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,56.8
772683,Malvern Wells,2023-04-18T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
772683,Malvern Wells,2023-04-18T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
772683,Malvern Wells,2023-04-18T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.7
772683,Malvern Wells,2023-04-18T14:30:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-04-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
772683,Malvern Wells,2023-04-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
772683,Malvern Wells,2023-04-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-04-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
772683,Malvern Wells,2023-04-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-04-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
772683,Malvern Wells,2023-04-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-04-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-04-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
772683,Malvern Wells,2023-04-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.81
772683,Malvern Wells,2023-04-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.1
772683,Malvern Wells,2023-04-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.9
772683,Malvern Wells,2023-04-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,113.4
772683,Malvern Wells,2023-04-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
772683,Malvern Wells,2023-04-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
772683,Malvern Wells,2023-04-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
772683,Malvern Wells,2023-04-18T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
772683,Malvern Wells,2023-04-18T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-04-18T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-04-18T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.16
772683,Malvern Wells,2023-04-18T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.22
772683,Malvern Wells,2023-04-18T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.95
772683,Malvern Wells,2023-04-18T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,43.7
772683,Malvern Wells,2023-04-18T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.9
772683,Malvern Wells,2023-04-18T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.6
772683,Malvern Wells,2023-04-18T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.4
772683,Malvern Wells,2023-04-18T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-04-18T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-04-18T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-04-18T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.89
772683,Malvern Wells,2023-04-18T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.51
772683,Malvern Wells,2023-04-18T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.46
772683,Malvern Wells,2023-04-18T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.7
772683,Malvern Wells,2023-04-18T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.5
772683,Malvern Wells,2023-04-18T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
772683,Malvern Wells,2023-04-18T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.4
772683,Malvern Wells,2023-04-18T14:20:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-04-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-04-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
772683,Malvern Wells,2023-04-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
772683,Malvern Wells,2023-04-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-04-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
772683,Malvern Wells,2023-04-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-04-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-04-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
772683,Malvern Wells,2023-04-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.05
772683,Malvern Wells,2023-04-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.73
772683,Malvern Wells,2023-04-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.42
772683,Malvern Wells,2023-04-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,87.4
772683,Malvern Wells,2023-04-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
772683,Malvern Wells,2023-04-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
772683,Malvern Wells,2023-04-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
772683,Malvern Wells,2023-04-18T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
772683,Malvern Wells,2023-04-18T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-04-18T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-04-18T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.51
772683,Malvern Wells,2023-04-18T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.9
772683,Malvern Wells,2023-04-18T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.78
772683,Malvern Wells,2023-04-18T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,46.5
772683,Malvern Wells,2023-04-18T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.4
772683,Malvern Wells,2023-04-18T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.1
772683,Malvern Wells,2023-04-18T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.4
772683,Malvern Wells,2023-04-18T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-04-18T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-04-18T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-04-18T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.89
772683,Malvern Wells,2023-04-18T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.62
772683,Malvern Wells,2023-04-18T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.34
772683,Malvern Wells,2023-04-18T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.5
772683,Malvern Wells,2023-04-18T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
772683,Malvern Wells,2023-04-18T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
772683,Malvern Wells,2023-04-18T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.4
772683,Malvern Wells,2023-04-18T14:10:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-04-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-04-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
772683,Malvern Wells,2023-04-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-04-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
772683,Malvern Wells,2023-04-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-04-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
772683,Malvern Wells,2023-04-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-04-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-04-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
772683,Malvern Wells,2023-04-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.41
772683,Malvern Wells,2023-04-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.52
772683,Malvern Wells,2023-04-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.12
772683,Malvern Wells,2023-04-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,93.0
772683,Malvern Wells,2023-04-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
772683,Malvern Wells,2023-04-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
772683,Malvern Wells,2023-04-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
772683,Malvern Wells,2023-04-18T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-04-18T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-04-18T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-04-18T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.01
772683,Malvern Wells,2023-04-18T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.7
772683,Malvern Wells,2023-04-18T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.7
772683,Malvern Wells,2023-04-18T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,40.4
772683,Malvern Wells,2023-04-18T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.2
772683,Malvern Wells,2023-04-18T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.6
772683,Malvern Wells,2023-04-18T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.4
772683,Malvern Wells,2023-04-18T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-04-18T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-04-18T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.02
772683,Malvern Wells,2023-04-18T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.07
772683,Malvern Wells,2023-04-18T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.06
772683,Malvern Wells,2023-04-18T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.75
772683,Malvern Wells,2023-04-18T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
772683,Malvern Wells,2023-04-18T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.1
772683,Malvern Wells,2023-04-18T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
772683,Malvern Wells,2023-04-18T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.0
772683,Malvern Wells,2023-04-18T14:00:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-04-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
772683,Malvern Wells,2023-04-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
772683,Malvern Wells,2023-04-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
772683,Malvern Wells,2023-04-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
772683,Malvern Wells,2023-04-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-04-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
772683,Malvern Wells,2023-04-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-04-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-04-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
772683,Malvern Wells,2023-04-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.08
772683,Malvern Wells,2023-04-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.76
772683,Malvern Wells,2023-04-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.45
772683,Malvern Wells,2023-04-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,80.8
772683,Malvern Wells,2023-04-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
772683,Malvern Wells,2023-04-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
772683,Malvern Wells,2023-04-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
772683,Malvern Wells,2023-04-18T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
772683,Malvern Wells,2023-04-18T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-04-18T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-04-18T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.19
772683,Malvern Wells,2023-04-18T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.41
772683,Malvern Wells,2023-04-18T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.37
772683,Malvern Wells,2023-04-18T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,44.2
772683,Malvern Wells,2023-04-18T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.9
772683,Malvern Wells,2023-04-18T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.5
772683,Malvern Wells,2023-04-18T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.7
772683,Malvern Wells,2023-04-18T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-04-18T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
772683,Malvern Wells,2023-04-18T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-04-18T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.85
772683,Malvern Wells,2023-04-18T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.27
772683,Malvern Wells,2023-04-18T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.19
772683,Malvern Wells,2023-04-18T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.4
772683,Malvern Wells,2023-04-18T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
772683,Malvern Wells,2023-04-18T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
772683,Malvern Wells,2023-04-18T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.1
772683,Malvern Wells,2023-04-18T13:50:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-04-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
772683,Malvern Wells,2023-04-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
772683,Malvern Wells,2023-04-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-04-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
772683,Malvern Wells,2023-04-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-04-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
772683,Malvern Wells,2023-04-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-04-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-04-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.04
772683,Malvern Wells,2023-04-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.68
772683,Malvern Wells,2023-04-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.56
772683,Malvern Wells,2023-04-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,88.5
772683,Malvern Wells,2023-04-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
772683,Malvern Wells,2023-04-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
772683,Malvern Wells,2023-04-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
772683,Malvern Wells,2023-04-18T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
772683,Malvern Wells,2023-04-18T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-04-18T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-04-18T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.85
772683,Malvern Wells,2023-04-18T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.77
772683,Malvern Wells,2023-04-18T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.91
772683,Malvern Wells,2023-04-18T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,45.6
772683,Malvern Wells,2023-04-18T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.8
772683,Malvern Wells,2023-04-18T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.4
772683,Malvern Wells,2023-04-18T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.0
772683,Malvern Wells,2023-04-18T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-04-18T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-04-18T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-04-18T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.4
772683,Malvern Wells,2023-04-18T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.48
772683,Malvern Wells,2023-04-18T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.93
772683,Malvern Wells,2023-04-18T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.3
772683,Malvern Wells,2023-04-18T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.3
772683,Malvern Wells,2023-04-18T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
772683,Malvern Wells,2023-04-18T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.5
772683,Malvern Wells,2023-04-18T13:40:00.000+00:00,transformer,,Temperature,C,12.7
772683,Malvern Wells,2023-04-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
772683,Malvern Wells,2023-04-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
772683,Malvern Wells,2023-04-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-04-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
772683,Malvern Wells,2023-04-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-04-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
772683,Malvern Wells,2023-04-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-04-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-04-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-04-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.25
772683,Malvern Wells,2023-04-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.25
772683,Malvern Wells,2023-04-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.84
772683,Malvern Wells,2023-04-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,90.9
772683,Malvern Wells,2023-04-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
772683,Malvern Wells,2023-04-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
772683,Malvern Wells,2023-04-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
772683,Malvern Wells,2023-04-18T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
772683,Malvern Wells,2023-04-18T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-04-18T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-04-18T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.04
772683,Malvern Wells,2023-04-18T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.76
772683,Malvern Wells,2023-04-18T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.95
772683,Malvern Wells,2023-04-18T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,40.1
772683,Malvern Wells,2023-04-18T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.4
772683,Malvern Wells,2023-04-18T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.9
772683,Malvern Wells,2023-04-18T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.6
772683,Malvern Wells,2023-04-18T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-04-18T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-04-18T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-04-18T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.96
772683,Malvern Wells,2023-04-18T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.8
772683,Malvern Wells,2023-04-18T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.9
772683,Malvern Wells,2023-04-18T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.0
772683,Malvern Wells,2023-04-18T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.0
772683,Malvern Wells,2023-04-18T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
772683,Malvern Wells,2023-04-18T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.2
772683,Malvern Wells,2023-04-18T13:30:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-04-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
772683,Malvern Wells,2023-04-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
772683,Malvern Wells,2023-04-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-04-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
772683,Malvern Wells,2023-04-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
772683,Malvern Wells,2023-04-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
772683,Malvern Wells,2023-04-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-04-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-04-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
772683,Malvern Wells,2023-04-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
772683,Malvern Wells,2023-04-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.57
772683,Malvern Wells,2023-04-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.85
772683,Malvern Wells,2023-04-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,80.1
772683,Malvern Wells,2023-04-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
772683,Malvern Wells,2023-04-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
772683,Malvern Wells,2023-04-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
772683,Malvern Wells,2023-04-18T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.26
772683,Malvern Wells,2023-04-18T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-04-18T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-04-18T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.48
772683,Malvern Wells,2023-04-18T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.75
772683,Malvern Wells,2023-04-18T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.15
772683,Malvern Wells,2023-04-18T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,41.0
772683,Malvern Wells,2023-04-18T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.1
772683,Malvern Wells,2023-04-18T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.9
772683,Malvern Wells,2023-04-18T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.3
772683,Malvern Wells,2023-04-18T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-04-18T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-04-18T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-04-18T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.75
772683,Malvern Wells,2023-04-18T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.74
772683,Malvern Wells,2023-04-18T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.3
772683,Malvern Wells,2023-04-18T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.5
772683,Malvern Wells,2023-04-18T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.3
772683,Malvern Wells,2023-04-18T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
772683,Malvern Wells,2023-04-18T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.2
772683,Malvern Wells,2023-04-18T13:20:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-04-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
772683,Malvern Wells,2023-04-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
772683,Malvern Wells,2023-04-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
772683,Malvern Wells,2023-04-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
