Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
772683,Malvern Wells,2023-04-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-04-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
772683,Malvern Wells,2023-04-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
772683,Malvern Wells,2023-04-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
772683,Malvern Wells,2023-04-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-04-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-04-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
772683,Malvern Wells,2023-04-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.51
772683,Malvern Wells,2023-04-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,36.2
772683,Malvern Wells,2023-04-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.02
772683,Malvern Wells,2023-04-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,161.7
772683,Malvern Wells,2023-04-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
772683,Malvern Wells,2023-04-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
772683,Malvern Wells,2023-04-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
772683,Malvern Wells,2023-04-18T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
772683,Malvern Wells,2023-04-18T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
772683,Malvern Wells,2023-04-18T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-04-18T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.47
772683,Malvern Wells,2023-04-18T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.6
772683,Malvern Wells,2023-04-18T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.97
772683,Malvern Wells,2023-04-18T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,59.7
772683,Malvern Wells,2023-04-18T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.5
772683,Malvern Wells,2023-04-18T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.3
772683,Malvern Wells,2023-04-18T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.8
772683,Malvern Wells,2023-04-18T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-04-18T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-04-18T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-04-18T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.09
772683,Malvern Wells,2023-04-18T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.99
772683,Malvern Wells,2023-04-18T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.66
772683,Malvern Wells,2023-04-18T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,61.1
772683,Malvern Wells,2023-04-18T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
772683,Malvern Wells,2023-04-18T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
772683,Malvern Wells,2023-04-18T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.1
772683,Malvern Wells,2023-04-18T10:40:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-04-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
772683,Malvern Wells,2023-04-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
772683,Malvern Wells,2023-04-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-04-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
772683,Malvern Wells,2023-04-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
772683,Malvern Wells,2023-04-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
772683,Malvern Wells,2023-04-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-04-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
772683,Malvern Wells,2023-04-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
772683,Malvern Wells,2023-04-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.56
772683,Malvern Wells,2023-04-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.59
772683,Malvern Wells,2023-04-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.63
772683,Malvern Wells,2023-04-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,120.8
772683,Malvern Wells,2023-04-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
772683,Malvern Wells,2023-04-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
772683,Malvern Wells,2023-04-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
772683,Malvern Wells,2023-04-18T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.41
772683,Malvern Wells,2023-04-18T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-04-18T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-04-18T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.35
772683,Malvern Wells,2023-04-18T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.93
772683,Malvern Wells,2023-04-18T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.94
772683,Malvern Wells,2023-04-18T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,43.6
772683,Malvern Wells,2023-04-18T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.5
772683,Malvern Wells,2023-04-18T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.0
772683,Malvern Wells,2023-04-18T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.1
772683,Malvern Wells,2023-04-18T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-04-18T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-04-18T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-04-18T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.34
772683,Malvern Wells,2023-04-18T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.67
772683,Malvern Wells,2023-04-18T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.57
772683,Malvern Wells,2023-04-18T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.6
772683,Malvern Wells,2023-04-18T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.6
772683,Malvern Wells,2023-04-18T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
772683,Malvern Wells,2023-04-18T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.2
772683,Malvern Wells,2023-04-18T10:30:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-04-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
772683,Malvern Wells,2023-04-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
772683,Malvern Wells,2023-04-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-04-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
772683,Malvern Wells,2023-04-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
772683,Malvern Wells,2023-04-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
772683,Malvern Wells,2023-04-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-04-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-04-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-04-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.69
772683,Malvern Wells,2023-04-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.6
772683,Malvern Wells,2023-04-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.51
772683,Malvern Wells,2023-04-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,88.2
772683,Malvern Wells,2023-04-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
772683,Malvern Wells,2023-04-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
772683,Malvern Wells,2023-04-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
772683,Malvern Wells,2023-04-18T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
772683,Malvern Wells,2023-04-18T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
772683,Malvern Wells,2023-04-18T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-04-18T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.51
772683,Malvern Wells,2023-04-18T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.38
772683,Malvern Wells,2023-04-18T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.19
772683,Malvern Wells,2023-04-18T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,44.8
772683,Malvern Wells,2023-04-18T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.2
772683,Malvern Wells,2023-04-18T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.5
772683,Malvern Wells,2023-04-18T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.9
772683,Malvern Wells,2023-04-18T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-04-18T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-04-18T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-18T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.39
772683,Malvern Wells,2023-04-18T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.28
772683,Malvern Wells,2023-04-18T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.6
772683,Malvern Wells,2023-04-18T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.1
772683,Malvern Wells,2023-04-18T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
772683,Malvern Wells,2023-04-18T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
772683,Malvern Wells,2023-04-18T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.0
772683,Malvern Wells,2023-04-18T10:20:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-04-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
772683,Malvern Wells,2023-04-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
772683,Malvern Wells,2023-04-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-04-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
772683,Malvern Wells,2023-04-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-04-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
772683,Malvern Wells,2023-04-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-04-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-04-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-04-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.9
772683,Malvern Wells,2023-04-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.66
772683,Malvern Wells,2023-04-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.78
772683,Malvern Wells,2023-04-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,90.9
772683,Malvern Wells,2023-04-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
772683,Malvern Wells,2023-04-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
772683,Malvern Wells,2023-04-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
772683,Malvern Wells,2023-04-18T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.64
772683,Malvern Wells,2023-04-18T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
772683,Malvern Wells,2023-04-18T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-04-18T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.96
772683,Malvern Wells,2023-04-18T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.18
772683,Malvern Wells,2023-04-18T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.37
772683,Malvern Wells,2023-04-18T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,52.4
772683,Malvern Wells,2023-04-18T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.1
772683,Malvern Wells,2023-04-18T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.0
772683,Malvern Wells,2023-04-18T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.4
772683,Malvern Wells,2023-04-18T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-04-18T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-04-18T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-04-18T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.47
772683,Malvern Wells,2023-04-18T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.58
772683,Malvern Wells,2023-04-18T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.95
772683,Malvern Wells,2023-04-18T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,53.4
772683,Malvern Wells,2023-04-18T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
772683,Malvern Wells,2023-04-18T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
772683,Malvern Wells,2023-04-18T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.9
772683,Malvern Wells,2023-04-18T10:10:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-04-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
772683,Malvern Wells,2023-04-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
772683,Malvern Wells,2023-04-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-04-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
772683,Malvern Wells,2023-04-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-04-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
772683,Malvern Wells,2023-04-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-04-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-04-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
772683,Malvern Wells,2023-04-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.43
772683,Malvern Wells,2023-04-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.76
772683,Malvern Wells,2023-04-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.33
772683,Malvern Wells,2023-04-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,105.8
772683,Malvern Wells,2023-04-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
772683,Malvern Wells,2023-04-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
772683,Malvern Wells,2023-04-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
772683,Malvern Wells,2023-04-18T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
772683,Malvern Wells,2023-04-18T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.4
772683,Malvern Wells,2023-04-18T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-04-18T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.95
772683,Malvern Wells,2023-04-18T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.88
772683,Malvern Wells,2023-04-18T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.3
772683,Malvern Wells,2023-04-18T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,50.3
772683,Malvern Wells,2023-04-18T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.7
772683,Malvern Wells,2023-04-18T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.6
772683,Malvern Wells,2023-04-18T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.5
772683,Malvern Wells,2023-04-18T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-04-18T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-04-18T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-04-18T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.2
772683,Malvern Wells,2023-04-18T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.29
772683,Malvern Wells,2023-04-18T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.15
772683,Malvern Wells,2023-04-18T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.2
772683,Malvern Wells,2023-04-18T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
772683,Malvern Wells,2023-04-18T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
772683,Malvern Wells,2023-04-18T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.2
772683,Malvern Wells,2023-04-18T10:00:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
772683,Malvern Wells,2023-04-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
772683,Malvern Wells,2023-04-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-04-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
772683,Malvern Wells,2023-04-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-04-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
772683,Malvern Wells,2023-04-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-04-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
772683,Malvern Wells,2023-04-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
772683,Malvern Wells,2023-04-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.15
772683,Malvern Wells,2023-04-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.16
772683,Malvern Wells,2023-04-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.45
772683,Malvern Wells,2023-04-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,101.5
772683,Malvern Wells,2023-04-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
772683,Malvern Wells,2023-04-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
772683,Malvern Wells,2023-04-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
772683,Malvern Wells,2023-04-18T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
772683,Malvern Wells,2023-04-18T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.46
772683,Malvern Wells,2023-04-18T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-04-18T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.96
772683,Malvern Wells,2023-04-18T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.84
772683,Malvern Wells,2023-04-18T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.14
772683,Malvern Wells,2023-04-18T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,63.2
772683,Malvern Wells,2023-04-18T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.3
772683,Malvern Wells,2023-04-18T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.0
772683,Malvern Wells,2023-04-18T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.6
772683,Malvern Wells,2023-04-18T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-04-18T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-04-18T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-04-18T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.31
772683,Malvern Wells,2023-04-18T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.24
772683,Malvern Wells,2023-04-18T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.49
772683,Malvern Wells,2023-04-18T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,63.9
772683,Malvern Wells,2023-04-18T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
772683,Malvern Wells,2023-04-18T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
772683,Malvern Wells,2023-04-18T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.2
772683,Malvern Wells,2023-04-18T09:50:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
772683,Malvern Wells,2023-04-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
772683,Malvern Wells,2023-04-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
772683,Malvern Wells,2023-04-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-04-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
772683,Malvern Wells,2023-04-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-04-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
772683,Malvern Wells,2023-04-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
772683,Malvern Wells,2023-04-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.27
772683,Malvern Wells,2023-04-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,29.07
772683,Malvern Wells,2023-04-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.63
772683,Malvern Wells,2023-04-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,127.0
772683,Malvern Wells,2023-04-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
772683,Malvern Wells,2023-04-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
772683,Malvern Wells,2023-04-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
772683,Malvern Wells,2023-04-18T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.27
772683,Malvern Wells,2023-04-18T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.82
772683,Malvern Wells,2023-04-18T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-04-18T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.31
772683,Malvern Wells,2023-04-18T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.49
772683,Malvern Wells,2023-04-18T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.25
772683,Malvern Wells,2023-04-18T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,71.6
772683,Malvern Wells,2023-04-18T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.8
772683,Malvern Wells,2023-04-18T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,107.7
772683,Malvern Wells,2023-04-18T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.0
772683,Malvern Wells,2023-04-18T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-04-18T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-04-18T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-04-18T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.59
772683,Malvern Wells,2023-04-18T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.61
772683,Malvern Wells,2023-04-18T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.96
772683,Malvern Wells,2023-04-18T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,72.5
772683,Malvern Wells,2023-04-18T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
772683,Malvern Wells,2023-04-18T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
772683,Malvern Wells,2023-04-18T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.5
772683,Malvern Wells,2023-04-18T09:40:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
772683,Malvern Wells,2023-04-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
772683,Malvern Wells,2023-04-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-04-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
772683,Malvern Wells,2023-04-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-04-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
772683,Malvern Wells,2023-04-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-04-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
772683,Malvern Wells,2023-04-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
772683,Malvern Wells,2023-04-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.91
772683,Malvern Wells,2023-04-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,32.1
772683,Malvern Wells,2023-04-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.2
772683,Malvern Wells,2023-04-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,144.1
772683,Malvern Wells,2023-04-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
772683,Malvern Wells,2023-04-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
772683,Malvern Wells,2023-04-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
772683,Malvern Wells,2023-04-18T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-04-18T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.69
772683,Malvern Wells,2023-04-18T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-04-18T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.94
772683,Malvern Wells,2023-04-18T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.86
772683,Malvern Wells,2023-04-18T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.21
772683,Malvern Wells,2023-04-18T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,75.8
772683,Malvern Wells,2023-04-18T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.0
772683,Malvern Wells,2023-04-18T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,113.1
772683,Malvern Wells,2023-04-18T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.2
772683,Malvern Wells,2023-04-18T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-04-18T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-04-18T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-04-18T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.65
772683,Malvern Wells,2023-04-18T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.21
772683,Malvern Wells,2023-04-18T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.42
772683,Malvern Wells,2023-04-18T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,77.2
772683,Malvern Wells,2023-04-18T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
772683,Malvern Wells,2023-04-18T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
772683,Malvern Wells,2023-04-18T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.8
772683,Malvern Wells,2023-04-18T09:30:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
772683,Malvern Wells,2023-04-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
772683,Malvern Wells,2023-04-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-04-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
772683,Malvern Wells,2023-04-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
772683,Malvern Wells,2023-04-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
772683,Malvern Wells,2023-04-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-04-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-04-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
772683,Malvern Wells,2023-04-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.59
772683,Malvern Wells,2023-04-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,34.08
772683,Malvern Wells,2023-04-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.64
772683,Malvern Wells,2023-04-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,153.0
772683,Malvern Wells,2023-04-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
772683,Malvern Wells,2023-04-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
772683,Malvern Wells,2023-04-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
772683,Malvern Wells,2023-04-18T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-04-18T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
772683,Malvern Wells,2023-04-18T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-04-18T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.12
772683,Malvern Wells,2023-04-18T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.41
772683,Malvern Wells,2023-04-18T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.31
772683,Malvern Wells,2023-04-18T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,136.0
772683,Malvern Wells,2023-04-18T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.2
772683,Malvern Wells,2023-04-18T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,136.1
772683,Malvern Wells,2023-04-18T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.2
772683,Malvern Wells,2023-04-18T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-04-18T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-04-18T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-04-18T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.3
772683,Malvern Wells,2023-04-18T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.72
772683,Malvern Wells,2023-04-18T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.72
772683,Malvern Wells,2023-04-18T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,138.4
772683,Malvern Wells,2023-04-18T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
772683,Malvern Wells,2023-04-18T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.2
772683,Malvern Wells,2023-04-18T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.8
772683,Malvern Wells,2023-04-18T09:20:00.000+00:00,transformer,,Temperature,C,11.7
772683,Malvern Wells,2023-04-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
772683,Malvern Wells,2023-04-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
772683,Malvern Wells,2023-04-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
772683,Malvern Wells,2023-04-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
772683,Malvern Wells,2023-04-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
772683,Malvern Wells,2023-04-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
772683,Malvern Wells,2023-04-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-04-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
772683,Malvern Wells,2023-04-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
772683,Malvern Wells,2023-04-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.42
772683,Malvern Wells,2023-04-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,50.13
772683,Malvern Wells,2023-04-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.03
772683,Malvern Wells,2023-04-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,274.3
772683,Malvern Wells,2023-04-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
772683,Malvern Wells,2023-04-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
772683,Malvern Wells,2023-04-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
772683,Malvern Wells,2023-04-18T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-04-18T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-04-18T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-04-18T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.35
772683,Malvern Wells,2023-04-18T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,37.31
772683,Malvern Wells,2023-04-18T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.62
772683,Malvern Wells,2023-04-18T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,109.5
772683,Malvern Wells,2023-04-18T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.4
772683,Malvern Wells,2023-04-18T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,151.8
772683,Malvern Wells,2023-04-18T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.6
772683,Malvern Wells,2023-04-18T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-04-18T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-04-18T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-04-18T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.07
772683,Malvern Wells,2023-04-18T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.94
772683,Malvern Wells,2023-04-18T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.3
772683,Malvern Wells,2023-04-18T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,111.1
772683,Malvern Wells,2023-04-18T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
772683,Malvern Wells,2023-04-18T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.3
772683,Malvern Wells,2023-04-18T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.1
772683,Malvern Wells,2023-04-18T09:10:00.000+00:00,transformer,,Temperature,C,11.7
772683,Malvern Wells,2023-04-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
772683,Malvern Wells,2023-04-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
772683,Malvern Wells,2023-04-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-04-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
772683,Malvern Wells,2023-04-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
772683,Malvern Wells,2023-04-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
772683,Malvern Wells,2023-04-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-04-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-04-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
772683,Malvern Wells,2023-04-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.41
772683,Malvern Wells,2023-04-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,44.25
772683,Malvern Wells,2023-04-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.91
772683,Malvern Wells,2023-04-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,220.6
772683,Malvern Wells,2023-04-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
772683,Malvern Wells,2023-04-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
772683,Malvern Wells,2023-04-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
772683,Malvern Wells,2023-04-18T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-04-18T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
772683,Malvern Wells,2023-04-18T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-04-18T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.82
772683,Malvern Wells,2023-04-18T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.6
772683,Malvern Wells,2023-04-18T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.85
772683,Malvern Wells,2023-04-18T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,99.0
772683,Malvern Wells,2023-04-18T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.1
772683,Malvern Wells,2023-04-18T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,129.0
772683,Malvern Wells,2023-04-18T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.0
772683,Malvern Wells,2023-04-18T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-04-18T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-04-18T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-04-18T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.21
772683,Malvern Wells,2023-04-18T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.16
772683,Malvern Wells,2023-04-18T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.18
772683,Malvern Wells,2023-04-18T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,100.5
772683,Malvern Wells,2023-04-18T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
772683,Malvern Wells,2023-04-18T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.5
772683,Malvern Wells,2023-04-18T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.4
772683,Malvern Wells,2023-04-18T09:00:00.000+00:00,transformer,,Temperature,C,11.7
772683,Malvern Wells,2023-04-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
772683,Malvern Wells,2023-04-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
772683,Malvern Wells,2023-04-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-04-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
772683,Malvern Wells,2023-04-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
772683,Malvern Wells,2023-04-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
772683,Malvern Wells,2023-04-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-04-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-04-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
772683,Malvern Wells,2023-04-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.03
772683,Malvern Wells,2023-04-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,39.76
772683,Malvern Wells,2023-04-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.03
772683,Malvern Wells,2023-04-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,199.5
772683,Malvern Wells,2023-04-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
772683,Malvern Wells,2023-04-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
772683,Malvern Wells,2023-04-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
772683,Malvern Wells,2023-04-18T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
772683,Malvern Wells,2023-04-18T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.67
772683,Malvern Wells,2023-04-18T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-04-18T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.18
772683,Malvern Wells,2023-04-18T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.18
772683,Malvern Wells,2023-04-18T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.48
772683,Malvern Wells,2023-04-18T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,78.0
772683,Malvern Wells,2023-04-18T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.0
772683,Malvern Wells,2023-04-18T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,124.0
772683,Malvern Wells,2023-04-18T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.9
772683,Malvern Wells,2023-04-18T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-04-18T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-04-18T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-04-18T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.13
772683,Malvern Wells,2023-04-18T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.22
772683,Malvern Wells,2023-04-18T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.8
772683,Malvern Wells,2023-04-18T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,78.8
772683,Malvern Wells,2023-04-18T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
772683,Malvern Wells,2023-04-18T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
772683,Malvern Wells,2023-04-18T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.4
772683,Malvern Wells,2023-04-18T08:50:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-04-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
772683,Malvern Wells,2023-04-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
772683,Malvern Wells,2023-04-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-04-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
772683,Malvern Wells,2023-04-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
772683,Malvern Wells,2023-04-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
772683,Malvern Wells,2023-04-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-04-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
772683,Malvern Wells,2023-04-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-04-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.32
772683,Malvern Wells,2023-04-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,35.4
772683,Malvern Wells,2023-04-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.28
772683,Malvern Wells,2023-04-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,156.8
772683,Malvern Wells,2023-04-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
772683,Malvern Wells,2023-04-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
772683,Malvern Wells,2023-04-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
772683,Malvern Wells,2023-04-18T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-04-18T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-04-18T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-04-18T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.29
772683,Malvern Wells,2023-04-18T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.32
772683,Malvern Wells,2023-04-18T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.28
772683,Malvern Wells,2023-04-18T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,77.1
772683,Malvern Wells,2023-04-18T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.1
772683,Malvern Wells,2023-04-18T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.3
772683,Malvern Wells,2023-04-18T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.3
772683,Malvern Wells,2023-04-18T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-04-18T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-04-18T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-04-18T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.77
772683,Malvern Wells,2023-04-18T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.29
772683,Malvern Wells,2023-04-18T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.8
772683,Malvern Wells,2023-04-18T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,77.6
772683,Malvern Wells,2023-04-18T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
772683,Malvern Wells,2023-04-18T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
772683,Malvern Wells,2023-04-18T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.8
772683,Malvern Wells,2023-04-18T08:40:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-04-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
772683,Malvern Wells,2023-04-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
772683,Malvern Wells,2023-04-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
772683,Malvern Wells,2023-04-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
772683,Malvern Wells,2023-04-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
772683,Malvern Wells,2023-04-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
772683,Malvern Wells,2023-04-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-04-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-04-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
772683,Malvern Wells,2023-04-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.06
772683,Malvern Wells,2023-04-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,30.61
772683,Malvern Wells,2023-04-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.08
772683,Malvern Wells,2023-04-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,154.7
772683,Malvern Wells,2023-04-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
772683,Malvern Wells,2023-04-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
772683,Malvern Wells,2023-04-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
772683,Malvern Wells,2023-04-18T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-04-18T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-18T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-04-18T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.07
772683,Malvern Wells,2023-04-18T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.91
772683,Malvern Wells,2023-04-18T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.72
772683,Malvern Wells,2023-04-18T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,86.3
772683,Malvern Wells,2023-04-18T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.3
772683,Malvern Wells,2023-04-18T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.4
772683,Malvern Wells,2023-04-18T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.2
772683,Malvern Wells,2023-04-18T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-04-18T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
772683,Malvern Wells,2023-04-18T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-04-18T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.7
772683,Malvern Wells,2023-04-18T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.04
772683,Malvern Wells,2023-04-18T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.84
772683,Malvern Wells,2023-04-18T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,86.4
772683,Malvern Wells,2023-04-18T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
772683,Malvern Wells,2023-04-18T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
772683,Malvern Wells,2023-04-18T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.7
772683,Malvern Wells,2023-04-18T08:30:00.000+00:00,transformer,,Temperature,C,11.7
772683,Malvern Wells,2023-04-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
772683,Malvern Wells,2023-04-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
772683,Malvern Wells,2023-04-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
772683,Malvern Wells,2023-04-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
772683,Malvern Wells,2023-04-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
772683,Malvern Wells,2023-04-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
772683,Malvern Wells,2023-04-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-04-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-04-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
772683,Malvern Wells,2023-04-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.77
772683,Malvern Wells,2023-04-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,29.96
772683,Malvern Wells,2023-04-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,30.57
772683,Malvern Wells,2023-04-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,172.7
772683,Malvern Wells,2023-04-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
772683,Malvern Wells,2023-04-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
772683,Malvern Wells,2023-04-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
772683,Malvern Wells,2023-04-18T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
772683,Malvern Wells,2023-04-18T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-04-18T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-04-18T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.89
772683,Malvern Wells,2023-04-18T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.45
772683,Malvern Wells,2023-04-18T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.24
772683,Malvern Wells,2023-04-18T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,75.6
772683,Malvern Wells,2023-04-18T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.7
772683,Malvern Wells,2023-04-18T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.5
772683,Malvern Wells,2023-04-18T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.8
772683,Malvern Wells,2023-04-18T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-04-18T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-04-18T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-04-18T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.32
772683,Malvern Wells,2023-04-18T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.6
772683,Malvern Wells,2023-04-18T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.24
772683,Malvern Wells,2023-04-18T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,75.6
772683,Malvern Wells,2023-04-18T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
772683,Malvern Wells,2023-04-18T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
