Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-18T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.1
772683,Malvern Wells,2023-04-18T08:20:00.000+00:00,transformer,,Temperature,C,11.7
772683,Malvern Wells,2023-04-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
772683,Malvern Wells,2023-04-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
772683,Malvern Wells,2023-04-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-04-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
772683,Malvern Wells,2023-04-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
772683,Malvern Wells,2023-04-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
772683,Malvern Wells,2023-04-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-04-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-04-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
772683,Malvern Wells,2023-04-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.22
772683,Malvern Wells,2023-04-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,32.05
772683,Malvern Wells,2023-04-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.48
772683,Malvern Wells,2023-04-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,151.1
772683,Malvern Wells,2023-04-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
772683,Malvern Wells,2023-04-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
772683,Malvern Wells,2023-04-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
772683,Malvern Wells,2023-04-18T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-04-18T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-04-18T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-04-18T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.09
772683,Malvern Wells,2023-04-18T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.37
772683,Malvern Wells,2023-04-18T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.71
772683,Malvern Wells,2023-04-18T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,89.3
772683,Malvern Wells,2023-04-18T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.1
772683,Malvern Wells,2023-04-18T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.0
772683,Malvern Wells,2023-04-18T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,84.6
772683,Malvern Wells,2023-04-18T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-04-18T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-04-18T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-04-18T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.08
772683,Malvern Wells,2023-04-18T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.48
772683,Malvern Wells,2023-04-18T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.15
772683,Malvern Wells,2023-04-18T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,88.6
772683,Malvern Wells,2023-04-18T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.3
772683,Malvern Wells,2023-04-18T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
772683,Malvern Wells,2023-04-18T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.6
772683,Malvern Wells,2023-04-18T08:10:00.000+00:00,transformer,,Temperature,C,11.7
772683,Malvern Wells,2023-04-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
772683,Malvern Wells,2023-04-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
772683,Malvern Wells,2023-04-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
772683,Malvern Wells,2023-04-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
772683,Malvern Wells,2023-04-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
772683,Malvern Wells,2023-04-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-04-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-04-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
772683,Malvern Wells,2023-04-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.17
772683,Malvern Wells,2023-04-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.85
772683,Malvern Wells,2023-04-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,35.86
772683,Malvern Wells,2023-04-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,178.0
772683,Malvern Wells,2023-04-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
772683,Malvern Wells,2023-04-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
772683,Malvern Wells,2023-04-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
772683,Malvern Wells,2023-04-18T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
772683,Malvern Wells,2023-04-18T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-04-18T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-04-18T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.86
772683,Malvern Wells,2023-04-18T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.21
772683,Malvern Wells,2023-04-18T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.99
772683,Malvern Wells,2023-04-18T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,73.6
772683,Malvern Wells,2023-04-18T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.5
772683,Malvern Wells,2023-04-18T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.8
772683,Malvern Wells,2023-04-18T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.1
772683,Malvern Wells,2023-04-18T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-04-18T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-04-18T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-04-18T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.88
772683,Malvern Wells,2023-04-18T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.26
772683,Malvern Wells,2023-04-18T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.1
772683,Malvern Wells,2023-04-18T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,73.0
772683,Malvern Wells,2023-04-18T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.4
772683,Malvern Wells,2023-04-18T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
772683,Malvern Wells,2023-04-18T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.2
772683,Malvern Wells,2023-04-18T08:00:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
772683,Malvern Wells,2023-04-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
772683,Malvern Wells,2023-04-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-04-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
772683,Malvern Wells,2023-04-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
772683,Malvern Wells,2023-04-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
772683,Malvern Wells,2023-04-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-04-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-04-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
772683,Malvern Wells,2023-04-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.74
772683,Malvern Wells,2023-04-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.47
772683,Malvern Wells,2023-04-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,32.1
772683,Malvern Wells,2023-04-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,146.7
772683,Malvern Wells,2023-04-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
772683,Malvern Wells,2023-04-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
772683,Malvern Wells,2023-04-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
772683,Malvern Wells,2023-04-18T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-04-18T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-04-18T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-04-18T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.22
772683,Malvern Wells,2023-04-18T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.68
772683,Malvern Wells,2023-04-18T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.8
772683,Malvern Wells,2023-04-18T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,74.6
772683,Malvern Wells,2023-04-18T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.7
772683,Malvern Wells,2023-04-18T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.6
772683,Malvern Wells,2023-04-18T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.9
772683,Malvern Wells,2023-04-18T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-04-18T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-04-18T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-04-18T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.63
772683,Malvern Wells,2023-04-18T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.42
772683,Malvern Wells,2023-04-18T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.55
772683,Malvern Wells,2023-04-18T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,73.9
772683,Malvern Wells,2023-04-18T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.5
772683,Malvern Wells,2023-04-18T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
772683,Malvern Wells,2023-04-18T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.6
772683,Malvern Wells,2023-04-18T07:50:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
772683,Malvern Wells,2023-04-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
772683,Malvern Wells,2023-04-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
772683,Malvern Wells,2023-04-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
772683,Malvern Wells,2023-04-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
772683,Malvern Wells,2023-04-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
772683,Malvern Wells,2023-04-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-04-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-04-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-04-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.85
772683,Malvern Wells,2023-04-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,30.1
772683,Malvern Wells,2023-04-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,34.35
772683,Malvern Wells,2023-04-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,148.5
772683,Malvern Wells,2023-04-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
772683,Malvern Wells,2023-04-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
772683,Malvern Wells,2023-04-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
772683,Malvern Wells,2023-04-18T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
772683,Malvern Wells,2023-04-18T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-04-18T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-04-18T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.59
772683,Malvern Wells,2023-04-18T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.44
772683,Malvern Wells,2023-04-18T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.18
772683,Malvern Wells,2023-04-18T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,75.3
772683,Malvern Wells,2023-04-18T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.2
772683,Malvern Wells,2023-04-18T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.7
772683,Malvern Wells,2023-04-18T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.8
772683,Malvern Wells,2023-04-18T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-04-18T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-04-18T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-04-18T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.24
772683,Malvern Wells,2023-04-18T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.81
772683,Malvern Wells,2023-04-18T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.79
772683,Malvern Wells,2023-04-18T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,74.3
772683,Malvern Wells,2023-04-18T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.1
772683,Malvern Wells,2023-04-18T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
772683,Malvern Wells,2023-04-18T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.2
772683,Malvern Wells,2023-04-18T07:40:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
772683,Malvern Wells,2023-04-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
772683,Malvern Wells,2023-04-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
772683,Malvern Wells,2023-04-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
772683,Malvern Wells,2023-04-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
772683,Malvern Wells,2023-04-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
772683,Malvern Wells,2023-04-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-04-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-04-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-04-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.83
772683,Malvern Wells,2023-04-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,32.25
772683,Malvern Wells,2023-04-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,36.97
772683,Malvern Wells,2023-04-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,149.6
772683,Malvern Wells,2023-04-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
772683,Malvern Wells,2023-04-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
772683,Malvern Wells,2023-04-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
772683,Malvern Wells,2023-04-18T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-04-18T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-04-18T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-04-18T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.48
772683,Malvern Wells,2023-04-18T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.02
772683,Malvern Wells,2023-04-18T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.45
772683,Malvern Wells,2023-04-18T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,68.1
772683,Malvern Wells,2023-04-18T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.7
772683,Malvern Wells,2023-04-18T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.4
772683,Malvern Wells,2023-04-18T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.4
772683,Malvern Wells,2023-04-18T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-04-18T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
772683,Malvern Wells,2023-04-18T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-04-18T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.09
772683,Malvern Wells,2023-04-18T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.91
772683,Malvern Wells,2023-04-18T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.52
772683,Malvern Wells,2023-04-18T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,67.5
772683,Malvern Wells,2023-04-18T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.3
772683,Malvern Wells,2023-04-18T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
772683,Malvern Wells,2023-04-18T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.3
772683,Malvern Wells,2023-04-18T07:30:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
772683,Malvern Wells,2023-04-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
772683,Malvern Wells,2023-04-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
772683,Malvern Wells,2023-04-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
772683,Malvern Wells,2023-04-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
772683,Malvern Wells,2023-04-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
772683,Malvern Wells,2023-04-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-04-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-04-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-04-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.57
772683,Malvern Wells,2023-04-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,29.93
772683,Malvern Wells,2023-04-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,31.97
772683,Malvern Wells,2023-04-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,135.6
772683,Malvern Wells,2023-04-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
772683,Malvern Wells,2023-04-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
772683,Malvern Wells,2023-04-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
772683,Malvern Wells,2023-04-18T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-04-18T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-04-18T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-04-18T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.75
772683,Malvern Wells,2023-04-18T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.72
772683,Malvern Wells,2023-04-18T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.93
772683,Malvern Wells,2023-04-18T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,56.0
772683,Malvern Wells,2023-04-18T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.8
772683,Malvern Wells,2023-04-18T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.2
772683,Malvern Wells,2023-04-18T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.6
772683,Malvern Wells,2023-04-18T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-04-18T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-04-18T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-04-18T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.4
772683,Malvern Wells,2023-04-18T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.49
772683,Malvern Wells,2023-04-18T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.6
772683,Malvern Wells,2023-04-18T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,55.9
772683,Malvern Wells,2023-04-18T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.9
772683,Malvern Wells,2023-04-18T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
772683,Malvern Wells,2023-04-18T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.8
772683,Malvern Wells,2023-04-18T07:20:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
772683,Malvern Wells,2023-04-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
772683,Malvern Wells,2023-04-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
772683,Malvern Wells,2023-04-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
772683,Malvern Wells,2023-04-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
772683,Malvern Wells,2023-04-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
772683,Malvern Wells,2023-04-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-04-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-04-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
772683,Malvern Wells,2023-04-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.14
772683,Malvern Wells,2023-04-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,30.21
772683,Malvern Wells,2023-04-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.52
772683,Malvern Wells,2023-04-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,111.9
772683,Malvern Wells,2023-04-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
772683,Malvern Wells,2023-04-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
772683,Malvern Wells,2023-04-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
772683,Malvern Wells,2023-04-18T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
772683,Malvern Wells,2023-04-18T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
772683,Malvern Wells,2023-04-18T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-04-18T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.4
772683,Malvern Wells,2023-04-18T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.67
772683,Malvern Wells,2023-04-18T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.64
772683,Malvern Wells,2023-04-18T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,48.3
772683,Malvern Wells,2023-04-18T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.9
772683,Malvern Wells,2023-04-18T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.5
772683,Malvern Wells,2023-04-18T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.0
772683,Malvern Wells,2023-04-18T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-04-18T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-04-18T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-04-18T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.04
772683,Malvern Wells,2023-04-18T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.1
772683,Malvern Wells,2023-04-18T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.66
772683,Malvern Wells,2023-04-18T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.6
772683,Malvern Wells,2023-04-18T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
772683,Malvern Wells,2023-04-18T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
772683,Malvern Wells,2023-04-18T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.4
772683,Malvern Wells,2023-04-18T07:10:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
772683,Malvern Wells,2023-04-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
772683,Malvern Wells,2023-04-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
772683,Malvern Wells,2023-04-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
772683,Malvern Wells,2023-04-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-04-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
772683,Malvern Wells,2023-04-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-04-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-04-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
772683,Malvern Wells,2023-04-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,24.44
772683,Malvern Wells,2023-04-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,31.77
772683,Malvern Wells,2023-04-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.29
772683,Malvern Wells,2023-04-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,97.8
772683,Malvern Wells,2023-04-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
772683,Malvern Wells,2023-04-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
772683,Malvern Wells,2023-04-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
772683,Malvern Wells,2023-04-18T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-04-18T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.42
772683,Malvern Wells,2023-04-18T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-04-18T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.85
772683,Malvern Wells,2023-04-18T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.85
772683,Malvern Wells,2023-04-18T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.03
772683,Malvern Wells,2023-04-18T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,57.0
772683,Malvern Wells,2023-04-18T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.3
772683,Malvern Wells,2023-04-18T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.6
772683,Malvern Wells,2023-04-18T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.6
772683,Malvern Wells,2023-04-18T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-04-18T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-04-18T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-04-18T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.92
772683,Malvern Wells,2023-04-18T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.84
772683,Malvern Wells,2023-04-18T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.47
772683,Malvern Wells,2023-04-18T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,57.2
772683,Malvern Wells,2023-04-18T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
772683,Malvern Wells,2023-04-18T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.5
772683,Malvern Wells,2023-04-18T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.5
772683,Malvern Wells,2023-04-18T07:00:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-04-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
772683,Malvern Wells,2023-04-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
772683,Malvern Wells,2023-04-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-04-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
772683,Malvern Wells,2023-04-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-04-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
772683,Malvern Wells,2023-04-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-04-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
772683,Malvern Wells,2023-04-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-04-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.77
772683,Malvern Wells,2023-04-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.69
772683,Malvern Wells,2023-04-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.5
772683,Malvern Wells,2023-04-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,114.2
772683,Malvern Wells,2023-04-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
772683,Malvern Wells,2023-04-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
772683,Malvern Wells,2023-04-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
772683,Malvern Wells,2023-04-18T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-04-18T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-04-18T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-04-18T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.5
772683,Malvern Wells,2023-04-18T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.51
772683,Malvern Wells,2023-04-18T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.57
772683,Malvern Wells,2023-04-18T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,86.6
772683,Malvern Wells,2023-04-18T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.9
772683,Malvern Wells,2023-04-18T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.8
772683,Malvern Wells,2023-04-18T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.3
772683,Malvern Wells,2023-04-18T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-04-18T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-04-18T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-04-18T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.91
772683,Malvern Wells,2023-04-18T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.65
772683,Malvern Wells,2023-04-18T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.16
772683,Malvern Wells,2023-04-18T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,87.1
772683,Malvern Wells,2023-04-18T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
772683,Malvern Wells,2023-04-18T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.4
772683,Malvern Wells,2023-04-18T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.0
772683,Malvern Wells,2023-04-18T06:50:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-04-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-04-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
772683,Malvern Wells,2023-04-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-04-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
772683,Malvern Wells,2023-04-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-04-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
772683,Malvern Wells,2023-04-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-04-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-04-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
772683,Malvern Wells,2023-04-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.41
772683,Malvern Wells,2023-04-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,33.17
772683,Malvern Wells,2023-04-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.73
772683,Malvern Wells,2023-04-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,173.7
772683,Malvern Wells,2023-04-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
772683,Malvern Wells,2023-04-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
772683,Malvern Wells,2023-04-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
772683,Malvern Wells,2023-04-18T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-04-18T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-04-18T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-04-18T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.77
772683,Malvern Wells,2023-04-18T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.4
772683,Malvern Wells,2023-04-18T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.31
772683,Malvern Wells,2023-04-18T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,69.4
772683,Malvern Wells,2023-04-18T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.5
772683,Malvern Wells,2023-04-18T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.2
772683,Malvern Wells,2023-04-18T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.8
772683,Malvern Wells,2023-04-18T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-04-18T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-04-18T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-04-18T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.44
772683,Malvern Wells,2023-04-18T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.61
772683,Malvern Wells,2023-04-18T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.72
772683,Malvern Wells,2023-04-18T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,68.7
772683,Malvern Wells,2023-04-18T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.6
772683,Malvern Wells,2023-04-18T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
772683,Malvern Wells,2023-04-18T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.6
772683,Malvern Wells,2023-04-18T06:40:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-04-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-04-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
772683,Malvern Wells,2023-04-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-04-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
772683,Malvern Wells,2023-04-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
772683,Malvern Wells,2023-04-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
772683,Malvern Wells,2023-04-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-04-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-04-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
772683,Malvern Wells,2023-04-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.21
772683,Malvern Wells,2023-04-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.01
772683,Malvern Wells,2023-04-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,32.04
772683,Malvern Wells,2023-04-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,138.1
772683,Malvern Wells,2023-04-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
772683,Malvern Wells,2023-04-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
772683,Malvern Wells,2023-04-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
772683,Malvern Wells,2023-04-18T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-04-18T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-04-18T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-04-18T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.8
772683,Malvern Wells,2023-04-18T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.48
772683,Malvern Wells,2023-04-18T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.13
772683,Malvern Wells,2023-04-18T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,49.3
772683,Malvern Wells,2023-04-18T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.5
772683,Malvern Wells,2023-04-18T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.0
772683,Malvern Wells,2023-04-18T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.5
772683,Malvern Wells,2023-04-18T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-04-18T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-04-18T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-04-18T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.09
772683,Malvern Wells,2023-04-18T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.48
772683,Malvern Wells,2023-04-18T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.52
772683,Malvern Wells,2023-04-18T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.8
772683,Malvern Wells,2023-04-18T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.1
772683,Malvern Wells,2023-04-18T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.3
772683,Malvern Wells,2023-04-18T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.0
772683,Malvern Wells,2023-04-18T06:30:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-04-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-04-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
772683,Malvern Wells,2023-04-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-04-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
772683,Malvern Wells,2023-04-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
772683,Malvern Wells,2023-04-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
772683,Malvern Wells,2023-04-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-04-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-04-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
772683,Malvern Wells,2023-04-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.89
772683,Malvern Wells,2023-04-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.96
772683,Malvern Wells,2023-04-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.65
772683,Malvern Wells,2023-04-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,98.1
772683,Malvern Wells,2023-04-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
772683,Malvern Wells,2023-04-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
772683,Malvern Wells,2023-04-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
772683,Malvern Wells,2023-04-18T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-04-18T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-04-18T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-04-18T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.13
772683,Malvern Wells,2023-04-18T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.05
772683,Malvern Wells,2023-04-18T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.35
772683,Malvern Wells,2023-04-18T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,45.1
772683,Malvern Wells,2023-04-18T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.9
772683,Malvern Wells,2023-04-18T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.5
772683,Malvern Wells,2023-04-18T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.1
772683,Malvern Wells,2023-04-18T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-04-18T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-04-18T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-04-18T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.97
772683,Malvern Wells,2023-04-18T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.09
772683,Malvern Wells,2023-04-18T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.88
772683,Malvern Wells,2023-04-18T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.3
772683,Malvern Wells,2023-04-18T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.3
772683,Malvern Wells,2023-04-18T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
772683,Malvern Wells,2023-04-18T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.4
772683,Malvern Wells,2023-04-18T06:20:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-04-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-04-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
772683,Malvern Wells,2023-04-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-04-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
772683,Malvern Wells,2023-04-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-04-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
772683,Malvern Wells,2023-04-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-04-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-04-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
772683,Malvern Wells,2023-04-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.11
772683,Malvern Wells,2023-04-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.15
772683,Malvern Wells,2023-04-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.23
772683,Malvern Wells,2023-04-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,90.5
772683,Malvern Wells,2023-04-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
772683,Malvern Wells,2023-04-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
772683,Malvern Wells,2023-04-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
772683,Malvern Wells,2023-04-18T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-04-18T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-04-18T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-04-18T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.79
772683,Malvern Wells,2023-04-18T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.54
772683,Malvern Wells,2023-04-18T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.74
772683,Malvern Wells,2023-04-18T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,53.1
772683,Malvern Wells,2023-04-18T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.6
772683,Malvern Wells,2023-04-18T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.3
772683,Malvern Wells,2023-04-18T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.2
772683,Malvern Wells,2023-04-18T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-04-18T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-04-18T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-04-18T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.64
772683,Malvern Wells,2023-04-18T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.82
772683,Malvern Wells,2023-04-18T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.24
772683,Malvern Wells,2023-04-18T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,53.2
772683,Malvern Wells,2023-04-18T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.2
772683,Malvern Wells,2023-04-18T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
772683,Malvern Wells,2023-04-18T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.4
772683,Malvern Wells,2023-04-18T06:10:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-04-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-04-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
772683,Malvern Wells,2023-04-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-04-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
772683,Malvern Wells,2023-04-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-04-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
772683,Malvern Wells,2023-04-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-04-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-04-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
772683,Malvern Wells,2023-04-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.43
772683,Malvern Wells,2023-04-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,29.35
772683,Malvern Wells,2023-04-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,23.97
772683,Malvern Wells,2023-04-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,106.3
772683,Malvern Wells,2023-04-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
772683,Malvern Wells,2023-04-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
772683,Malvern Wells,2023-04-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
772683,Malvern Wells,2023-04-18T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-04-18T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-04-18T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-04-18T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.87
772683,Malvern Wells,2023-04-18T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.58
772683,Malvern Wells,2023-04-18T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.03
772683,Malvern Wells,2023-04-18T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,58.2
772683,Malvern Wells,2023-04-18T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.0
772683,Malvern Wells,2023-04-18T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,120.9
772683,Malvern Wells,2023-04-18T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.8
772683,Malvern Wells,2023-04-18T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-04-18T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-04-18T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-04-18T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.52
772683,Malvern Wells,2023-04-18T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.75
772683,Malvern Wells,2023-04-18T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.26
772683,Malvern Wells,2023-04-18T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,59.2
772683,Malvern Wells,2023-04-18T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.8
772683,Malvern Wells,2023-04-18T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
772683,Malvern Wells,2023-04-18T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.3
772683,Malvern Wells,2023-04-18T06:00:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-04-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-04-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
772683,Malvern Wells,2023-04-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-04-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
772683,Malvern Wells,2023-04-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-04-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
772683,Malvern Wells,2023-04-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-04-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-04-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
772683,Malvern Wells,2023-04-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.39
772683,Malvern Wells,2023-04-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,35.33
772683,Malvern Wells,2023-04-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.29
772683,Malvern Wells,2023-04-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,117.4
772683,Malvern Wells,2023-04-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
772683,Malvern Wells,2023-04-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
772683,Malvern Wells,2023-04-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
772683,Malvern Wells,2023-04-18T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-04-18T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-04-18T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-04-18T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.57
772683,Malvern Wells,2023-04-18T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.94
772683,Malvern Wells,2023-04-18T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.44
772683,Malvern Wells,2023-04-18T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,66.5
772683,Malvern Wells,2023-04-18T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.1
772683,Malvern Wells,2023-04-18T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.9
772683,Malvern Wells,2023-04-18T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.2
772683,Malvern Wells,2023-04-18T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-04-18T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-04-18T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-04-18T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.51
772683,Malvern Wells,2023-04-18T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.52
772683,Malvern Wells,2023-04-18T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.14
