Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-18T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,66.5
772683,Malvern Wells,2023-04-18T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.3
772683,Malvern Wells,2023-04-18T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
772683,Malvern Wells,2023-04-18T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.7
772683,Malvern Wells,2023-04-18T05:50:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-04-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-04-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
772683,Malvern Wells,2023-04-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-04-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
772683,Malvern Wells,2023-04-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-04-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
772683,Malvern Wells,2023-04-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-04-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-04-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
772683,Malvern Wells,2023-04-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.08
772683,Malvern Wells,2023-04-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,30.47
772683,Malvern Wells,2023-04-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,28.59
772683,Malvern Wells,2023-04-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,133.0
772683,Malvern Wells,2023-04-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
772683,Malvern Wells,2023-04-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
772683,Malvern Wells,2023-04-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
772683,Malvern Wells,2023-04-18T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-04-18T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-04-18T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-04-18T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.33
772683,Malvern Wells,2023-04-18T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.91
772683,Malvern Wells,2023-04-18T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.26
772683,Malvern Wells,2023-04-18T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,52.6
772683,Malvern Wells,2023-04-18T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.9
772683,Malvern Wells,2023-04-18T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.2
772683,Malvern Wells,2023-04-18T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.6
772683,Malvern Wells,2023-04-18T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-04-18T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-04-18T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-04-18T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.8
772683,Malvern Wells,2023-04-18T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.49
772683,Malvern Wells,2023-04-18T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.57
772683,Malvern Wells,2023-04-18T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,52.4
772683,Malvern Wells,2023-04-18T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
772683,Malvern Wells,2023-04-18T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
772683,Malvern Wells,2023-04-18T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.6
772683,Malvern Wells,2023-04-18T05:40:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-04-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-04-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
772683,Malvern Wells,2023-04-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-04-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
772683,Malvern Wells,2023-04-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-04-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
772683,Malvern Wells,2023-04-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-04-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-04-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-04-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.13
772683,Malvern Wells,2023-04-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.4
772683,Malvern Wells,2023-04-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.83
772683,Malvern Wells,2023-04-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,105.0
772683,Malvern Wells,2023-04-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
772683,Malvern Wells,2023-04-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
772683,Malvern Wells,2023-04-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
772683,Malvern Wells,2023-04-18T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-04-18T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-04-18T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-04-18T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.92
772683,Malvern Wells,2023-04-18T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.69
772683,Malvern Wells,2023-04-18T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.82
772683,Malvern Wells,2023-04-18T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,62.4
772683,Malvern Wells,2023-04-18T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.0
772683,Malvern Wells,2023-04-18T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.1
772683,Malvern Wells,2023-04-18T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.5
772683,Malvern Wells,2023-04-18T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-04-18T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
772683,Malvern Wells,2023-04-18T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-04-18T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.08
772683,Malvern Wells,2023-04-18T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.41
772683,Malvern Wells,2023-04-18T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.69
772683,Malvern Wells,2023-04-18T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,63.3
772683,Malvern Wells,2023-04-18T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
772683,Malvern Wells,2023-04-18T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.1
772683,Malvern Wells,2023-04-18T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.9
772683,Malvern Wells,2023-04-18T05:30:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-04-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-04-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
772683,Malvern Wells,2023-04-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-04-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
772683,Malvern Wells,2023-04-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-04-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
772683,Malvern Wells,2023-04-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-04-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-04-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
772683,Malvern Wells,2023-04-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
772683,Malvern Wells,2023-04-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,29.1
772683,Malvern Wells,2023-04-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.51
772683,Malvern Wells,2023-04-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,125.7
772683,Malvern Wells,2023-04-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
772683,Malvern Wells,2023-04-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
772683,Malvern Wells,2023-04-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
772683,Malvern Wells,2023-04-18T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-04-18T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-04-18T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-04-18T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.02
772683,Malvern Wells,2023-04-18T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.89
772683,Malvern Wells,2023-04-18T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.66
772683,Malvern Wells,2023-04-18T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,56.1
772683,Malvern Wells,2023-04-18T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.7
772683,Malvern Wells,2023-04-18T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.6
772683,Malvern Wells,2023-04-18T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.5
772683,Malvern Wells,2023-04-18T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-04-18T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-04-18T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-04-18T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.85
772683,Malvern Wells,2023-04-18T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.49
772683,Malvern Wells,2023-04-18T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.08
772683,Malvern Wells,2023-04-18T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,55.6
772683,Malvern Wells,2023-04-18T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
772683,Malvern Wells,2023-04-18T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
772683,Malvern Wells,2023-04-18T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.8
772683,Malvern Wells,2023-04-18T05:20:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-04-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-04-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
772683,Malvern Wells,2023-04-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-04-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
772683,Malvern Wells,2023-04-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-04-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
772683,Malvern Wells,2023-04-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
772683,Malvern Wells,2023-04-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-04-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
772683,Malvern Wells,2023-04-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.87
772683,Malvern Wells,2023-04-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.39
772683,Malvern Wells,2023-04-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,25.74
772683,Malvern Wells,2023-04-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,111.7
772683,Malvern Wells,2023-04-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
772683,Malvern Wells,2023-04-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
772683,Malvern Wells,2023-04-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
772683,Malvern Wells,2023-04-18T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-04-18T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-04-18T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-04-18T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.02
772683,Malvern Wells,2023-04-18T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.84
772683,Malvern Wells,2023-04-18T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.88
772683,Malvern Wells,2023-04-18T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,38.6
772683,Malvern Wells,2023-04-18T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.1
772683,Malvern Wells,2023-04-18T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.6
772683,Malvern Wells,2023-04-18T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.3
772683,Malvern Wells,2023-04-18T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-04-18T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-04-18T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-04-18T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.5
772683,Malvern Wells,2023-04-18T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.69
772683,Malvern Wells,2023-04-18T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.98
772683,Malvern Wells,2023-04-18T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.4
772683,Malvern Wells,2023-04-18T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.2
772683,Malvern Wells,2023-04-18T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
772683,Malvern Wells,2023-04-18T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.1
772683,Malvern Wells,2023-04-18T05:10:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-04-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-04-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
772683,Malvern Wells,2023-04-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-04-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
772683,Malvern Wells,2023-04-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-04-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
772683,Malvern Wells,2023-04-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-04-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-04-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
772683,Malvern Wells,2023-04-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.52
772683,Malvern Wells,2023-04-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.53
772683,Malvern Wells,2023-04-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.86
772683,Malvern Wells,2023-04-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
772683,Malvern Wells,2023-04-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
772683,Malvern Wells,2023-04-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
772683,Malvern Wells,2023-04-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
772683,Malvern Wells,2023-04-18T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-04-18T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-04-18T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-04-18T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.66
772683,Malvern Wells,2023-04-18T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.07
772683,Malvern Wells,2023-04-18T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.72
772683,Malvern Wells,2023-04-18T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,38.9
772683,Malvern Wells,2023-04-18T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.0
772683,Malvern Wells,2023-04-18T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.4
772683,Malvern Wells,2023-04-18T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.1
772683,Malvern Wells,2023-04-18T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-04-18T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-04-18T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-04-18T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.92
772683,Malvern Wells,2023-04-18T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.77
772683,Malvern Wells,2023-04-18T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.75
772683,Malvern Wells,2023-04-18T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.7
772683,Malvern Wells,2023-04-18T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.6
772683,Malvern Wells,2023-04-18T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
772683,Malvern Wells,2023-04-18T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.7
772683,Malvern Wells,2023-04-18T05:00:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-04-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-04-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
772683,Malvern Wells,2023-04-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-04-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
772683,Malvern Wells,2023-04-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-04-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
772683,Malvern Wells,2023-04-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-04-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-04-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
772683,Malvern Wells,2023-04-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.58
772683,Malvern Wells,2023-04-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.83
772683,Malvern Wells,2023-04-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.47
772683,Malvern Wells,2023-04-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
772683,Malvern Wells,2023-04-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
772683,Malvern Wells,2023-04-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
772683,Malvern Wells,2023-04-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
772683,Malvern Wells,2023-04-18T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-04-18T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-04-18T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-04-18T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.96
772683,Malvern Wells,2023-04-18T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.98
772683,Malvern Wells,2023-04-18T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.14
772683,Malvern Wells,2023-04-18T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,37.9
772683,Malvern Wells,2023-04-18T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.2
772683,Malvern Wells,2023-04-18T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.4
772683,Malvern Wells,2023-04-18T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.2
772683,Malvern Wells,2023-04-18T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-04-18T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-04-18T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-04-18T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.97
772683,Malvern Wells,2023-04-18T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.29
772683,Malvern Wells,2023-04-18T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.53
772683,Malvern Wells,2023-04-18T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
772683,Malvern Wells,2023-04-18T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.0
772683,Malvern Wells,2023-04-18T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
772683,Malvern Wells,2023-04-18T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.6
772683,Malvern Wells,2023-04-18T04:50:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-04-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-04-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
772683,Malvern Wells,2023-04-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-04-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
772683,Malvern Wells,2023-04-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-04-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
772683,Malvern Wells,2023-04-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-04-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
772683,Malvern Wells,2023-04-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
772683,Malvern Wells,2023-04-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.93
772683,Malvern Wells,2023-04-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.27
772683,Malvern Wells,2023-04-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.67
772683,Malvern Wells,2023-04-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,75.6
772683,Malvern Wells,2023-04-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
772683,Malvern Wells,2023-04-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
772683,Malvern Wells,2023-04-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
772683,Malvern Wells,2023-04-18T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-04-18T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-04-18T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-04-18T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.53
772683,Malvern Wells,2023-04-18T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.91
772683,Malvern Wells,2023-04-18T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.94
772683,Malvern Wells,2023-04-18T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,52.0
772683,Malvern Wells,2023-04-18T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.1
772683,Malvern Wells,2023-04-18T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.4
772683,Malvern Wells,2023-04-18T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.2
772683,Malvern Wells,2023-04-18T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-04-18T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-04-18T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-04-18T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.59
772683,Malvern Wells,2023-04-18T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.01
772683,Malvern Wells,2023-04-18T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.57
772683,Malvern Wells,2023-04-18T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,51.6
772683,Malvern Wells,2023-04-18T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
772683,Malvern Wells,2023-04-18T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
772683,Malvern Wells,2023-04-18T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.8
772683,Malvern Wells,2023-04-18T04:40:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-04-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-04-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
772683,Malvern Wells,2023-04-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-04-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
772683,Malvern Wells,2023-04-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-04-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
772683,Malvern Wells,2023-04-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
772683,Malvern Wells,2023-04-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
772683,Malvern Wells,2023-04-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
772683,Malvern Wells,2023-04-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.13
772683,Malvern Wells,2023-04-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.92
772683,Malvern Wells,2023-04-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.51
772683,Malvern Wells,2023-04-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,103.7
772683,Malvern Wells,2023-04-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
772683,Malvern Wells,2023-04-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
772683,Malvern Wells,2023-04-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
772683,Malvern Wells,2023-04-18T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-04-18T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-04-18T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-04-18T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.63
772683,Malvern Wells,2023-04-18T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.43
772683,Malvern Wells,2023-04-18T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.19
772683,Malvern Wells,2023-04-18T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,60.1
772683,Malvern Wells,2023-04-18T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.3
772683,Malvern Wells,2023-04-18T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.5
772683,Malvern Wells,2023-04-18T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.9
772683,Malvern Wells,2023-04-18T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-04-18T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-04-18T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-04-18T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.36
772683,Malvern Wells,2023-04-18T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.47
772683,Malvern Wells,2023-04-18T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.46
772683,Malvern Wells,2023-04-18T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,59.9
772683,Malvern Wells,2023-04-18T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
772683,Malvern Wells,2023-04-18T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
772683,Malvern Wells,2023-04-18T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.1
772683,Malvern Wells,2023-04-18T04:30:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-04-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-04-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
772683,Malvern Wells,2023-04-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-04-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
772683,Malvern Wells,2023-04-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-04-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
772683,Malvern Wells,2023-04-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
772683,Malvern Wells,2023-04-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-04-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
772683,Malvern Wells,2023-04-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
772683,Malvern Wells,2023-04-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.9
772683,Malvern Wells,2023-04-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.65
772683,Malvern Wells,2023-04-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,119.9
772683,Malvern Wells,2023-04-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
772683,Malvern Wells,2023-04-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
772683,Malvern Wells,2023-04-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
772683,Malvern Wells,2023-04-18T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-04-18T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-04-18T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-04-18T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.42
772683,Malvern Wells,2023-04-18T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.03
772683,Malvern Wells,2023-04-18T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.87
772683,Malvern Wells,2023-04-18T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,41.6
772683,Malvern Wells,2023-04-18T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.5
772683,Malvern Wells,2023-04-18T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.0
772683,Malvern Wells,2023-04-18T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.9
772683,Malvern Wells,2023-04-18T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-04-18T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-04-18T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-04-18T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.16
772683,Malvern Wells,2023-04-18T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.97
772683,Malvern Wells,2023-04-18T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.79
772683,Malvern Wells,2023-04-18T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.4
772683,Malvern Wells,2023-04-18T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
772683,Malvern Wells,2023-04-18T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
772683,Malvern Wells,2023-04-18T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.1
772683,Malvern Wells,2023-04-18T04:20:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-04-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-04-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
772683,Malvern Wells,2023-04-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-04-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
772683,Malvern Wells,2023-04-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-04-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
772683,Malvern Wells,2023-04-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-04-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-04-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
772683,Malvern Wells,2023-04-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.58
772683,Malvern Wells,2023-04-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.01
772683,Malvern Wells,2023-04-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.67
772683,Malvern Wells,2023-04-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,83.0
772683,Malvern Wells,2023-04-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
772683,Malvern Wells,2023-04-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
772683,Malvern Wells,2023-04-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
772683,Malvern Wells,2023-04-18T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-04-18T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-04-18T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-04-18T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.9
772683,Malvern Wells,2023-04-18T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.68
772683,Malvern Wells,2023-04-18T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.31
772683,Malvern Wells,2023-04-18T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,45.6
772683,Malvern Wells,2023-04-18T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.6
772683,Malvern Wells,2023-04-18T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.0
772683,Malvern Wells,2023-04-18T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.6
772683,Malvern Wells,2023-04-18T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-04-18T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-04-18T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-04-18T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.03
772683,Malvern Wells,2023-04-18T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.84
772683,Malvern Wells,2023-04-18T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.52
772683,Malvern Wells,2023-04-18T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.4
772683,Malvern Wells,2023-04-18T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
772683,Malvern Wells,2023-04-18T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
772683,Malvern Wells,2023-04-18T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.4
772683,Malvern Wells,2023-04-18T04:10:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-04-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-04-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
772683,Malvern Wells,2023-04-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-04-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
772683,Malvern Wells,2023-04-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-04-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
772683,Malvern Wells,2023-04-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
772683,Malvern Wells,2023-04-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-04-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
772683,Malvern Wells,2023-04-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.93
772683,Malvern Wells,2023-04-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.52
772683,Malvern Wells,2023-04-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.83
772683,Malvern Wells,2023-04-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,91.0
772683,Malvern Wells,2023-04-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
772683,Malvern Wells,2023-04-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
772683,Malvern Wells,2023-04-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
772683,Malvern Wells,2023-04-18T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-04-18T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-04-18T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-04-18T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.48
772683,Malvern Wells,2023-04-18T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.35
772683,Malvern Wells,2023-04-18T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.93
772683,Malvern Wells,2023-04-18T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,72.0
772683,Malvern Wells,2023-04-18T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.7
772683,Malvern Wells,2023-04-18T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.9
772683,Malvern Wells,2023-04-18T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.2
772683,Malvern Wells,2023-04-18T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-04-18T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-04-18T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-04-18T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.78
772683,Malvern Wells,2023-04-18T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.09
772683,Malvern Wells,2023-04-18T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.11
772683,Malvern Wells,2023-04-18T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,71.6
772683,Malvern Wells,2023-04-18T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
772683,Malvern Wells,2023-04-18T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
772683,Malvern Wells,2023-04-18T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.5
772683,Malvern Wells,2023-04-18T04:00:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-04-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-04-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
772683,Malvern Wells,2023-04-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-04-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
772683,Malvern Wells,2023-04-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-04-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
772683,Malvern Wells,2023-04-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
772683,Malvern Wells,2023-04-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-04-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
772683,Malvern Wells,2023-04-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.25
772683,Malvern Wells,2023-04-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.44
772683,Malvern Wells,2023-04-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,27.03
772683,Malvern Wells,2023-04-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,143.6
772683,Malvern Wells,2023-04-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
772683,Malvern Wells,2023-04-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
772683,Malvern Wells,2023-04-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
772683,Malvern Wells,2023-04-18T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-04-18T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-04-18T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-04-18T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.58
772683,Malvern Wells,2023-04-18T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.13
772683,Malvern Wells,2023-04-18T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.2
772683,Malvern Wells,2023-04-18T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,66.8
772683,Malvern Wells,2023-04-18T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.1
772683,Malvern Wells,2023-04-18T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.2
772683,Malvern Wells,2023-04-18T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.6
772683,Malvern Wells,2023-04-18T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-04-18T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-04-18T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-04-18T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.9
772683,Malvern Wells,2023-04-18T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.74
772683,Malvern Wells,2023-04-18T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.7
772683,Malvern Wells,2023-04-18T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,66.3
772683,Malvern Wells,2023-04-18T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
772683,Malvern Wells,2023-04-18T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
772683,Malvern Wells,2023-04-18T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.3
772683,Malvern Wells,2023-04-18T03:50:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-04-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-04-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
772683,Malvern Wells,2023-04-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-04-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
772683,Malvern Wells,2023-04-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-04-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
772683,Malvern Wells,2023-04-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
772683,Malvern Wells,2023-04-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-04-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
772683,Malvern Wells,2023-04-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.48
772683,Malvern Wells,2023-04-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.87
772683,Malvern Wells,2023-04-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,24.9
772683,Malvern Wells,2023-04-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,133.0
772683,Malvern Wells,2023-04-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
772683,Malvern Wells,2023-04-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
772683,Malvern Wells,2023-04-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
772683,Malvern Wells,2023-04-18T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-04-18T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-04-18T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-04-18T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.59
772683,Malvern Wells,2023-04-18T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.28
772683,Malvern Wells,2023-04-18T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.3
772683,Malvern Wells,2023-04-18T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,51.2
772683,Malvern Wells,2023-04-18T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.0
772683,Malvern Wells,2023-04-18T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.0
772683,Malvern Wells,2023-04-18T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.4
772683,Malvern Wells,2023-04-18T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-04-18T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-04-18T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-04-18T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.25
772683,Malvern Wells,2023-04-18T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.9
772683,Malvern Wells,2023-04-18T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.69
772683,Malvern Wells,2023-04-18T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.5
772683,Malvern Wells,2023-04-18T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.3
772683,Malvern Wells,2023-04-18T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
772683,Malvern Wells,2023-04-18T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.2
772683,Malvern Wells,2023-04-18T03:40:00.000+00:00,transformer,,Temperature,C,12.2
772683,Malvern Wells,2023-04-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-04-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
772683,Malvern Wells,2023-04-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-04-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
772683,Malvern Wells,2023-04-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-04-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
772683,Malvern Wells,2023-04-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
772683,Malvern Wells,2023-04-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-04-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
772683,Malvern Wells,2023-04-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.84
772683,Malvern Wells,2023-04-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.18
772683,Malvern Wells,2023-04-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,23.99
772683,Malvern Wells,2023-04-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,101.6
772683,Malvern Wells,2023-04-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
772683,Malvern Wells,2023-04-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
772683,Malvern Wells,2023-04-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
772683,Malvern Wells,2023-04-18T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-04-18T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-04-18T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-04-18T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.59
772683,Malvern Wells,2023-04-18T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.33
772683,Malvern Wells,2023-04-18T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.61
772683,Malvern Wells,2023-04-18T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,60.7
772683,Malvern Wells,2023-04-18T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.0
772683,Malvern Wells,2023-04-18T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.0
772683,Malvern Wells,2023-04-18T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.9
772683,Malvern Wells,2023-04-18T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-04-18T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-04-18T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-04-18T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.83
772683,Malvern Wells,2023-04-18T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
772683,Malvern Wells,2023-04-18T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.61
772683,Malvern Wells,2023-04-18T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,60.7
772683,Malvern Wells,2023-04-18T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
772683,Malvern Wells,2023-04-18T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
772683,Malvern Wells,2023-04-18T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.8
772683,Malvern Wells,2023-04-18T03:30:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-04-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-04-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
772683,Malvern Wells,2023-04-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-04-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
772683,Malvern Wells,2023-04-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-04-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
772683,Malvern Wells,2023-04-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-04-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-04-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
772683,Malvern Wells,2023-04-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.41
772683,Malvern Wells,2023-04-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.32
772683,Malvern Wells,2023-04-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.22
772683,Malvern Wells,2023-04-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,121.5
772683,Malvern Wells,2023-04-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
772683,Malvern Wells,2023-04-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
772683,Malvern Wells,2023-04-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
772683,Malvern Wells,2023-04-18T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-04-18T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-04-18T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-04-18T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.51
772683,Malvern Wells,2023-04-18T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.69
772683,Malvern Wells,2023-04-18T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.83
772683,Malvern Wells,2023-04-18T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,68.4
772683,Malvern Wells,2023-04-18T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.8
772683,Malvern Wells,2023-04-18T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.3
772683,Malvern Wells,2023-04-18T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.1
772683,Malvern Wells,2023-04-18T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-04-18T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-04-18T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
