Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-18T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-04-18T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-04-18T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-04-18T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.32
772683,Malvern Wells,2023-04-18T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.17
772683,Malvern Wells,2023-04-18T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.11
772683,Malvern Wells,2023-04-18T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,82.1
772683,Malvern Wells,2023-04-18T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
772683,Malvern Wells,2023-04-18T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
772683,Malvern Wells,2023-04-18T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.1
772683,Malvern Wells,2023-04-18T00:50:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-04-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-04-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
772683,Malvern Wells,2023-04-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-04-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
772683,Malvern Wells,2023-04-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-04-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
772683,Malvern Wells,2023-04-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-04-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-04-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
772683,Malvern Wells,2023-04-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.4
772683,Malvern Wells,2023-04-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.4
772683,Malvern Wells,2023-04-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,29.55
772683,Malvern Wells,2023-04-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,164.3
772683,Malvern Wells,2023-04-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
772683,Malvern Wells,2023-04-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
772683,Malvern Wells,2023-04-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
772683,Malvern Wells,2023-04-18T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-04-18T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-04-18T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-04-18T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.02
772683,Malvern Wells,2023-04-18T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.78
772683,Malvern Wells,2023-04-18T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.1
772683,Malvern Wells,2023-04-18T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,81.7
772683,Malvern Wells,2023-04-18T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.5
772683,Malvern Wells,2023-04-18T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.8
772683,Malvern Wells,2023-04-18T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.6
772683,Malvern Wells,2023-04-18T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-04-18T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-04-18T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-04-18T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.18
772683,Malvern Wells,2023-04-18T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.14
772683,Malvern Wells,2023-04-18T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.05
772683,Malvern Wells,2023-04-18T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,81.5
772683,Malvern Wells,2023-04-18T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
772683,Malvern Wells,2023-04-18T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
772683,Malvern Wells,2023-04-18T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.7
772683,Malvern Wells,2023-04-18T00:40:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-04-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-04-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
772683,Malvern Wells,2023-04-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-04-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
772683,Malvern Wells,2023-04-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-04-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
772683,Malvern Wells,2023-04-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
772683,Malvern Wells,2023-04-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-04-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-04-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.19
772683,Malvern Wells,2023-04-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.91
772683,Malvern Wells,2023-04-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,29.16
772683,Malvern Wells,2023-04-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,163.3
772683,Malvern Wells,2023-04-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
772683,Malvern Wells,2023-04-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
772683,Malvern Wells,2023-04-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
772683,Malvern Wells,2023-04-18T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-04-18T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-04-18T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-04-18T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.81
772683,Malvern Wells,2023-04-18T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.42
772683,Malvern Wells,2023-04-18T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.0
772683,Malvern Wells,2023-04-18T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,80.3
772683,Malvern Wells,2023-04-18T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.6
772683,Malvern Wells,2023-04-18T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.6
772683,Malvern Wells,2023-04-18T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.2
772683,Malvern Wells,2023-04-18T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.09
772683,Malvern Wells,2023-04-18T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-04-18T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-04-18T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.95
772683,Malvern Wells,2023-04-18T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.3
772683,Malvern Wells,2023-04-18T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.78
772683,Malvern Wells,2023-04-18T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,80.2
772683,Malvern Wells,2023-04-18T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
772683,Malvern Wells,2023-04-18T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
772683,Malvern Wells,2023-04-18T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.8
772683,Malvern Wells,2023-04-18T00:30:00.000+00:00,transformer,,Temperature,C,13.2
772683,Malvern Wells,2023-04-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-04-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
772683,Malvern Wells,2023-04-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-04-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
772683,Malvern Wells,2023-04-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-04-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
772683,Malvern Wells,2023-04-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
772683,Malvern Wells,2023-04-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-04-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
772683,Malvern Wells,2023-04-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.76
772683,Malvern Wells,2023-04-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.73
772683,Malvern Wells,2023-04-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,28.79
772683,Malvern Wells,2023-04-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,160.5
772683,Malvern Wells,2023-04-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
772683,Malvern Wells,2023-04-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
772683,Malvern Wells,2023-04-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
772683,Malvern Wells,2023-04-18T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-04-18T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-04-18T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-04-18T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.81
772683,Malvern Wells,2023-04-18T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.82
772683,Malvern Wells,2023-04-18T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.24
772683,Malvern Wells,2023-04-18T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,78.2
772683,Malvern Wells,2023-04-18T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.0
772683,Malvern Wells,2023-04-18T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.8
772683,Malvern Wells,2023-04-18T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.9
772683,Malvern Wells,2023-04-18T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.07
772683,Malvern Wells,2023-04-18T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-04-18T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-04-18T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
772683,Malvern Wells,2023-04-18T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.53
772683,Malvern Wells,2023-04-18T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.15
772683,Malvern Wells,2023-04-18T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,78.2
772683,Malvern Wells,2023-04-18T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
772683,Malvern Wells,2023-04-18T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
772683,Malvern Wells,2023-04-18T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.3
772683,Malvern Wells,2023-04-18T00:20:00.000+00:00,transformer,,Temperature,C,13.3
772683,Malvern Wells,2023-04-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-04-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
772683,Malvern Wells,2023-04-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-04-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
772683,Malvern Wells,2023-04-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-04-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
772683,Malvern Wells,2023-04-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
772683,Malvern Wells,2023-04-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-04-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
772683,Malvern Wells,2023-04-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.81
772683,Malvern Wells,2023-04-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.36
772683,Malvern Wells,2023-04-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,27.38
772683,Malvern Wells,2023-04-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,156.3
772683,Malvern Wells,2023-04-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
772683,Malvern Wells,2023-04-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
772683,Malvern Wells,2023-04-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
772683,Malvern Wells,2023-04-18T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-04-18T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-04-18T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-04-18T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.82
772683,Malvern Wells,2023-04-18T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.14
772683,Malvern Wells,2023-04-18T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.26
772683,Malvern Wells,2023-04-18T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,75.3
772683,Malvern Wells,2023-04-18T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.2
772683,Malvern Wells,2023-04-18T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.2
772683,Malvern Wells,2023-04-18T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.8
772683,Malvern Wells,2023-04-18T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.1
772683,Malvern Wells,2023-04-18T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-04-18T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-04-18T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
772683,Malvern Wells,2023-04-18T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.04
772683,Malvern Wells,2023-04-18T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.07
772683,Malvern Wells,2023-04-18T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,75.2
772683,Malvern Wells,2023-04-18T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
772683,Malvern Wells,2023-04-18T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
772683,Malvern Wells,2023-04-18T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.1
772683,Malvern Wells,2023-04-18T00:10:00.000+00:00,transformer,,Temperature,C,13.3
772683,Malvern Wells,2023-04-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-04-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
772683,Malvern Wells,2023-04-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-04-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
772683,Malvern Wells,2023-04-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-04-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
772683,Malvern Wells,2023-04-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
772683,Malvern Wells,2023-04-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-04-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
772683,Malvern Wells,2023-04-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.85
772683,Malvern Wells,2023-04-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.18
772683,Malvern Wells,2023-04-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,27.34
772683,Malvern Wells,2023-04-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,150.5
772683,Malvern Wells,2023-04-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
772683,Malvern Wells,2023-04-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
772683,Malvern Wells,2023-04-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
772683,Malvern Wells,2023-04-18T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-04-18T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-04-18T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-04-18T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.15
772683,Malvern Wells,2023-04-18T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.85
772683,Malvern Wells,2023-04-18T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.03
772683,Malvern Wells,2023-04-18T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,83.8
772683,Malvern Wells,2023-04-18T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.2
772683,Malvern Wells,2023-04-18T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.2
772683,Malvern Wells,2023-04-18T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.8
772683,Malvern Wells,2023-04-18T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.26
772683,Malvern Wells,2023-04-18T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-04-18T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-04-18T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.15
772683,Malvern Wells,2023-04-18T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.42
772683,Malvern Wells,2023-04-18T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.22
772683,Malvern Wells,2023-04-18T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,83.6
772683,Malvern Wells,2023-04-18T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
772683,Malvern Wells,2023-04-18T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
772683,Malvern Wells,2023-04-18T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.2
772683,Malvern Wells,2023-04-18T00:00:00.000+00:00,transformer,,Temperature,C,13.3
772683,Malvern Wells,2023-04-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-04-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
772683,Malvern Wells,2023-04-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-04-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
772683,Malvern Wells,2023-04-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-04-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
772683,Malvern Wells,2023-04-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
772683,Malvern Wells,2023-04-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-04-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
772683,Malvern Wells,2023-04-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.3
772683,Malvern Wells,2023-04-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.28
772683,Malvern Wells,2023-04-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,29.25
772683,Malvern Wells,2023-04-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,167.4
772683,Malvern Wells,2023-04-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
772683,Malvern Wells,2023-04-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
772683,Malvern Wells,2023-04-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
772683,Malvern Wells,2023-04-19T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-04-19T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-04-19T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-04-19T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.92
772683,Malvern Wells,2023-04-19T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.79
772683,Malvern Wells,2023-04-19T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.83
772683,Malvern Wells,2023-04-19T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,52.3
772683,Malvern Wells,2023-04-19T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.3
772683,Malvern Wells,2023-04-19T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.8
772683,Malvern Wells,2023-04-19T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.8
772683,Malvern Wells,2023-04-19T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-04-19T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-04-19T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-04-19T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.33
772683,Malvern Wells,2023-04-19T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.92
772683,Malvern Wells,2023-04-19T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.29
772683,Malvern Wells,2023-04-19T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,52.3
772683,Malvern Wells,2023-04-19T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.3
772683,Malvern Wells,2023-04-19T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
772683,Malvern Wells,2023-04-19T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.4
772683,Malvern Wells,2023-04-19T23:50:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-04-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-04-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
772683,Malvern Wells,2023-04-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
772683,Malvern Wells,2023-04-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-04-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
772683,Malvern Wells,2023-04-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-04-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
772683,Malvern Wells,2023-04-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
772683,Malvern Wells,2023-04-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.25
772683,Malvern Wells,2023-04-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.71
772683,Malvern Wells,2023-04-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.12
772683,Malvern Wells,2023-04-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,104.6
772683,Malvern Wells,2023-04-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
772683,Malvern Wells,2023-04-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
772683,Malvern Wells,2023-04-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
772683,Malvern Wells,2023-04-19T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-04-19T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-04-19T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-04-19T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.92
772683,Malvern Wells,2023-04-19T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.94
772683,Malvern Wells,2023-04-19T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.74
772683,Malvern Wells,2023-04-19T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,55.3
772683,Malvern Wells,2023-04-19T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.4
772683,Malvern Wells,2023-04-19T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.3
772683,Malvern Wells,2023-04-19T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.5
772683,Malvern Wells,2023-04-19T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-19T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-04-19T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-04-19T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.03
772683,Malvern Wells,2023-04-19T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.97
772683,Malvern Wells,2023-04-19T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.8
772683,Malvern Wells,2023-04-19T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,55.1
772683,Malvern Wells,2023-04-19T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.1
772683,Malvern Wells,2023-04-19T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
772683,Malvern Wells,2023-04-19T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.3
772683,Malvern Wells,2023-04-19T23:40:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-04-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
772683,Malvern Wells,2023-04-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-04-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
772683,Malvern Wells,2023-04-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-04-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
772683,Malvern Wells,2023-04-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-04-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
772683,Malvern Wells,2023-04-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
772683,Malvern Wells,2023-04-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.94
772683,Malvern Wells,2023-04-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.91
772683,Malvern Wells,2023-04-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.54
772683,Malvern Wells,2023-04-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,110.4
772683,Malvern Wells,2023-04-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
772683,Malvern Wells,2023-04-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
772683,Malvern Wells,2023-04-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
772683,Malvern Wells,2023-04-19T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-04-19T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-04-19T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-04-19T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.41
772683,Malvern Wells,2023-04-19T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.47
772683,Malvern Wells,2023-04-19T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.73
772683,Malvern Wells,2023-04-19T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,68.0
772683,Malvern Wells,2023-04-19T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.8
772683,Malvern Wells,2023-04-19T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.3
772683,Malvern Wells,2023-04-19T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.3
772683,Malvern Wells,2023-04-19T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-19T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-04-19T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-04-19T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.6
772683,Malvern Wells,2023-04-19T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.62
772683,Malvern Wells,2023-04-19T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.68
772683,Malvern Wells,2023-04-19T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,68.0
772683,Malvern Wells,2023-04-19T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.3
772683,Malvern Wells,2023-04-19T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
772683,Malvern Wells,2023-04-19T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.3
772683,Malvern Wells,2023-04-19T23:30:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-04-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
772683,Malvern Wells,2023-04-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
772683,Malvern Wells,2023-04-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-04-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
772683,Malvern Wells,2023-04-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-04-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
772683,Malvern Wells,2023-04-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-04-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
772683,Malvern Wells,2023-04-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
772683,Malvern Wells,2023-04-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.01
772683,Malvern Wells,2023-04-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.08
772683,Malvern Wells,2023-04-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,26.41
772683,Malvern Wells,2023-04-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,136.0
772683,Malvern Wells,2023-04-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
772683,Malvern Wells,2023-04-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
772683,Malvern Wells,2023-04-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
772683,Malvern Wells,2023-04-19T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-04-19T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-04-19T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-04-19T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.89
772683,Malvern Wells,2023-04-19T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.88
772683,Malvern Wells,2023-04-19T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.65
772683,Malvern Wells,2023-04-19T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,59.1
772683,Malvern Wells,2023-04-19T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.3
772683,Malvern Wells,2023-04-19T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.7
772683,Malvern Wells,2023-04-19T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.1
772683,Malvern Wells,2023-04-19T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-04-19T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-04-19T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-04-19T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.28
772683,Malvern Wells,2023-04-19T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.78
772683,Malvern Wells,2023-04-19T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.08
772683,Malvern Wells,2023-04-19T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,58.5
772683,Malvern Wells,2023-04-19T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.6
772683,Malvern Wells,2023-04-19T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
772683,Malvern Wells,2023-04-19T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.6
772683,Malvern Wells,2023-04-19T23:20:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-04-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-04-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
772683,Malvern Wells,2023-04-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-04-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
772683,Malvern Wells,2023-04-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-04-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
772683,Malvern Wells,2023-04-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
772683,Malvern Wells,2023-04-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
772683,Malvern Wells,2023-04-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
772683,Malvern Wells,2023-04-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.16
772683,Malvern Wells,2023-04-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.67
772683,Malvern Wells,2023-04-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,26.73
772683,Malvern Wells,2023-04-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,117.6
772683,Malvern Wells,2023-04-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
772683,Malvern Wells,2023-04-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
772683,Malvern Wells,2023-04-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
772683,Malvern Wells,2023-04-19T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-04-19T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-04-19T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-04-19T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.79
772683,Malvern Wells,2023-04-19T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.52
772683,Malvern Wells,2023-04-19T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.81
772683,Malvern Wells,2023-04-19T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,48.3
772683,Malvern Wells,2023-04-19T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.8
772683,Malvern Wells,2023-04-19T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.9
772683,Malvern Wells,2023-04-19T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.0
772683,Malvern Wells,2023-04-19T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-04-19T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-04-19T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-04-19T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.25
772683,Malvern Wells,2023-04-19T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.97
772683,Malvern Wells,2023-04-19T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.22
772683,Malvern Wells,2023-04-19T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.7
772683,Malvern Wells,2023-04-19T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.8
772683,Malvern Wells,2023-04-19T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
772683,Malvern Wells,2023-04-19T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.4
772683,Malvern Wells,2023-04-19T23:10:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-04-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-04-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
772683,Malvern Wells,2023-04-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-04-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
772683,Malvern Wells,2023-04-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-04-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
772683,Malvern Wells,2023-04-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-04-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
772683,Malvern Wells,2023-04-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
772683,Malvern Wells,2023-04-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.04
772683,Malvern Wells,2023-04-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.49
772683,Malvern Wells,2023-04-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.04
772683,Malvern Wells,2023-04-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,97.0
772683,Malvern Wells,2023-04-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
772683,Malvern Wells,2023-04-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
772683,Malvern Wells,2023-04-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
772683,Malvern Wells,2023-04-19T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-04-19T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-04-19T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-04-19T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.86
772683,Malvern Wells,2023-04-19T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.6
772683,Malvern Wells,2023-04-19T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.46
772683,Malvern Wells,2023-04-19T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,37.5
772683,Malvern Wells,2023-04-19T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.4
772683,Malvern Wells,2023-04-19T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.6
772683,Malvern Wells,2023-04-19T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.2
772683,Malvern Wells,2023-04-19T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-04-19T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-04-19T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-04-19T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
772683,Malvern Wells,2023-04-19T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.49
772683,Malvern Wells,2023-04-19T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.33
772683,Malvern Wells,2023-04-19T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
772683,Malvern Wells,2023-04-19T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.4
772683,Malvern Wells,2023-04-19T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
772683,Malvern Wells,2023-04-19T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.9
772683,Malvern Wells,2023-04-19T23:00:00.000+00:00,transformer,,Temperature,C,12.5
772683,Malvern Wells,2023-04-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-04-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
772683,Malvern Wells,2023-04-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
772683,Malvern Wells,2023-04-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-04-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
772683,Malvern Wells,2023-04-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-04-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
772683,Malvern Wells,2023-04-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
772683,Malvern Wells,2023-04-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.86
772683,Malvern Wells,2023-04-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.08
772683,Malvern Wells,2023-04-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.79
772683,Malvern Wells,2023-04-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,75.1
772683,Malvern Wells,2023-04-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
772683,Malvern Wells,2023-04-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
772683,Malvern Wells,2023-04-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
772683,Malvern Wells,2023-04-19T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-04-19T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-04-19T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-04-19T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.8
772683,Malvern Wells,2023-04-19T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.87
772683,Malvern Wells,2023-04-19T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.96
772683,Malvern Wells,2023-04-19T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,42.5
772683,Malvern Wells,2023-04-19T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.9
772683,Malvern Wells,2023-04-19T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.8
772683,Malvern Wells,2023-04-19T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.6
772683,Malvern Wells,2023-04-19T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-04-19T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-04-19T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-04-19T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.38
772683,Malvern Wells,2023-04-19T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.67
772683,Malvern Wells,2023-04-19T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.1
772683,Malvern Wells,2023-04-19T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.4
772683,Malvern Wells,2023-04-19T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
772683,Malvern Wells,2023-04-19T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
772683,Malvern Wells,2023-04-19T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.6
772683,Malvern Wells,2023-04-19T22:50:00.000+00:00,transformer,,Temperature,C,12.5
772683,Malvern Wells,2023-04-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
772683,Malvern Wells,2023-04-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
772683,Malvern Wells,2023-04-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-04-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
772683,Malvern Wells,2023-04-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-04-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
772683,Malvern Wells,2023-04-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-04-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
772683,Malvern Wells,2023-04-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
772683,Malvern Wells,2023-04-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.18
772683,Malvern Wells,2023-04-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.54
772683,Malvern Wells,2023-04-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.06
772683,Malvern Wells,2023-04-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,84.9
772683,Malvern Wells,2023-04-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
772683,Malvern Wells,2023-04-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
772683,Malvern Wells,2023-04-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
772683,Malvern Wells,2023-04-19T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-04-19T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-04-19T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-04-19T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.15
772683,Malvern Wells,2023-04-19T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.17
772683,Malvern Wells,2023-04-19T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.84
772683,Malvern Wells,2023-04-19T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,43.7
772683,Malvern Wells,2023-04-19T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.4
772683,Malvern Wells,2023-04-19T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.5
772683,Malvern Wells,2023-04-19T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.4
772683,Malvern Wells,2023-04-19T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-04-19T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-04-19T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-04-19T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.46
772683,Malvern Wells,2023-04-19T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.48
772683,Malvern Wells,2023-04-19T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.11
772683,Malvern Wells,2023-04-19T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.0
772683,Malvern Wells,2023-04-19T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
772683,Malvern Wells,2023-04-19T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
772683,Malvern Wells,2023-04-19T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.4
772683,Malvern Wells,2023-04-19T22:40:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-04-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
772683,Malvern Wells,2023-04-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-04-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
772683,Malvern Wells,2023-04-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-04-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
772683,Malvern Wells,2023-04-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-04-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
772683,Malvern Wells,2023-04-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
772683,Malvern Wells,2023-04-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.61
772683,Malvern Wells,2023-04-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.66
772683,Malvern Wells,2023-04-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.95
772683,Malvern Wells,2023-04-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,87.6
772683,Malvern Wells,2023-04-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
772683,Malvern Wells,2023-04-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
772683,Malvern Wells,2023-04-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
772683,Malvern Wells,2023-04-19T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-04-19T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-04-19T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-04-19T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.33
772683,Malvern Wells,2023-04-19T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.94
772683,Malvern Wells,2023-04-19T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.1
772683,Malvern Wells,2023-04-19T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,42.8
772683,Malvern Wells,2023-04-19T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.3
772683,Malvern Wells,2023-04-19T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.6
772683,Malvern Wells,2023-04-19T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.9
772683,Malvern Wells,2023-04-19T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-04-19T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-04-19T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-04-19T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.27
772683,Malvern Wells,2023-04-19T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.41
772683,Malvern Wells,2023-04-19T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.94
772683,Malvern Wells,2023-04-19T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.6
772683,Malvern Wells,2023-04-19T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
772683,Malvern Wells,2023-04-19T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
772683,Malvern Wells,2023-04-19T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.3
772683,Malvern Wells,2023-04-19T22:30:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-04-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-04-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
772683,Malvern Wells,2023-04-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-04-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
772683,Malvern Wells,2023-04-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-04-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
772683,Malvern Wells,2023-04-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-04-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-04-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
772683,Malvern Wells,2023-04-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.61
772683,Malvern Wells,2023-04-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.36
772683,Malvern Wells,2023-04-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.04
772683,Malvern Wells,2023-04-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,85.4
772683,Malvern Wells,2023-04-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
772683,Malvern Wells,2023-04-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
772683,Malvern Wells,2023-04-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
772683,Malvern Wells,2023-04-19T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-04-19T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-04-19T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-04-19T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.06
772683,Malvern Wells,2023-04-19T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.29
772683,Malvern Wells,2023-04-19T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.83
772683,Malvern Wells,2023-04-19T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,41.7
