Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-19T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.1
772683,Malvern Wells,2023-04-19T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.0
772683,Malvern Wells,2023-04-19T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.1
772683,Malvern Wells,2023-04-19T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-04-19T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-04-19T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.2
772683,Malvern Wells,2023-04-19T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.31
772683,Malvern Wells,2023-04-19T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.17
772683,Malvern Wells,2023-04-19T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.05
772683,Malvern Wells,2023-04-19T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.4
772683,Malvern Wells,2023-04-19T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
772683,Malvern Wells,2023-04-19T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
772683,Malvern Wells,2023-04-19T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.1
772683,Malvern Wells,2023-04-19T22:20:00.000+00:00,transformer,,Temperature,C,12.7
772683,Malvern Wells,2023-04-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-04-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
772683,Malvern Wells,2023-04-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-04-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
772683,Malvern Wells,2023-04-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-04-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
772683,Malvern Wells,2023-04-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-04-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
772683,Malvern Wells,2023-04-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
772683,Malvern Wells,2023-04-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.37
772683,Malvern Wells,2023-04-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.46
772683,Malvern Wells,2023-04-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.88
772683,Malvern Wells,2023-04-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,83.1
772683,Malvern Wells,2023-04-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
772683,Malvern Wells,2023-04-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
772683,Malvern Wells,2023-04-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
772683,Malvern Wells,2023-04-19T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-04-19T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-04-19T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-04-19T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.49
772683,Malvern Wells,2023-04-19T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.43
772683,Malvern Wells,2023-04-19T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.6
772683,Malvern Wells,2023-04-19T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,41.7
772683,Malvern Wells,2023-04-19T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.1
772683,Malvern Wells,2023-04-19T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.7
772683,Malvern Wells,2023-04-19T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.5
772683,Malvern Wells,2023-04-19T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-04-19T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-04-19T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-04-19T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.7
772683,Malvern Wells,2023-04-19T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.59
772683,Malvern Wells,2023-04-19T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.02
772683,Malvern Wells,2023-04-19T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.5
772683,Malvern Wells,2023-04-19T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
772683,Malvern Wells,2023-04-19T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
772683,Malvern Wells,2023-04-19T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.1
772683,Malvern Wells,2023-04-19T22:10:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-04-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
772683,Malvern Wells,2023-04-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-04-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
772683,Malvern Wells,2023-04-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-04-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
772683,Malvern Wells,2023-04-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-04-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-04-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
772683,Malvern Wells,2023-04-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.19
772683,Malvern Wells,2023-04-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.02
772683,Malvern Wells,2023-04-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.62
772683,Malvern Wells,2023-04-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,83.1
772683,Malvern Wells,2023-04-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
772683,Malvern Wells,2023-04-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
772683,Malvern Wells,2023-04-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
772683,Malvern Wells,2023-04-19T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-04-19T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-04-19T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-04-19T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.2
772683,Malvern Wells,2023-04-19T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.04
772683,Malvern Wells,2023-04-19T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.75
772683,Malvern Wells,2023-04-19T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,43.8
772683,Malvern Wells,2023-04-19T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.6
772683,Malvern Wells,2023-04-19T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.8
772683,Malvern Wells,2023-04-19T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.0
772683,Malvern Wells,2023-04-19T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-04-19T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-04-19T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-04-19T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.31
772683,Malvern Wells,2023-04-19T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.44
772683,Malvern Wells,2023-04-19T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.55
772683,Malvern Wells,2023-04-19T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.5
772683,Malvern Wells,2023-04-19T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
772683,Malvern Wells,2023-04-19T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
772683,Malvern Wells,2023-04-19T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.1
772683,Malvern Wells,2023-04-19T22:00:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-04-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-04-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
772683,Malvern Wells,2023-04-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-04-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
772683,Malvern Wells,2023-04-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-04-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
772683,Malvern Wells,2023-04-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-04-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-04-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
772683,Malvern Wells,2023-04-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.52
772683,Malvern Wells,2023-04-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.48
772683,Malvern Wells,2023-04-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.3
772683,Malvern Wells,2023-04-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,87.4
772683,Malvern Wells,2023-04-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
772683,Malvern Wells,2023-04-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
772683,Malvern Wells,2023-04-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
772683,Malvern Wells,2023-04-19T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-04-19T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-04-19T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-04-19T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.05
772683,Malvern Wells,2023-04-19T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.39
772683,Malvern Wells,2023-04-19T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.76
772683,Malvern Wells,2023-04-19T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,55.3
772683,Malvern Wells,2023-04-19T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.3
772683,Malvern Wells,2023-04-19T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.8
772683,Malvern Wells,2023-04-19T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.8
772683,Malvern Wells,2023-04-19T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-04-19T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-04-19T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-04-19T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.55
772683,Malvern Wells,2023-04-19T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.38
772683,Malvern Wells,2023-04-19T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.8
772683,Malvern Wells,2023-04-19T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,54.8
772683,Malvern Wells,2023-04-19T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.1
772683,Malvern Wells,2023-04-19T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
772683,Malvern Wells,2023-04-19T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.0
772683,Malvern Wells,2023-04-19T21:50:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-04-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-04-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
772683,Malvern Wells,2023-04-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
772683,Malvern Wells,2023-04-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-04-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
772683,Malvern Wells,2023-04-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-04-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-04-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
772683,Malvern Wells,2023-04-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.61
772683,Malvern Wells,2023-04-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.77
772683,Malvern Wells,2023-04-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.56
772683,Malvern Wells,2023-04-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,110.0
772683,Malvern Wells,2023-04-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
772683,Malvern Wells,2023-04-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
772683,Malvern Wells,2023-04-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
772683,Malvern Wells,2023-04-19T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-04-19T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-04-19T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-04-19T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.62
772683,Malvern Wells,2023-04-19T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.3
772683,Malvern Wells,2023-04-19T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.96
772683,Malvern Wells,2023-04-19T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,55.6
772683,Malvern Wells,2023-04-19T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.7
772683,Malvern Wells,2023-04-19T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.2
772683,Malvern Wells,2023-04-19T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.8
772683,Malvern Wells,2023-04-19T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-04-19T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-04-19T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-04-19T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.51
772683,Malvern Wells,2023-04-19T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.96
772683,Malvern Wells,2023-04-19T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.03
772683,Malvern Wells,2023-04-19T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,55.0
772683,Malvern Wells,2023-04-19T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.5
772683,Malvern Wells,2023-04-19T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.0
772683,Malvern Wells,2023-04-19T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.9
772683,Malvern Wells,2023-04-19T21:40:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-04-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
772683,Malvern Wells,2023-04-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-04-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
772683,Malvern Wells,2023-04-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-04-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
772683,Malvern Wells,2023-04-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-04-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-04-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
772683,Malvern Wells,2023-04-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.13
772683,Malvern Wells,2023-04-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.26
772683,Malvern Wells,2023-04-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.99
772683,Malvern Wells,2023-04-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,110.6
772683,Malvern Wells,2023-04-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
772683,Malvern Wells,2023-04-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
772683,Malvern Wells,2023-04-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
772683,Malvern Wells,2023-04-19T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
772683,Malvern Wells,2023-04-19T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-04-19T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-04-19T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.59
772683,Malvern Wells,2023-04-19T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.91
772683,Malvern Wells,2023-04-19T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.06
772683,Malvern Wells,2023-04-19T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,74.6
772683,Malvern Wells,2023-04-19T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.3
772683,Malvern Wells,2023-04-19T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.7
772683,Malvern Wells,2023-04-19T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.1
772683,Malvern Wells,2023-04-19T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-04-19T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-04-19T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-04-19T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.4
772683,Malvern Wells,2023-04-19T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.63
772683,Malvern Wells,2023-04-19T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.22
772683,Malvern Wells,2023-04-19T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,74.0
772683,Malvern Wells,2023-04-19T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
772683,Malvern Wells,2023-04-19T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
772683,Malvern Wells,2023-04-19T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.6
772683,Malvern Wells,2023-04-19T21:30:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-04-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-04-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
772683,Malvern Wells,2023-04-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-04-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
772683,Malvern Wells,2023-04-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-04-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
772683,Malvern Wells,2023-04-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-04-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-04-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
772683,Malvern Wells,2023-04-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.99
772683,Malvern Wells,2023-04-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.55
772683,Malvern Wells,2023-04-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.28
772683,Malvern Wells,2023-04-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,148.6
772683,Malvern Wells,2023-04-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
772683,Malvern Wells,2023-04-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
772683,Malvern Wells,2023-04-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
772683,Malvern Wells,2023-04-19T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-04-19T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-04-19T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-04-19T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.25
772683,Malvern Wells,2023-04-19T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.87
772683,Malvern Wells,2023-04-19T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.65
772683,Malvern Wells,2023-04-19T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,85.0
772683,Malvern Wells,2023-04-19T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.1
772683,Malvern Wells,2023-04-19T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.4
772683,Malvern Wells,2023-04-19T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.4
772683,Malvern Wells,2023-04-19T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-04-19T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-04-19T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-04-19T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.69
772683,Malvern Wells,2023-04-19T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.44
772683,Malvern Wells,2023-04-19T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.79
772683,Malvern Wells,2023-04-19T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,84.5
772683,Malvern Wells,2023-04-19T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
772683,Malvern Wells,2023-04-19T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.7
772683,Malvern Wells,2023-04-19T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.2
772683,Malvern Wells,2023-04-19T21:20:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-04-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
772683,Malvern Wells,2023-04-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
772683,Malvern Wells,2023-04-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-04-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
772683,Malvern Wells,2023-04-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-04-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
772683,Malvern Wells,2023-04-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-04-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
772683,Malvern Wells,2023-04-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
772683,Malvern Wells,2023-04-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.94
772683,Malvern Wells,2023-04-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.31
772683,Malvern Wells,2023-04-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,31.44
772683,Malvern Wells,2023-04-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,169.4
772683,Malvern Wells,2023-04-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
772683,Malvern Wells,2023-04-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
772683,Malvern Wells,2023-04-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
772683,Malvern Wells,2023-04-19T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-04-19T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-04-19T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-04-19T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.92
772683,Malvern Wells,2023-04-19T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.46
772683,Malvern Wells,2023-04-19T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.78
772683,Malvern Wells,2023-04-19T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,78.4
772683,Malvern Wells,2023-04-19T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.2
772683,Malvern Wells,2023-04-19T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.5
772683,Malvern Wells,2023-04-19T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.2
772683,Malvern Wells,2023-04-19T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-04-19T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-04-19T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-19T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.25
772683,Malvern Wells,2023-04-19T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.69
772683,Malvern Wells,2023-04-19T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.14
772683,Malvern Wells,2023-04-19T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,77.9
772683,Malvern Wells,2023-04-19T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
772683,Malvern Wells,2023-04-19T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.9
772683,Malvern Wells,2023-04-19T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.4
772683,Malvern Wells,2023-04-19T21:10:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-04-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
772683,Malvern Wells,2023-04-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
772683,Malvern Wells,2023-04-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
772683,Malvern Wells,2023-04-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
772683,Malvern Wells,2023-04-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-04-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
772683,Malvern Wells,2023-04-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-04-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
772683,Malvern Wells,2023-04-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
772683,Malvern Wells,2023-04-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.17
772683,Malvern Wells,2023-04-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.15
772683,Malvern Wells,2023-04-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.91
772683,Malvern Wells,2023-04-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,156.3
772683,Malvern Wells,2023-04-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
772683,Malvern Wells,2023-04-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
772683,Malvern Wells,2023-04-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
772683,Malvern Wells,2023-04-19T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-04-19T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-04-19T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-04-19T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.56
772683,Malvern Wells,2023-04-19T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.92
772683,Malvern Wells,2023-04-19T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.73
772683,Malvern Wells,2023-04-19T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,84.7
772683,Malvern Wells,2023-04-19T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.9
772683,Malvern Wells,2023-04-19T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.8
772683,Malvern Wells,2023-04-19T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.6
772683,Malvern Wells,2023-04-19T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-04-19T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-04-19T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-04-19T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.66
772683,Malvern Wells,2023-04-19T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.04
772683,Malvern Wells,2023-04-19T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.24
772683,Malvern Wells,2023-04-19T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,84.1
772683,Malvern Wells,2023-04-19T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
772683,Malvern Wells,2023-04-19T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
772683,Malvern Wells,2023-04-19T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.7
772683,Malvern Wells,2023-04-19T21:00:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-04-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-04-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
772683,Malvern Wells,2023-04-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-04-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
772683,Malvern Wells,2023-04-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-04-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
772683,Malvern Wells,2023-04-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-04-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
772683,Malvern Wells,2023-04-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
772683,Malvern Wells,2023-04-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.23
772683,Malvern Wells,2023-04-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.95
772683,Malvern Wells,2023-04-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,31.96
772683,Malvern Wells,2023-04-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,168.8
772683,Malvern Wells,2023-04-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
772683,Malvern Wells,2023-04-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
772683,Malvern Wells,2023-04-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
772683,Malvern Wells,2023-04-19T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
772683,Malvern Wells,2023-04-19T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-04-19T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-04-19T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.85
772683,Malvern Wells,2023-04-19T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.41
772683,Malvern Wells,2023-04-19T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.89
772683,Malvern Wells,2023-04-19T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,83.8
772683,Malvern Wells,2023-04-19T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.7
772683,Malvern Wells,2023-04-19T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.2
772683,Malvern Wells,2023-04-19T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.9
772683,Malvern Wells,2023-04-19T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-04-19T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-04-19T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-04-19T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.57
772683,Malvern Wells,2023-04-19T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.49
772683,Malvern Wells,2023-04-19T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.5
772683,Malvern Wells,2023-04-19T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,83.2
772683,Malvern Wells,2023-04-19T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
772683,Malvern Wells,2023-04-19T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
772683,Malvern Wells,2023-04-19T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.2
772683,Malvern Wells,2023-04-19T20:50:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-04-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-04-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
772683,Malvern Wells,2023-04-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-04-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
772683,Malvern Wells,2023-04-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-04-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
772683,Malvern Wells,2023-04-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-04-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
772683,Malvern Wells,2023-04-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
772683,Malvern Wells,2023-04-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.43
772683,Malvern Wells,2023-04-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.89
772683,Malvern Wells,2023-04-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,31.39
772683,Malvern Wells,2023-04-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,167.0
772683,Malvern Wells,2023-04-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
772683,Malvern Wells,2023-04-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
772683,Malvern Wells,2023-04-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
772683,Malvern Wells,2023-04-19T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-04-19T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-04-19T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-04-19T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.4
772683,Malvern Wells,2023-04-19T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.46
772683,Malvern Wells,2023-04-19T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.19
772683,Malvern Wells,2023-04-19T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,87.0
772683,Malvern Wells,2023-04-19T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.1
772683,Malvern Wells,2023-04-19T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.9
772683,Malvern Wells,2023-04-19T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.2
772683,Malvern Wells,2023-04-19T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-04-19T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-04-19T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-04-19T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.27
772683,Malvern Wells,2023-04-19T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.1
772683,Malvern Wells,2023-04-19T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.39
772683,Malvern Wells,2023-04-19T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,86.5
772683,Malvern Wells,2023-04-19T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.9
772683,Malvern Wells,2023-04-19T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
772683,Malvern Wells,2023-04-19T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.1
772683,Malvern Wells,2023-04-19T20:40:00.000+00:00,transformer,,Temperature,C,13.2
772683,Malvern Wells,2023-04-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
772683,Malvern Wells,2023-04-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-04-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
772683,Malvern Wells,2023-04-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-04-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
772683,Malvern Wells,2023-04-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-04-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
772683,Malvern Wells,2023-04-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
772683,Malvern Wells,2023-04-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.68
772683,Malvern Wells,2023-04-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.56
772683,Malvern Wells,2023-04-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,30.58
772683,Malvern Wells,2023-04-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,173.5
772683,Malvern Wells,2023-04-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
772683,Malvern Wells,2023-04-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
772683,Malvern Wells,2023-04-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
772683,Malvern Wells,2023-04-19T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-04-19T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-04-19T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-04-19T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.89
772683,Malvern Wells,2023-04-19T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.94
772683,Malvern Wells,2023-04-19T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.29
772683,Malvern Wells,2023-04-19T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,68.3
772683,Malvern Wells,2023-04-19T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.7
772683,Malvern Wells,2023-04-19T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.7
772683,Malvern Wells,2023-04-19T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.5
772683,Malvern Wells,2023-04-19T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-04-19T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-04-19T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-04-19T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.85
772683,Malvern Wells,2023-04-19T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.39
772683,Malvern Wells,2023-04-19T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.15
772683,Malvern Wells,2023-04-19T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,68.0
772683,Malvern Wells,2023-04-19T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
772683,Malvern Wells,2023-04-19T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
772683,Malvern Wells,2023-04-19T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.4
772683,Malvern Wells,2023-04-19T20:30:00.000+00:00,transformer,,Temperature,C,13.2
772683,Malvern Wells,2023-04-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-04-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
772683,Malvern Wells,2023-04-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-04-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
772683,Malvern Wells,2023-04-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-04-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
772683,Malvern Wells,2023-04-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-04-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
772683,Malvern Wells,2023-04-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
772683,Malvern Wells,2023-04-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.74
772683,Malvern Wells,2023-04-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.33
772683,Malvern Wells,2023-04-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.44
772683,Malvern Wells,2023-04-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,136.3
772683,Malvern Wells,2023-04-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
772683,Malvern Wells,2023-04-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
772683,Malvern Wells,2023-04-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
772683,Malvern Wells,2023-04-19T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
772683,Malvern Wells,2023-04-19T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-04-19T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-04-19T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.49
772683,Malvern Wells,2023-04-19T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.0
772683,Malvern Wells,2023-04-19T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.57
772683,Malvern Wells,2023-04-19T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,82.5
772683,Malvern Wells,2023-04-19T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.2
772683,Malvern Wells,2023-04-19T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.1
772683,Malvern Wells,2023-04-19T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.5
772683,Malvern Wells,2023-04-19T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-04-19T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-04-19T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-04-19T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.33
772683,Malvern Wells,2023-04-19T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.14
772683,Malvern Wells,2023-04-19T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.44
772683,Malvern Wells,2023-04-19T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,82.0
772683,Malvern Wells,2023-04-19T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.9
772683,Malvern Wells,2023-04-19T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
772683,Malvern Wells,2023-04-19T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.4
772683,Malvern Wells,2023-04-19T20:20:00.000+00:00,transformer,,Temperature,C,13.3
772683,Malvern Wells,2023-04-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-04-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
772683,Malvern Wells,2023-04-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-04-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
772683,Malvern Wells,2023-04-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-04-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
772683,Malvern Wells,2023-04-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-04-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
772683,Malvern Wells,2023-04-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
772683,Malvern Wells,2023-04-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.83
772683,Malvern Wells,2023-04-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.13
772683,Malvern Wells,2023-04-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,31.01
772683,Malvern Wells,2023-04-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,164.6
772683,Malvern Wells,2023-04-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
772683,Malvern Wells,2023-04-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
772683,Malvern Wells,2023-04-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
772683,Malvern Wells,2023-04-19T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
772683,Malvern Wells,2023-04-19T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-04-19T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-04-19T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.43
772683,Malvern Wells,2023-04-19T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.06
772683,Malvern Wells,2023-04-19T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.74
772683,Malvern Wells,2023-04-19T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,89.9
772683,Malvern Wells,2023-04-19T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.1
772683,Malvern Wells,2023-04-19T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.0
772683,Malvern Wells,2023-04-19T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.2
772683,Malvern Wells,2023-04-19T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-04-19T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-04-19T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-04-19T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
772683,Malvern Wells,2023-04-19T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.93
772683,Malvern Wells,2023-04-19T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.75
772683,Malvern Wells,2023-04-19T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,89.3
772683,Malvern Wells,2023-04-19T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
772683,Malvern Wells,2023-04-19T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
772683,Malvern Wells,2023-04-19T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.4
772683,Malvern Wells,2023-04-19T20:10:00.000+00:00,transformer,,Temperature,C,13.3
772683,Malvern Wells,2023-04-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-04-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
772683,Malvern Wells,2023-04-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-04-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
772683,Malvern Wells,2023-04-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-04-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
772683,Malvern Wells,2023-04-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-04-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
772683,Malvern Wells,2023-04-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
772683,Malvern Wells,2023-04-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.43
772683,Malvern Wells,2023-04-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.99
772683,Malvern Wells,2023-04-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,33.49
772683,Malvern Wells,2023-04-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,179.2
772683,Malvern Wells,2023-04-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
772683,Malvern Wells,2023-04-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
772683,Malvern Wells,2023-04-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
772683,Malvern Wells,2023-04-19T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-04-19T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-04-19T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-04-19T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.47
772683,Malvern Wells,2023-04-19T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.51
772683,Malvern Wells,2023-04-19T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.44
772683,Malvern Wells,2023-04-19T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,101.3
772683,Malvern Wells,2023-04-19T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.2
772683,Malvern Wells,2023-04-19T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.2
772683,Malvern Wells,2023-04-19T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.2
772683,Malvern Wells,2023-04-19T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-04-19T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-04-19T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-04-19T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.52
772683,Malvern Wells,2023-04-19T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.25
772683,Malvern Wells,2023-04-19T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.55
772683,Malvern Wells,2023-04-19T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,100.6
772683,Malvern Wells,2023-04-19T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.8
772683,Malvern Wells,2023-04-19T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
772683,Malvern Wells,2023-04-19T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,111.0
772683,Malvern Wells,2023-04-19T20:00:00.000+00:00,transformer,,Temperature,C,13.3
772683,Malvern Wells,2023-04-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-04-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
772683,Malvern Wells,2023-04-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-04-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
772683,Malvern Wells,2023-04-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-04-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
772683,Malvern Wells,2023-04-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
772683,Malvern Wells,2023-04-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
772683,Malvern Wells,2023-04-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
772683,Malvern Wells,2023-04-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.99
772683,Malvern Wells,2023-04-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.76
772683,Malvern Wells,2023-04-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,37.99
772683,Malvern Wells,2023-04-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,201.9
772683,Malvern Wells,2023-04-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
772683,Malvern Wells,2023-04-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
772683,Malvern Wells,2023-04-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
772683,Malvern Wells,2023-04-19T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
772683,Malvern Wells,2023-04-19T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-04-19T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-04-19T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.4
