Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-19T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.35
772683,Malvern Wells,2023-04-19T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.29
772683,Malvern Wells,2023-04-19T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,107.4
772683,Malvern Wells,2023-04-19T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.8
772683,Malvern Wells,2023-04-19T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.3
772683,Malvern Wells,2023-04-19T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.7
772683,Malvern Wells,2023-04-19T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-04-19T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-04-19T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-04-19T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.07
772683,Malvern Wells,2023-04-19T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.28
772683,Malvern Wells,2023-04-19T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.14
772683,Malvern Wells,2023-04-19T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,106.7
772683,Malvern Wells,2023-04-19T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.9
772683,Malvern Wells,2023-04-19T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
772683,Malvern Wells,2023-04-19T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,126.2
772683,Malvern Wells,2023-04-19T19:50:00.000+00:00,transformer,,Temperature,C,13.3
772683,Malvern Wells,2023-04-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-04-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
772683,Malvern Wells,2023-04-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-04-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
772683,Malvern Wells,2023-04-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-04-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
772683,Malvern Wells,2023-04-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-04-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
772683,Malvern Wells,2023-04-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
772683,Malvern Wells,2023-04-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.48
772683,Malvern Wells,2023-04-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.63
772683,Malvern Wells,2023-04-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,40.42
772683,Malvern Wells,2023-04-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,214.2
772683,Malvern Wells,2023-04-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
772683,Malvern Wells,2023-04-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
772683,Malvern Wells,2023-04-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
772683,Malvern Wells,2023-04-19T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
772683,Malvern Wells,2023-04-19T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-04-19T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-04-19T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.05
772683,Malvern Wells,2023-04-19T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.5
772683,Malvern Wells,2023-04-19T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.75
772683,Malvern Wells,2023-04-19T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,90.8
772683,Malvern Wells,2023-04-19T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.7
772683,Malvern Wells,2023-04-19T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.8
772683,Malvern Wells,2023-04-19T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.6
772683,Malvern Wells,2023-04-19T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-04-19T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-04-19T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-04-19T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.37
772683,Malvern Wells,2023-04-19T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.68
772683,Malvern Wells,2023-04-19T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.79
772683,Malvern Wells,2023-04-19T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,90.0
772683,Malvern Wells,2023-04-19T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.5
772683,Malvern Wells,2023-04-19T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.4
772683,Malvern Wells,2023-04-19T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.4
772683,Malvern Wells,2023-04-19T19:40:00.000+00:00,transformer,,Temperature,C,13.4
772683,Malvern Wells,2023-04-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-04-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
772683,Malvern Wells,2023-04-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-04-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
772683,Malvern Wells,2023-04-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-04-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
772683,Malvern Wells,2023-04-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-04-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-04-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
772683,Malvern Wells,2023-04-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.42
772683,Malvern Wells,2023-04-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.17
772683,Malvern Wells,2023-04-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,36.54
772683,Malvern Wells,2023-04-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,180.8
772683,Malvern Wells,2023-04-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
772683,Malvern Wells,2023-04-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
772683,Malvern Wells,2023-04-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
772683,Malvern Wells,2023-04-19T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-04-19T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-04-19T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-04-19T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.82
772683,Malvern Wells,2023-04-19T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.24
772683,Malvern Wells,2023-04-19T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.71
772683,Malvern Wells,2023-04-19T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,86.1
772683,Malvern Wells,2023-04-19T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.7
772683,Malvern Wells,2023-04-19T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.5
772683,Malvern Wells,2023-04-19T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.4
772683,Malvern Wells,2023-04-19T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-04-19T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-04-19T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-04-19T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.31
772683,Malvern Wells,2023-04-19T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.38
772683,Malvern Wells,2023-04-19T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.75
772683,Malvern Wells,2023-04-19T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,85.5
772683,Malvern Wells,2023-04-19T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.5
772683,Malvern Wells,2023-04-19T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.1
772683,Malvern Wells,2023-04-19T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.1
772683,Malvern Wells,2023-04-19T19:30:00.000+00:00,transformer,,Temperature,C,13.4
772683,Malvern Wells,2023-04-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-04-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
772683,Malvern Wells,2023-04-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-04-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
772683,Malvern Wells,2023-04-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-04-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
772683,Malvern Wells,2023-04-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-04-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
772683,Malvern Wells,2023-04-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
772683,Malvern Wells,2023-04-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.13
772683,Malvern Wells,2023-04-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.62
772683,Malvern Wells,2023-04-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,34.46
772683,Malvern Wells,2023-04-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,171.6
772683,Malvern Wells,2023-04-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
772683,Malvern Wells,2023-04-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
772683,Malvern Wells,2023-04-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
772683,Malvern Wells,2023-04-19T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-04-19T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-04-19T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-04-19T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.37
772683,Malvern Wells,2023-04-19T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.73
772683,Malvern Wells,2023-04-19T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.81
772683,Malvern Wells,2023-04-19T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,82.5
772683,Malvern Wells,2023-04-19T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.9
772683,Malvern Wells,2023-04-19T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.8
772683,Malvern Wells,2023-04-19T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.4
772683,Malvern Wells,2023-04-19T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-04-19T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-04-19T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-04-19T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.74
772683,Malvern Wells,2023-04-19T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.07
772683,Malvern Wells,2023-04-19T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.98
772683,Malvern Wells,2023-04-19T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,81.9
772683,Malvern Wells,2023-04-19T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.7
772683,Malvern Wells,2023-04-19T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.1
772683,Malvern Wells,2023-04-19T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.6
772683,Malvern Wells,2023-04-19T19:20:00.000+00:00,transformer,,Temperature,C,13.4
772683,Malvern Wells,2023-04-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-04-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
772683,Malvern Wells,2023-04-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-04-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
772683,Malvern Wells,2023-04-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-04-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
772683,Malvern Wells,2023-04-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-04-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
772683,Malvern Wells,2023-04-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
772683,Malvern Wells,2023-04-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.11
772683,Malvern Wells,2023-04-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,19.79
772683,Malvern Wells,2023-04-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.79
772683,Malvern Wells,2023-04-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,164.4
772683,Malvern Wells,2023-04-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
772683,Malvern Wells,2023-04-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
772683,Malvern Wells,2023-04-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
772683,Malvern Wells,2023-04-19T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-04-19T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-04-19T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-04-19T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.59
772683,Malvern Wells,2023-04-19T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.57
772683,Malvern Wells,2023-04-19T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.21
772683,Malvern Wells,2023-04-19T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,89.8
772683,Malvern Wells,2023-04-19T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.9
772683,Malvern Wells,2023-04-19T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.9
772683,Malvern Wells,2023-04-19T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.6
772683,Malvern Wells,2023-04-19T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-04-19T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-04-19T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-04-19T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.21
772683,Malvern Wells,2023-04-19T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.6
772683,Malvern Wells,2023-04-19T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.68
772683,Malvern Wells,2023-04-19T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,89.1
772683,Malvern Wells,2023-04-19T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
772683,Malvern Wells,2023-04-19T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
772683,Malvern Wells,2023-04-19T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.2
772683,Malvern Wells,2023-04-19T19:10:00.000+00:00,transformer,,Temperature,C,13.4
772683,Malvern Wells,2023-04-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-04-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
772683,Malvern Wells,2023-04-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-04-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
772683,Malvern Wells,2023-04-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-04-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
772683,Malvern Wells,2023-04-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
772683,Malvern Wells,2023-04-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-04-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
772683,Malvern Wells,2023-04-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.81
772683,Malvern Wells,2023-04-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,19.18
772683,Malvern Wells,2023-04-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,33.89
772683,Malvern Wells,2023-04-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,178.9
772683,Malvern Wells,2023-04-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
772683,Malvern Wells,2023-04-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
772683,Malvern Wells,2023-04-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
772683,Malvern Wells,2023-04-19T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-04-19T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-04-19T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-04-19T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.1
772683,Malvern Wells,2023-04-19T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.83
772683,Malvern Wells,2023-04-19T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.15
772683,Malvern Wells,2023-04-19T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,86.2
772683,Malvern Wells,2023-04-19T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.8
772683,Malvern Wells,2023-04-19T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.4
772683,Malvern Wells,2023-04-19T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.1
772683,Malvern Wells,2023-04-19T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-04-19T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-04-19T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-04-19T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.42
772683,Malvern Wells,2023-04-19T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.94
772683,Malvern Wells,2023-04-19T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.02
772683,Malvern Wells,2023-04-19T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,85.6
772683,Malvern Wells,2023-04-19T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.0
772683,Malvern Wells,2023-04-19T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
772683,Malvern Wells,2023-04-19T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.2
772683,Malvern Wells,2023-04-19T19:00:00.000+00:00,transformer,,Temperature,C,13.4
772683,Malvern Wells,2023-04-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-04-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
772683,Malvern Wells,2023-04-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-04-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
772683,Malvern Wells,2023-04-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-04-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
772683,Malvern Wells,2023-04-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-04-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-04-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
772683,Malvern Wells,2023-04-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.52
772683,Malvern Wells,2023-04-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.77
772683,Malvern Wells,2023-04-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.17
772683,Malvern Wells,2023-04-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,171.8
772683,Malvern Wells,2023-04-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
772683,Malvern Wells,2023-04-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
772683,Malvern Wells,2023-04-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
772683,Malvern Wells,2023-04-19T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-04-19T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-04-19T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-04-19T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.92
772683,Malvern Wells,2023-04-19T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.28
772683,Malvern Wells,2023-04-19T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.69
772683,Malvern Wells,2023-04-19T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,79.6
772683,Malvern Wells,2023-04-19T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.4
772683,Malvern Wells,2023-04-19T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.5
772683,Malvern Wells,2023-04-19T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.5
772683,Malvern Wells,2023-04-19T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-04-19T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-04-19T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-04-19T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.06
772683,Malvern Wells,2023-04-19T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.82
772683,Malvern Wells,2023-04-19T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.9
772683,Malvern Wells,2023-04-19T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,79.0
772683,Malvern Wells,2023-04-19T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.6
772683,Malvern Wells,2023-04-19T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
772683,Malvern Wells,2023-04-19T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.9
772683,Malvern Wells,2023-04-19T18:50:00.000+00:00,transformer,,Temperature,C,13.4
772683,Malvern Wells,2023-04-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-04-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
772683,Malvern Wells,2023-04-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-04-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
772683,Malvern Wells,2023-04-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-04-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
772683,Malvern Wells,2023-04-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
772683,Malvern Wells,2023-04-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
772683,Malvern Wells,2023-04-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
772683,Malvern Wells,2023-04-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.98
772683,Malvern Wells,2023-04-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.1
772683,Malvern Wells,2023-04-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.6
772683,Malvern Wells,2023-04-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,158.6
772683,Malvern Wells,2023-04-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
772683,Malvern Wells,2023-04-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
772683,Malvern Wells,2023-04-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
772683,Malvern Wells,2023-04-19T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-04-19T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-04-19T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-04-19T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.14
772683,Malvern Wells,2023-04-19T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.82
772683,Malvern Wells,2023-04-19T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.41
772683,Malvern Wells,2023-04-19T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,87.7
772683,Malvern Wells,2023-04-19T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.6
772683,Malvern Wells,2023-04-19T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.9
772683,Malvern Wells,2023-04-19T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.8
772683,Malvern Wells,2023-04-19T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-04-19T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-04-19T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-04-19T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.03
772683,Malvern Wells,2023-04-19T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.29
772683,Malvern Wells,2023-04-19T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.81
772683,Malvern Wells,2023-04-19T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,86.9
772683,Malvern Wells,2023-04-19T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.5
772683,Malvern Wells,2023-04-19T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
772683,Malvern Wells,2023-04-19T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.6
772683,Malvern Wells,2023-04-19T18:40:00.000+00:00,transformer,,Temperature,C,13.4
772683,Malvern Wells,2023-04-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-04-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
772683,Malvern Wells,2023-04-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-04-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
772683,Malvern Wells,2023-04-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-04-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
772683,Malvern Wells,2023-04-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
772683,Malvern Wells,2023-04-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
772683,Malvern Wells,2023-04-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
772683,Malvern Wells,2023-04-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.18
772683,Malvern Wells,2023-04-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.11
772683,Malvern Wells,2023-04-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,36.22
772683,Malvern Wells,2023-04-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,174.6
772683,Malvern Wells,2023-04-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
772683,Malvern Wells,2023-04-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
772683,Malvern Wells,2023-04-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
772683,Malvern Wells,2023-04-19T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-04-19T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-04-19T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-04-19T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.77
772683,Malvern Wells,2023-04-19T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.94
772683,Malvern Wells,2023-04-19T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.39
772683,Malvern Wells,2023-04-19T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,75.8
772683,Malvern Wells,2023-04-19T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.8
772683,Malvern Wells,2023-04-19T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.0
772683,Malvern Wells,2023-04-19T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.8
772683,Malvern Wells,2023-04-19T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-04-19T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-04-19T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-04-19T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.54
772683,Malvern Wells,2023-04-19T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.07
772683,Malvern Wells,2023-04-19T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.74
772683,Malvern Wells,2023-04-19T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,75.1
772683,Malvern Wells,2023-04-19T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.4
772683,Malvern Wells,2023-04-19T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
772683,Malvern Wells,2023-04-19T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.5
772683,Malvern Wells,2023-04-19T18:30:00.000+00:00,transformer,,Temperature,C,13.3
772683,Malvern Wells,2023-04-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-04-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
772683,Malvern Wells,2023-04-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-04-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
772683,Malvern Wells,2023-04-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-04-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
772683,Malvern Wells,2023-04-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
772683,Malvern Wells,2023-04-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
772683,Malvern Wells,2023-04-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
772683,Malvern Wells,2023-04-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.31
772683,Malvern Wells,2023-04-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.02
772683,Malvern Wells,2023-04-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.13
772683,Malvern Wells,2023-04-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,150.9
772683,Malvern Wells,2023-04-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
772683,Malvern Wells,2023-04-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
772683,Malvern Wells,2023-04-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
772683,Malvern Wells,2023-04-19T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-04-19T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-04-19T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-04-19T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.9
772683,Malvern Wells,2023-04-19T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.7
772683,Malvern Wells,2023-04-19T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.77
772683,Malvern Wells,2023-04-19T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,71.6
772683,Malvern Wells,2023-04-19T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.4
772683,Malvern Wells,2023-04-19T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.7
772683,Malvern Wells,2023-04-19T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.0
772683,Malvern Wells,2023-04-19T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-04-19T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-04-19T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.37
772683,Malvern Wells,2023-04-19T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.49
772683,Malvern Wells,2023-04-19T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.81
772683,Malvern Wells,2023-04-19T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.72
772683,Malvern Wells,2023-04-19T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,70.9
772683,Malvern Wells,2023-04-19T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.1
772683,Malvern Wells,2023-04-19T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.0
772683,Malvern Wells,2023-04-19T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.1
772683,Malvern Wells,2023-04-19T18:20:00.000+00:00,transformer,,Temperature,C,13.3
772683,Malvern Wells,2023-04-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-04-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
772683,Malvern Wells,2023-04-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-04-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
772683,Malvern Wells,2023-04-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-04-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
772683,Malvern Wells,2023-04-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-04-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
772683,Malvern Wells,2023-04-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
772683,Malvern Wells,2023-04-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.39
772683,Malvern Wells,2023-04-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.51
772683,Malvern Wells,2023-04-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.5
772683,Malvern Wells,2023-04-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,142.5
772683,Malvern Wells,2023-04-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
772683,Malvern Wells,2023-04-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
772683,Malvern Wells,2023-04-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
772683,Malvern Wells,2023-04-19T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-04-19T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-04-19T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-04-19T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.9
772683,Malvern Wells,2023-04-19T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.48
772683,Malvern Wells,2023-04-19T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.05
772683,Malvern Wells,2023-04-19T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,91.6
772683,Malvern Wells,2023-04-19T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.8
772683,Malvern Wells,2023-04-19T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.2
772683,Malvern Wells,2023-04-19T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.6
772683,Malvern Wells,2023-04-19T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-04-19T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-04-19T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-04-19T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.5
772683,Malvern Wells,2023-04-19T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.56
772683,Malvern Wells,2023-04-19T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.04
772683,Malvern Wells,2023-04-19T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,90.9
772683,Malvern Wells,2023-04-19T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.9
772683,Malvern Wells,2023-04-19T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.4
772683,Malvern Wells,2023-04-19T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.2
772683,Malvern Wells,2023-04-19T18:10:00.000+00:00,transformer,,Temperature,C,13.3
772683,Malvern Wells,2023-04-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-04-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
772683,Malvern Wells,2023-04-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-04-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
772683,Malvern Wells,2023-04-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-04-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
772683,Malvern Wells,2023-04-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-04-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
772683,Malvern Wells,2023-04-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
772683,Malvern Wells,2023-04-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.4
772683,Malvern Wells,2023-04-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.04
772683,Malvern Wells,2023-04-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.1
772683,Malvern Wells,2023-04-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,182.5
772683,Malvern Wells,2023-04-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
772683,Malvern Wells,2023-04-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
772683,Malvern Wells,2023-04-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
772683,Malvern Wells,2023-04-19T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
772683,Malvern Wells,2023-04-19T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-04-19T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-04-19T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.05
772683,Malvern Wells,2023-04-19T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.95
772683,Malvern Wells,2023-04-19T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.25
772683,Malvern Wells,2023-04-19T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,105.9
772683,Malvern Wells,2023-04-19T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.3
772683,Malvern Wells,2023-04-19T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.1
772683,Malvern Wells,2023-04-19T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.4
772683,Malvern Wells,2023-04-19T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-04-19T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-04-19T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-04-19T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.5
772683,Malvern Wells,2023-04-19T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.88
772683,Malvern Wells,2023-04-19T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.4
772683,Malvern Wells,2023-04-19T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,105.3
772683,Malvern Wells,2023-04-19T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.4
772683,Malvern Wells,2023-04-19T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.8
772683,Malvern Wells,2023-04-19T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.8
772683,Malvern Wells,2023-04-19T18:00:00.000+00:00,transformer,,Temperature,C,13.3
772683,Malvern Wells,2023-04-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-04-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
772683,Malvern Wells,2023-04-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-04-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
772683,Malvern Wells,2023-04-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-04-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
772683,Malvern Wells,2023-04-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-04-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-04-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
772683,Malvern Wells,2023-04-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.55
772683,Malvern Wells,2023-04-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.84
772683,Malvern Wells,2023-04-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,41.65
772683,Malvern Wells,2023-04-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,211.2
772683,Malvern Wells,2023-04-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
772683,Malvern Wells,2023-04-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
772683,Malvern Wells,2023-04-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
772683,Malvern Wells,2023-04-19T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-04-19T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-04-19T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-04-19T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.69
772683,Malvern Wells,2023-04-19T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.01
772683,Malvern Wells,2023-04-19T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.93
772683,Malvern Wells,2023-04-19T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,121.3
772683,Malvern Wells,2023-04-19T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.9
772683,Malvern Wells,2023-04-19T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.6
772683,Malvern Wells,2023-04-19T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,90.2
772683,Malvern Wells,2023-04-19T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-04-19T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-04-19T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-04-19T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.93
772683,Malvern Wells,2023-04-19T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.88
772683,Malvern Wells,2023-04-19T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.72
772683,Malvern Wells,2023-04-19T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,120.5
772683,Malvern Wells,2023-04-19T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.2
772683,Malvern Wells,2023-04-19T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.3
772683,Malvern Wells,2023-04-19T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.3
772683,Malvern Wells,2023-04-19T17:50:00.000+00:00,transformer,,Temperature,C,13.2
772683,Malvern Wells,2023-04-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-04-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
772683,Malvern Wells,2023-04-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-04-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
772683,Malvern Wells,2023-04-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-04-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
772683,Malvern Wells,2023-04-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-04-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-04-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
772683,Malvern Wells,2023-04-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,17.62
772683,Malvern Wells,2023-04-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.89
772683,Malvern Wells,2023-04-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,46.64
772683,Malvern Wells,2023-04-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,241.8
772683,Malvern Wells,2023-04-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
772683,Malvern Wells,2023-04-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
772683,Malvern Wells,2023-04-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
772683,Malvern Wells,2023-04-19T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-04-19T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-04-19T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-04-19T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.82
772683,Malvern Wells,2023-04-19T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.48
772683,Malvern Wells,2023-04-19T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.57
772683,Malvern Wells,2023-04-19T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,135.3
772683,Malvern Wells,2023-04-19T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.2
772683,Malvern Wells,2023-04-19T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.7
772683,Malvern Wells,2023-04-19T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,85.2
772683,Malvern Wells,2023-04-19T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-04-19T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-04-19T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-04-19T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.17
772683,Malvern Wells,2023-04-19T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.76
772683,Malvern Wells,2023-04-19T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.8
772683,Malvern Wells,2023-04-19T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,134.3
772683,Malvern Wells,2023-04-19T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.6
772683,Malvern Wells,2023-04-19T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.2
772683,Malvern Wells,2023-04-19T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,122.4
772683,Malvern Wells,2023-04-19T17:40:00.000+00:00,transformer,,Temperature,C,13.2
772683,Malvern Wells,2023-04-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-04-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
772683,Malvern Wells,2023-04-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-04-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
772683,Malvern Wells,2023-04-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-04-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
772683,Malvern Wells,2023-04-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
772683,Malvern Wells,2023-04-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
772683,Malvern Wells,2023-04-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-04-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,18.99
772683,Malvern Wells,2023-04-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.24
772683,Malvern Wells,2023-04-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,50.37
772683,Malvern Wells,2023-04-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,269.6
772683,Malvern Wells,2023-04-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
772683,Malvern Wells,2023-04-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
772683,Malvern Wells,2023-04-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
772683,Malvern Wells,2023-04-19T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-04-19T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-04-19T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-04-19T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.75
772683,Malvern Wells,2023-04-19T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.42
772683,Malvern Wells,2023-04-19T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.33
772683,Malvern Wells,2023-04-19T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,122.4
772683,Malvern Wells,2023-04-19T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.0
772683,Malvern Wells,2023-04-19T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.3
772683,Malvern Wells,2023-04-19T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.6
772683,Malvern Wells,2023-04-19T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-04-19T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-04-19T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-04-19T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.81
772683,Malvern Wells,2023-04-19T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.37
772683,Malvern Wells,2023-04-19T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.2
772683,Malvern Wells,2023-04-19T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,121.2
772683,Malvern Wells,2023-04-19T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.8
772683,Malvern Wells,2023-04-19T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.4
772683,Malvern Wells,2023-04-19T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,132.7
772683,Malvern Wells,2023-04-19T17:30:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-04-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-04-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
772683,Malvern Wells,2023-04-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
772683,Malvern Wells,2023-04-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-04-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
772683,Malvern Wells,2023-04-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-04-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
772683,Malvern Wells,2023-04-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-04-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.56
772683,Malvern Wells,2023-04-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.79
772683,Malvern Wells,2023-04-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,47.53
772683,Malvern Wells,2023-04-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,243.6
772683,Malvern Wells,2023-04-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
772683,Malvern Wells,2023-04-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
772683,Malvern Wells,2023-04-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
772683,Malvern Wells,2023-04-19T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
