Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-19T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-04-19T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-04-19T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.26
772683,Malvern Wells,2023-04-19T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.46
772683,Malvern Wells,2023-04-19T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.19
772683,Malvern Wells,2023-04-19T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,108.4
772683,Malvern Wells,2023-04-19T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.7
772683,Malvern Wells,2023-04-19T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.5
772683,Malvern Wells,2023-04-19T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.1
772683,Malvern Wells,2023-04-19T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-04-19T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-04-19T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-04-19T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.49
772683,Malvern Wells,2023-04-19T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.92
772683,Malvern Wells,2023-04-19T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.83
772683,Malvern Wells,2023-04-19T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,107.1
772683,Malvern Wells,2023-04-19T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.4
772683,Malvern Wells,2023-04-19T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.9
772683,Malvern Wells,2023-04-19T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,119.8
772683,Malvern Wells,2023-04-19T17:20:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-04-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-04-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
772683,Malvern Wells,2023-04-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-04-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
772683,Malvern Wells,2023-04-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-04-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
772683,Malvern Wells,2023-04-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-04-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-04-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-04-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.74
772683,Malvern Wells,2023-04-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.38
772683,Malvern Wells,2023-04-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,47.02
772683,Malvern Wells,2023-04-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,215.6
772683,Malvern Wells,2023-04-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
772683,Malvern Wells,2023-04-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
772683,Malvern Wells,2023-04-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
772683,Malvern Wells,2023-04-19T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-04-19T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-04-19T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-04-19T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.12
772683,Malvern Wells,2023-04-19T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.34
772683,Malvern Wells,2023-04-19T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.05
772683,Malvern Wells,2023-04-19T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,126.0
772683,Malvern Wells,2023-04-19T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.6
772683,Malvern Wells,2023-04-19T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.2
772683,Malvern Wells,2023-04-19T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,92.0
772683,Malvern Wells,2023-04-19T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-04-19T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-04-19T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-04-19T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.2
772683,Malvern Wells,2023-04-19T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.92
772683,Malvern Wells,2023-04-19T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.73
772683,Malvern Wells,2023-04-19T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,124.5
772683,Malvern Wells,2023-04-19T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.2
772683,Malvern Wells,2023-04-19T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.3
772683,Malvern Wells,2023-04-19T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,128.5
772683,Malvern Wells,2023-04-19T17:10:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-04-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-04-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
772683,Malvern Wells,2023-04-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
772683,Malvern Wells,2023-04-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-04-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
772683,Malvern Wells,2023-04-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-04-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-04-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-04-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.32
772683,Malvern Wells,2023-04-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.25
772683,Malvern Wells,2023-04-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,52.77
772683,Malvern Wells,2023-04-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,250.5
772683,Malvern Wells,2023-04-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
772683,Malvern Wells,2023-04-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
772683,Malvern Wells,2023-04-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
772683,Malvern Wells,2023-04-19T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-04-19T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-04-19T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-04-19T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.61
772683,Malvern Wells,2023-04-19T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.9
772683,Malvern Wells,2023-04-19T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.79
772683,Malvern Wells,2023-04-19T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,86.3
772683,Malvern Wells,2023-04-19T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.8
772683,Malvern Wells,2023-04-19T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.0
772683,Malvern Wells,2023-04-19T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.8
772683,Malvern Wells,2023-04-19T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-04-19T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-04-19T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-04-19T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.54
772683,Malvern Wells,2023-04-19T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.67
772683,Malvern Wells,2023-04-19T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.29
772683,Malvern Wells,2023-04-19T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,85.0
772683,Malvern Wells,2023-04-19T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.0
772683,Malvern Wells,2023-04-19T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
772683,Malvern Wells,2023-04-19T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.9
772683,Malvern Wells,2023-04-19T17:00:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-04-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-04-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
772683,Malvern Wells,2023-04-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-04-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
772683,Malvern Wells,2023-04-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-04-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
772683,Malvern Wells,2023-04-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-04-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-04-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-04-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.15
772683,Malvern Wells,2023-04-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.57
772683,Malvern Wells,2023-04-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,42.08
772683,Malvern Wells,2023-04-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,171.3
772683,Malvern Wells,2023-04-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
772683,Malvern Wells,2023-04-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
772683,Malvern Wells,2023-04-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
772683,Malvern Wells,2023-04-19T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
772683,Malvern Wells,2023-04-19T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-04-19T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-04-19T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.72
772683,Malvern Wells,2023-04-19T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.09
772683,Malvern Wells,2023-04-19T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.59
772683,Malvern Wells,2023-04-19T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,74.0
772683,Malvern Wells,2023-04-19T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.0
772683,Malvern Wells,2023-04-19T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.7
772683,Malvern Wells,2023-04-19T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.8
772683,Malvern Wells,2023-04-19T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-04-19T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-04-19T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-04-19T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.18
772683,Malvern Wells,2023-04-19T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.82
772683,Malvern Wells,2023-04-19T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.22
772683,Malvern Wells,2023-04-19T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,73.8
772683,Malvern Wells,2023-04-19T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.9
772683,Malvern Wells,2023-04-19T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.6
772683,Malvern Wells,2023-04-19T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.9
772683,Malvern Wells,2023-04-19T16:50:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-04-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-04-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
772683,Malvern Wells,2023-04-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-04-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
772683,Malvern Wells,2023-04-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-04-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
772683,Malvern Wells,2023-04-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-04-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
772683,Malvern Wells,2023-04-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-04-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,33.9
772683,Malvern Wells,2023-04-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.91
772683,Malvern Wells,2023-04-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,38.81
772683,Malvern Wells,2023-04-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,147.7
772683,Malvern Wells,2023-04-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
772683,Malvern Wells,2023-04-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
772683,Malvern Wells,2023-04-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
772683,Malvern Wells,2023-04-19T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
772683,Malvern Wells,2023-04-19T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-04-19T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-04-19T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.75
772683,Malvern Wells,2023-04-19T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.02
772683,Malvern Wells,2023-04-19T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.51
772683,Malvern Wells,2023-04-19T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,71.3
772683,Malvern Wells,2023-04-19T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.8
772683,Malvern Wells,2023-04-19T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.9
772683,Malvern Wells,2023-04-19T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.0
772683,Malvern Wells,2023-04-19T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-04-19T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-04-19T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-04-19T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.38
772683,Malvern Wells,2023-04-19T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.25
772683,Malvern Wells,2023-04-19T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.7
772683,Malvern Wells,2023-04-19T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,70.2
772683,Malvern Wells,2023-04-19T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.3
772683,Malvern Wells,2023-04-19T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.9
772683,Malvern Wells,2023-04-19T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.5
772683,Malvern Wells,2023-04-19T16:40:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-04-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-04-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
772683,Malvern Wells,2023-04-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-04-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
772683,Malvern Wells,2023-04-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-04-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
772683,Malvern Wells,2023-04-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-04-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
772683,Malvern Wells,2023-04-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
772683,Malvern Wells,2023-04-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.13
772683,Malvern Wells,2023-04-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.27
772683,Malvern Wells,2023-04-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,38.21
772683,Malvern Wells,2023-04-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,141.5
772683,Malvern Wells,2023-04-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
772683,Malvern Wells,2023-04-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
772683,Malvern Wells,2023-04-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
772683,Malvern Wells,2023-04-19T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
772683,Malvern Wells,2023-04-19T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-04-19T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-04-19T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.66
772683,Malvern Wells,2023-04-19T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.06
772683,Malvern Wells,2023-04-19T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.25
772683,Malvern Wells,2023-04-19T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,86.1
772683,Malvern Wells,2023-04-19T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.2
772683,Malvern Wells,2023-04-19T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.2
772683,Malvern Wells,2023-04-19T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.8
772683,Malvern Wells,2023-04-19T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-04-19T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-04-19T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-04-19T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.55
772683,Malvern Wells,2023-04-19T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.09
772683,Malvern Wells,2023-04-19T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.49
772683,Malvern Wells,2023-04-19T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,84.7
772683,Malvern Wells,2023-04-19T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.9
772683,Malvern Wells,2023-04-19T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.5
772683,Malvern Wells,2023-04-19T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,114.1
772683,Malvern Wells,2023-04-19T16:30:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-04-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-04-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
772683,Malvern Wells,2023-04-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-04-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
772683,Malvern Wells,2023-04-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-04-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
772683,Malvern Wells,2023-04-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-04-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
772683,Malvern Wells,2023-04-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-04-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.21
772683,Malvern Wells,2023-04-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.15
772683,Malvern Wells,2023-04-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,42.73
772683,Malvern Wells,2023-04-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,170.8
772683,Malvern Wells,2023-04-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
772683,Malvern Wells,2023-04-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
772683,Malvern Wells,2023-04-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
772683,Malvern Wells,2023-04-19T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
772683,Malvern Wells,2023-04-19T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-04-19T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-04-19T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.43
772683,Malvern Wells,2023-04-19T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.2
772683,Malvern Wells,2023-04-19T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.31
772683,Malvern Wells,2023-04-19T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,89.4
772683,Malvern Wells,2023-04-19T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.6
772683,Malvern Wells,2023-04-19T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.7
772683,Malvern Wells,2023-04-19T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.7
772683,Malvern Wells,2023-04-19T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-04-19T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-04-19T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-04-19T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.13
772683,Malvern Wells,2023-04-19T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.54
772683,Malvern Wells,2023-04-19T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.32
772683,Malvern Wells,2023-04-19T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,88.5
772683,Malvern Wells,2023-04-19T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.2
772683,Malvern Wells,2023-04-19T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
772683,Malvern Wells,2023-04-19T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,113.5
772683,Malvern Wells,2023-04-19T16:20:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-04-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-04-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
772683,Malvern Wells,2023-04-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-04-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
772683,Malvern Wells,2023-04-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-04-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
772683,Malvern Wells,2023-04-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-04-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-04-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-04-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.56
772683,Malvern Wells,2023-04-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.74
772683,Malvern Wells,2023-04-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,39.63
772683,Malvern Wells,2023-04-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,177.9
772683,Malvern Wells,2023-04-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
772683,Malvern Wells,2023-04-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
772683,Malvern Wells,2023-04-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
772683,Malvern Wells,2023-04-19T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
772683,Malvern Wells,2023-04-19T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-04-19T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-04-19T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.97
772683,Malvern Wells,2023-04-19T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.22
772683,Malvern Wells,2023-04-19T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.45
772683,Malvern Wells,2023-04-19T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,70.0
772683,Malvern Wells,2023-04-19T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.6
772683,Malvern Wells,2023-04-19T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.3
772683,Malvern Wells,2023-04-19T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.6
772683,Malvern Wells,2023-04-19T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-04-19T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-04-19T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-04-19T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.06
772683,Malvern Wells,2023-04-19T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.3
772683,Malvern Wells,2023-04-19T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.41
772683,Malvern Wells,2023-04-19T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,69.6
772683,Malvern Wells,2023-04-19T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.7
772683,Malvern Wells,2023-04-19T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
772683,Malvern Wells,2023-04-19T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.4
772683,Malvern Wells,2023-04-19T16:10:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-04-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-04-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
772683,Malvern Wells,2023-04-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-04-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
772683,Malvern Wells,2023-04-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-04-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
772683,Malvern Wells,2023-04-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-04-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-04-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
772683,Malvern Wells,2023-04-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.03
772683,Malvern Wells,2023-04-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.53
772683,Malvern Wells,2023-04-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.86
772683,Malvern Wells,2023-04-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,139.6
772683,Malvern Wells,2023-04-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
772683,Malvern Wells,2023-04-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
772683,Malvern Wells,2023-04-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
772683,Malvern Wells,2023-04-19T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-04-19T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-04-19T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-04-19T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.5
772683,Malvern Wells,2023-04-19T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.23
772683,Malvern Wells,2023-04-19T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.96
772683,Malvern Wells,2023-04-19T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,59.8
772683,Malvern Wells,2023-04-19T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.0
772683,Malvern Wells,2023-04-19T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.4
772683,Malvern Wells,2023-04-19T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.6
772683,Malvern Wells,2023-04-19T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-04-19T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-04-19T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-04-19T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.08
772683,Malvern Wells,2023-04-19T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.51
772683,Malvern Wells,2023-04-19T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.79
772683,Malvern Wells,2023-04-19T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,59.2
772683,Malvern Wells,2023-04-19T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.6
772683,Malvern Wells,2023-04-19T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.4
772683,Malvern Wells,2023-04-19T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.8
772683,Malvern Wells,2023-04-19T16:00:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-04-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-04-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
772683,Malvern Wells,2023-04-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-04-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
772683,Malvern Wells,2023-04-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-04-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
772683,Malvern Wells,2023-04-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-04-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-04-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
772683,Malvern Wells,2023-04-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.59
772683,Malvern Wells,2023-04-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.74
772683,Malvern Wells,2023-04-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.75
772683,Malvern Wells,2023-04-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,119.0
772683,Malvern Wells,2023-04-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
772683,Malvern Wells,2023-04-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
772683,Malvern Wells,2023-04-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
772683,Malvern Wells,2023-04-19T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
772683,Malvern Wells,2023-04-19T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-04-19T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-04-19T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.85
772683,Malvern Wells,2023-04-19T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.75
772683,Malvern Wells,2023-04-19T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.68
772683,Malvern Wells,2023-04-19T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,50.8
772683,Malvern Wells,2023-04-19T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.2
772683,Malvern Wells,2023-04-19T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.4
772683,Malvern Wells,2023-04-19T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.3
772683,Malvern Wells,2023-04-19T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-04-19T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-04-19T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-04-19T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.44
772683,Malvern Wells,2023-04-19T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.3
772683,Malvern Wells,2023-04-19T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.28
772683,Malvern Wells,2023-04-19T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,52.8
772683,Malvern Wells,2023-04-19T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.5
772683,Malvern Wells,2023-04-19T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
772683,Malvern Wells,2023-04-19T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.1
772683,Malvern Wells,2023-04-19T15:50:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-04-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-04-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
772683,Malvern Wells,2023-04-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-04-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
772683,Malvern Wells,2023-04-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-04-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
772683,Malvern Wells,2023-04-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-04-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-04-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-04-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,32.29
772683,Malvern Wells,2023-04-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.05
772683,Malvern Wells,2023-04-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.95
772683,Malvern Wells,2023-04-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,103.6
772683,Malvern Wells,2023-04-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
772683,Malvern Wells,2023-04-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
772683,Malvern Wells,2023-04-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
772683,Malvern Wells,2023-04-19T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-04-19T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-04-19T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-04-19T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.08
772683,Malvern Wells,2023-04-19T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.87
772683,Malvern Wells,2023-04-19T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.62
772683,Malvern Wells,2023-04-19T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,61.5
772683,Malvern Wells,2023-04-19T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.1
772683,Malvern Wells,2023-04-19T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.6
772683,Malvern Wells,2023-04-19T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.3
772683,Malvern Wells,2023-04-19T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-04-19T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-04-19T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-04-19T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.94
772683,Malvern Wells,2023-04-19T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.99
772683,Malvern Wells,2023-04-19T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.38
772683,Malvern Wells,2023-04-19T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,61.9
772683,Malvern Wells,2023-04-19T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.4
772683,Malvern Wells,2023-04-19T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
772683,Malvern Wells,2023-04-19T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.1
772683,Malvern Wells,2023-04-19T15:40:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-04-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-04-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
772683,Malvern Wells,2023-04-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-04-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
772683,Malvern Wells,2023-04-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-04-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
772683,Malvern Wells,2023-04-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-04-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-04-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-04-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.02
772683,Malvern Wells,2023-04-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.86
772683,Malvern Wells,2023-04-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
772683,Malvern Wells,2023-04-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,123.4
772683,Malvern Wells,2023-04-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
772683,Malvern Wells,2023-04-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
772683,Malvern Wells,2023-04-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
772683,Malvern Wells,2023-04-19T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-04-19T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-04-19T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-04-19T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.72
772683,Malvern Wells,2023-04-19T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.15
772683,Malvern Wells,2023-04-19T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.95
772683,Malvern Wells,2023-04-19T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,60.9
772683,Malvern Wells,2023-04-19T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.7
772683,Malvern Wells,2023-04-19T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.4
772683,Malvern Wells,2023-04-19T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.8
772683,Malvern Wells,2023-04-19T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-04-19T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-04-19T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-04-19T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.64
772683,Malvern Wells,2023-04-19T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.78
772683,Malvern Wells,2023-04-19T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.12
772683,Malvern Wells,2023-04-19T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,61.6
772683,Malvern Wells,2023-04-19T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.0
772683,Malvern Wells,2023-04-19T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.1
772683,Malvern Wells,2023-04-19T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.6
772683,Malvern Wells,2023-04-19T15:30:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-04-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-04-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
772683,Malvern Wells,2023-04-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-04-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
772683,Malvern Wells,2023-04-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
772683,Malvern Wells,2023-04-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
772683,Malvern Wells,2023-04-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-04-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-04-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
772683,Malvern Wells,2023-04-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,30.37
772683,Malvern Wells,2023-04-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.93
772683,Malvern Wells,2023-04-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,32.07
772683,Malvern Wells,2023-04-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,122.4
772683,Malvern Wells,2023-04-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
772683,Malvern Wells,2023-04-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
772683,Malvern Wells,2023-04-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
772683,Malvern Wells,2023-04-19T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.57
772683,Malvern Wells,2023-04-19T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-04-19T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-04-19T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.92
772683,Malvern Wells,2023-04-19T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.64
772683,Malvern Wells,2023-04-19T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.52
772683,Malvern Wells,2023-04-19T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,77.1
772683,Malvern Wells,2023-04-19T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.7
772683,Malvern Wells,2023-04-19T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.4
772683,Malvern Wells,2023-04-19T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.0
772683,Malvern Wells,2023-04-19T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-04-19T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-04-19T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-04-19T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.26
772683,Malvern Wells,2023-04-19T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.81
772683,Malvern Wells,2023-04-19T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.85
772683,Malvern Wells,2023-04-19T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,76.4
772683,Malvern Wells,2023-04-19T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.6
772683,Malvern Wells,2023-04-19T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
772683,Malvern Wells,2023-04-19T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.1
772683,Malvern Wells,2023-04-19T15:20:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-04-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
772683,Malvern Wells,2023-04-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
772683,Malvern Wells,2023-04-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
772683,Malvern Wells,2023-04-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
772683,Malvern Wells,2023-04-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
772683,Malvern Wells,2023-04-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
772683,Malvern Wells,2023-04-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-04-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
772683,Malvern Wells,2023-04-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
772683,Malvern Wells,2023-04-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.18
772683,Malvern Wells,2023-04-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.45
772683,Malvern Wells,2023-04-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,35.37
772683,Malvern Wells,2023-04-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,153.6
772683,Malvern Wells,2023-04-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
772683,Malvern Wells,2023-04-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
772683,Malvern Wells,2023-04-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
772683,Malvern Wells,2023-04-19T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.36
772683,Malvern Wells,2023-04-19T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-04-19T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-04-19T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.53
772683,Malvern Wells,2023-04-19T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.53
772683,Malvern Wells,2023-04-19T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.95
772683,Malvern Wells,2023-04-19T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,65.6
772683,Malvern Wells,2023-04-19T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.7
772683,Malvern Wells,2023-04-19T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,120.7
772683,Malvern Wells,2023-04-19T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.6
772683,Malvern Wells,2023-04-19T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-04-19T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-04-19T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-04-19T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.26
772683,Malvern Wells,2023-04-19T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.65
772683,Malvern Wells,2023-04-19T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.46
772683,Malvern Wells,2023-04-19T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,65.3
772683,Malvern Wells,2023-04-19T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.4
772683,Malvern Wells,2023-04-19T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.2
772683,Malvern Wells,2023-04-19T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.7
772683,Malvern Wells,2023-04-19T15:10:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-04-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
772683,Malvern Wells,2023-04-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
772683,Malvern Wells,2023-04-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
772683,Malvern Wells,2023-04-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
772683,Malvern Wells,2023-04-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
772683,Malvern Wells,2023-04-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
772683,Malvern Wells,2023-04-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-04-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-04-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
772683,Malvern Wells,2023-04-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.79
772683,Malvern Wells,2023-04-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,39.18
772683,Malvern Wells,2023-04-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,33.42
772683,Malvern Wells,2023-04-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,130.9
772683,Malvern Wells,2023-04-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
772683,Malvern Wells,2023-04-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
772683,Malvern Wells,2023-04-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
772683,Malvern Wells,2023-04-19T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.88
772683,Malvern Wells,2023-04-19T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-04-19T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.01
772683,Malvern Wells,2023-04-19T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.1
772683,Malvern Wells,2023-04-19T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.17
772683,Malvern Wells,2023-04-19T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.06
772683,Malvern Wells,2023-04-19T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,70.7
772683,Malvern Wells,2023-04-19T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.3
772683,Malvern Wells,2023-04-19T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.6
772683,Malvern Wells,2023-04-19T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.2
772683,Malvern Wells,2023-04-19T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-04-19T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-04-19T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-04-19T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.76
772683,Malvern Wells,2023-04-19T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.06
772683,Malvern Wells,2023-04-19T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.3
772683,Malvern Wells,2023-04-19T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,69.7
772683,Malvern Wells,2023-04-19T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.5
772683,Malvern Wells,2023-04-19T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
772683,Malvern Wells,2023-04-19T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.9
772683,Malvern Wells,2023-04-19T15:00:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-04-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
772683,Malvern Wells,2023-04-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
772683,Malvern Wells,2023-04-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
772683,Malvern Wells,2023-04-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
772683,Malvern Wells,2023-04-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
772683,Malvern Wells,2023-04-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-04-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-04-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-04-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,27.87
772683,Malvern Wells,2023-04-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.23
772683,Malvern Wells,2023-04-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,38.36
772683,Malvern Wells,2023-04-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,140.4
