Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
772683,Malvern Wells,2023-04-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
772683,Malvern Wells,2023-04-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
772683,Malvern Wells,2023-04-19T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
772683,Malvern Wells,2023-04-19T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-04-19T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-04-19T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.14
772683,Malvern Wells,2023-04-19T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.35
772683,Malvern Wells,2023-04-19T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.98
772683,Malvern Wells,2023-04-19T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,77.7
772683,Malvern Wells,2023-04-19T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.3
772683,Malvern Wells,2023-04-19T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.4
772683,Malvern Wells,2023-04-19T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.9
772683,Malvern Wells,2023-04-19T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-04-19T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-04-19T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-04-19T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.25
772683,Malvern Wells,2023-04-19T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.33
772683,Malvern Wells,2023-04-19T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.46
772683,Malvern Wells,2023-04-19T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,76.8
772683,Malvern Wells,2023-04-19T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
772683,Malvern Wells,2023-04-19T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
772683,Malvern Wells,2023-04-19T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.8
772683,Malvern Wells,2023-04-19T14:50:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-04-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
772683,Malvern Wells,2023-04-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
772683,Malvern Wells,2023-04-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-04-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
772683,Malvern Wells,2023-04-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-04-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
772683,Malvern Wells,2023-04-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-04-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-04-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-04-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.39
772683,Malvern Wells,2023-04-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.68
772683,Malvern Wells,2023-04-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,35.44
772683,Malvern Wells,2023-04-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,154.5
772683,Malvern Wells,2023-04-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
772683,Malvern Wells,2023-04-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
772683,Malvern Wells,2023-04-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
772683,Malvern Wells,2023-04-19T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
772683,Malvern Wells,2023-04-19T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-04-19T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-04-19T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.91
772683,Malvern Wells,2023-04-19T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.7
772683,Malvern Wells,2023-04-19T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.12
772683,Malvern Wells,2023-04-19T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,76.8
772683,Malvern Wells,2023-04-19T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.5
772683,Malvern Wells,2023-04-19T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.0
772683,Malvern Wells,2023-04-19T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.3
772683,Malvern Wells,2023-04-19T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-04-19T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-04-19T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-04-19T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.82
772683,Malvern Wells,2023-04-19T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.17
772683,Malvern Wells,2023-04-19T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.9
772683,Malvern Wells,2023-04-19T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,76.0
772683,Malvern Wells,2023-04-19T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
772683,Malvern Wells,2023-04-19T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
772683,Malvern Wells,2023-04-19T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.4
772683,Malvern Wells,2023-04-19T14:40:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-04-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
772683,Malvern Wells,2023-04-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
772683,Malvern Wells,2023-04-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-04-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
772683,Malvern Wells,2023-04-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
772683,Malvern Wells,2023-04-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
772683,Malvern Wells,2023-04-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-04-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-04-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
772683,Malvern Wells,2023-04-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.73
772683,Malvern Wells,2023-04-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.87
772683,Malvern Wells,2023-04-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,33.02
772683,Malvern Wells,2023-04-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,152.9
772683,Malvern Wells,2023-04-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
772683,Malvern Wells,2023-04-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
772683,Malvern Wells,2023-04-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
772683,Malvern Wells,2023-04-19T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.51
772683,Malvern Wells,2023-04-19T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-04-19T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-04-19T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.65
772683,Malvern Wells,2023-04-19T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.26
772683,Malvern Wells,2023-04-19T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.03
772683,Malvern Wells,2023-04-19T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,65.4
772683,Malvern Wells,2023-04-19T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.4
772683,Malvern Wells,2023-04-19T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.7
772683,Malvern Wells,2023-04-19T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.7
772683,Malvern Wells,2023-04-19T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-04-19T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-04-19T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-04-19T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.52
772683,Malvern Wells,2023-04-19T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.08
772683,Malvern Wells,2023-04-19T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.49
772683,Malvern Wells,2023-04-19T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,64.3
772683,Malvern Wells,2023-04-19T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.1
772683,Malvern Wells,2023-04-19T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
772683,Malvern Wells,2023-04-19T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.8
772683,Malvern Wells,2023-04-19T14:30:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-04-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
772683,Malvern Wells,2023-04-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
772683,Malvern Wells,2023-04-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-04-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
772683,Malvern Wells,2023-04-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-04-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
772683,Malvern Wells,2023-04-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-04-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-04-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-04-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.17
772683,Malvern Wells,2023-04-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.34
772683,Malvern Wells,2023-04-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,33.53
772683,Malvern Wells,2023-04-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,129.7
772683,Malvern Wells,2023-04-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
772683,Malvern Wells,2023-04-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
772683,Malvern Wells,2023-04-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
772683,Malvern Wells,2023-04-19T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
772683,Malvern Wells,2023-04-19T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-04-19T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-04-19T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.47
772683,Malvern Wells,2023-04-19T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.02
772683,Malvern Wells,2023-04-19T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.22
772683,Malvern Wells,2023-04-19T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,62.6
772683,Malvern Wells,2023-04-19T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.7
772683,Malvern Wells,2023-04-19T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.8
772683,Malvern Wells,2023-04-19T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.6
772683,Malvern Wells,2023-04-19T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-04-19T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-04-19T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-04-19T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.17
772683,Malvern Wells,2023-04-19T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.44
772683,Malvern Wells,2023-04-19T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.24
772683,Malvern Wells,2023-04-19T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,61.7
772683,Malvern Wells,2023-04-19T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
772683,Malvern Wells,2023-04-19T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
772683,Malvern Wells,2023-04-19T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.7
772683,Malvern Wells,2023-04-19T14:20:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-04-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
772683,Malvern Wells,2023-04-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
772683,Malvern Wells,2023-04-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-04-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
772683,Malvern Wells,2023-04-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
772683,Malvern Wells,2023-04-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
772683,Malvern Wells,2023-04-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-04-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-04-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-04-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.63
772683,Malvern Wells,2023-04-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.46
772683,Malvern Wells,2023-04-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,31.46
772683,Malvern Wells,2023-04-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,124.3
772683,Malvern Wells,2023-04-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
772683,Malvern Wells,2023-04-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
772683,Malvern Wells,2023-04-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
772683,Malvern Wells,2023-04-19T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
772683,Malvern Wells,2023-04-19T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-04-19T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-04-19T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.8
772683,Malvern Wells,2023-04-19T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.96
772683,Malvern Wells,2023-04-19T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.54
772683,Malvern Wells,2023-04-19T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,46.8
772683,Malvern Wells,2023-04-19T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.0
772683,Malvern Wells,2023-04-19T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.5
772683,Malvern Wells,2023-04-19T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.1
772683,Malvern Wells,2023-04-19T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-04-19T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-04-19T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-04-19T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.9
772683,Malvern Wells,2023-04-19T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
772683,Malvern Wells,2023-04-19T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.27
772683,Malvern Wells,2023-04-19T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.2
772683,Malvern Wells,2023-04-19T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
772683,Malvern Wells,2023-04-19T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
772683,Malvern Wells,2023-04-19T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.8
772683,Malvern Wells,2023-04-19T14:10:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-04-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
772683,Malvern Wells,2023-04-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
772683,Malvern Wells,2023-04-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-04-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
772683,Malvern Wells,2023-04-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
772683,Malvern Wells,2023-04-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
772683,Malvern Wells,2023-04-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-04-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-04-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
772683,Malvern Wells,2023-04-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.7
772683,Malvern Wells,2023-04-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.96
772683,Malvern Wells,2023-04-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.81
772683,Malvern Wells,2023-04-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,93.0
772683,Malvern Wells,2023-04-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
772683,Malvern Wells,2023-04-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
772683,Malvern Wells,2023-04-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
772683,Malvern Wells,2023-04-19T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.35
772683,Malvern Wells,2023-04-19T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-04-19T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-04-19T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.22
772683,Malvern Wells,2023-04-19T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.49
772683,Malvern Wells,2023-04-19T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.42
772683,Malvern Wells,2023-04-19T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,51.7
772683,Malvern Wells,2023-04-19T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.8
772683,Malvern Wells,2023-04-19T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.9
772683,Malvern Wells,2023-04-19T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.8
772683,Malvern Wells,2023-04-19T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-04-19T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-04-19T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-04-19T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.25
772683,Malvern Wells,2023-04-19T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.12
772683,Malvern Wells,2023-04-19T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.87
772683,Malvern Wells,2023-04-19T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.0
772683,Malvern Wells,2023-04-19T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
772683,Malvern Wells,2023-04-19T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
772683,Malvern Wells,2023-04-19T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.6
772683,Malvern Wells,2023-04-19T14:00:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-04-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
772683,Malvern Wells,2023-04-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
772683,Malvern Wells,2023-04-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-04-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
772683,Malvern Wells,2023-04-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
772683,Malvern Wells,2023-04-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
772683,Malvern Wells,2023-04-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-04-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-04-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-04-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.47
772683,Malvern Wells,2023-04-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.61
772683,Malvern Wells,2023-04-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,27.29
772683,Malvern Wells,2023-04-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,102.7
772683,Malvern Wells,2023-04-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
772683,Malvern Wells,2023-04-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
772683,Malvern Wells,2023-04-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
772683,Malvern Wells,2023-04-19T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
772683,Malvern Wells,2023-04-19T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-04-19T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-04-19T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.2
772683,Malvern Wells,2023-04-19T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.07
772683,Malvern Wells,2023-04-19T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.41
772683,Malvern Wells,2023-04-19T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,52.0
772683,Malvern Wells,2023-04-19T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.4
772683,Malvern Wells,2023-04-19T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.3
772683,Malvern Wells,2023-04-19T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.1
772683,Malvern Wells,2023-04-19T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-04-19T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-04-19T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-04-19T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.16
772683,Malvern Wells,2023-04-19T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.44
772683,Malvern Wells,2023-04-19T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.35
772683,Malvern Wells,2023-04-19T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.8
772683,Malvern Wells,2023-04-19T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.0
772683,Malvern Wells,2023-04-19T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
772683,Malvern Wells,2023-04-19T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.5
772683,Malvern Wells,2023-04-19T13:50:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-04-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
772683,Malvern Wells,2023-04-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
772683,Malvern Wells,2023-04-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-04-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
772683,Malvern Wells,2023-04-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
772683,Malvern Wells,2023-04-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
772683,Malvern Wells,2023-04-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-04-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-04-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
772683,Malvern Wells,2023-04-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.36
772683,Malvern Wells,2023-04-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.5
772683,Malvern Wells,2023-04-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.76
772683,Malvern Wells,2023-04-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,103.7
772683,Malvern Wells,2023-04-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
772683,Malvern Wells,2023-04-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
772683,Malvern Wells,2023-04-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
772683,Malvern Wells,2023-04-19T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.65
772683,Malvern Wells,2023-04-19T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-04-19T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-04-19T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.31
772683,Malvern Wells,2023-04-19T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.35
772683,Malvern Wells,2023-04-19T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.45
772683,Malvern Wells,2023-04-19T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,63.3
772683,Malvern Wells,2023-04-19T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.4
772683,Malvern Wells,2023-04-19T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.3
772683,Malvern Wells,2023-04-19T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.3
772683,Malvern Wells,2023-04-19T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-04-19T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-04-19T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-04-19T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.07
772683,Malvern Wells,2023-04-19T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.59
772683,Malvern Wells,2023-04-19T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.72
772683,Malvern Wells,2023-04-19T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,62.5
772683,Malvern Wells,2023-04-19T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.7
772683,Malvern Wells,2023-04-19T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
772683,Malvern Wells,2023-04-19T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.9
772683,Malvern Wells,2023-04-19T13:40:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-04-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
772683,Malvern Wells,2023-04-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
772683,Malvern Wells,2023-04-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
772683,Malvern Wells,2023-04-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
772683,Malvern Wells,2023-04-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
772683,Malvern Wells,2023-04-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
772683,Malvern Wells,2023-04-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-04-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-04-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-04-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.38
772683,Malvern Wells,2023-04-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.94
772683,Malvern Wells,2023-04-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,31.17
772683,Malvern Wells,2023-04-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,125.8
772683,Malvern Wells,2023-04-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
772683,Malvern Wells,2023-04-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
772683,Malvern Wells,2023-04-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
772683,Malvern Wells,2023-04-19T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
772683,Malvern Wells,2023-04-19T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-04-19T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-04-19T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.48
772683,Malvern Wells,2023-04-19T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.62
772683,Malvern Wells,2023-04-19T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.45
772683,Malvern Wells,2023-04-19T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,62.3
772683,Malvern Wells,2023-04-19T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.3
772683,Malvern Wells,2023-04-19T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.6
772683,Malvern Wells,2023-04-19T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.0
772683,Malvern Wells,2023-04-19T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-04-19T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-04-19T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-04-19T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.05
772683,Malvern Wells,2023-04-19T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.89
772683,Malvern Wells,2023-04-19T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.1
772683,Malvern Wells,2023-04-19T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,61.2
772683,Malvern Wells,2023-04-19T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.6
772683,Malvern Wells,2023-04-19T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
772683,Malvern Wells,2023-04-19T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.5
772683,Malvern Wells,2023-04-19T13:30:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-04-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
772683,Malvern Wells,2023-04-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
772683,Malvern Wells,2023-04-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
772683,Malvern Wells,2023-04-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
772683,Malvern Wells,2023-04-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
772683,Malvern Wells,2023-04-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
772683,Malvern Wells,2023-04-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-04-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-04-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-04-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.53
772683,Malvern Wells,2023-04-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.51
772683,Malvern Wells,2023-04-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,32.55
772683,Malvern Wells,2023-04-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,123.5
772683,Malvern Wells,2023-04-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
772683,Malvern Wells,2023-04-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
772683,Malvern Wells,2023-04-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
772683,Malvern Wells,2023-04-19T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
772683,Malvern Wells,2023-04-19T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-04-19T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-04-19T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.99
772683,Malvern Wells,2023-04-19T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.38
772683,Malvern Wells,2023-04-19T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.69
772683,Malvern Wells,2023-04-19T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,49.8
772683,Malvern Wells,2023-04-19T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.4
772683,Malvern Wells,2023-04-19T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.8
772683,Malvern Wells,2023-04-19T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.4
772683,Malvern Wells,2023-04-19T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-04-19T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-04-19T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-04-19T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.81
772683,Malvern Wells,2023-04-19T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.63
772683,Malvern Wells,2023-04-19T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.35
772683,Malvern Wells,2023-04-19T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,49.4
772683,Malvern Wells,2023-04-19T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
772683,Malvern Wells,2023-04-19T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
772683,Malvern Wells,2023-04-19T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.8
772683,Malvern Wells,2023-04-19T13:20:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-04-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
772683,Malvern Wells,2023-04-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
772683,Malvern Wells,2023-04-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
772683,Malvern Wells,2023-04-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
772683,Malvern Wells,2023-04-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
772683,Malvern Wells,2023-04-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
772683,Malvern Wells,2023-04-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-04-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-04-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-04-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.8
772683,Malvern Wells,2023-04-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.01
772683,Malvern Wells,2023-04-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,25.04
772683,Malvern Wells,2023-04-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,99.2
772683,Malvern Wells,2023-04-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
772683,Malvern Wells,2023-04-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
772683,Malvern Wells,2023-04-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
772683,Malvern Wells,2023-04-19T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.33
772683,Malvern Wells,2023-04-19T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-04-19T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-04-19T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.55
772683,Malvern Wells,2023-04-19T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.87
772683,Malvern Wells,2023-04-19T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.33
772683,Malvern Wells,2023-04-19T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,50.6
772683,Malvern Wells,2023-04-19T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.2
772683,Malvern Wells,2023-04-19T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.3
772683,Malvern Wells,2023-04-19T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.7
772683,Malvern Wells,2023-04-19T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-04-19T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-04-19T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-04-19T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.85
772683,Malvern Wells,2023-04-19T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.8
772683,Malvern Wells,2023-04-19T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.34
772683,Malvern Wells,2023-04-19T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,50.6
772683,Malvern Wells,2023-04-19T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
772683,Malvern Wells,2023-04-19T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
772683,Malvern Wells,2023-04-19T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.8
772683,Malvern Wells,2023-04-19T13:10:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-04-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
772683,Malvern Wells,2023-04-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
772683,Malvern Wells,2023-04-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
772683,Malvern Wells,2023-04-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
772683,Malvern Wells,2023-04-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
772683,Malvern Wells,2023-04-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
772683,Malvern Wells,2023-04-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-04-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-04-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-04-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.4
772683,Malvern Wells,2023-04-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.67
772683,Malvern Wells,2023-04-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.67
772683,Malvern Wells,2023-04-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,101.1
772683,Malvern Wells,2023-04-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
772683,Malvern Wells,2023-04-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
772683,Malvern Wells,2023-04-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
772683,Malvern Wells,2023-04-19T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.57
772683,Malvern Wells,2023-04-19T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
772683,Malvern Wells,2023-04-19T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-04-19T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.76
772683,Malvern Wells,2023-04-19T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.81
772683,Malvern Wells,2023-04-19T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.97
772683,Malvern Wells,2023-04-19T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,61.7
772683,Malvern Wells,2023-04-19T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.9
772683,Malvern Wells,2023-04-19T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.5
772683,Malvern Wells,2023-04-19T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.3
772683,Malvern Wells,2023-04-19T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-04-19T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-04-19T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-04-19T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.03
772683,Malvern Wells,2023-04-19T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.43
772683,Malvern Wells,2023-04-19T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.62
772683,Malvern Wells,2023-04-19T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,61.8
772683,Malvern Wells,2023-04-19T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.3
772683,Malvern Wells,2023-04-19T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
772683,Malvern Wells,2023-04-19T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.7
772683,Malvern Wells,2023-04-19T13:00:00.000+00:00,transformer,,Temperature,C,12.7
772683,Malvern Wells,2023-04-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
772683,Malvern Wells,2023-04-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
772683,Malvern Wells,2023-04-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
772683,Malvern Wells,2023-04-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
772683,Malvern Wells,2023-04-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
772683,Malvern Wells,2023-04-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
772683,Malvern Wells,2023-04-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-04-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-04-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
772683,Malvern Wells,2023-04-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.78
772683,Malvern Wells,2023-04-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.24
772683,Malvern Wells,2023-04-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.58
772683,Malvern Wells,2023-04-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,123.5
772683,Malvern Wells,2023-04-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
772683,Malvern Wells,2023-04-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
772683,Malvern Wells,2023-04-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
772683,Malvern Wells,2023-04-19T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
772683,Malvern Wells,2023-04-19T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-04-19T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-04-19T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.37
772683,Malvern Wells,2023-04-19T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.0
772683,Malvern Wells,2023-04-19T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.52
772683,Malvern Wells,2023-04-19T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,62.7
772683,Malvern Wells,2023-04-19T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.4
772683,Malvern Wells,2023-04-19T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.4
772683,Malvern Wells,2023-04-19T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.3
772683,Malvern Wells,2023-04-19T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-04-19T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-04-19T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-04-19T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.76
772683,Malvern Wells,2023-04-19T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.05
772683,Malvern Wells,2023-04-19T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.79
772683,Malvern Wells,2023-04-19T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,62.1
772683,Malvern Wells,2023-04-19T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
772683,Malvern Wells,2023-04-19T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
772683,Malvern Wells,2023-04-19T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.0
772683,Malvern Wells,2023-04-19T12:50:00.000+00:00,transformer,,Temperature,C,12.7
772683,Malvern Wells,2023-04-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
772683,Malvern Wells,2023-04-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
772683,Malvern Wells,2023-04-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
772683,Malvern Wells,2023-04-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
772683,Malvern Wells,2023-04-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
772683,Malvern Wells,2023-04-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
772683,Malvern Wells,2023-04-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-04-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-04-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
772683,Malvern Wells,2023-04-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.13
772683,Malvern Wells,2023-04-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,26.04
772683,Malvern Wells,2023-04-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,30.31
772683,Malvern Wells,2023-04-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,124.7
772683,Malvern Wells,2023-04-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
772683,Malvern Wells,2023-04-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
772683,Malvern Wells,2023-04-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
772683,Malvern Wells,2023-04-19T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.53
772683,Malvern Wells,2023-04-19T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-04-19T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-04-19T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.59
772683,Malvern Wells,2023-04-19T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.41
772683,Malvern Wells,2023-04-19T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.17
772683,Malvern Wells,2023-04-19T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,56.1
772683,Malvern Wells,2023-04-19T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.1
772683,Malvern Wells,2023-04-19T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.1
772683,Malvern Wells,2023-04-19T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.6
772683,Malvern Wells,2023-04-19T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-04-19T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-04-19T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-04-19T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.43
772683,Malvern Wells,2023-04-19T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.32
772683,Malvern Wells,2023-04-19T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.53
772683,Malvern Wells,2023-04-19T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,55.5
772683,Malvern Wells,2023-04-19T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
772683,Malvern Wells,2023-04-19T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
772683,Malvern Wells,2023-04-19T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.2
772683,Malvern Wells,2023-04-19T12:40:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-04-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
772683,Malvern Wells,2023-04-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
772683,Malvern Wells,2023-04-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-04-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
772683,Malvern Wells,2023-04-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
772683,Malvern Wells,2023-04-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
772683,Malvern Wells,2023-04-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-04-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-04-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
772683,Malvern Wells,2023-04-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.02
772683,Malvern Wells,2023-04-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.73
772683,Malvern Wells,2023-04-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,28.7
772683,Malvern Wells,2023-04-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,111.5
772683,Malvern Wells,2023-04-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
772683,Malvern Wells,2023-04-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
772683,Malvern Wells,2023-04-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
772683,Malvern Wells,2023-04-19T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
772683,Malvern Wells,2023-04-19T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-04-19T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-04-19T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.32
772683,Malvern Wells,2023-04-19T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.83
772683,Malvern Wells,2023-04-19T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.34
772683,Malvern Wells,2023-04-19T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,54.7
772683,Malvern Wells,2023-04-19T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.1
772683,Malvern Wells,2023-04-19T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.0
772683,Malvern Wells,2023-04-19T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.5
772683,Malvern Wells,2023-04-19T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-04-19T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-04-19T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-19T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.97
772683,Malvern Wells,2023-04-19T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.07
772683,Malvern Wells,2023-04-19T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.78
772683,Malvern Wells,2023-04-19T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,54.4
772683,Malvern Wells,2023-04-19T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
772683,Malvern Wells,2023-04-19T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
772683,Malvern Wells,2023-04-19T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.3
772683,Malvern Wells,2023-04-19T12:30:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-04-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
772683,Malvern Wells,2023-04-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
772683,Malvern Wells,2023-04-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
772683,Malvern Wells,2023-04-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
772683,Malvern Wells,2023-04-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
772683,Malvern Wells,2023-04-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
772683,Malvern Wells,2023-04-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-04-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-04-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
772683,Malvern Wells,2023-04-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.29
