Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,27.9
772683,Malvern Wells,2023-04-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,26.13
772683,Malvern Wells,2023-04-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,109.1
772683,Malvern Wells,2023-04-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
772683,Malvern Wells,2023-04-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
772683,Malvern Wells,2023-04-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
772683,Malvern Wells,2023-04-19T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.07
772683,Malvern Wells,2023-04-19T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-04-19T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-04-19T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.41
772683,Malvern Wells,2023-04-19T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.81
772683,Malvern Wells,2023-04-19T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.83
772683,Malvern Wells,2023-04-19T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,42.5
772683,Malvern Wells,2023-04-19T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.4
772683,Malvern Wells,2023-04-19T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.2
772683,Malvern Wells,2023-04-19T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.8
772683,Malvern Wells,2023-04-19T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-04-19T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-04-19T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-04-19T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.77
772683,Malvern Wells,2023-04-19T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.31
772683,Malvern Wells,2023-04-19T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.97
772683,Malvern Wells,2023-04-19T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.1
772683,Malvern Wells,2023-04-19T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.9
772683,Malvern Wells,2023-04-19T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
772683,Malvern Wells,2023-04-19T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.1
772683,Malvern Wells,2023-04-19T12:20:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-04-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
772683,Malvern Wells,2023-04-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
772683,Malvern Wells,2023-04-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-04-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
772683,Malvern Wells,2023-04-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-04-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
772683,Malvern Wells,2023-04-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-04-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-04-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
772683,Malvern Wells,2023-04-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.18
772683,Malvern Wells,2023-04-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,30.12
772683,Malvern Wells,2023-04-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.8
772683,Malvern Wells,2023-04-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,85.6
772683,Malvern Wells,2023-04-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
772683,Malvern Wells,2023-04-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
772683,Malvern Wells,2023-04-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
772683,Malvern Wells,2023-04-19T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.65
772683,Malvern Wells,2023-04-19T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-04-19T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-04-19T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.13
772683,Malvern Wells,2023-04-19T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.91
772683,Malvern Wells,2023-04-19T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.2
772683,Malvern Wells,2023-04-19T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,62.2
772683,Malvern Wells,2023-04-19T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.0
772683,Malvern Wells,2023-04-19T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.0
772683,Malvern Wells,2023-04-19T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.8
772683,Malvern Wells,2023-04-19T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-04-19T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-04-19T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-04-19T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.13
772683,Malvern Wells,2023-04-19T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.75
772683,Malvern Wells,2023-04-19T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.87
772683,Malvern Wells,2023-04-19T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,64.2
772683,Malvern Wells,2023-04-19T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.8
772683,Malvern Wells,2023-04-19T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
772683,Malvern Wells,2023-04-19T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.9
772683,Malvern Wells,2023-04-19T12:10:00.000+00:00,transformer,,Temperature,C,12.5
772683,Malvern Wells,2023-04-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
772683,Malvern Wells,2023-04-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
772683,Malvern Wells,2023-04-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-04-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
772683,Malvern Wells,2023-04-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
772683,Malvern Wells,2023-04-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
772683,Malvern Wells,2023-04-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-04-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-04-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
772683,Malvern Wells,2023-04-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.26
772683,Malvern Wells,2023-04-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,33.66
772683,Malvern Wells,2023-04-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.07
772683,Malvern Wells,2023-04-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,126.3
772683,Malvern Wells,2023-04-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
772683,Malvern Wells,2023-04-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
772683,Malvern Wells,2023-04-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
772683,Malvern Wells,2023-04-19T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
772683,Malvern Wells,2023-04-19T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
772683,Malvern Wells,2023-04-19T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-04-19T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.84
772683,Malvern Wells,2023-04-19T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.6
772683,Malvern Wells,2023-04-19T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.81
772683,Malvern Wells,2023-04-19T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,83.9
772683,Malvern Wells,2023-04-19T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.2
772683,Malvern Wells,2023-04-19T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,116.2
772683,Malvern Wells,2023-04-19T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.2
772683,Malvern Wells,2023-04-19T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-04-19T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-04-19T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-04-19T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.58
772683,Malvern Wells,2023-04-19T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.68
772683,Malvern Wells,2023-04-19T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.01
772683,Malvern Wells,2023-04-19T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,86.0
772683,Malvern Wells,2023-04-19T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.8
772683,Malvern Wells,2023-04-19T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.7
772683,Malvern Wells,2023-04-19T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.2
772683,Malvern Wells,2023-04-19T12:00:00.000+00:00,transformer,,Temperature,C,12.5
772683,Malvern Wells,2023-04-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
772683,Malvern Wells,2023-04-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
772683,Malvern Wells,2023-04-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-04-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
772683,Malvern Wells,2023-04-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
772683,Malvern Wells,2023-04-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
772683,Malvern Wells,2023-04-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-04-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-04-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
772683,Malvern Wells,2023-04-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.42
772683,Malvern Wells,2023-04-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,39.28
772683,Malvern Wells,2023-04-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.82
772683,Malvern Wells,2023-04-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,169.9
772683,Malvern Wells,2023-04-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
772683,Malvern Wells,2023-04-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
772683,Malvern Wells,2023-04-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
772683,Malvern Wells,2023-04-19T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
772683,Malvern Wells,2023-04-19T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-04-19T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-04-19T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.92
772683,Malvern Wells,2023-04-19T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,37.0
772683,Malvern Wells,2023-04-19T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.24
772683,Malvern Wells,2023-04-19T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,110.8
772683,Malvern Wells,2023-04-19T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.4
772683,Malvern Wells,2023-04-19T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,152.7
772683,Malvern Wells,2023-04-19T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.7
772683,Malvern Wells,2023-04-19T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-04-19T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-04-19T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-04-19T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.29
772683,Malvern Wells,2023-04-19T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.97
772683,Malvern Wells,2023-04-19T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.69
772683,Malvern Wells,2023-04-19T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,112.8
772683,Malvern Wells,2023-04-19T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.0
772683,Malvern Wells,2023-04-19T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
772683,Malvern Wells,2023-04-19T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.0
772683,Malvern Wells,2023-04-19T11:50:00.000+00:00,transformer,,Temperature,C,12.5
772683,Malvern Wells,2023-04-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
772683,Malvern Wells,2023-04-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
772683,Malvern Wells,2023-04-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
772683,Malvern Wells,2023-04-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
772683,Malvern Wells,2023-04-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
772683,Malvern Wells,2023-04-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
772683,Malvern Wells,2023-04-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-04-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-04-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
772683,Malvern Wells,2023-04-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.22
772683,Malvern Wells,2023-04-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,44.98
772683,Malvern Wells,2023-04-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.93
772683,Malvern Wells,2023-04-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,223.6
772683,Malvern Wells,2023-04-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
772683,Malvern Wells,2023-04-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
772683,Malvern Wells,2023-04-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
772683,Malvern Wells,2023-04-19T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
772683,Malvern Wells,2023-04-19T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-04-19T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-04-19T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.0
772683,Malvern Wells,2023-04-19T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.1
772683,Malvern Wells,2023-04-19T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.87
772683,Malvern Wells,2023-04-19T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,69.7
772683,Malvern Wells,2023-04-19T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.4
772683,Malvern Wells,2023-04-19T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.2
772683,Malvern Wells,2023-04-19T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.4
772683,Malvern Wells,2023-04-19T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-04-19T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-04-19T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-04-19T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.83
772683,Malvern Wells,2023-04-19T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.77
772683,Malvern Wells,2023-04-19T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.1
772683,Malvern Wells,2023-04-19T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,70.8
772683,Malvern Wells,2023-04-19T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.4
772683,Malvern Wells,2023-04-19T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
772683,Malvern Wells,2023-04-19T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.4
772683,Malvern Wells,2023-04-19T11:40:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-04-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
772683,Malvern Wells,2023-04-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
772683,Malvern Wells,2023-04-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
772683,Malvern Wells,2023-04-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
772683,Malvern Wells,2023-04-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
772683,Malvern Wells,2023-04-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
772683,Malvern Wells,2023-04-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-04-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-04-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
772683,Malvern Wells,2023-04-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.84
772683,Malvern Wells,2023-04-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,32.87
772683,Malvern Wells,2023-04-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,19.98
772683,Malvern Wells,2023-04-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,140.4
772683,Malvern Wells,2023-04-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
772683,Malvern Wells,2023-04-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
772683,Malvern Wells,2023-04-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
772683,Malvern Wells,2023-04-19T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
772683,Malvern Wells,2023-04-19T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
772683,Malvern Wells,2023-04-19T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-04-19T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.34
772683,Malvern Wells,2023-04-19T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.86
772683,Malvern Wells,2023-04-19T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.9
772683,Malvern Wells,2023-04-19T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,63.9
772683,Malvern Wells,2023-04-19T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.9
772683,Malvern Wells,2023-04-19T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.7
772683,Malvern Wells,2023-04-19T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.6
772683,Malvern Wells,2023-04-19T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-04-19T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-04-19T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-04-19T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.24
772683,Malvern Wells,2023-04-19T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.7
772683,Malvern Wells,2023-04-19T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.5
772683,Malvern Wells,2023-04-19T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,65.0
772683,Malvern Wells,2023-04-19T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.8
772683,Malvern Wells,2023-04-19T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.8
772683,Malvern Wells,2023-04-19T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.8
772683,Malvern Wells,2023-04-19T11:30:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-04-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
772683,Malvern Wells,2023-04-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
772683,Malvern Wells,2023-04-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
772683,Malvern Wells,2023-04-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
772683,Malvern Wells,2023-04-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
772683,Malvern Wells,2023-04-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
772683,Malvern Wells,2023-04-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-04-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-04-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
772683,Malvern Wells,2023-04-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.57
772683,Malvern Wells,2023-04-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,32.56
772683,Malvern Wells,2023-04-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.4
772683,Malvern Wells,2023-04-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,128.9
772683,Malvern Wells,2023-04-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
772683,Malvern Wells,2023-04-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
772683,Malvern Wells,2023-04-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
772683,Malvern Wells,2023-04-19T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
772683,Malvern Wells,2023-04-19T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-04-19T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-04-19T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.57
772683,Malvern Wells,2023-04-19T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.19
772683,Malvern Wells,2023-04-19T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.9
772683,Malvern Wells,2023-04-19T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,56.0
772683,Malvern Wells,2023-04-19T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.6
772683,Malvern Wells,2023-04-19T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.3
772683,Malvern Wells,2023-04-19T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.3
772683,Malvern Wells,2023-04-19T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-04-19T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-04-19T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-04-19T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.92
772683,Malvern Wells,2023-04-19T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.68
772683,Malvern Wells,2023-04-19T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.06
772683,Malvern Wells,2023-04-19T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,57.0
772683,Malvern Wells,2023-04-19T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.8
772683,Malvern Wells,2023-04-19T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
772683,Malvern Wells,2023-04-19T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.6
772683,Malvern Wells,2023-04-19T11:20:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-04-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
772683,Malvern Wells,2023-04-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
772683,Malvern Wells,2023-04-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-04-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
772683,Malvern Wells,2023-04-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-04-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
772683,Malvern Wells,2023-04-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-04-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-04-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
772683,Malvern Wells,2023-04-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.48
772683,Malvern Wells,2023-04-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,28.87
772683,Malvern Wells,2023-04-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.96
772683,Malvern Wells,2023-04-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,112.9
772683,Malvern Wells,2023-04-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
772683,Malvern Wells,2023-04-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
772683,Malvern Wells,2023-04-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
772683,Malvern Wells,2023-04-19T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
772683,Malvern Wells,2023-04-19T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-04-19T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-04-19T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.29
772683,Malvern Wells,2023-04-19T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.73
772683,Malvern Wells,2023-04-19T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.56
772683,Malvern Wells,2023-04-19T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,52.2
772683,Malvern Wells,2023-04-19T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.1
772683,Malvern Wells,2023-04-19T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.7
772683,Malvern Wells,2023-04-19T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.6
772683,Malvern Wells,2023-04-19T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-04-19T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-04-19T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-04-19T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.35
772683,Malvern Wells,2023-04-19T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.53
772683,Malvern Wells,2023-04-19T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.12
772683,Malvern Wells,2023-04-19T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,53.0
772683,Malvern Wells,2023-04-19T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.4
772683,Malvern Wells,2023-04-19T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
772683,Malvern Wells,2023-04-19T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.7
772683,Malvern Wells,2023-04-19T11:10:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-04-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-04-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
772683,Malvern Wells,2023-04-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-04-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
772683,Malvern Wells,2023-04-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-04-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
772683,Malvern Wells,2023-04-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-04-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-04-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
772683,Malvern Wells,2023-04-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.64
772683,Malvern Wells,2023-04-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.26
772683,Malvern Wells,2023-04-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.68
772683,Malvern Wells,2023-04-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,105.2
772683,Malvern Wells,2023-04-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
772683,Malvern Wells,2023-04-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
772683,Malvern Wells,2023-04-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
772683,Malvern Wells,2023-04-19T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
772683,Malvern Wells,2023-04-19T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-04-19T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-04-19T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.99
772683,Malvern Wells,2023-04-19T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.34
772683,Malvern Wells,2023-04-19T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.56
772683,Malvern Wells,2023-04-19T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,48.9
772683,Malvern Wells,2023-04-19T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.6
772683,Malvern Wells,2023-04-19T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.1
772683,Malvern Wells,2023-04-19T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.2
772683,Malvern Wells,2023-04-19T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-04-19T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-04-19T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-04-19T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.92
772683,Malvern Wells,2023-04-19T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.62
772683,Malvern Wells,2023-04-19T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.56
772683,Malvern Wells,2023-04-19T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,49.3
772683,Malvern Wells,2023-04-19T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.4
772683,Malvern Wells,2023-04-19T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
772683,Malvern Wells,2023-04-19T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.6
772683,Malvern Wells,2023-04-19T11:00:00.000+00:00,transformer,,Temperature,C,12.2
772683,Malvern Wells,2023-04-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-04-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
772683,Malvern Wells,2023-04-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-04-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
772683,Malvern Wells,2023-04-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-04-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
772683,Malvern Wells,2023-04-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-04-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-04-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
772683,Malvern Wells,2023-04-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.91
772683,Malvern Wells,2023-04-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.96
772683,Malvern Wells,2023-04-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.12
772683,Malvern Wells,2023-04-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,98.2
772683,Malvern Wells,2023-04-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
772683,Malvern Wells,2023-04-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
772683,Malvern Wells,2023-04-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
772683,Malvern Wells,2023-04-19T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
772683,Malvern Wells,2023-04-19T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-04-19T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-04-19T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.29
772683,Malvern Wells,2023-04-19T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.53
772683,Malvern Wells,2023-04-19T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.52
772683,Malvern Wells,2023-04-19T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,45.4
772683,Malvern Wells,2023-04-19T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.2
772683,Malvern Wells,2023-04-19T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.9
772683,Malvern Wells,2023-04-19T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.8
772683,Malvern Wells,2023-04-19T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-04-19T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-04-19T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-04-19T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.11
772683,Malvern Wells,2023-04-19T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.59
772683,Malvern Wells,2023-04-19T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.8
772683,Malvern Wells,2023-04-19T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.9
772683,Malvern Wells,2023-04-19T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.5
772683,Malvern Wells,2023-04-19T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
772683,Malvern Wells,2023-04-19T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.2
772683,Malvern Wells,2023-04-19T10:50:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-04-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
772683,Malvern Wells,2023-04-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
772683,Malvern Wells,2023-04-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-04-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
772683,Malvern Wells,2023-04-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-04-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
772683,Malvern Wells,2023-04-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-04-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-04-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.4
772683,Malvern Wells,2023-04-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,29.12
772683,Malvern Wells,2023-04-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.32
772683,Malvern Wells,2023-04-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,91.3
772683,Malvern Wells,2023-04-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
772683,Malvern Wells,2023-04-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
772683,Malvern Wells,2023-04-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
772683,Malvern Wells,2023-04-19T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.35
772683,Malvern Wells,2023-04-19T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-04-19T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-04-19T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.95
772683,Malvern Wells,2023-04-19T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.13
772683,Malvern Wells,2023-04-19T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.19
772683,Malvern Wells,2023-04-19T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,52.0
772683,Malvern Wells,2023-04-19T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.6
772683,Malvern Wells,2023-04-19T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.8
772683,Malvern Wells,2023-04-19T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.0
772683,Malvern Wells,2023-04-19T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-04-19T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-04-19T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-04-19T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.13
772683,Malvern Wells,2023-04-19T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.45
772683,Malvern Wells,2023-04-19T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.94
772683,Malvern Wells,2023-04-19T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,52.0
772683,Malvern Wells,2023-04-19T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.7
772683,Malvern Wells,2023-04-19T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
772683,Malvern Wells,2023-04-19T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.1
772683,Malvern Wells,2023-04-19T10:40:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-04-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
772683,Malvern Wells,2023-04-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
772683,Malvern Wells,2023-04-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-04-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
772683,Malvern Wells,2023-04-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-04-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
772683,Malvern Wells,2023-04-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-04-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-04-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-04-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.08
772683,Malvern Wells,2023-04-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.58
772683,Malvern Wells,2023-04-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.13
772683,Malvern Wells,2023-04-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,103.9
772683,Malvern Wells,2023-04-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
772683,Malvern Wells,2023-04-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
772683,Malvern Wells,2023-04-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
772683,Malvern Wells,2023-04-19T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.26
772683,Malvern Wells,2023-04-19T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-04-19T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-04-19T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.41
772683,Malvern Wells,2023-04-19T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.06
772683,Malvern Wells,2023-04-19T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.29
772683,Malvern Wells,2023-04-19T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,46.2
772683,Malvern Wells,2023-04-19T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.8
772683,Malvern Wells,2023-04-19T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.1
772683,Malvern Wells,2023-04-19T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.3
772683,Malvern Wells,2023-04-19T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-04-19T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-04-19T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-04-19T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.72
772683,Malvern Wells,2023-04-19T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.97
772683,Malvern Wells,2023-04-19T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.02
772683,Malvern Wells,2023-04-19T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.2
772683,Malvern Wells,2023-04-19T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.9
772683,Malvern Wells,2023-04-19T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
772683,Malvern Wells,2023-04-19T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.9
772683,Malvern Wells,2023-04-19T10:30:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-04-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
772683,Malvern Wells,2023-04-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
772683,Malvern Wells,2023-04-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-04-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
772683,Malvern Wells,2023-04-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-04-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
772683,Malvern Wells,2023-04-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-04-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-04-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
772683,Malvern Wells,2023-04-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.12
772683,Malvern Wells,2023-04-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,30.03
772683,Malvern Wells,2023-04-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.32
772683,Malvern Wells,2023-04-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,93.4
772683,Malvern Wells,2023-04-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
772683,Malvern Wells,2023-04-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
772683,Malvern Wells,2023-04-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
772683,Malvern Wells,2023-04-19T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.61
772683,Malvern Wells,2023-04-19T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
772683,Malvern Wells,2023-04-19T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-04-19T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.98
772683,Malvern Wells,2023-04-19T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.13
772683,Malvern Wells,2023-04-19T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.19
772683,Malvern Wells,2023-04-19T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,53.8
772683,Malvern Wells,2023-04-19T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.8
772683,Malvern Wells,2023-04-19T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.5
772683,Malvern Wells,2023-04-19T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.4
772683,Malvern Wells,2023-04-19T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-04-19T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-04-19T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-04-19T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.24
772683,Malvern Wells,2023-04-19T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.43
772683,Malvern Wells,2023-04-19T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.28
772683,Malvern Wells,2023-04-19T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,54.3
772683,Malvern Wells,2023-04-19T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.4
772683,Malvern Wells,2023-04-19T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
772683,Malvern Wells,2023-04-19T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.4
772683,Malvern Wells,2023-04-19T10:20:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-04-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
772683,Malvern Wells,2023-04-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
772683,Malvern Wells,2023-04-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
772683,Malvern Wells,2023-04-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
772683,Malvern Wells,2023-04-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-04-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
772683,Malvern Wells,2023-04-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-04-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-04-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
772683,Malvern Wells,2023-04-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.22
772683,Malvern Wells,2023-04-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,31.56
772683,Malvern Wells,2023-04-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.47
772683,Malvern Wells,2023-04-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,108.1
772683,Malvern Wells,2023-04-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
772683,Malvern Wells,2023-04-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
772683,Malvern Wells,2023-04-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
772683,Malvern Wells,2023-04-19T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.58
772683,Malvern Wells,2023-04-19T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-04-19T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-04-19T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.77
772683,Malvern Wells,2023-04-19T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.29
772683,Malvern Wells,2023-04-19T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.13
772683,Malvern Wells,2023-04-19T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,56.6
772683,Malvern Wells,2023-04-19T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.4
772683,Malvern Wells,2023-04-19T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,123.3
772683,Malvern Wells,2023-04-19T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.6
772683,Malvern Wells,2023-04-19T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-04-19T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-04-19T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-04-19T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.53
772683,Malvern Wells,2023-04-19T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.88
772683,Malvern Wells,2023-04-19T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.73
772683,Malvern Wells,2023-04-19T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,57.1
772683,Malvern Wells,2023-04-19T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.6
772683,Malvern Wells,2023-04-19T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
772683,Malvern Wells,2023-04-19T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.6
772683,Malvern Wells,2023-04-19T10:10:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-04-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
772683,Malvern Wells,2023-04-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
772683,Malvern Wells,2023-04-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
772683,Malvern Wells,2023-04-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
772683,Malvern Wells,2023-04-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-04-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
772683,Malvern Wells,2023-04-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
772683,Malvern Wells,2023-04-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-04-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
772683,Malvern Wells,2023-04-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.3
772683,Malvern Wells,2023-04-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,34.17
772683,Malvern Wells,2023-04-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.86
772683,Malvern Wells,2023-04-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,113.8
772683,Malvern Wells,2023-04-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
772683,Malvern Wells,2023-04-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
772683,Malvern Wells,2023-04-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
772683,Malvern Wells,2023-04-19T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
772683,Malvern Wells,2023-04-19T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-04-19T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-04-19T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.86
772683,Malvern Wells,2023-04-19T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.45
772683,Malvern Wells,2023-04-19T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.42
772683,Malvern Wells,2023-04-19T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,46.4
772683,Malvern Wells,2023-04-19T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.9
772683,Malvern Wells,2023-04-19T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.0
772683,Malvern Wells,2023-04-19T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.6
772683,Malvern Wells,2023-04-19T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-04-19T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-04-19T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-04-19T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.07
772683,Malvern Wells,2023-04-19T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.85
772683,Malvern Wells,2023-04-19T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.93
772683,Malvern Wells,2023-04-19T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.3
772683,Malvern Wells,2023-04-19T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.2
772683,Malvern Wells,2023-04-19T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
772683,Malvern Wells,2023-04-19T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.3
772683,Malvern Wells,2023-04-19T10:00:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-04-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
772683,Malvern Wells,2023-04-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
772683,Malvern Wells,2023-04-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-04-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
772683,Malvern Wells,2023-04-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-04-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
772683,Malvern Wells,2023-04-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
