Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-04-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
772683,Malvern Wells,2023-04-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.94
772683,Malvern Wells,2023-04-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,31.31
772683,Malvern Wells,2023-04-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.36
772683,Malvern Wells,2023-04-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,92.7
772683,Malvern Wells,2023-04-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
772683,Malvern Wells,2023-04-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
772683,Malvern Wells,2023-04-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
772683,Malvern Wells,2023-04-19T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-04-19T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-04-19T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-04-19T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.47
772683,Malvern Wells,2023-04-19T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.36
772683,Malvern Wells,2023-04-19T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.94
772683,Malvern Wells,2023-04-19T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,48.1
772683,Malvern Wells,2023-04-19T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.1
772683,Malvern Wells,2023-04-19T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.7
772683,Malvern Wells,2023-04-19T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.7
772683,Malvern Wells,2023-04-19T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-04-19T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-04-19T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-04-19T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.66
772683,Malvern Wells,2023-04-19T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.3
772683,Malvern Wells,2023-04-19T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.45
772683,Malvern Wells,2023-04-19T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,47.9
772683,Malvern Wells,2023-04-19T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.0
772683,Malvern Wells,2023-04-19T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
772683,Malvern Wells,2023-04-19T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.0
772683,Malvern Wells,2023-04-19T09:50:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-04-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
772683,Malvern Wells,2023-04-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
772683,Malvern Wells,2023-04-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-04-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
772683,Malvern Wells,2023-04-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
772683,Malvern Wells,2023-04-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
772683,Malvern Wells,2023-04-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-04-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-04-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
772683,Malvern Wells,2023-04-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.13
772683,Malvern Wells,2023-04-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,31.65
772683,Malvern Wells,2023-04-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.39
772683,Malvern Wells,2023-04-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,95.9
772683,Malvern Wells,2023-04-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
772683,Malvern Wells,2023-04-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
772683,Malvern Wells,2023-04-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
772683,Malvern Wells,2023-04-19T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
772683,Malvern Wells,2023-04-19T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
772683,Malvern Wells,2023-04-19T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-04-19T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.02
772683,Malvern Wells,2023-04-19T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.14
772683,Malvern Wells,2023-04-19T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.01
772683,Malvern Wells,2023-04-19T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,78.1
772683,Malvern Wells,2023-04-19T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.9
772683,Malvern Wells,2023-04-19T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.1
772683,Malvern Wells,2023-04-19T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.9
772683,Malvern Wells,2023-04-19T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-04-19T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-04-19T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-04-19T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.87
772683,Malvern Wells,2023-04-19T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.23
772683,Malvern Wells,2023-04-19T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.32
772683,Malvern Wells,2023-04-19T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,79.3
772683,Malvern Wells,2023-04-19T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.3
772683,Malvern Wells,2023-04-19T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.0
772683,Malvern Wells,2023-04-19T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.2
772683,Malvern Wells,2023-04-19T09:40:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
772683,Malvern Wells,2023-04-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
772683,Malvern Wells,2023-04-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-04-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
772683,Malvern Wells,2023-04-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
772683,Malvern Wells,2023-04-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
772683,Malvern Wells,2023-04-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-04-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-04-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
772683,Malvern Wells,2023-04-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.89
772683,Malvern Wells,2023-04-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,42.37
772683,Malvern Wells,2023-04-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.33
772683,Malvern Wells,2023-04-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,157.4
772683,Malvern Wells,2023-04-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
772683,Malvern Wells,2023-04-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
772683,Malvern Wells,2023-04-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
772683,Malvern Wells,2023-04-19T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.7
772683,Malvern Wells,2023-04-19T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.9
772683,Malvern Wells,2023-04-19T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-04-19T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.91
772683,Malvern Wells,2023-04-19T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.34
772683,Malvern Wells,2023-04-19T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.58
772683,Malvern Wells,2023-04-19T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,78.6
772683,Malvern Wells,2023-04-19T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.4
772683,Malvern Wells,2023-04-19T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,125.2
772683,Malvern Wells,2023-04-19T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.7
772683,Malvern Wells,2023-04-19T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-04-19T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-04-19T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-04-19T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.31
772683,Malvern Wells,2023-04-19T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.23
772683,Malvern Wells,2023-04-19T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.1
772683,Malvern Wells,2023-04-19T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,80.2
772683,Malvern Wells,2023-04-19T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.8
772683,Malvern Wells,2023-04-19T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.7
772683,Malvern Wells,2023-04-19T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.2
772683,Malvern Wells,2023-04-19T09:30:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
772683,Malvern Wells,2023-04-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
772683,Malvern Wells,2023-04-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
772683,Malvern Wells,2023-04-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
772683,Malvern Wells,2023-04-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
772683,Malvern Wells,2023-04-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
772683,Malvern Wells,2023-04-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-04-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
772683,Malvern Wells,2023-04-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
772683,Malvern Wells,2023-04-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.22
772683,Malvern Wells,2023-04-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,40.57
772683,Malvern Wells,2023-04-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.69
772683,Malvern Wells,2023-04-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,158.8
772683,Malvern Wells,2023-04-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
772683,Malvern Wells,2023-04-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
772683,Malvern Wells,2023-04-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
772683,Malvern Wells,2023-04-19T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.57
772683,Malvern Wells,2023-04-19T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-04-19T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-04-19T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.17
772683,Malvern Wells,2023-04-19T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.28
772683,Malvern Wells,2023-04-19T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.94
772683,Malvern Wells,2023-04-19T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,54.0
772683,Malvern Wells,2023-04-19T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.8
772683,Malvern Wells,2023-04-19T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.7
772683,Malvern Wells,2023-04-19T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.1
772683,Malvern Wells,2023-04-19T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-04-19T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-04-19T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-04-19T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.6
772683,Malvern Wells,2023-04-19T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.22
772683,Malvern Wells,2023-04-19T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.85
772683,Malvern Wells,2023-04-19T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,54.8
772683,Malvern Wells,2023-04-19T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.1
772683,Malvern Wells,2023-04-19T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
772683,Malvern Wells,2023-04-19T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.1
772683,Malvern Wells,2023-04-19T09:20:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
772683,Malvern Wells,2023-04-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
772683,Malvern Wells,2023-04-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
772683,Malvern Wells,2023-04-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
772683,Malvern Wells,2023-04-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-04-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
772683,Malvern Wells,2023-04-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-04-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-04-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
772683,Malvern Wells,2023-04-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.78
772683,Malvern Wells,2023-04-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,31.49
772683,Malvern Wells,2023-04-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.78
772683,Malvern Wells,2023-04-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,108.8
772683,Malvern Wells,2023-04-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
772683,Malvern Wells,2023-04-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
772683,Malvern Wells,2023-04-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
772683,Malvern Wells,2023-04-19T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
772683,Malvern Wells,2023-04-19T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-04-19T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-04-19T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.03
772683,Malvern Wells,2023-04-19T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.96
772683,Malvern Wells,2023-04-19T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.14
772683,Malvern Wells,2023-04-19T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,69.6
772683,Malvern Wells,2023-04-19T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.8
772683,Malvern Wells,2023-04-19T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.8
772683,Malvern Wells,2023-04-19T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.0
772683,Malvern Wells,2023-04-19T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-04-19T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-04-19T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-04-19T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.54
772683,Malvern Wells,2023-04-19T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.12
772683,Malvern Wells,2023-04-19T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.71
772683,Malvern Wells,2023-04-19T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,70.3
772683,Malvern Wells,2023-04-19T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
772683,Malvern Wells,2023-04-19T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
772683,Malvern Wells,2023-04-19T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.0
772683,Malvern Wells,2023-04-19T09:10:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
772683,Malvern Wells,2023-04-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
772683,Malvern Wells,2023-04-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
772683,Malvern Wells,2023-04-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
772683,Malvern Wells,2023-04-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
772683,Malvern Wells,2023-04-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
772683,Malvern Wells,2023-04-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-04-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-04-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
772683,Malvern Wells,2023-04-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.57
772683,Malvern Wells,2023-04-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.08
772683,Malvern Wells,2023-04-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.85
772683,Malvern Wells,2023-04-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,139.9
772683,Malvern Wells,2023-04-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
772683,Malvern Wells,2023-04-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
772683,Malvern Wells,2023-04-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
772683,Malvern Wells,2023-04-19T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.4
772683,Malvern Wells,2023-04-19T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-04-19T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-04-19T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.74
772683,Malvern Wells,2023-04-19T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.89
772683,Malvern Wells,2023-04-19T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.79
772683,Malvern Wells,2023-04-19T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,57.9
772683,Malvern Wells,2023-04-19T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.4
772683,Malvern Wells,2023-04-19T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.8
772683,Malvern Wells,2023-04-19T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.1
772683,Malvern Wells,2023-04-19T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-04-19T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-04-19T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.94
772683,Malvern Wells,2023-04-19T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.18
772683,Malvern Wells,2023-04-19T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.73
772683,Malvern Wells,2023-04-19T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.67
772683,Malvern Wells,2023-04-19T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,58.0
772683,Malvern Wells,2023-04-19T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
772683,Malvern Wells,2023-04-19T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
772683,Malvern Wells,2023-04-19T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.0
772683,Malvern Wells,2023-04-19T09:00:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
772683,Malvern Wells,2023-04-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
772683,Malvern Wells,2023-04-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-04-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
772683,Malvern Wells,2023-04-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
772683,Malvern Wells,2023-04-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
772683,Malvern Wells,2023-04-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-04-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-04-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
772683,Malvern Wells,2023-04-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.92
772683,Malvern Wells,2023-04-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,27.62
772683,Malvern Wells,2023-04-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.46
772683,Malvern Wells,2023-04-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,115.9
772683,Malvern Wells,2023-04-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
772683,Malvern Wells,2023-04-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
772683,Malvern Wells,2023-04-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
772683,Malvern Wells,2023-04-19T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
772683,Malvern Wells,2023-04-19T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-04-19T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-04-19T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.69
772683,Malvern Wells,2023-04-19T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.18
772683,Malvern Wells,2023-04-19T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.05
772683,Malvern Wells,2023-04-19T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,75.2
772683,Malvern Wells,2023-04-19T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.7
772683,Malvern Wells,2023-04-19T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.0
772683,Malvern Wells,2023-04-19T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.0
772683,Malvern Wells,2023-04-19T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-04-19T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-04-19T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.93
772683,Malvern Wells,2023-04-19T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.24
772683,Malvern Wells,2023-04-19T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.92
772683,Malvern Wells,2023-04-19T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.37
772683,Malvern Wells,2023-04-19T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,75.4
772683,Malvern Wells,2023-04-19T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
772683,Malvern Wells,2023-04-19T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
772683,Malvern Wells,2023-04-19T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.7
772683,Malvern Wells,2023-04-19T08:50:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
772683,Malvern Wells,2023-04-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
772683,Malvern Wells,2023-04-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
772683,Malvern Wells,2023-04-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
772683,Malvern Wells,2023-04-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
772683,Malvern Wells,2023-04-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
772683,Malvern Wells,2023-04-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-04-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-04-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
772683,Malvern Wells,2023-04-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.93
772683,Malvern Wells,2023-04-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,32.1
772683,Malvern Wells,2023-04-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.42
772683,Malvern Wells,2023-04-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,150.7
772683,Malvern Wells,2023-04-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
772683,Malvern Wells,2023-04-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
772683,Malvern Wells,2023-04-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
772683,Malvern Wells,2023-04-19T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.37
772683,Malvern Wells,2023-04-19T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-04-19T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-04-19T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.27
772683,Malvern Wells,2023-04-19T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.31
772683,Malvern Wells,2023-04-19T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.02
772683,Malvern Wells,2023-04-19T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,92.0
772683,Malvern Wells,2023-04-19T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.8
772683,Malvern Wells,2023-04-19T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,132.1
772683,Malvern Wells,2023-04-19T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.1
772683,Malvern Wells,2023-04-19T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-04-19T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-04-19T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-04-19T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.62
772683,Malvern Wells,2023-04-19T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.53
772683,Malvern Wells,2023-04-19T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.21
772683,Malvern Wells,2023-04-19T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,92.7
772683,Malvern Wells,2023-04-19T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
772683,Malvern Wells,2023-04-19T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
772683,Malvern Wells,2023-04-19T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.7
772683,Malvern Wells,2023-04-19T08:40:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
772683,Malvern Wells,2023-04-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
772683,Malvern Wells,2023-04-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
772683,Malvern Wells,2023-04-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
772683,Malvern Wells,2023-04-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
772683,Malvern Wells,2023-04-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
772683,Malvern Wells,2023-04-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-04-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-04-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
772683,Malvern Wells,2023-04-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.88
772683,Malvern Wells,2023-04-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,38.84
772683,Malvern Wells,2023-04-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.23
772683,Malvern Wells,2023-04-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,184.6
772683,Malvern Wells,2023-04-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
772683,Malvern Wells,2023-04-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
772683,Malvern Wells,2023-04-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
772683,Malvern Wells,2023-04-19T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
772683,Malvern Wells,2023-04-19T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-04-19T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-04-19T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.69
772683,Malvern Wells,2023-04-19T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.93
772683,Malvern Wells,2023-04-19T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.05
772683,Malvern Wells,2023-04-19T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,73.2
772683,Malvern Wells,2023-04-19T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.0
772683,Malvern Wells,2023-04-19T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,118.6
772683,Malvern Wells,2023-04-19T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.8
772683,Malvern Wells,2023-04-19T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-04-19T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-04-19T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-04-19T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.72
772683,Malvern Wells,2023-04-19T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.28
772683,Malvern Wells,2023-04-19T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.47
772683,Malvern Wells,2023-04-19T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,73.6
772683,Malvern Wells,2023-04-19T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
772683,Malvern Wells,2023-04-19T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
772683,Malvern Wells,2023-04-19T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.8
772683,Malvern Wells,2023-04-19T08:30:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
772683,Malvern Wells,2023-04-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
772683,Malvern Wells,2023-04-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
772683,Malvern Wells,2023-04-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
772683,Malvern Wells,2023-04-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
772683,Malvern Wells,2023-04-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-04-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-04-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
772683,Malvern Wells,2023-04-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.41
772683,Malvern Wells,2023-04-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,33.21
772683,Malvern Wells,2023-04-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.53
772683,Malvern Wells,2023-04-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,146.8
772683,Malvern Wells,2023-04-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
772683,Malvern Wells,2023-04-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
772683,Malvern Wells,2023-04-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
772683,Malvern Wells,2023-04-19T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
772683,Malvern Wells,2023-04-19T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-04-19T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-04-19T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.19
772683,Malvern Wells,2023-04-19T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.41
772683,Malvern Wells,2023-04-19T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.36
772683,Malvern Wells,2023-04-19T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,53.2
772683,Malvern Wells,2023-04-19T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.0
772683,Malvern Wells,2023-04-19T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.7
772683,Malvern Wells,2023-04-19T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.8
772683,Malvern Wells,2023-04-19T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-04-19T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-04-19T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-04-19T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.7
772683,Malvern Wells,2023-04-19T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.15
772683,Malvern Wells,2023-04-19T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.29
772683,Malvern Wells,2023-04-19T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,53.1
772683,Malvern Wells,2023-04-19T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.3
772683,Malvern Wells,2023-04-19T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
772683,Malvern Wells,2023-04-19T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.8
772683,Malvern Wells,2023-04-19T08:20:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
772683,Malvern Wells,2023-04-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
772683,Malvern Wells,2023-04-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
772683,Malvern Wells,2023-04-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
772683,Malvern Wells,2023-04-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
772683,Malvern Wells,2023-04-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
772683,Malvern Wells,2023-04-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-04-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-04-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
772683,Malvern Wells,2023-04-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.89
772683,Malvern Wells,2023-04-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,28.56
772683,Malvern Wells,2023-04-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.65
772683,Malvern Wells,2023-04-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,106.2
772683,Malvern Wells,2023-04-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
772683,Malvern Wells,2023-04-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
772683,Malvern Wells,2023-04-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
772683,Malvern Wells,2023-04-19T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
772683,Malvern Wells,2023-04-19T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-04-19T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-04-19T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.25
772683,Malvern Wells,2023-04-19T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.07
772683,Malvern Wells,2023-04-19T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.15
772683,Malvern Wells,2023-04-19T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,58.6
772683,Malvern Wells,2023-04-19T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.2
772683,Malvern Wells,2023-04-19T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.7
772683,Malvern Wells,2023-04-19T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.4
772683,Malvern Wells,2023-04-19T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-04-19T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-04-19T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-04-19T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.95
772683,Malvern Wells,2023-04-19T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.37
772683,Malvern Wells,2023-04-19T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.35
772683,Malvern Wells,2023-04-19T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,59.1
772683,Malvern Wells,2023-04-19T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
772683,Malvern Wells,2023-04-19T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
772683,Malvern Wells,2023-04-19T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.4
772683,Malvern Wells,2023-04-19T08:10:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
772683,Malvern Wells,2023-04-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
772683,Malvern Wells,2023-04-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
772683,Malvern Wells,2023-04-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
772683,Malvern Wells,2023-04-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
772683,Malvern Wells,2023-04-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-04-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-04-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
772683,Malvern Wells,2023-04-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.21
772683,Malvern Wells,2023-04-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,30.44
772683,Malvern Wells,2023-04-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.5
772683,Malvern Wells,2023-04-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,117.7
772683,Malvern Wells,2023-04-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
772683,Malvern Wells,2023-04-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
772683,Malvern Wells,2023-04-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
772683,Malvern Wells,2023-04-19T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.38
772683,Malvern Wells,2023-04-19T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-04-19T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-04-19T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.31
772683,Malvern Wells,2023-04-19T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.99
772683,Malvern Wells,2023-04-19T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.31
772683,Malvern Wells,2023-04-19T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,53.6
772683,Malvern Wells,2023-04-19T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.7
772683,Malvern Wells,2023-04-19T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.4
772683,Malvern Wells,2023-04-19T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.6
772683,Malvern Wells,2023-04-19T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-04-19T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-04-19T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-04-19T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.04
772683,Malvern Wells,2023-04-19T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.83
772683,Malvern Wells,2023-04-19T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.79
772683,Malvern Wells,2023-04-19T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,53.3
772683,Malvern Wells,2023-04-19T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
772683,Malvern Wells,2023-04-19T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
772683,Malvern Wells,2023-04-19T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.4
772683,Malvern Wells,2023-04-19T08:00:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
772683,Malvern Wells,2023-04-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
772683,Malvern Wells,2023-04-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
772683,Malvern Wells,2023-04-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
772683,Malvern Wells,2023-04-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
772683,Malvern Wells,2023-04-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-04-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-04-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
772683,Malvern Wells,2023-04-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.35
772683,Malvern Wells,2023-04-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.82
772683,Malvern Wells,2023-04-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.09
772683,Malvern Wells,2023-04-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,106.9
772683,Malvern Wells,2023-04-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
772683,Malvern Wells,2023-04-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
772683,Malvern Wells,2023-04-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
772683,Malvern Wells,2023-04-19T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
772683,Malvern Wells,2023-04-19T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-04-19T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-04-19T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.31
772683,Malvern Wells,2023-04-19T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.29
772683,Malvern Wells,2023-04-19T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.07
772683,Malvern Wells,2023-04-19T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,64.9
772683,Malvern Wells,2023-04-19T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.1
772683,Malvern Wells,2023-04-19T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.4
772683,Malvern Wells,2023-04-19T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.8
772683,Malvern Wells,2023-04-19T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-04-19T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-04-19T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-04-19T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.55
772683,Malvern Wells,2023-04-19T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.44
772683,Malvern Wells,2023-04-19T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.77
772683,Malvern Wells,2023-04-19T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,64.3
772683,Malvern Wells,2023-04-19T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
772683,Malvern Wells,2023-04-19T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
772683,Malvern Wells,2023-04-19T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.2
772683,Malvern Wells,2023-04-19T07:50:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
772683,Malvern Wells,2023-04-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
772683,Malvern Wells,2023-04-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
772683,Malvern Wells,2023-04-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
772683,Malvern Wells,2023-04-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
772683,Malvern Wells,2023-04-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
772683,Malvern Wells,2023-04-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-04-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-04-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
772683,Malvern Wells,2023-04-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.86
772683,Malvern Wells,2023-04-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,28.74
772683,Malvern Wells,2023-04-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.84
772683,Malvern Wells,2023-04-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,129.2
772683,Malvern Wells,2023-04-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
772683,Malvern Wells,2023-04-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
772683,Malvern Wells,2023-04-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
772683,Malvern Wells,2023-04-19T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
772683,Malvern Wells,2023-04-19T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-04-19T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-04-19T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.77
772683,Malvern Wells,2023-04-19T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.05
772683,Malvern Wells,2023-04-19T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.46
772683,Malvern Wells,2023-04-19T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,52.2
772683,Malvern Wells,2023-04-19T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.1
772683,Malvern Wells,2023-04-19T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.7
772683,Malvern Wells,2023-04-19T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.9
772683,Malvern Wells,2023-04-19T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-04-19T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-04-19T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-04-19T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.06
772683,Malvern Wells,2023-04-19T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.22
772683,Malvern Wells,2023-04-19T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.7
772683,Malvern Wells,2023-04-19T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,52.2
772683,Malvern Wells,2023-04-19T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
772683,Malvern Wells,2023-04-19T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
772683,Malvern Wells,2023-04-19T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.4
772683,Malvern Wells,2023-04-19T07:40:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
772683,Malvern Wells,2023-04-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
772683,Malvern Wells,2023-04-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
772683,Malvern Wells,2023-04-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
772683,Malvern Wells,2023-04-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
772683,Malvern Wells,2023-04-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
772683,Malvern Wells,2023-04-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-04-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-04-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
772683,Malvern Wells,2023-04-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.83
772683,Malvern Wells,2023-04-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.27
772683,Malvern Wells,2023-04-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.16
772683,Malvern Wells,2023-04-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,104.3
772683,Malvern Wells,2023-04-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
772683,Malvern Wells,2023-04-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
772683,Malvern Wells,2023-04-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
772683,Malvern Wells,2023-04-19T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
772683,Malvern Wells,2023-04-19T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-04-19T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-04-19T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.91
772683,Malvern Wells,2023-04-19T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.05
772683,Malvern Wells,2023-04-19T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.62
772683,Malvern Wells,2023-04-19T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,47.4
772683,Malvern Wells,2023-04-19T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.7
772683,Malvern Wells,2023-04-19T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.5
772683,Malvern Wells,2023-04-19T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.7
772683,Malvern Wells,2023-04-19T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-04-19T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-04-19T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-04-19T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.33
772683,Malvern Wells,2023-04-19T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.92
772683,Malvern Wells,2023-04-19T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.99
772683,Malvern Wells,2023-04-19T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.7
772683,Malvern Wells,2023-04-19T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.1
772683,Malvern Wells,2023-04-19T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
772683,Malvern Wells,2023-04-19T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.8
772683,Malvern Wells,2023-04-19T07:30:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
772683,Malvern Wells,2023-04-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
772683,Malvern Wells,2023-04-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
772683,Malvern Wells,2023-04-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
