Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
772683,Malvern Wells,2023-04-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
772683,Malvern Wells,2023-04-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-04-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-04-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
772683,Malvern Wells,2023-04-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.24
772683,Malvern Wells,2023-04-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.98
772683,Malvern Wells,2023-04-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.62
772683,Malvern Wells,2023-04-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,95.1
772683,Malvern Wells,2023-04-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
772683,Malvern Wells,2023-04-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
772683,Malvern Wells,2023-04-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
772683,Malvern Wells,2023-04-19T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
772683,Malvern Wells,2023-04-19T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
772683,Malvern Wells,2023-04-19T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-04-19T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.85
772683,Malvern Wells,2023-04-19T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.59
772683,Malvern Wells,2023-04-19T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.83
772683,Malvern Wells,2023-04-19T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,45.7
772683,Malvern Wells,2023-04-19T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.7
772683,Malvern Wells,2023-04-19T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.5
772683,Malvern Wells,2023-04-19T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.9
772683,Malvern Wells,2023-04-19T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-04-19T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-04-19T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-04-19T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.11
772683,Malvern Wells,2023-04-19T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.25
772683,Malvern Wells,2023-04-19T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.0
772683,Malvern Wells,2023-04-19T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.7
772683,Malvern Wells,2023-04-19T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
772683,Malvern Wells,2023-04-19T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
772683,Malvern Wells,2023-04-19T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.9
772683,Malvern Wells,2023-04-19T07:20:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
772683,Malvern Wells,2023-04-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
772683,Malvern Wells,2023-04-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
772683,Malvern Wells,2023-04-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
772683,Malvern Wells,2023-04-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
772683,Malvern Wells,2023-04-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
772683,Malvern Wells,2023-04-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-04-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-04-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
772683,Malvern Wells,2023-04-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.95
772683,Malvern Wells,2023-04-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.84
772683,Malvern Wells,2023-04-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.83
772683,Malvern Wells,2023-04-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,91.4
772683,Malvern Wells,2023-04-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
772683,Malvern Wells,2023-04-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
772683,Malvern Wells,2023-04-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
772683,Malvern Wells,2023-04-19T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
772683,Malvern Wells,2023-04-19T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-04-19T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-04-19T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.26
772683,Malvern Wells,2023-04-19T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.79
772683,Malvern Wells,2023-04-19T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.1
772683,Malvern Wells,2023-04-19T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,51.5
772683,Malvern Wells,2023-04-19T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.7
772683,Malvern Wells,2023-04-19T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.5
772683,Malvern Wells,2023-04-19T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.0
772683,Malvern Wells,2023-04-19T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-04-19T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-04-19T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-04-19T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.65
772683,Malvern Wells,2023-04-19T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.96
772683,Malvern Wells,2023-04-19T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.06
772683,Malvern Wells,2023-04-19T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,51.3
772683,Malvern Wells,2023-04-19T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
772683,Malvern Wells,2023-04-19T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
772683,Malvern Wells,2023-04-19T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.2
772683,Malvern Wells,2023-04-19T07:10:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
772683,Malvern Wells,2023-04-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
772683,Malvern Wells,2023-04-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
772683,Malvern Wells,2023-04-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
772683,Malvern Wells,2023-04-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
772683,Malvern Wells,2023-04-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
772683,Malvern Wells,2023-04-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-04-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-04-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
772683,Malvern Wells,2023-04-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.91
772683,Malvern Wells,2023-04-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.75
772683,Malvern Wells,2023-04-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.16
772683,Malvern Wells,2023-04-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,102.8
772683,Malvern Wells,2023-04-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
772683,Malvern Wells,2023-04-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
772683,Malvern Wells,2023-04-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
772683,Malvern Wells,2023-04-19T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-04-19T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-04-19T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-04-19T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.39
772683,Malvern Wells,2023-04-19T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.73
772683,Malvern Wells,2023-04-19T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.66
772683,Malvern Wells,2023-04-19T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,66.2
772683,Malvern Wells,2023-04-19T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.3
772683,Malvern Wells,2023-04-19T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.9
772683,Malvern Wells,2023-04-19T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.6
772683,Malvern Wells,2023-04-19T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-04-19T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-04-19T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-04-19T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.79
772683,Malvern Wells,2023-04-19T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.28
772683,Malvern Wells,2023-04-19T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.63
772683,Malvern Wells,2023-04-19T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,66.6
772683,Malvern Wells,2023-04-19T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
772683,Malvern Wells,2023-04-19T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
772683,Malvern Wells,2023-04-19T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.9
772683,Malvern Wells,2023-04-19T07:00:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-04-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
772683,Malvern Wells,2023-04-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
772683,Malvern Wells,2023-04-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-04-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
772683,Malvern Wells,2023-04-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
772683,Malvern Wells,2023-04-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
772683,Malvern Wells,2023-04-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-04-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-04-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
772683,Malvern Wells,2023-04-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.17
772683,Malvern Wells,2023-04-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.01
772683,Malvern Wells,2023-04-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,23.29
772683,Malvern Wells,2023-04-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,132.8
772683,Malvern Wells,2023-04-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
772683,Malvern Wells,2023-04-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
772683,Malvern Wells,2023-04-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
772683,Malvern Wells,2023-04-19T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-04-19T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-04-19T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-04-19T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.51
772683,Malvern Wells,2023-04-19T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.7
772683,Malvern Wells,2023-04-19T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.93
772683,Malvern Wells,2023-04-19T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,54.5
772683,Malvern Wells,2023-04-19T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.6
772683,Malvern Wells,2023-04-19T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.3
772683,Malvern Wells,2023-04-19T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.0
772683,Malvern Wells,2023-04-19T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-04-19T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-04-19T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-04-19T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.97
772683,Malvern Wells,2023-04-19T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.46
772683,Malvern Wells,2023-04-19T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.0
772683,Malvern Wells,2023-04-19T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,54.5
772683,Malvern Wells,2023-04-19T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.6
772683,Malvern Wells,2023-04-19T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
772683,Malvern Wells,2023-04-19T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.0
772683,Malvern Wells,2023-04-19T06:50:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-04-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
772683,Malvern Wells,2023-04-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
772683,Malvern Wells,2023-04-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
772683,Malvern Wells,2023-04-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
772683,Malvern Wells,2023-04-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
772683,Malvern Wells,2023-04-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-04-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-04-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
772683,Malvern Wells,2023-04-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.49
772683,Malvern Wells,2023-04-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.16
772683,Malvern Wells,2023-04-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.93
772683,Malvern Wells,2023-04-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,109.0
772683,Malvern Wells,2023-04-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
772683,Malvern Wells,2023-04-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
772683,Malvern Wells,2023-04-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
772683,Malvern Wells,2023-04-19T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-04-19T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-04-19T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-04-19T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.31
772683,Malvern Wells,2023-04-19T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.95
772683,Malvern Wells,2023-04-19T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.79
772683,Malvern Wells,2023-04-19T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,66.7
772683,Malvern Wells,2023-04-19T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.5
772683,Malvern Wells,2023-04-19T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.0
772683,Malvern Wells,2023-04-19T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.5
772683,Malvern Wells,2023-04-19T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-04-19T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-04-19T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-04-19T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
772683,Malvern Wells,2023-04-19T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.15
772683,Malvern Wells,2023-04-19T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.03
772683,Malvern Wells,2023-04-19T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,66.2
772683,Malvern Wells,2023-04-19T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
772683,Malvern Wells,2023-04-19T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
772683,Malvern Wells,2023-04-19T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.9
772683,Malvern Wells,2023-04-19T06:40:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-04-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
772683,Malvern Wells,2023-04-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
772683,Malvern Wells,2023-04-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
772683,Malvern Wells,2023-04-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-04-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
772683,Malvern Wells,2023-04-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-04-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-04-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
772683,Malvern Wells,2023-04-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.31
772683,Malvern Wells,2023-04-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.1
772683,Malvern Wells,2023-04-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.83
772683,Malvern Wells,2023-04-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,133.0
772683,Malvern Wells,2023-04-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
772683,Malvern Wells,2023-04-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
772683,Malvern Wells,2023-04-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
772683,Malvern Wells,2023-04-19T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
772683,Malvern Wells,2023-04-19T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-04-19T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-04-19T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.15
772683,Malvern Wells,2023-04-19T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.83
772683,Malvern Wells,2023-04-19T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.03
772683,Malvern Wells,2023-04-19T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,54.7
772683,Malvern Wells,2023-04-19T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.8
772683,Malvern Wells,2023-04-19T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.1
772683,Malvern Wells,2023-04-19T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.4
772683,Malvern Wells,2023-04-19T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-04-19T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-04-19T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-04-19T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.85
772683,Malvern Wells,2023-04-19T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.68
772683,Malvern Wells,2023-04-19T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.74
772683,Malvern Wells,2023-04-19T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,54.4
772683,Malvern Wells,2023-04-19T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.1
772683,Malvern Wells,2023-04-19T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.7
772683,Malvern Wells,2023-04-19T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.5
772683,Malvern Wells,2023-04-19T06:30:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-04-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
772683,Malvern Wells,2023-04-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
772683,Malvern Wells,2023-04-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-04-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
772683,Malvern Wells,2023-04-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-04-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
772683,Malvern Wells,2023-04-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-04-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-04-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-04-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
772683,Malvern Wells,2023-04-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.51
772683,Malvern Wells,2023-04-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.76
772683,Malvern Wells,2023-04-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,109.2
772683,Malvern Wells,2023-04-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
772683,Malvern Wells,2023-04-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
772683,Malvern Wells,2023-04-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
772683,Malvern Wells,2023-04-19T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-04-19T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-04-19T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-04-19T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.35
772683,Malvern Wells,2023-04-19T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.36
772683,Malvern Wells,2023-04-19T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.03
772683,Malvern Wells,2023-04-19T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,61.4
772683,Malvern Wells,2023-04-19T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.7
772683,Malvern Wells,2023-04-19T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.4
772683,Malvern Wells,2023-04-19T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.5
772683,Malvern Wells,2023-04-19T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-04-19T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-04-19T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-04-19T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.36
772683,Malvern Wells,2023-04-19T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.25
772683,Malvern Wells,2023-04-19T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.63
772683,Malvern Wells,2023-04-19T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,61.2
772683,Malvern Wells,2023-04-19T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.4
772683,Malvern Wells,2023-04-19T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
772683,Malvern Wells,2023-04-19T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.9
772683,Malvern Wells,2023-04-19T06:20:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-04-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-04-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
772683,Malvern Wells,2023-04-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-04-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
772683,Malvern Wells,2023-04-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-04-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
772683,Malvern Wells,2023-04-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
772683,Malvern Wells,2023-04-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
772683,Malvern Wells,2023-04-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-04-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.72
772683,Malvern Wells,2023-04-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.61
772683,Malvern Wells,2023-04-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.66
772683,Malvern Wells,2023-04-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,122.6
772683,Malvern Wells,2023-04-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
772683,Malvern Wells,2023-04-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
772683,Malvern Wells,2023-04-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
772683,Malvern Wells,2023-04-19T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-04-19T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-04-19T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-04-19T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.19
772683,Malvern Wells,2023-04-19T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.98
772683,Malvern Wells,2023-04-19T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.76
772683,Malvern Wells,2023-04-19T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,53.9
772683,Malvern Wells,2023-04-19T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.8
772683,Malvern Wells,2023-04-19T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.6
772683,Malvern Wells,2023-04-19T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.8
772683,Malvern Wells,2023-04-19T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-04-19T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-04-19T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-04-19T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.9
772683,Malvern Wells,2023-04-19T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.31
772683,Malvern Wells,2023-04-19T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.47
772683,Malvern Wells,2023-04-19T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,53.4
772683,Malvern Wells,2023-04-19T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.7
772683,Malvern Wells,2023-04-19T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
772683,Malvern Wells,2023-04-19T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.7
772683,Malvern Wells,2023-04-19T06:10:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-04-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-04-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
772683,Malvern Wells,2023-04-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-04-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
772683,Malvern Wells,2023-04-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-04-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
772683,Malvern Wells,2023-04-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-04-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
772683,Malvern Wells,2023-04-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
772683,Malvern Wells,2023-04-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.09
772683,Malvern Wells,2023-04-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.28
772683,Malvern Wells,2023-04-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.22
772683,Malvern Wells,2023-04-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,107.3
772683,Malvern Wells,2023-04-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
772683,Malvern Wells,2023-04-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
772683,Malvern Wells,2023-04-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
772683,Malvern Wells,2023-04-19T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-04-19T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-04-19T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-04-19T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.12
772683,Malvern Wells,2023-04-19T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.73
772683,Malvern Wells,2023-04-19T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.97
772683,Malvern Wells,2023-04-19T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,39.0
772683,Malvern Wells,2023-04-19T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.3
772683,Malvern Wells,2023-04-19T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.6
772683,Malvern Wells,2023-04-19T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.8
772683,Malvern Wells,2023-04-19T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-04-19T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-04-19T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-04-19T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.03
772683,Malvern Wells,2023-04-19T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.41
772683,Malvern Wells,2023-04-19T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.39
772683,Malvern Wells,2023-04-19T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
772683,Malvern Wells,2023-04-19T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
772683,Malvern Wells,2023-04-19T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
772683,Malvern Wells,2023-04-19T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.5
772683,Malvern Wells,2023-04-19T06:00:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-04-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-04-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
772683,Malvern Wells,2023-04-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-04-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
772683,Malvern Wells,2023-04-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-04-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
772683,Malvern Wells,2023-04-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-04-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-04-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
772683,Malvern Wells,2023-04-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.15
772683,Malvern Wells,2023-04-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.14
772683,Malvern Wells,2023-04-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.36
772683,Malvern Wells,2023-04-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
772683,Malvern Wells,2023-04-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
772683,Malvern Wells,2023-04-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
772683,Malvern Wells,2023-04-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
772683,Malvern Wells,2023-04-19T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
772683,Malvern Wells,2023-04-19T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-04-19T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-04-19T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.57
772683,Malvern Wells,2023-04-19T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.43
772683,Malvern Wells,2023-04-19T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.96
772683,Malvern Wells,2023-04-19T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,49.1
772683,Malvern Wells,2023-04-19T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.0
772683,Malvern Wells,2023-04-19T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.9
772683,Malvern Wells,2023-04-19T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.9
772683,Malvern Wells,2023-04-19T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-04-19T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-04-19T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-04-19T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.84
772683,Malvern Wells,2023-04-19T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.85
772683,Malvern Wells,2023-04-19T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.44
772683,Malvern Wells,2023-04-19T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,50.1
772683,Malvern Wells,2023-04-19T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.1
772683,Malvern Wells,2023-04-19T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
772683,Malvern Wells,2023-04-19T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.0
772683,Malvern Wells,2023-04-19T05:50:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-04-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-04-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
772683,Malvern Wells,2023-04-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-04-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
772683,Malvern Wells,2023-04-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-04-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
772683,Malvern Wells,2023-04-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-04-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-04-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
772683,Malvern Wells,2023-04-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.41
772683,Malvern Wells,2023-04-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,29.28
772683,Malvern Wells,2023-04-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.4
772683,Malvern Wells,2023-04-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,99.2
772683,Malvern Wells,2023-04-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
772683,Malvern Wells,2023-04-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
772683,Malvern Wells,2023-04-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
772683,Malvern Wells,2023-04-19T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-04-19T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-04-19T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-04-19T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.34
772683,Malvern Wells,2023-04-19T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.99
772683,Malvern Wells,2023-04-19T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.98
772683,Malvern Wells,2023-04-19T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,37.6
772683,Malvern Wells,2023-04-19T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.4
772683,Malvern Wells,2023-04-19T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.2
772683,Malvern Wells,2023-04-19T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.2
772683,Malvern Wells,2023-04-19T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-04-19T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-04-19T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-04-19T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.93
772683,Malvern Wells,2023-04-19T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.69
772683,Malvern Wells,2023-04-19T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.03
772683,Malvern Wells,2023-04-19T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
772683,Malvern Wells,2023-04-19T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.8
772683,Malvern Wells,2023-04-19T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
772683,Malvern Wells,2023-04-19T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.3
772683,Malvern Wells,2023-04-19T05:40:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-04-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-04-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
772683,Malvern Wells,2023-04-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-04-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
772683,Malvern Wells,2023-04-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-04-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
772683,Malvern Wells,2023-04-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-04-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
772683,Malvern Wells,2023-04-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
772683,Malvern Wells,2023-04-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.27
772683,Malvern Wells,2023-04-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.69
772683,Malvern Wells,2023-04-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
772683,Malvern Wells,2023-04-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,75.3
772683,Malvern Wells,2023-04-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
772683,Malvern Wells,2023-04-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
772683,Malvern Wells,2023-04-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
772683,Malvern Wells,2023-04-19T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-04-19T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-04-19T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-04-19T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.31
772683,Malvern Wells,2023-04-19T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.28
772683,Malvern Wells,2023-04-19T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.51
772683,Malvern Wells,2023-04-19T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,51.8
772683,Malvern Wells,2023-04-19T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.4
772683,Malvern Wells,2023-04-19T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.1
772683,Malvern Wells,2023-04-19T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.7
772683,Malvern Wells,2023-04-19T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-04-19T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-04-19T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-04-19T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.71
772683,Malvern Wells,2023-04-19T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.09
772683,Malvern Wells,2023-04-19T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.72
772683,Malvern Wells,2023-04-19T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.7
772683,Malvern Wells,2023-04-19T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
772683,Malvern Wells,2023-04-19T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.3
772683,Malvern Wells,2023-04-19T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.6
772683,Malvern Wells,2023-04-19T05:30:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-04-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-04-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
772683,Malvern Wells,2023-04-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
772683,Malvern Wells,2023-04-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
772683,Malvern Wells,2023-04-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-04-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
772683,Malvern Wells,2023-04-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-04-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-04-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
772683,Malvern Wells,2023-04-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.03
772683,Malvern Wells,2023-04-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.36
772683,Malvern Wells,2023-04-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.23
772683,Malvern Wells,2023-04-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,103.5
772683,Malvern Wells,2023-04-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
772683,Malvern Wells,2023-04-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
772683,Malvern Wells,2023-04-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
772683,Malvern Wells,2023-04-19T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-04-19T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-04-19T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-04-19T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.54
772683,Malvern Wells,2023-04-19T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.53
772683,Malvern Wells,2023-04-19T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.98
772683,Malvern Wells,2023-04-19T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,51.5
772683,Malvern Wells,2023-04-19T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.2
772683,Malvern Wells,2023-04-19T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.9
772683,Malvern Wells,2023-04-19T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.8
772683,Malvern Wells,2023-04-19T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-04-19T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-04-19T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-04-19T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.18
772683,Malvern Wells,2023-04-19T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.7
772683,Malvern Wells,2023-04-19T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.23
772683,Malvern Wells,2023-04-19T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,51.0
772683,Malvern Wells,2023-04-19T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
772683,Malvern Wells,2023-04-19T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
772683,Malvern Wells,2023-04-19T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.4
772683,Malvern Wells,2023-04-19T05:20:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-04-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-04-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
772683,Malvern Wells,2023-04-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-04-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
772683,Malvern Wells,2023-04-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-04-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
772683,Malvern Wells,2023-04-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-04-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-04-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
772683,Malvern Wells,2023-04-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.72
772683,Malvern Wells,2023-04-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.24
772683,Malvern Wells,2023-04-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.21
772683,Malvern Wells,2023-04-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,102.5
772683,Malvern Wells,2023-04-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
772683,Malvern Wells,2023-04-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
772683,Malvern Wells,2023-04-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
772683,Malvern Wells,2023-04-19T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-04-19T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-04-19T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-04-19T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.33
772683,Malvern Wells,2023-04-19T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.78
772683,Malvern Wells,2023-04-19T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.39
772683,Malvern Wells,2023-04-19T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,55.5
772683,Malvern Wells,2023-04-19T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.8
772683,Malvern Wells,2023-04-19T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.5
772683,Malvern Wells,2023-04-19T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.4
772683,Malvern Wells,2023-04-19T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-04-19T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-04-19T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-04-19T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
772683,Malvern Wells,2023-04-19T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.25
772683,Malvern Wells,2023-04-19T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.02
772683,Malvern Wells,2023-04-19T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,54.9
772683,Malvern Wells,2023-04-19T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
772683,Malvern Wells,2023-04-19T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
772683,Malvern Wells,2023-04-19T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.3
772683,Malvern Wells,2023-04-19T05:10:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-04-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
772683,Malvern Wells,2023-04-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
772683,Malvern Wells,2023-04-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-04-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
772683,Malvern Wells,2023-04-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-04-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
772683,Malvern Wells,2023-04-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-04-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-04-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.33
772683,Malvern Wells,2023-04-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.03
772683,Malvern Wells,2023-04-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,23.4
772683,Malvern Wells,2023-04-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,110.4
772683,Malvern Wells,2023-04-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
772683,Malvern Wells,2023-04-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
772683,Malvern Wells,2023-04-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
772683,Malvern Wells,2023-04-19T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-04-19T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-04-19T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-04-19T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.98
772683,Malvern Wells,2023-04-19T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.08
772683,Malvern Wells,2023-04-19T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.63
772683,Malvern Wells,2023-04-19T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,73.1
772683,Malvern Wells,2023-04-19T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.8
772683,Malvern Wells,2023-04-19T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.2
772683,Malvern Wells,2023-04-19T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.5
772683,Malvern Wells,2023-04-19T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-04-19T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-04-19T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-04-19T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.92
772683,Malvern Wells,2023-04-19T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.89
772683,Malvern Wells,2023-04-19T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.4
772683,Malvern Wells,2023-04-19T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,72.7
772683,Malvern Wells,2023-04-19T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
772683,Malvern Wells,2023-04-19T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
772683,Malvern Wells,2023-04-19T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.8
772683,Malvern Wells,2023-04-19T05:00:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-04-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
