Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
772683,Malvern Wells,2023-04-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-04-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
772683,Malvern Wells,2023-04-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-04-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
772683,Malvern Wells,2023-04-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
772683,Malvern Wells,2023-04-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-04-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
772683,Malvern Wells,2023-04-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.9
772683,Malvern Wells,2023-04-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.96
772683,Malvern Wells,2023-04-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,26.03
772683,Malvern Wells,2023-04-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,145.9
772683,Malvern Wells,2023-04-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
772683,Malvern Wells,2023-04-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
772683,Malvern Wells,2023-04-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
772683,Malvern Wells,2023-04-19T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-04-19T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-04-19T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-04-19T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.42
772683,Malvern Wells,2023-04-19T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.97
772683,Malvern Wells,2023-04-19T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.78
772683,Malvern Wells,2023-04-19T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,55.4
772683,Malvern Wells,2023-04-19T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.0
772683,Malvern Wells,2023-04-19T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.7
772683,Malvern Wells,2023-04-19T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.7
772683,Malvern Wells,2023-04-19T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-04-19T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-04-19T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-04-19T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.31
772683,Malvern Wells,2023-04-19T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.03
772683,Malvern Wells,2023-04-19T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.12
772683,Malvern Wells,2023-04-19T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,55.3
772683,Malvern Wells,2023-04-19T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
772683,Malvern Wells,2023-04-19T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
772683,Malvern Wells,2023-04-19T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.9
772683,Malvern Wells,2023-04-19T04:50:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-04-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-04-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
772683,Malvern Wells,2023-04-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-04-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
772683,Malvern Wells,2023-04-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
772683,Malvern Wells,2023-04-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
772683,Malvern Wells,2023-04-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-04-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-04-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
772683,Malvern Wells,2023-04-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.74
772683,Malvern Wells,2023-04-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
772683,Malvern Wells,2023-04-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.91
772683,Malvern Wells,2023-04-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,110.7
772683,Malvern Wells,2023-04-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
772683,Malvern Wells,2023-04-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
772683,Malvern Wells,2023-04-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
772683,Malvern Wells,2023-04-19T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-04-19T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-04-19T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-04-19T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.03
772683,Malvern Wells,2023-04-19T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.85
772683,Malvern Wells,2023-04-19T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.66
772683,Malvern Wells,2023-04-19T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,55.7
772683,Malvern Wells,2023-04-19T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.2
772683,Malvern Wells,2023-04-19T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.9
772683,Malvern Wells,2023-04-19T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.1
772683,Malvern Wells,2023-04-19T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-04-19T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-04-19T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-04-19T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.61
772683,Malvern Wells,2023-04-19T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.16
772683,Malvern Wells,2023-04-19T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.53
772683,Malvern Wells,2023-04-19T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,55.5
772683,Malvern Wells,2023-04-19T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
772683,Malvern Wells,2023-04-19T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
772683,Malvern Wells,2023-04-19T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.4
772683,Malvern Wells,2023-04-19T04:40:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-04-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
772683,Malvern Wells,2023-04-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
772683,Malvern Wells,2023-04-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
772683,Malvern Wells,2023-04-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
772683,Malvern Wells,2023-04-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-04-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
772683,Malvern Wells,2023-04-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-04-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-04-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
772683,Malvern Wells,2023-04-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.63
772683,Malvern Wells,2023-04-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.01
772683,Malvern Wells,2023-04-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.18
772683,Malvern Wells,2023-04-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,111.2
772683,Malvern Wells,2023-04-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
772683,Malvern Wells,2023-04-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
772683,Malvern Wells,2023-04-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
772683,Malvern Wells,2023-04-19T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-04-19T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-04-19T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-04-19T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.17
772683,Malvern Wells,2023-04-19T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.81
772683,Malvern Wells,2023-04-19T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.52
772683,Malvern Wells,2023-04-19T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,51.8
772683,Malvern Wells,2023-04-19T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.6
772683,Malvern Wells,2023-04-19T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.9
772683,Malvern Wells,2023-04-19T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.8
772683,Malvern Wells,2023-04-19T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-04-19T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-04-19T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-04-19T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.23
772683,Malvern Wells,2023-04-19T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.08
772683,Malvern Wells,2023-04-19T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.17
772683,Malvern Wells,2023-04-19T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.4
772683,Malvern Wells,2023-04-19T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
772683,Malvern Wells,2023-04-19T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
772683,Malvern Wells,2023-04-19T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.3
772683,Malvern Wells,2023-04-19T04:30:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-04-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
772683,Malvern Wells,2023-04-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
772683,Malvern Wells,2023-04-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
772683,Malvern Wells,2023-04-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
772683,Malvern Wells,2023-04-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
772683,Malvern Wells,2023-04-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
772683,Malvern Wells,2023-04-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-04-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-04-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
772683,Malvern Wells,2023-04-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.4
772683,Malvern Wells,2023-04-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.88
772683,Malvern Wells,2023-04-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.7
772683,Malvern Wells,2023-04-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,103.2
772683,Malvern Wells,2023-04-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
772683,Malvern Wells,2023-04-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
772683,Malvern Wells,2023-04-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
772683,Malvern Wells,2023-04-19T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-04-19T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-04-19T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-04-19T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.24
772683,Malvern Wells,2023-04-19T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.11
772683,Malvern Wells,2023-04-19T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.26
772683,Malvern Wells,2023-04-19T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,56.7
772683,Malvern Wells,2023-04-19T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.6
772683,Malvern Wells,2023-04-19T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.0
772683,Malvern Wells,2023-04-19T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.3
772683,Malvern Wells,2023-04-19T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-04-19T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-04-19T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-04-19T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
772683,Malvern Wells,2023-04-19T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.12
772683,Malvern Wells,2023-04-19T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.23
772683,Malvern Wells,2023-04-19T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,56.3
772683,Malvern Wells,2023-04-19T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
772683,Malvern Wells,2023-04-19T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
772683,Malvern Wells,2023-04-19T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.6
772683,Malvern Wells,2023-04-19T04:20:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-04-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-04-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
772683,Malvern Wells,2023-04-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
772683,Malvern Wells,2023-04-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
772683,Malvern Wells,2023-04-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
772683,Malvern Wells,2023-04-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
772683,Malvern Wells,2023-04-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-04-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-04-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-04-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.24
772683,Malvern Wells,2023-04-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.23
772683,Malvern Wells,2023-04-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.48
772683,Malvern Wells,2023-04-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,112.9
772683,Malvern Wells,2023-04-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
772683,Malvern Wells,2023-04-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
772683,Malvern Wells,2023-04-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
772683,Malvern Wells,2023-04-19T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-04-19T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-04-19T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-04-19T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.69
772683,Malvern Wells,2023-04-19T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.52
772683,Malvern Wells,2023-04-19T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.48
772683,Malvern Wells,2023-04-19T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,41.8
772683,Malvern Wells,2023-04-19T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.3
772683,Malvern Wells,2023-04-19T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.4
772683,Malvern Wells,2023-04-19T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.0
772683,Malvern Wells,2023-04-19T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-04-19T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-04-19T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-04-19T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.32
772683,Malvern Wells,2023-04-19T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.95
772683,Malvern Wells,2023-04-19T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.35
772683,Malvern Wells,2023-04-19T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.4
772683,Malvern Wells,2023-04-19T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
772683,Malvern Wells,2023-04-19T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
772683,Malvern Wells,2023-04-19T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.4
772683,Malvern Wells,2023-04-19T04:10:00.000+00:00,transformer,,Temperature,C,12.2
772683,Malvern Wells,2023-04-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-04-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
772683,Malvern Wells,2023-04-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
772683,Malvern Wells,2023-04-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
772683,Malvern Wells,2023-04-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-04-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
772683,Malvern Wells,2023-04-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-04-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-04-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
772683,Malvern Wells,2023-04-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.01
772683,Malvern Wells,2023-04-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.46
772683,Malvern Wells,2023-04-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.83
772683,Malvern Wells,2023-04-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,83.1
772683,Malvern Wells,2023-04-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
772683,Malvern Wells,2023-04-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
772683,Malvern Wells,2023-04-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
772683,Malvern Wells,2023-04-19T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-04-19T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-04-19T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-04-19T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.25
772683,Malvern Wells,2023-04-19T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.74
772683,Malvern Wells,2023-04-19T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.53
772683,Malvern Wells,2023-04-19T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,45.0
772683,Malvern Wells,2023-04-19T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.8
772683,Malvern Wells,2023-04-19T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.5
772683,Malvern Wells,2023-04-19T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.8
772683,Malvern Wells,2023-04-19T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-04-19T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-04-19T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-04-19T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.95
772683,Malvern Wells,2023-04-19T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.16
772683,Malvern Wells,2023-04-19T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.79
772683,Malvern Wells,2023-04-19T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.9
772683,Malvern Wells,2023-04-19T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
772683,Malvern Wells,2023-04-19T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
772683,Malvern Wells,2023-04-19T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.9
772683,Malvern Wells,2023-04-19T04:00:00.000+00:00,transformer,,Temperature,C,12.2
772683,Malvern Wells,2023-04-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-04-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
772683,Malvern Wells,2023-04-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
772683,Malvern Wells,2023-04-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
772683,Malvern Wells,2023-04-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-04-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
772683,Malvern Wells,2023-04-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-04-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-04-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
772683,Malvern Wells,2023-04-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.2
772683,Malvern Wells,2023-04-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.9
772683,Malvern Wells,2023-04-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.33
772683,Malvern Wells,2023-04-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,89.9
772683,Malvern Wells,2023-04-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
772683,Malvern Wells,2023-04-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
772683,Malvern Wells,2023-04-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
772683,Malvern Wells,2023-04-19T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-04-19T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-04-19T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-04-19T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.11
772683,Malvern Wells,2023-04-19T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.12
772683,Malvern Wells,2023-04-19T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.01
772683,Malvern Wells,2023-04-19T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,46.5
772683,Malvern Wells,2023-04-19T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.1
772683,Malvern Wells,2023-04-19T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.6
772683,Malvern Wells,2023-04-19T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.8
772683,Malvern Wells,2023-04-19T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-04-19T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-04-19T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-04-19T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.63
772683,Malvern Wells,2023-04-19T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.08
772683,Malvern Wells,2023-04-19T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.03
772683,Malvern Wells,2023-04-19T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.1
772683,Malvern Wells,2023-04-19T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
772683,Malvern Wells,2023-04-19T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
772683,Malvern Wells,2023-04-19T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.1
772683,Malvern Wells,2023-04-19T03:50:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-04-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
772683,Malvern Wells,2023-04-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
772683,Malvern Wells,2023-04-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
772683,Malvern Wells,2023-04-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
772683,Malvern Wells,2023-04-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-04-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
772683,Malvern Wells,2023-04-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-04-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-04-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
772683,Malvern Wells,2023-04-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.74
772683,Malvern Wells,2023-04-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.2
772683,Malvern Wells,2023-04-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.04
772683,Malvern Wells,2023-04-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,92.6
772683,Malvern Wells,2023-04-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
772683,Malvern Wells,2023-04-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
772683,Malvern Wells,2023-04-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
772683,Malvern Wells,2023-04-19T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-04-19T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-04-19T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-04-19T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.59
772683,Malvern Wells,2023-04-19T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.62
772683,Malvern Wells,2023-04-19T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.51
772683,Malvern Wells,2023-04-19T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,40.0
772683,Malvern Wells,2023-04-19T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.8
772683,Malvern Wells,2023-04-19T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.4
772683,Malvern Wells,2023-04-19T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.4
772683,Malvern Wells,2023-04-19T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-04-19T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-04-19T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-04-19T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.84
772683,Malvern Wells,2023-04-19T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.97
772683,Malvern Wells,2023-04-19T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.04
772683,Malvern Wells,2023-04-19T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.8
772683,Malvern Wells,2023-04-19T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
772683,Malvern Wells,2023-04-19T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
772683,Malvern Wells,2023-04-19T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.2
772683,Malvern Wells,2023-04-19T03:40:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-04-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-04-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
772683,Malvern Wells,2023-04-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
772683,Malvern Wells,2023-04-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
772683,Malvern Wells,2023-04-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-04-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
772683,Malvern Wells,2023-04-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-04-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-04-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
772683,Malvern Wells,2023-04-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.43
772683,Malvern Wells,2023-04-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.59
772683,Malvern Wells,2023-04-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.55
772683,Malvern Wells,2023-04-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
772683,Malvern Wells,2023-04-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
772683,Malvern Wells,2023-04-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
772683,Malvern Wells,2023-04-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
772683,Malvern Wells,2023-04-19T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-04-19T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-04-19T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-04-19T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.38
772683,Malvern Wells,2023-04-19T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.57
772683,Malvern Wells,2023-04-19T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.75
772683,Malvern Wells,2023-04-19T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,34.4
772683,Malvern Wells,2023-04-19T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.1
772683,Malvern Wells,2023-04-19T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.0
772683,Malvern Wells,2023-04-19T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.6
772683,Malvern Wells,2023-04-19T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-04-19T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-04-19T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-04-19T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.62
772683,Malvern Wells,2023-04-19T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.07
772683,Malvern Wells,2023-04-19T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.28
772683,Malvern Wells,2023-04-19T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.5
772683,Malvern Wells,2023-04-19T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
772683,Malvern Wells,2023-04-19T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
772683,Malvern Wells,2023-04-19T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.1
772683,Malvern Wells,2023-04-19T03:30:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-04-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
772683,Malvern Wells,2023-04-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
772683,Malvern Wells,2023-04-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
772683,Malvern Wells,2023-04-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
772683,Malvern Wells,2023-04-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-04-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
772683,Malvern Wells,2023-04-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-04-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-04-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
772683,Malvern Wells,2023-04-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
772683,Malvern Wells,2023-04-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.65
772683,Malvern Wells,2023-04-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.03
772683,Malvern Wells,2023-04-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
772683,Malvern Wells,2023-04-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
772683,Malvern Wells,2023-04-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
772683,Malvern Wells,2023-04-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
772683,Malvern Wells,2023-04-19T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-04-19T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-04-19T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-04-19T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.29
772683,Malvern Wells,2023-04-19T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.61
772683,Malvern Wells,2023-04-19T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.13
772683,Malvern Wells,2023-04-19T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,44.3
772683,Malvern Wells,2023-04-19T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.7
772683,Malvern Wells,2023-04-19T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.9
772683,Malvern Wells,2023-04-19T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.2
772683,Malvern Wells,2023-04-19T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-04-19T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-04-19T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.04
772683,Malvern Wells,2023-04-19T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.2
772683,Malvern Wells,2023-04-19T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.96
772683,Malvern Wells,2023-04-19T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.64
772683,Malvern Wells,2023-04-19T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.4
772683,Malvern Wells,2023-04-19T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
772683,Malvern Wells,2023-04-19T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
772683,Malvern Wells,2023-04-19T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.2
772683,Malvern Wells,2023-04-19T03:20:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-04-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-04-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
772683,Malvern Wells,2023-04-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-04-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
772683,Malvern Wells,2023-04-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-04-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
772683,Malvern Wells,2023-04-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-04-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-04-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
772683,Malvern Wells,2023-04-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.49
772683,Malvern Wells,2023-04-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.57
772683,Malvern Wells,2023-04-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.78
772683,Malvern Wells,2023-04-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,88.7
772683,Malvern Wells,2023-04-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
772683,Malvern Wells,2023-04-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
772683,Malvern Wells,2023-04-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
772683,Malvern Wells,2023-04-19T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-04-19T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-04-19T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-04-19T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.1
772683,Malvern Wells,2023-04-19T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.88
772683,Malvern Wells,2023-04-19T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.39
772683,Malvern Wells,2023-04-19T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,41.2
772683,Malvern Wells,2023-04-19T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.1
772683,Malvern Wells,2023-04-19T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.9
772683,Malvern Wells,2023-04-19T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.9
772683,Malvern Wells,2023-04-19T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-04-19T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-04-19T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-04-19T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.26
772683,Malvern Wells,2023-04-19T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.11
772683,Malvern Wells,2023-04-19T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.07
772683,Malvern Wells,2023-04-19T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.5
772683,Malvern Wells,2023-04-19T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
772683,Malvern Wells,2023-04-19T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
772683,Malvern Wells,2023-04-19T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.6
772683,Malvern Wells,2023-04-19T03:10:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-04-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-04-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
772683,Malvern Wells,2023-04-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-04-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
772683,Malvern Wells,2023-04-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-04-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
772683,Malvern Wells,2023-04-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-04-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-04-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
772683,Malvern Wells,2023-04-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.37
772683,Malvern Wells,2023-04-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
772683,Malvern Wells,2023-04-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.47
772683,Malvern Wells,2023-04-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,82.6
772683,Malvern Wells,2023-04-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
772683,Malvern Wells,2023-04-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
772683,Malvern Wells,2023-04-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
772683,Malvern Wells,2023-04-19T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
772683,Malvern Wells,2023-04-19T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-04-19T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-04-19T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.96
772683,Malvern Wells,2023-04-19T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.04
772683,Malvern Wells,2023-04-19T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.29
772683,Malvern Wells,2023-04-19T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,51.2
772683,Malvern Wells,2023-04-19T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.4
772683,Malvern Wells,2023-04-19T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.2
772683,Malvern Wells,2023-04-19T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.0
772683,Malvern Wells,2023-04-19T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-04-19T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-04-19T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-04-19T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.85
772683,Malvern Wells,2023-04-19T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.11
772683,Malvern Wells,2023-04-19T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.55
772683,Malvern Wells,2023-04-19T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.8
772683,Malvern Wells,2023-04-19T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
772683,Malvern Wells,2023-04-19T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
772683,Malvern Wells,2023-04-19T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.1
772683,Malvern Wells,2023-04-19T03:00:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-04-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-04-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
772683,Malvern Wells,2023-04-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-04-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
772683,Malvern Wells,2023-04-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-04-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
772683,Malvern Wells,2023-04-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-04-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-04-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
772683,Malvern Wells,2023-04-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.82
772683,Malvern Wells,2023-04-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.15
772683,Malvern Wells,2023-04-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.85
772683,Malvern Wells,2023-04-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,103.0
772683,Malvern Wells,2023-04-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
772683,Malvern Wells,2023-04-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
772683,Malvern Wells,2023-04-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
772683,Malvern Wells,2023-04-19T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-04-19T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-04-19T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-04-19T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.32
772683,Malvern Wells,2023-04-19T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.67
772683,Malvern Wells,2023-04-19T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.55
772683,Malvern Wells,2023-04-19T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,56.5
772683,Malvern Wells,2023-04-19T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.4
772683,Malvern Wells,2023-04-19T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.6
772683,Malvern Wells,2023-04-19T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.5
772683,Malvern Wells,2023-04-19T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-04-19T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-04-19T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-04-19T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.87
772683,Malvern Wells,2023-04-19T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.24
772683,Malvern Wells,2023-04-19T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.51
772683,Malvern Wells,2023-04-19T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,57.0
772683,Malvern Wells,2023-04-19T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
772683,Malvern Wells,2023-04-19T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
772683,Malvern Wells,2023-04-19T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.4
772683,Malvern Wells,2023-04-19T02:50:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-04-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-04-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
772683,Malvern Wells,2023-04-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-04-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
772683,Malvern Wells,2023-04-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-04-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
772683,Malvern Wells,2023-04-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-04-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-04-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
772683,Malvern Wells,2023-04-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.2
772683,Malvern Wells,2023-04-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.9
772683,Malvern Wells,2023-04-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.07
772683,Malvern Wells,2023-04-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,113.5
772683,Malvern Wells,2023-04-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
772683,Malvern Wells,2023-04-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
772683,Malvern Wells,2023-04-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
772683,Malvern Wells,2023-04-19T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-04-19T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-04-19T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-04-19T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.67
772683,Malvern Wells,2023-04-19T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.16
772683,Malvern Wells,2023-04-19T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.76
772683,Malvern Wells,2023-04-19T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,54.0
772683,Malvern Wells,2023-04-19T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.8
772683,Malvern Wells,2023-04-19T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.4
772683,Malvern Wells,2023-04-19T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.8
772683,Malvern Wells,2023-04-19T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-04-19T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-04-19T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-04-19T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.93
772683,Malvern Wells,2023-04-19T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.1
772683,Malvern Wells,2023-04-19T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.99
772683,Malvern Wells,2023-04-19T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,54.4
772683,Malvern Wells,2023-04-19T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
772683,Malvern Wells,2023-04-19T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
772683,Malvern Wells,2023-04-19T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.9
772683,Malvern Wells,2023-04-19T02:40:00.000+00:00,transformer,,Temperature,C,12.2
772683,Malvern Wells,2023-04-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-04-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
772683,Malvern Wells,2023-04-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-04-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
772683,Malvern Wells,2023-04-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-04-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
772683,Malvern Wells,2023-04-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-04-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-04-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
772683,Malvern Wells,2023-04-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.6
772683,Malvern Wells,2023-04-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.25
772683,Malvern Wells,2023-04-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.75
772683,Malvern Wells,2023-04-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,108.4
772683,Malvern Wells,2023-04-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
772683,Malvern Wells,2023-04-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
772683,Malvern Wells,2023-04-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
772683,Malvern Wells,2023-04-19T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-04-19T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-04-19T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-04-19T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.07
772683,Malvern Wells,2023-04-19T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.38
772683,Malvern Wells,2023-04-19T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.77
772683,Malvern Wells,2023-04-19T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,58.8
772683,Malvern Wells,2023-04-19T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.1
772683,Malvern Wells,2023-04-19T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.9
772683,Malvern Wells,2023-04-19T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.2
772683,Malvern Wells,2023-04-19T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-04-19T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-04-19T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-04-19T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.86
772683,Malvern Wells,2023-04-19T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.07
772683,Malvern Wells,2023-04-19T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.4
772683,Malvern Wells,2023-04-19T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,59.3
772683,Malvern Wells,2023-04-19T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
772683,Malvern Wells,2023-04-19T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
