Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-19T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.6
772683,Malvern Wells,2023-04-19T02:30:00.000+00:00,transformer,,Temperature,C,12.2
772683,Malvern Wells,2023-04-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-04-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
772683,Malvern Wells,2023-04-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-04-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
772683,Malvern Wells,2023-04-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-04-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
772683,Malvern Wells,2023-04-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-04-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
772683,Malvern Wells,2023-04-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
772683,Malvern Wells,2023-04-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.94
772683,Malvern Wells,2023-04-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,21.45
772683,Malvern Wells,2023-04-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.17
772683,Malvern Wells,2023-04-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,118.1
772683,Malvern Wells,2023-04-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
772683,Malvern Wells,2023-04-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
772683,Malvern Wells,2023-04-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
772683,Malvern Wells,2023-04-19T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-04-19T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-04-19T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-04-19T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.88
772683,Malvern Wells,2023-04-19T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.74
772683,Malvern Wells,2023-04-19T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.04
772683,Malvern Wells,2023-04-19T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,45.2
772683,Malvern Wells,2023-04-19T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.7
772683,Malvern Wells,2023-04-19T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.7
772683,Malvern Wells,2023-04-19T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.0
772683,Malvern Wells,2023-04-19T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-04-19T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-04-19T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-04-19T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.8
772683,Malvern Wells,2023-04-19T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.57
772683,Malvern Wells,2023-04-19T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.78
772683,Malvern Wells,2023-04-19T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.2
772683,Malvern Wells,2023-04-19T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
772683,Malvern Wells,2023-04-19T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
772683,Malvern Wells,2023-04-19T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.7
772683,Malvern Wells,2023-04-19T02:20:00.000+00:00,transformer,,Temperature,C,12.2
772683,Malvern Wells,2023-04-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-04-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
772683,Malvern Wells,2023-04-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-04-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
772683,Malvern Wells,2023-04-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-04-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
772683,Malvern Wells,2023-04-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-04-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
772683,Malvern Wells,2023-04-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
772683,Malvern Wells,2023-04-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.68
772683,Malvern Wells,2023-04-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.31
772683,Malvern Wells,2023-04-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.83
772683,Malvern Wells,2023-04-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,90.4
772683,Malvern Wells,2023-04-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
772683,Malvern Wells,2023-04-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
772683,Malvern Wells,2023-04-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
772683,Malvern Wells,2023-04-19T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-04-19T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-04-19T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-04-19T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.81
772683,Malvern Wells,2023-04-19T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.04
772683,Malvern Wells,2023-04-19T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.68
772683,Malvern Wells,2023-04-19T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,49.5
772683,Malvern Wells,2023-04-19T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.3
772683,Malvern Wells,2023-04-19T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.9
772683,Malvern Wells,2023-04-19T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.4
772683,Malvern Wells,2023-04-19T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-04-19T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-04-19T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-04-19T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.08
772683,Malvern Wells,2023-04-19T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.94
772683,Malvern Wells,2023-04-19T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.23
772683,Malvern Wells,2023-04-19T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.5
772683,Malvern Wells,2023-04-19T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
772683,Malvern Wells,2023-04-19T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
772683,Malvern Wells,2023-04-19T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.4
772683,Malvern Wells,2023-04-19T02:10:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-04-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-04-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
772683,Malvern Wells,2023-04-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-04-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
772683,Malvern Wells,2023-04-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-04-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
772683,Malvern Wells,2023-04-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-04-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
772683,Malvern Wells,2023-04-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-04-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.88
772683,Malvern Wells,2023-04-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.98
772683,Malvern Wells,2023-04-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.91
772683,Malvern Wells,2023-04-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,99.0
772683,Malvern Wells,2023-04-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
772683,Malvern Wells,2023-04-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
772683,Malvern Wells,2023-04-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
772683,Malvern Wells,2023-04-19T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-04-19T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-04-19T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-04-19T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.96
772683,Malvern Wells,2023-04-19T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.44
772683,Malvern Wells,2023-04-19T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.28
772683,Malvern Wells,2023-04-19T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,52.4
772683,Malvern Wells,2023-04-19T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.8
772683,Malvern Wells,2023-04-19T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.1
772683,Malvern Wells,2023-04-19T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.8
772683,Malvern Wells,2023-04-19T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-04-19T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-04-19T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-04-19T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.67
772683,Malvern Wells,2023-04-19T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.03
772683,Malvern Wells,2023-04-19T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.37
772683,Malvern Wells,2023-04-19T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,52.2
772683,Malvern Wells,2023-04-19T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
772683,Malvern Wells,2023-04-19T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
772683,Malvern Wells,2023-04-19T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.9
772683,Malvern Wells,2023-04-19T02:00:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-04-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-04-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
772683,Malvern Wells,2023-04-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-04-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
772683,Malvern Wells,2023-04-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-04-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
772683,Malvern Wells,2023-04-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-04-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
772683,Malvern Wells,2023-04-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-04-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.63
772683,Malvern Wells,2023-04-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.47
772683,Malvern Wells,2023-04-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.65
772683,Malvern Wells,2023-04-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,104.6
772683,Malvern Wells,2023-04-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
772683,Malvern Wells,2023-04-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
772683,Malvern Wells,2023-04-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
772683,Malvern Wells,2023-04-19T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-04-19T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-04-19T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-04-19T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.04
772683,Malvern Wells,2023-04-19T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.13
772683,Malvern Wells,2023-04-19T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.65
772683,Malvern Wells,2023-04-19T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,43.3
772683,Malvern Wells,2023-04-19T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.2
772683,Malvern Wells,2023-04-19T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.1
772683,Malvern Wells,2023-04-19T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.4
772683,Malvern Wells,2023-04-19T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-04-19T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-04-19T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-04-19T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.84
772683,Malvern Wells,2023-04-19T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.97
772683,Malvern Wells,2023-04-19T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.47
772683,Malvern Wells,2023-04-19T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.0
772683,Malvern Wells,2023-04-19T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
772683,Malvern Wells,2023-04-19T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
772683,Malvern Wells,2023-04-19T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.2
772683,Malvern Wells,2023-04-19T01:50:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-04-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
772683,Malvern Wells,2023-04-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
772683,Malvern Wells,2023-04-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-04-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
772683,Malvern Wells,2023-04-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
772683,Malvern Wells,2023-04-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
772683,Malvern Wells,2023-04-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-04-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
772683,Malvern Wells,2023-04-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
772683,Malvern Wells,2023-04-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.88
772683,Malvern Wells,2023-04-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.1
772683,Malvern Wells,2023-04-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.13
772683,Malvern Wells,2023-04-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,86.3
772683,Malvern Wells,2023-04-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
772683,Malvern Wells,2023-04-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
772683,Malvern Wells,2023-04-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
772683,Malvern Wells,2023-04-19T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-04-19T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-04-19T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-04-19T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.44
772683,Malvern Wells,2023-04-19T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.27
772683,Malvern Wells,2023-04-19T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.68
772683,Malvern Wells,2023-04-19T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,48.4
772683,Malvern Wells,2023-04-19T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.5
772683,Malvern Wells,2023-04-19T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.2
772683,Malvern Wells,2023-04-19T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.1
772683,Malvern Wells,2023-04-19T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-04-19T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-04-19T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-04-19T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.35
772683,Malvern Wells,2023-04-19T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.87
772683,Malvern Wells,2023-04-19T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.7
772683,Malvern Wells,2023-04-19T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.1
772683,Malvern Wells,2023-04-19T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
772683,Malvern Wells,2023-04-19T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
772683,Malvern Wells,2023-04-19T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.3
772683,Malvern Wells,2023-04-19T01:40:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-04-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
772683,Malvern Wells,2023-04-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
772683,Malvern Wells,2023-04-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-04-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
772683,Malvern Wells,2023-04-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-04-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
772683,Malvern Wells,2023-04-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-04-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
772683,Malvern Wells,2023-04-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
772683,Malvern Wells,2023-04-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.79
772683,Malvern Wells,2023-04-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.14
772683,Malvern Wells,2023-04-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.38
772683,Malvern Wells,2023-04-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,96.5
772683,Malvern Wells,2023-04-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
772683,Malvern Wells,2023-04-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
772683,Malvern Wells,2023-04-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
772683,Malvern Wells,2023-04-19T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-04-19T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-04-19T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-04-19T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.4
772683,Malvern Wells,2023-04-19T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.91
772683,Malvern Wells,2023-04-19T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.28
772683,Malvern Wells,2023-04-19T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,50.4
772683,Malvern Wells,2023-04-19T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.9
772683,Malvern Wells,2023-04-19T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.5
772683,Malvern Wells,2023-04-19T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.7
772683,Malvern Wells,2023-04-19T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-04-19T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-04-19T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-04-19T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.01
772683,Malvern Wells,2023-04-19T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.13
772683,Malvern Wells,2023-04-19T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.38
772683,Malvern Wells,2023-04-19T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,50.3
772683,Malvern Wells,2023-04-19T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
772683,Malvern Wells,2023-04-19T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
772683,Malvern Wells,2023-04-19T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.0
772683,Malvern Wells,2023-04-19T01:30:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-04-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-04-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
772683,Malvern Wells,2023-04-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-04-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
772683,Malvern Wells,2023-04-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-04-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
772683,Malvern Wells,2023-04-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-04-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-04-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
772683,Malvern Wells,2023-04-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.4
772683,Malvern Wells,2023-04-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.04
772683,Malvern Wells,2023-04-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.66
772683,Malvern Wells,2023-04-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,100.7
772683,Malvern Wells,2023-04-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
772683,Malvern Wells,2023-04-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
772683,Malvern Wells,2023-04-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
772683,Malvern Wells,2023-04-19T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-04-19T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-04-19T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-04-19T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.16
772683,Malvern Wells,2023-04-19T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.28
772683,Malvern Wells,2023-04-19T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.1
772683,Malvern Wells,2023-04-19T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,46.2
772683,Malvern Wells,2023-04-19T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.6
772683,Malvern Wells,2023-04-19T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.6
772683,Malvern Wells,2023-04-19T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.4
772683,Malvern Wells,2023-04-19T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-04-19T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-04-19T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-04-19T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.07
772683,Malvern Wells,2023-04-19T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.15
772683,Malvern Wells,2023-04-19T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.27
772683,Malvern Wells,2023-04-19T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.4
772683,Malvern Wells,2023-04-19T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
772683,Malvern Wells,2023-04-19T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
772683,Malvern Wells,2023-04-19T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.0
772683,Malvern Wells,2023-04-19T01:20:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-04-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-04-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
772683,Malvern Wells,2023-04-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
772683,Malvern Wells,2023-04-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-04-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
772683,Malvern Wells,2023-04-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-04-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-04-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
772683,Malvern Wells,2023-04-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.23
772683,Malvern Wells,2023-04-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.44
772683,Malvern Wells,2023-04-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.37
772683,Malvern Wells,2023-04-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,92.6
772683,Malvern Wells,2023-04-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
772683,Malvern Wells,2023-04-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
772683,Malvern Wells,2023-04-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
772683,Malvern Wells,2023-04-19T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-04-19T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-04-19T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-04-19T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.05
772683,Malvern Wells,2023-04-19T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.41
772683,Malvern Wells,2023-04-19T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.81
772683,Malvern Wells,2023-04-19T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,42.2
772683,Malvern Wells,2023-04-19T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.3
772683,Malvern Wells,2023-04-19T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.0
772683,Malvern Wells,2023-04-19T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.1
772683,Malvern Wells,2023-04-19T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-04-19T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-04-19T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-04-19T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.22
772683,Malvern Wells,2023-04-19T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.19
772683,Malvern Wells,2023-04-19T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.64
772683,Malvern Wells,2023-04-19T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.2
772683,Malvern Wells,2023-04-19T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
772683,Malvern Wells,2023-04-19T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
772683,Malvern Wells,2023-04-19T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.4
772683,Malvern Wells,2023-04-19T01:10:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-04-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-04-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
772683,Malvern Wells,2023-04-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-04-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
772683,Malvern Wells,2023-04-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-04-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
772683,Malvern Wells,2023-04-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-04-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-04-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
772683,Malvern Wells,2023-04-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.27
772683,Malvern Wells,2023-04-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.6
772683,Malvern Wells,2023-04-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.45
772683,Malvern Wells,2023-04-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,84.3
772683,Malvern Wells,2023-04-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
772683,Malvern Wells,2023-04-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
772683,Malvern Wells,2023-04-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
772683,Malvern Wells,2023-04-19T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-04-19T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-04-19T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-04-19T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.1
772683,Malvern Wells,2023-04-19T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.12
772683,Malvern Wells,2023-04-19T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.95
772683,Malvern Wells,2023-04-19T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,41.4
772683,Malvern Wells,2023-04-19T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.7
772683,Malvern Wells,2023-04-19T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.9
772683,Malvern Wells,2023-04-19T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.8
772683,Malvern Wells,2023-04-19T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-04-19T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-04-19T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-04-19T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.29
772683,Malvern Wells,2023-04-19T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.08
772683,Malvern Wells,2023-04-19T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.17
772683,Malvern Wells,2023-04-19T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.3
772683,Malvern Wells,2023-04-19T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
772683,Malvern Wells,2023-04-19T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
772683,Malvern Wells,2023-04-19T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.8
772683,Malvern Wells,2023-04-19T01:00:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-04-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-04-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
772683,Malvern Wells,2023-04-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-04-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
772683,Malvern Wells,2023-04-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-04-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
772683,Malvern Wells,2023-04-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-04-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-04-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
772683,Malvern Wells,2023-04-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.39
772683,Malvern Wells,2023-04-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.2
772683,Malvern Wells,2023-04-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.12
772683,Malvern Wells,2023-04-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,82.7
772683,Malvern Wells,2023-04-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
772683,Malvern Wells,2023-04-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
772683,Malvern Wells,2023-04-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
772683,Malvern Wells,2023-04-19T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-04-19T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-04-19T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-04-19T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.19
772683,Malvern Wells,2023-04-19T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.96
772683,Malvern Wells,2023-04-19T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.03
772683,Malvern Wells,2023-04-19T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,49.6
772683,Malvern Wells,2023-04-19T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.6
772683,Malvern Wells,2023-04-19T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.7
772683,Malvern Wells,2023-04-19T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.1
772683,Malvern Wells,2023-04-19T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-04-19T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-04-19T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-04-19T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.43
772683,Malvern Wells,2023-04-19T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.01
772683,Malvern Wells,2023-04-19T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.13
772683,Malvern Wells,2023-04-19T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,49.5
772683,Malvern Wells,2023-04-19T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
772683,Malvern Wells,2023-04-19T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
772683,Malvern Wells,2023-04-19T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.4
772683,Malvern Wells,2023-04-19T00:50:00.000+00:00,transformer,,Temperature,C,12.5
772683,Malvern Wells,2023-04-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-04-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
772683,Malvern Wells,2023-04-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-04-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
772683,Malvern Wells,2023-04-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-04-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
772683,Malvern Wells,2023-04-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-04-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-04-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
772683,Malvern Wells,2023-04-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.62
772683,Malvern Wells,2023-04-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.96
772683,Malvern Wells,2023-04-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.16
772683,Malvern Wells,2023-04-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,99.1
772683,Malvern Wells,2023-04-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
772683,Malvern Wells,2023-04-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
772683,Malvern Wells,2023-04-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
772683,Malvern Wells,2023-04-19T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-04-19T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-04-19T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-04-19T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.88
772683,Malvern Wells,2023-04-19T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.59
772683,Malvern Wells,2023-04-19T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.73
772683,Malvern Wells,2023-04-19T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,47.2
772683,Malvern Wells,2023-04-19T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.5
772683,Malvern Wells,2023-04-19T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.1
772683,Malvern Wells,2023-04-19T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.1
772683,Malvern Wells,2023-04-19T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-04-19T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-04-19T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-04-19T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.47
772683,Malvern Wells,2023-04-19T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.94
772683,Malvern Wells,2023-04-19T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.14
772683,Malvern Wells,2023-04-19T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.2
772683,Malvern Wells,2023-04-19T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
772683,Malvern Wells,2023-04-19T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
772683,Malvern Wells,2023-04-19T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.6
772683,Malvern Wells,2023-04-19T00:40:00.000+00:00,transformer,,Temperature,C,12.5
772683,Malvern Wells,2023-04-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-04-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
772683,Malvern Wells,2023-04-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-04-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
772683,Malvern Wells,2023-04-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-04-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
772683,Malvern Wells,2023-04-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-04-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-04-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
772683,Malvern Wells,2023-04-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.35
772683,Malvern Wells,2023-04-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.52
772683,Malvern Wells,2023-04-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.87
772683,Malvern Wells,2023-04-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,94.3
772683,Malvern Wells,2023-04-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
772683,Malvern Wells,2023-04-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
772683,Malvern Wells,2023-04-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
772683,Malvern Wells,2023-04-19T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-04-19T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-04-19T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-04-19T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
772683,Malvern Wells,2023-04-19T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.19
772683,Malvern Wells,2023-04-19T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.35
772683,Malvern Wells,2023-04-19T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,44.9
772683,Malvern Wells,2023-04-19T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.4
772683,Malvern Wells,2023-04-19T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.8
772683,Malvern Wells,2023-04-19T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.8
772683,Malvern Wells,2023-04-19T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-04-19T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-04-19T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-04-19T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.24
772683,Malvern Wells,2023-04-19T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.76
772683,Malvern Wells,2023-04-19T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.25
772683,Malvern Wells,2023-04-19T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.8
772683,Malvern Wells,2023-04-19T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
772683,Malvern Wells,2023-04-19T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
772683,Malvern Wells,2023-04-19T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.6
772683,Malvern Wells,2023-04-19T00:30:00.000+00:00,transformer,,Temperature,C,12.5
772683,Malvern Wells,2023-04-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-04-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
772683,Malvern Wells,2023-04-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-04-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
772683,Malvern Wells,2023-04-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-04-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
772683,Malvern Wells,2023-04-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-04-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-04-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
772683,Malvern Wells,2023-04-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.24
772683,Malvern Wells,2023-04-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.95
772683,Malvern Wells,2023-04-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.6
772683,Malvern Wells,2023-04-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,89.7
772683,Malvern Wells,2023-04-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
772683,Malvern Wells,2023-04-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
772683,Malvern Wells,2023-04-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
772683,Malvern Wells,2023-04-19T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-04-19T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-04-19T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-04-19T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.59
772683,Malvern Wells,2023-04-19T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.56
772683,Malvern Wells,2023-04-19T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.65
772683,Malvern Wells,2023-04-19T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,39.9
772683,Malvern Wells,2023-04-19T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.3
772683,Malvern Wells,2023-04-19T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.1
772683,Malvern Wells,2023-04-19T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.4
772683,Malvern Wells,2023-04-19T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-19T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-04-19T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-04-19T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.78
772683,Malvern Wells,2023-04-19T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.88
772683,Malvern Wells,2023-04-19T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.58
772683,Malvern Wells,2023-04-19T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
772683,Malvern Wells,2023-04-19T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
772683,Malvern Wells,2023-04-19T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
772683,Malvern Wells,2023-04-19T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.4
772683,Malvern Wells,2023-04-19T00:20:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-04-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-04-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
772683,Malvern Wells,2023-04-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-04-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
772683,Malvern Wells,2023-04-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-04-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
772683,Malvern Wells,2023-04-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-04-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
772683,Malvern Wells,2023-04-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
772683,Malvern Wells,2023-04-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.38
772683,Malvern Wells,2023-04-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.44
772683,Malvern Wells,2023-04-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.23
772683,Malvern Wells,2023-04-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,79.5
772683,Malvern Wells,2023-04-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
772683,Malvern Wells,2023-04-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
772683,Malvern Wells,2023-04-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
772683,Malvern Wells,2023-04-19T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-04-19T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-04-19T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-04-19T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.26
772683,Malvern Wells,2023-04-19T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.29
772683,Malvern Wells,2023-04-19T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.57
772683,Malvern Wells,2023-04-19T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,43.7
772683,Malvern Wells,2023-04-19T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.7
772683,Malvern Wells,2023-04-19T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.2
772683,Malvern Wells,2023-04-19T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.4
772683,Malvern Wells,2023-04-19T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-04-19T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-04-19T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-19T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.78
772683,Malvern Wells,2023-04-19T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.28
772683,Malvern Wells,2023-04-19T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.17
772683,Malvern Wells,2023-04-19T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.7
772683,Malvern Wells,2023-04-19T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
772683,Malvern Wells,2023-04-19T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
772683,Malvern Wells,2023-04-19T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.4
772683,Malvern Wells,2023-04-19T00:10:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-04-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-04-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
772683,Malvern Wells,2023-04-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-04-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
772683,Malvern Wells,2023-04-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-04-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
772683,Malvern Wells,2023-04-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-04-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
772683,Malvern Wells,2023-04-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
772683,Malvern Wells,2023-04-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.03
772683,Malvern Wells,2023-04-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.57
772683,Malvern Wells,2023-04-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.74
772683,Malvern Wells,2023-04-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,87.4
772683,Malvern Wells,2023-04-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
772683,Malvern Wells,2023-04-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
772683,Malvern Wells,2023-04-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
772683,Malvern Wells,2023-04-19T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-04-19T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-04-19T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-04-19T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.25
772683,Malvern Wells,2023-04-19T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.52
772683,Malvern Wells,2023-04-19T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.12
772683,Malvern Wells,2023-04-19T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,49.7
772683,Malvern Wells,2023-04-19T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.9
772683,Malvern Wells,2023-04-19T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.5
772683,Malvern Wells,2023-04-19T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.5
772683,Malvern Wells,2023-04-19T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-04-19T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-04-19T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-04-19T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.85
772683,Malvern Wells,2023-04-19T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.43
772683,Malvern Wells,2023-04-19T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.14
772683,Malvern Wells,2023-04-19T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,49.4
