Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-19T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
772683,Malvern Wells,2023-04-19T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
772683,Malvern Wells,2023-04-19T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.1
772683,Malvern Wells,2023-04-19T00:00:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-04-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-04-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
772683,Malvern Wells,2023-04-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-04-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
772683,Malvern Wells,2023-04-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-04-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
772683,Malvern Wells,2023-04-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-04-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-04-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
772683,Malvern Wells,2023-04-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.1
772683,Malvern Wells,2023-04-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.95
772683,Malvern Wells,2023-04-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.25
772683,Malvern Wells,2023-04-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,99.1
772683,Malvern Wells,2023-04-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
772683,Malvern Wells,2023-04-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
772683,Malvern Wells,2023-04-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
772683,Malvern Wells,2023-04-20T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-04-20T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-04-20T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-04-20T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.71
772683,Malvern Wells,2023-04-20T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.99
772683,Malvern Wells,2023-04-20T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.75
772683,Malvern Wells,2023-04-20T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,59.2
772683,Malvern Wells,2023-04-20T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.7
772683,Malvern Wells,2023-04-20T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.0
772683,Malvern Wells,2023-04-20T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.5
772683,Malvern Wells,2023-04-20T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-04-20T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-04-20T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-04-20T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.25
772683,Malvern Wells,2023-04-20T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.59
772683,Malvern Wells,2023-04-20T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.57
772683,Malvern Wells,2023-04-20T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,58.5
772683,Malvern Wells,2023-04-20T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.5
772683,Malvern Wells,2023-04-20T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
772683,Malvern Wells,2023-04-20T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.0
772683,Malvern Wells,2023-04-20T23:50:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-04-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-04-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
772683,Malvern Wells,2023-04-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-04-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
772683,Malvern Wells,2023-04-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-04-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
772683,Malvern Wells,2023-04-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-04-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-04-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
772683,Malvern Wells,2023-04-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.96
772683,Malvern Wells,2023-04-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.58
772683,Malvern Wells,2023-04-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.32
772683,Malvern Wells,2023-04-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,117.7
772683,Malvern Wells,2023-04-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
772683,Malvern Wells,2023-04-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
772683,Malvern Wells,2023-04-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
772683,Malvern Wells,2023-04-20T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
772683,Malvern Wells,2023-04-20T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-04-20T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-04-20T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.99
772683,Malvern Wells,2023-04-20T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.98
772683,Malvern Wells,2023-04-20T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.49
772683,Malvern Wells,2023-04-20T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,72.7
772683,Malvern Wells,2023-04-20T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.7
772683,Malvern Wells,2023-04-20T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.3
772683,Malvern Wells,2023-04-20T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.3
772683,Malvern Wells,2023-04-20T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-04-20T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-04-20T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-04-20T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.4
772683,Malvern Wells,2023-04-20T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.18
772683,Malvern Wells,2023-04-20T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.02
772683,Malvern Wells,2023-04-20T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,72.1
772683,Malvern Wells,2023-04-20T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.0
772683,Malvern Wells,2023-04-20T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
772683,Malvern Wells,2023-04-20T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.4
772683,Malvern Wells,2023-04-20T23:40:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-04-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-04-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
772683,Malvern Wells,2023-04-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-04-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
772683,Malvern Wells,2023-04-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-04-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
772683,Malvern Wells,2023-04-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-04-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
772683,Malvern Wells,2023-04-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
772683,Malvern Wells,2023-04-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.39
772683,Malvern Wells,2023-04-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.16
772683,Malvern Wells,2023-04-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,27.51
772683,Malvern Wells,2023-04-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,144.8
772683,Malvern Wells,2023-04-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
772683,Malvern Wells,2023-04-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
772683,Malvern Wells,2023-04-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
772683,Malvern Wells,2023-04-20T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-04-20T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-04-20T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-04-20T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.9
772683,Malvern Wells,2023-04-20T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.79
772683,Malvern Wells,2023-04-20T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.31
772683,Malvern Wells,2023-04-20T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,72.6
772683,Malvern Wells,2023-04-20T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.4
772683,Malvern Wells,2023-04-20T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.5
772683,Malvern Wells,2023-04-20T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.2
772683,Malvern Wells,2023-04-20T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-04-20T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-04-20T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-04-20T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.06
772683,Malvern Wells,2023-04-20T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.82
772683,Malvern Wells,2023-04-20T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.78
772683,Malvern Wells,2023-04-20T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,72.0
772683,Malvern Wells,2023-04-20T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.0
772683,Malvern Wells,2023-04-20T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
772683,Malvern Wells,2023-04-20T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.7
772683,Malvern Wells,2023-04-20T23:30:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-04-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-04-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
772683,Malvern Wells,2023-04-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-04-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
772683,Malvern Wells,2023-04-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-04-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
772683,Malvern Wells,2023-04-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-04-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
772683,Malvern Wells,2023-04-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
772683,Malvern Wells,2023-04-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.97
772683,Malvern Wells,2023-04-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.61
772683,Malvern Wells,2023-04-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,27.08
772683,Malvern Wells,2023-04-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,144.5
772683,Malvern Wells,2023-04-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
772683,Malvern Wells,2023-04-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
772683,Malvern Wells,2023-04-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
772683,Malvern Wells,2023-04-20T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-04-20T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-04-20T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-04-20T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.2
772683,Malvern Wells,2023-04-20T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.99
772683,Malvern Wells,2023-04-20T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.07
772683,Malvern Wells,2023-04-20T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,87.5
772683,Malvern Wells,2023-04-20T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.6
772683,Malvern Wells,2023-04-20T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.4
772683,Malvern Wells,2023-04-20T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.0
772683,Malvern Wells,2023-04-20T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-04-20T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-04-20T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-04-20T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.96
772683,Malvern Wells,2023-04-20T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.17
772683,Malvern Wells,2023-04-20T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.63
772683,Malvern Wells,2023-04-20T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,87.2
772683,Malvern Wells,2023-04-20T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
772683,Malvern Wells,2023-04-20T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
772683,Malvern Wells,2023-04-20T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.5
772683,Malvern Wells,2023-04-20T23:20:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-04-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-04-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
772683,Malvern Wells,2023-04-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-04-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
772683,Malvern Wells,2023-04-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-04-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
772683,Malvern Wells,2023-04-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-04-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-04-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-04-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.16
772683,Malvern Wells,2023-04-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.16
772683,Malvern Wells,2023-04-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,28.71
772683,Malvern Wells,2023-04-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,174.7
772683,Malvern Wells,2023-04-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
772683,Malvern Wells,2023-04-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
772683,Malvern Wells,2023-04-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
772683,Malvern Wells,2023-04-20T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-04-20T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-04-20T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-04-20T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.98
772683,Malvern Wells,2023-04-20T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.2
772683,Malvern Wells,2023-04-20T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.06
772683,Malvern Wells,2023-04-20T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,73.5
772683,Malvern Wells,2023-04-20T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.6
772683,Malvern Wells,2023-04-20T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.7
772683,Malvern Wells,2023-04-20T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.7
772683,Malvern Wells,2023-04-20T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-04-20T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-04-20T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-04-20T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.92
772683,Malvern Wells,2023-04-20T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.48
772683,Malvern Wells,2023-04-20T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.4
772683,Malvern Wells,2023-04-20T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,73.0
772683,Malvern Wells,2023-04-20T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
772683,Malvern Wells,2023-04-20T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
772683,Malvern Wells,2023-04-20T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.7
772683,Malvern Wells,2023-04-20T23:10:00.000+00:00,transformer,,Temperature,C,12.9
772683,Malvern Wells,2023-04-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-04-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
772683,Malvern Wells,2023-04-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-04-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
772683,Malvern Wells,2023-04-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
772683,Malvern Wells,2023-04-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
772683,Malvern Wells,2023-04-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-04-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-04-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
772683,Malvern Wells,2023-04-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.9
772683,Malvern Wells,2023-04-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.68
772683,Malvern Wells,2023-04-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,27.46
772683,Malvern Wells,2023-04-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,146.5
772683,Malvern Wells,2023-04-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
772683,Malvern Wells,2023-04-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
772683,Malvern Wells,2023-04-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
772683,Malvern Wells,2023-04-20T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-04-20T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-04-20T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-04-20T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.7
772683,Malvern Wells,2023-04-20T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.56
772683,Malvern Wells,2023-04-20T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.0
772683,Malvern Wells,2023-04-20T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,60.5
772683,Malvern Wells,2023-04-20T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.2
772683,Malvern Wells,2023-04-20T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.8
772683,Malvern Wells,2023-04-20T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.5
772683,Malvern Wells,2023-04-20T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-04-20T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-04-20T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-04-20T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.57
772683,Malvern Wells,2023-04-20T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.43
772683,Malvern Wells,2023-04-20T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.15
772683,Malvern Wells,2023-04-20T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,59.9
772683,Malvern Wells,2023-04-20T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
772683,Malvern Wells,2023-04-20T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
772683,Malvern Wells,2023-04-20T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.4
772683,Malvern Wells,2023-04-20T23:00:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-04-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-04-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
772683,Malvern Wells,2023-04-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-04-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
772683,Malvern Wells,2023-04-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-04-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
772683,Malvern Wells,2023-04-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-04-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
772683,Malvern Wells,2023-04-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
772683,Malvern Wells,2023-04-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.27
772683,Malvern Wells,2023-04-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
772683,Malvern Wells,2023-04-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.14
772683,Malvern Wells,2023-04-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,120.4
772683,Malvern Wells,2023-04-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
772683,Malvern Wells,2023-04-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
772683,Malvern Wells,2023-04-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
772683,Malvern Wells,2023-04-20T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
772683,Malvern Wells,2023-04-20T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-04-20T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-04-20T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.16
772683,Malvern Wells,2023-04-20T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.95
772683,Malvern Wells,2023-04-20T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.13
772683,Malvern Wells,2023-04-20T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,62.9
772683,Malvern Wells,2023-04-20T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.4
772683,Malvern Wells,2023-04-20T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.3
772683,Malvern Wells,2023-04-20T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.6
772683,Malvern Wells,2023-04-20T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-04-20T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-04-20T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-04-20T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.52
772683,Malvern Wells,2023-04-20T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.6
772683,Malvern Wells,2023-04-20T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.98
772683,Malvern Wells,2023-04-20T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,62.5
772683,Malvern Wells,2023-04-20T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
772683,Malvern Wells,2023-04-20T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
772683,Malvern Wells,2023-04-20T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.9
772683,Malvern Wells,2023-04-20T22:50:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-04-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-04-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
772683,Malvern Wells,2023-04-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-04-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
772683,Malvern Wells,2023-04-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-04-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
772683,Malvern Wells,2023-04-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-04-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-04-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
772683,Malvern Wells,2023-04-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.68
772683,Malvern Wells,2023-04-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.55
772683,Malvern Wells,2023-04-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.11
772683,Malvern Wells,2023-04-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,125.4
772683,Malvern Wells,2023-04-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
772683,Malvern Wells,2023-04-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
772683,Malvern Wells,2023-04-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
772683,Malvern Wells,2023-04-20T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
772683,Malvern Wells,2023-04-20T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-04-20T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-04-20T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.74
772683,Malvern Wells,2023-04-20T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.21
772683,Malvern Wells,2023-04-20T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.85
772683,Malvern Wells,2023-04-20T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,67.2
772683,Malvern Wells,2023-04-20T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.0
772683,Malvern Wells,2023-04-20T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.8
772683,Malvern Wells,2023-04-20T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.8
772683,Malvern Wells,2023-04-20T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-04-20T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-04-20T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-04-20T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.65
772683,Malvern Wells,2023-04-20T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.38
772683,Malvern Wells,2023-04-20T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.58
772683,Malvern Wells,2023-04-20T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,67.0
772683,Malvern Wells,2023-04-20T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
772683,Malvern Wells,2023-04-20T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
772683,Malvern Wells,2023-04-20T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.6
772683,Malvern Wells,2023-04-20T22:40:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-04-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
772683,Malvern Wells,2023-04-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-04-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
772683,Malvern Wells,2023-04-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-04-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
772683,Malvern Wells,2023-04-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-04-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-04-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
772683,Malvern Wells,2023-04-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.39
772683,Malvern Wells,2023-04-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.59
772683,Malvern Wells,2023-04-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.43
772683,Malvern Wells,2023-04-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,134.2
772683,Malvern Wells,2023-04-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
772683,Malvern Wells,2023-04-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
772683,Malvern Wells,2023-04-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
772683,Malvern Wells,2023-04-20T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-04-20T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-04-20T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-04-20T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.33
772683,Malvern Wells,2023-04-20T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.38
772683,Malvern Wells,2023-04-20T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.65
772683,Malvern Wells,2023-04-20T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,81.1
772683,Malvern Wells,2023-04-20T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.2
772683,Malvern Wells,2023-04-20T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.3
772683,Malvern Wells,2023-04-20T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.9
772683,Malvern Wells,2023-04-20T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-04-20T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-04-20T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-04-20T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.69
772683,Malvern Wells,2023-04-20T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.23
772683,Malvern Wells,2023-04-20T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.3
772683,Malvern Wells,2023-04-20T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,80.8
772683,Malvern Wells,2023-04-20T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
772683,Malvern Wells,2023-04-20T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.9
772683,Malvern Wells,2023-04-20T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.6
772683,Malvern Wells,2023-04-20T22:30:00.000+00:00,transformer,,Temperature,C,13.0
772683,Malvern Wells,2023-04-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
772683,Malvern Wells,2023-04-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-04-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
772683,Malvern Wells,2023-04-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-04-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
772683,Malvern Wells,2023-04-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-04-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-04-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
772683,Malvern Wells,2023-04-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.02
772683,Malvern Wells,2023-04-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.61
772683,Malvern Wells,2023-04-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,27.95
772683,Malvern Wells,2023-04-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,161.9
772683,Malvern Wells,2023-04-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
772683,Malvern Wells,2023-04-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
772683,Malvern Wells,2023-04-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
772683,Malvern Wells,2023-04-20T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-04-20T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-04-20T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-04-20T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.26
772683,Malvern Wells,2023-04-20T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.64
772683,Malvern Wells,2023-04-20T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.25
772683,Malvern Wells,2023-04-20T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,82.8
772683,Malvern Wells,2023-04-20T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.0
772683,Malvern Wells,2023-04-20T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.4
772683,Malvern Wells,2023-04-20T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.1
772683,Malvern Wells,2023-04-20T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-04-20T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-04-20T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-04-20T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.04
772683,Malvern Wells,2023-04-20T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.06
772683,Malvern Wells,2023-04-20T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.66
772683,Malvern Wells,2023-04-20T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,82.5
772683,Malvern Wells,2023-04-20T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
772683,Malvern Wells,2023-04-20T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
772683,Malvern Wells,2023-04-20T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.2
772683,Malvern Wells,2023-04-20T22:20:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-04-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
772683,Malvern Wells,2023-04-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-04-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
772683,Malvern Wells,2023-04-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-04-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
772683,Malvern Wells,2023-04-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-04-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-04-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
772683,Malvern Wells,2023-04-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.3
772683,Malvern Wells,2023-04-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.7
772683,Malvern Wells,2023-04-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.91
772683,Malvern Wells,2023-04-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,165.4
772683,Malvern Wells,2023-04-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
772683,Malvern Wells,2023-04-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
772683,Malvern Wells,2023-04-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
772683,Malvern Wells,2023-04-20T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-04-20T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-04-20T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-04-20T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.63
772683,Malvern Wells,2023-04-20T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.69
772683,Malvern Wells,2023-04-20T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.69
772683,Malvern Wells,2023-04-20T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,65.1
772683,Malvern Wells,2023-04-20T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.3
772683,Malvern Wells,2023-04-20T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.0
772683,Malvern Wells,2023-04-20T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.2
772683,Malvern Wells,2023-04-20T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-04-20T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-04-20T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-04-20T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.2
772683,Malvern Wells,2023-04-20T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.82
772683,Malvern Wells,2023-04-20T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.11
772683,Malvern Wells,2023-04-20T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,64.5
772683,Malvern Wells,2023-04-20T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
772683,Malvern Wells,2023-04-20T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
772683,Malvern Wells,2023-04-20T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.3
772683,Malvern Wells,2023-04-20T22:10:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-04-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-04-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
772683,Malvern Wells,2023-04-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-04-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
772683,Malvern Wells,2023-04-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-04-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
772683,Malvern Wells,2023-04-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-04-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-04-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
772683,Malvern Wells,2023-04-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.83
772683,Malvern Wells,2023-04-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.51
772683,Malvern Wells,2023-04-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,27.8
772683,Malvern Wells,2023-04-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,129.6
772683,Malvern Wells,2023-04-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
772683,Malvern Wells,2023-04-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
772683,Malvern Wells,2023-04-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
772683,Malvern Wells,2023-04-20T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-04-20T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-04-20T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-04-20T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.35
772683,Malvern Wells,2023-04-20T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.58
772683,Malvern Wells,2023-04-20T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.26
772683,Malvern Wells,2023-04-20T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,69.8
772683,Malvern Wells,2023-04-20T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.4
772683,Malvern Wells,2023-04-20T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.1
772683,Malvern Wells,2023-04-20T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.9
772683,Malvern Wells,2023-04-20T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-04-20T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-04-20T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-04-20T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.5
772683,Malvern Wells,2023-04-20T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.07
772683,Malvern Wells,2023-04-20T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.5
772683,Malvern Wells,2023-04-20T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,69.2
772683,Malvern Wells,2023-04-20T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
772683,Malvern Wells,2023-04-20T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.9
772683,Malvern Wells,2023-04-20T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.4
772683,Malvern Wells,2023-04-20T22:00:00.000+00:00,transformer,,Temperature,C,13.1
772683,Malvern Wells,2023-04-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-04-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
772683,Malvern Wells,2023-04-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-04-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
772683,Malvern Wells,2023-04-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-04-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
772683,Malvern Wells,2023-04-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-04-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-04-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
772683,Malvern Wells,2023-04-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.86
772683,Malvern Wells,2023-04-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.65
772683,Malvern Wells,2023-04-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,29.76
772683,Malvern Wells,2023-04-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,139.0
772683,Malvern Wells,2023-04-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
772683,Malvern Wells,2023-04-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
772683,Malvern Wells,2023-04-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
772683,Malvern Wells,2023-04-20T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
772683,Malvern Wells,2023-04-20T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-04-20T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-04-20T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.58
772683,Malvern Wells,2023-04-20T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.89
772683,Malvern Wells,2023-04-20T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.29
772683,Malvern Wells,2023-04-20T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,73.4
772683,Malvern Wells,2023-04-20T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.6
772683,Malvern Wells,2023-04-20T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.8
772683,Malvern Wells,2023-04-20T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.9
772683,Malvern Wells,2023-04-20T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-04-20T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-04-20T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-04-20T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.56
772683,Malvern Wells,2023-04-20T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.92
772683,Malvern Wells,2023-04-20T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.25
772683,Malvern Wells,2023-04-20T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,72.6
772683,Malvern Wells,2023-04-20T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
772683,Malvern Wells,2023-04-20T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.9
772683,Malvern Wells,2023-04-20T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.2
772683,Malvern Wells,2023-04-20T21:50:00.000+00:00,transformer,,Temperature,C,13.2
772683,Malvern Wells,2023-04-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-04-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
772683,Malvern Wells,2023-04-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
772683,Malvern Wells,2023-04-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-04-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
772683,Malvern Wells,2023-04-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-04-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-04-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
772683,Malvern Wells,2023-04-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.14
772683,Malvern Wells,2023-04-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.82
772683,Malvern Wells,2023-04-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,30.55
772683,Malvern Wells,2023-04-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,146.0
772683,Malvern Wells,2023-04-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
772683,Malvern Wells,2023-04-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
772683,Malvern Wells,2023-04-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
772683,Malvern Wells,2023-04-20T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
772683,Malvern Wells,2023-04-20T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-04-20T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-04-20T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.93
772683,Malvern Wells,2023-04-20T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.36
772683,Malvern Wells,2023-04-20T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.78
772683,Malvern Wells,2023-04-20T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,95.8
772683,Malvern Wells,2023-04-20T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.4
772683,Malvern Wells,2023-04-20T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.2
772683,Malvern Wells,2023-04-20T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.6
772683,Malvern Wells,2023-04-20T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-04-20T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-04-20T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-04-20T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.21
772683,Malvern Wells,2023-04-20T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.99
772683,Malvern Wells,2023-04-20T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.68
772683,Malvern Wells,2023-04-20T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,95.3
772683,Malvern Wells,2023-04-20T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
772683,Malvern Wells,2023-04-20T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.2
772683,Malvern Wells,2023-04-20T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.9
772683,Malvern Wells,2023-04-20T21:40:00.000+00:00,transformer,,Temperature,C,13.2
772683,Malvern Wells,2023-04-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-04-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
772683,Malvern Wells,2023-04-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-04-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
772683,Malvern Wells,2023-04-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-04-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
772683,Malvern Wells,2023-04-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-04-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-04-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
772683,Malvern Wells,2023-04-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.14
772683,Malvern Wells,2023-04-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.35
772683,Malvern Wells,2023-04-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,35.46
772683,Malvern Wells,2023-04-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,191.1
772683,Malvern Wells,2023-04-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
772683,Malvern Wells,2023-04-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
772683,Malvern Wells,2023-04-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
772683,Malvern Wells,2023-04-20T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
772683,Malvern Wells,2023-04-20T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-04-20T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-04-20T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.78
772683,Malvern Wells,2023-04-20T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.42
772683,Malvern Wells,2023-04-20T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.16
772683,Malvern Wells,2023-04-20T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,97.6
772683,Malvern Wells,2023-04-20T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.1
772683,Malvern Wells,2023-04-20T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.6
772683,Malvern Wells,2023-04-20T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.5
772683,Malvern Wells,2023-04-20T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-04-20T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-04-20T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-04-20T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.69
