Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-20T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.01
772683,Malvern Wells,2023-04-20T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.77
772683,Malvern Wells,2023-04-20T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,97.2
772683,Malvern Wells,2023-04-20T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
772683,Malvern Wells,2023-04-20T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
772683,Malvern Wells,2023-04-20T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.8
772683,Malvern Wells,2023-04-20T21:30:00.000+00:00,transformer,,Temperature,C,13.3
772683,Malvern Wells,2023-04-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-04-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
772683,Malvern Wells,2023-04-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-04-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
772683,Malvern Wells,2023-04-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-04-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
772683,Malvern Wells,2023-04-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-04-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-04-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-04-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.47
772683,Malvern Wells,2023-04-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.42
772683,Malvern Wells,2023-04-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,34.94
772683,Malvern Wells,2023-04-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,194.7
772683,Malvern Wells,2023-04-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
772683,Malvern Wells,2023-04-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
772683,Malvern Wells,2023-04-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
772683,Malvern Wells,2023-04-20T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-04-20T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-04-20T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-04-20T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.11
772683,Malvern Wells,2023-04-20T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.43
772683,Malvern Wells,2023-04-20T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.1
772683,Malvern Wells,2023-04-20T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,80.2
772683,Malvern Wells,2023-04-20T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.9
772683,Malvern Wells,2023-04-20T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.0
772683,Malvern Wells,2023-04-20T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.6
772683,Malvern Wells,2023-04-20T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-04-20T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-04-20T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-04-20T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.33
772683,Malvern Wells,2023-04-20T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.35
772683,Malvern Wells,2023-04-20T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.44
772683,Malvern Wells,2023-04-20T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,79.7
772683,Malvern Wells,2023-04-20T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
772683,Malvern Wells,2023-04-20T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
772683,Malvern Wells,2023-04-20T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.2
772683,Malvern Wells,2023-04-20T21:20:00.000+00:00,transformer,,Temperature,C,13.3
772683,Malvern Wells,2023-04-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-04-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
772683,Malvern Wells,2023-04-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
772683,Malvern Wells,2023-04-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-04-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
772683,Malvern Wells,2023-04-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-04-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-04-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
772683,Malvern Wells,2023-04-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.44
772683,Malvern Wells,2023-04-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.78
772683,Malvern Wells,2023-04-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.55
772683,Malvern Wells,2023-04-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,159.9
772683,Malvern Wells,2023-04-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
772683,Malvern Wells,2023-04-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
772683,Malvern Wells,2023-04-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
772683,Malvern Wells,2023-04-20T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-04-20T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-04-20T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-04-20T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.16
772683,Malvern Wells,2023-04-20T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.05
772683,Malvern Wells,2023-04-20T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.36
772683,Malvern Wells,2023-04-20T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,87.3
772683,Malvern Wells,2023-04-20T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.8
772683,Malvern Wells,2023-04-20T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.0
772683,Malvern Wells,2023-04-20T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.5
772683,Malvern Wells,2023-04-20T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-04-20T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-04-20T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-04-20T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.8
772683,Malvern Wells,2023-04-20T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.8
772683,Malvern Wells,2023-04-20T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.45
772683,Malvern Wells,2023-04-20T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,86.9
772683,Malvern Wells,2023-04-20T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
772683,Malvern Wells,2023-04-20T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.4
772683,Malvern Wells,2023-04-20T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.1
772683,Malvern Wells,2023-04-20T21:10:00.000+00:00,transformer,,Temperature,C,13.3
772683,Malvern Wells,2023-04-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-04-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
772683,Malvern Wells,2023-04-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-04-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
772683,Malvern Wells,2023-04-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-04-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
772683,Malvern Wells,2023-04-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-04-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-04-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
772683,Malvern Wells,2023-04-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.96
772683,Malvern Wells,2023-04-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.85
772683,Malvern Wells,2023-04-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,33.81
772683,Malvern Wells,2023-04-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,174.1
772683,Malvern Wells,2023-04-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
772683,Malvern Wells,2023-04-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
772683,Malvern Wells,2023-04-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
772683,Malvern Wells,2023-04-20T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-04-20T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-04-20T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-04-20T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.49
772683,Malvern Wells,2023-04-20T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.7
772683,Malvern Wells,2023-04-20T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.17
772683,Malvern Wells,2023-04-20T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,90.2
772683,Malvern Wells,2023-04-20T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.0
772683,Malvern Wells,2023-04-20T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.9
772683,Malvern Wells,2023-04-20T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.3
772683,Malvern Wells,2023-04-20T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-04-20T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-04-20T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-04-20T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.79
772683,Malvern Wells,2023-04-20T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.57
772683,Malvern Wells,2023-04-20T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.46
772683,Malvern Wells,2023-04-20T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,89.9
772683,Malvern Wells,2023-04-20T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.4
772683,Malvern Wells,2023-04-20T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.8
772683,Malvern Wells,2023-04-20T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.0
772683,Malvern Wells,2023-04-20T21:00:00.000+00:00,transformer,,Temperature,C,13.4
772683,Malvern Wells,2023-04-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-04-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
772683,Malvern Wells,2023-04-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-04-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
772683,Malvern Wells,2023-04-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-04-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
772683,Malvern Wells,2023-04-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-04-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-04-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
772683,Malvern Wells,2023-04-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.27
772683,Malvern Wells,2023-04-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.27
772683,Malvern Wells,2023-04-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.63
772683,Malvern Wells,2023-04-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,180.1
772683,Malvern Wells,2023-04-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
772683,Malvern Wells,2023-04-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
772683,Malvern Wells,2023-04-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
772683,Malvern Wells,2023-04-20T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-04-20T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-04-20T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-04-20T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.26
772683,Malvern Wells,2023-04-20T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.93
772683,Malvern Wells,2023-04-20T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.27
772683,Malvern Wells,2023-04-20T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,107.7
772683,Malvern Wells,2023-04-20T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.0
772683,Malvern Wells,2023-04-20T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.7
772683,Malvern Wells,2023-04-20T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.2
772683,Malvern Wells,2023-04-20T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-04-20T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-04-20T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-04-20T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.57
772683,Malvern Wells,2023-04-20T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.12
772683,Malvern Wells,2023-04-20T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.65
772683,Malvern Wells,2023-04-20T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,107.3
772683,Malvern Wells,2023-04-20T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.0
772683,Malvern Wells,2023-04-20T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.9
772683,Malvern Wells,2023-04-20T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.9
772683,Malvern Wells,2023-04-20T20:50:00.000+00:00,transformer,,Temperature,C,13.4
772683,Malvern Wells,2023-04-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-04-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
772683,Malvern Wells,2023-04-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-04-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
772683,Malvern Wells,2023-04-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-04-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
772683,Malvern Wells,2023-04-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-04-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-04-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
772683,Malvern Wells,2023-04-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.83
772683,Malvern Wells,2023-04-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.06
772683,Malvern Wells,2023-04-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.92
772683,Malvern Wells,2023-04-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,215.0
772683,Malvern Wells,2023-04-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
772683,Malvern Wells,2023-04-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
772683,Malvern Wells,2023-04-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
772683,Malvern Wells,2023-04-20T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-04-20T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-04-20T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-04-20T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.66
772683,Malvern Wells,2023-04-20T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.01
772683,Malvern Wells,2023-04-20T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.96
772683,Malvern Wells,2023-04-20T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,96.6
772683,Malvern Wells,2023-04-20T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.7
772683,Malvern Wells,2023-04-20T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.1
772683,Malvern Wells,2023-04-20T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.4
772683,Malvern Wells,2023-04-20T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-04-20T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-04-20T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-04-20T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.07
772683,Malvern Wells,2023-04-20T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.33
772683,Malvern Wells,2023-04-20T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.53
772683,Malvern Wells,2023-04-20T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,96.1
772683,Malvern Wells,2023-04-20T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.1
772683,Malvern Wells,2023-04-20T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
772683,Malvern Wells,2023-04-20T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.7
772683,Malvern Wells,2023-04-20T20:40:00.000+00:00,transformer,,Temperature,C,13.4
772683,Malvern Wells,2023-04-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-04-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
772683,Malvern Wells,2023-04-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-04-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
772683,Malvern Wells,2023-04-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-04-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
772683,Malvern Wells,2023-04-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-04-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-04-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
772683,Malvern Wells,2023-04-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.73
772683,Malvern Wells,2023-04-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.35
772683,Malvern Wells,2023-04-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,34.49
772683,Malvern Wells,2023-04-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,192.7
772683,Malvern Wells,2023-04-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
772683,Malvern Wells,2023-04-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
772683,Malvern Wells,2023-04-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
772683,Malvern Wells,2023-04-20T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
772683,Malvern Wells,2023-04-20T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-04-20T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-04-20T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.91
772683,Malvern Wells,2023-04-20T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.59
772683,Malvern Wells,2023-04-20T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.32
772683,Malvern Wells,2023-04-20T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,83.6
772683,Malvern Wells,2023-04-20T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.4
772683,Malvern Wells,2023-04-20T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.4
772683,Malvern Wells,2023-04-20T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.7
772683,Malvern Wells,2023-04-20T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-04-20T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-04-20T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-04-20T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.55
772683,Malvern Wells,2023-04-20T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.01
772683,Malvern Wells,2023-04-20T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.91
772683,Malvern Wells,2023-04-20T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,83.1
772683,Malvern Wells,2023-04-20T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.8
772683,Malvern Wells,2023-04-20T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
772683,Malvern Wells,2023-04-20T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.2
772683,Malvern Wells,2023-04-20T20:30:00.000+00:00,transformer,,Temperature,C,13.5
772683,Malvern Wells,2023-04-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-04-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
772683,Malvern Wells,2023-04-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-04-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
772683,Malvern Wells,2023-04-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-04-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
772683,Malvern Wells,2023-04-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-04-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-04-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
772683,Malvern Wells,2023-04-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.46
772683,Malvern Wells,2023-04-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.6
772683,Malvern Wells,2023-04-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,33.23
772683,Malvern Wells,2023-04-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,166.7
772683,Malvern Wells,2023-04-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
772683,Malvern Wells,2023-04-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
772683,Malvern Wells,2023-04-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
772683,Malvern Wells,2023-04-20T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
772683,Malvern Wells,2023-04-20T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-04-20T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-04-20T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.66
772683,Malvern Wells,2023-04-20T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.9
772683,Malvern Wells,2023-04-20T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.88
772683,Malvern Wells,2023-04-20T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,91.6
772683,Malvern Wells,2023-04-20T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.6
772683,Malvern Wells,2023-04-20T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.8
772683,Malvern Wells,2023-04-20T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.6
772683,Malvern Wells,2023-04-20T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-04-20T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-04-20T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-04-20T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.45
772683,Malvern Wells,2023-04-20T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.78
772683,Malvern Wells,2023-04-20T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.07
772683,Malvern Wells,2023-04-20T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,90.9
772683,Malvern Wells,2023-04-20T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.8
772683,Malvern Wells,2023-04-20T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
772683,Malvern Wells,2023-04-20T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.9
772683,Malvern Wells,2023-04-20T20:20:00.000+00:00,transformer,,Temperature,C,13.5
772683,Malvern Wells,2023-04-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-04-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
772683,Malvern Wells,2023-04-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-04-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
772683,Malvern Wells,2023-04-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-04-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
772683,Malvern Wells,2023-04-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-04-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-04-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
772683,Malvern Wells,2023-04-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.11
772683,Malvern Wells,2023-04-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.69
772683,Malvern Wells,2023-04-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,35.95
772683,Malvern Wells,2023-04-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,182.5
772683,Malvern Wells,2023-04-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
772683,Malvern Wells,2023-04-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
772683,Malvern Wells,2023-04-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
772683,Malvern Wells,2023-04-20T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-04-20T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-04-20T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-04-20T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.13
772683,Malvern Wells,2023-04-20T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.33
772683,Malvern Wells,2023-04-20T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.2
772683,Malvern Wells,2023-04-20T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,144.1
772683,Malvern Wells,2023-04-20T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.8
772683,Malvern Wells,2023-04-20T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.3
772683,Malvern Wells,2023-04-20T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.8
772683,Malvern Wells,2023-04-20T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.15
772683,Malvern Wells,2023-04-20T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-04-20T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-04-20T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.93
772683,Malvern Wells,2023-04-20T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.59
772683,Malvern Wells,2023-04-20T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.01
772683,Malvern Wells,2023-04-20T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,143.4
772683,Malvern Wells,2023-04-20T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.3
772683,Malvern Wells,2023-04-20T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
772683,Malvern Wells,2023-04-20T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,129.3
772683,Malvern Wells,2023-04-20T20:10:00.000+00:00,transformer,,Temperature,C,13.5
772683,Malvern Wells,2023-04-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-04-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
772683,Malvern Wells,2023-04-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
772683,Malvern Wells,2023-04-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-04-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
772683,Malvern Wells,2023-04-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
772683,Malvern Wells,2023-04-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-04-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
772683,Malvern Wells,2023-04-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.06
772683,Malvern Wells,2023-04-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.92
772683,Malvern Wells,2023-04-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,49.2
772683,Malvern Wells,2023-04-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,287.6
772683,Malvern Wells,2023-04-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
772683,Malvern Wells,2023-04-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
772683,Malvern Wells,2023-04-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
772683,Malvern Wells,2023-04-20T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-04-20T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-04-20T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-04-20T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.78
772683,Malvern Wells,2023-04-20T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.24
772683,Malvern Wells,2023-04-20T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.48
772683,Malvern Wells,2023-04-20T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,98.1
772683,Malvern Wells,2023-04-20T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.2
772683,Malvern Wells,2023-04-20T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.4
772683,Malvern Wells,2023-04-20T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.6
772683,Malvern Wells,2023-04-20T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-04-20T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-04-20T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-04-20T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.72
772683,Malvern Wells,2023-04-20T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.3
772683,Malvern Wells,2023-04-20T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.59
772683,Malvern Wells,2023-04-20T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,97.4
772683,Malvern Wells,2023-04-20T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.2
772683,Malvern Wells,2023-04-20T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.7
772683,Malvern Wells,2023-04-20T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.1
772683,Malvern Wells,2023-04-20T20:00:00.000+00:00,transformer,,Temperature,C,13.5
772683,Malvern Wells,2023-04-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-04-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
772683,Malvern Wells,2023-04-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-04-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
772683,Malvern Wells,2023-04-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-04-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
772683,Malvern Wells,2023-04-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-04-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-04-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
772683,Malvern Wells,2023-04-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.5
772683,Malvern Wells,2023-04-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.54
772683,Malvern Wells,2023-04-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,38.08
772683,Malvern Wells,2023-04-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,195.5
772683,Malvern Wells,2023-04-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
772683,Malvern Wells,2023-04-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
772683,Malvern Wells,2023-04-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
772683,Malvern Wells,2023-04-20T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.63
772683,Malvern Wells,2023-04-20T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-04-20T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-04-20T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.43
772683,Malvern Wells,2023-04-20T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.91
772683,Malvern Wells,2023-04-20T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.12
772683,Malvern Wells,2023-04-20T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,69.3
772683,Malvern Wells,2023-04-20T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.1
772683,Malvern Wells,2023-04-20T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.4
772683,Malvern Wells,2023-04-20T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.7
772683,Malvern Wells,2023-04-20T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-04-20T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-04-20T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-04-20T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.43
772683,Malvern Wells,2023-04-20T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.2
772683,Malvern Wells,2023-04-20T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.6
772683,Malvern Wells,2023-04-20T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,68.6
772683,Malvern Wells,2023-04-20T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.6
772683,Malvern Wells,2023-04-20T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.7
772683,Malvern Wells,2023-04-20T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.4
772683,Malvern Wells,2023-04-20T19:50:00.000+00:00,transformer,,Temperature,C,13.6
772683,Malvern Wells,2023-04-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-04-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
772683,Malvern Wells,2023-04-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-04-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
772683,Malvern Wells,2023-04-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-04-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
772683,Malvern Wells,2023-04-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-04-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
772683,Malvern Wells,2023-04-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
772683,Malvern Wells,2023-04-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.86
772683,Malvern Wells,2023-04-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.12
772683,Malvern Wells,2023-04-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.72
772683,Malvern Wells,2023-04-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,137.9
772683,Malvern Wells,2023-04-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
772683,Malvern Wells,2023-04-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
772683,Malvern Wells,2023-04-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
772683,Malvern Wells,2023-04-20T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
772683,Malvern Wells,2023-04-20T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-04-20T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-04-20T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.17
772683,Malvern Wells,2023-04-20T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.24
772683,Malvern Wells,2023-04-20T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.42
772683,Malvern Wells,2023-04-20T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,80.8
772683,Malvern Wells,2023-04-20T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.8
772683,Malvern Wells,2023-04-20T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.3
772683,Malvern Wells,2023-04-20T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.9
772683,Malvern Wells,2023-04-20T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-04-20T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-04-20T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-04-20T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.69
772683,Malvern Wells,2023-04-20T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.74
772683,Malvern Wells,2023-04-20T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.11
772683,Malvern Wells,2023-04-20T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,80.0
772683,Malvern Wells,2023-04-20T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.7
772683,Malvern Wells,2023-04-20T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
772683,Malvern Wells,2023-04-20T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.2
772683,Malvern Wells,2023-04-20T19:40:00.000+00:00,transformer,,Temperature,C,13.6
772683,Malvern Wells,2023-04-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-04-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
772683,Malvern Wells,2023-04-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-04-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
772683,Malvern Wells,2023-04-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-04-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
772683,Malvern Wells,2023-04-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-04-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-04-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
772683,Malvern Wells,2023-04-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.87
772683,Malvern Wells,2023-04-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.98
772683,Malvern Wells,2023-04-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,36.53
772683,Malvern Wells,2023-04-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,160.8
772683,Malvern Wells,2023-04-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
772683,Malvern Wells,2023-04-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
772683,Malvern Wells,2023-04-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
772683,Malvern Wells,2023-04-20T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.55
772683,Malvern Wells,2023-04-20T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-04-20T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-04-20T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.19
772683,Malvern Wells,2023-04-20T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.68
772683,Malvern Wells,2023-04-20T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.16
772683,Malvern Wells,2023-04-20T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,93.6
772683,Malvern Wells,2023-04-20T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.5
772683,Malvern Wells,2023-04-20T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,118.1
772683,Malvern Wells,2023-04-20T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.6
772683,Malvern Wells,2023-04-20T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-04-20T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-04-20T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-04-20T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.99
772683,Malvern Wells,2023-04-20T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.16
772683,Malvern Wells,2023-04-20T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.68
772683,Malvern Wells,2023-04-20T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,93.4
772683,Malvern Wells,2023-04-20T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.1
772683,Malvern Wells,2023-04-20T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
772683,Malvern Wells,2023-04-20T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.2
772683,Malvern Wells,2023-04-20T19:30:00.000+00:00,transformer,,Temperature,C,13.6
772683,Malvern Wells,2023-04-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-04-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
772683,Malvern Wells,2023-04-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-04-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
772683,Malvern Wells,2023-04-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-04-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
772683,Malvern Wells,2023-04-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-04-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-04-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
772683,Malvern Wells,2023-04-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.18
772683,Malvern Wells,2023-04-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.83
772683,Malvern Wells,2023-04-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,36.84
772683,Malvern Wells,2023-04-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,187.1
772683,Malvern Wells,2023-04-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
772683,Malvern Wells,2023-04-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
772683,Malvern Wells,2023-04-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
772683,Malvern Wells,2023-04-20T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
772683,Malvern Wells,2023-04-20T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-04-20T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-04-20T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.99
772683,Malvern Wells,2023-04-20T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.25
772683,Malvern Wells,2023-04-20T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.6
772683,Malvern Wells,2023-04-20T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,79.3
772683,Malvern Wells,2023-04-20T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.0
772683,Malvern Wells,2023-04-20T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.1
772683,Malvern Wells,2023-04-20T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.1
772683,Malvern Wells,2023-04-20T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-04-20T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-04-20T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-04-20T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.75
772683,Malvern Wells,2023-04-20T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.16
772683,Malvern Wells,2023-04-20T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.21
772683,Malvern Wells,2023-04-20T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,79.1
772683,Malvern Wells,2023-04-20T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.7
772683,Malvern Wells,2023-04-20T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.7
772683,Malvern Wells,2023-04-20T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.0
772683,Malvern Wells,2023-04-20T19:20:00.000+00:00,transformer,,Temperature,C,13.6
772683,Malvern Wells,2023-04-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-04-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
772683,Malvern Wells,2023-04-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-04-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
772683,Malvern Wells,2023-04-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-04-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
772683,Malvern Wells,2023-04-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-04-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-04-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
772683,Malvern Wells,2023-04-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.74
772683,Malvern Wells,2023-04-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.41
772683,Malvern Wells,2023-04-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.8
772683,Malvern Wells,2023-04-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,158.4
772683,Malvern Wells,2023-04-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
772683,Malvern Wells,2023-04-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
772683,Malvern Wells,2023-04-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
772683,Malvern Wells,2023-04-20T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
772683,Malvern Wells,2023-04-20T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-04-20T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-04-20T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.18
772683,Malvern Wells,2023-04-20T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.87
772683,Malvern Wells,2023-04-20T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.92
772683,Malvern Wells,2023-04-20T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,72.4
772683,Malvern Wells,2023-04-20T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.4
772683,Malvern Wells,2023-04-20T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.8
772683,Malvern Wells,2023-04-20T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.6
772683,Malvern Wells,2023-04-20T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-04-20T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-04-20T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-04-20T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.53
772683,Malvern Wells,2023-04-20T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.84
772683,Malvern Wells,2023-04-20T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.13
772683,Malvern Wells,2023-04-20T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,72.0
772683,Malvern Wells,2023-04-20T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.7
772683,Malvern Wells,2023-04-20T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.8
772683,Malvern Wells,2023-04-20T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.2
772683,Malvern Wells,2023-04-20T19:10:00.000+00:00,transformer,,Temperature,C,13.7
772683,Malvern Wells,2023-04-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-04-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
772683,Malvern Wells,2023-04-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-04-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
772683,Malvern Wells,2023-04-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-04-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
772683,Malvern Wells,2023-04-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-04-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-04-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
772683,Malvern Wells,2023-04-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.71
772683,Malvern Wells,2023-04-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.7
772683,Malvern Wells,2023-04-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,32.05
772683,Malvern Wells,2023-04-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,144.4
772683,Malvern Wells,2023-04-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
772683,Malvern Wells,2023-04-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
772683,Malvern Wells,2023-04-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
772683,Malvern Wells,2023-04-20T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.4
772683,Malvern Wells,2023-04-20T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-04-20T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-04-20T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.06
772683,Malvern Wells,2023-04-20T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.79
772683,Malvern Wells,2023-04-20T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.9
772683,Malvern Wells,2023-04-20T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,73.1
772683,Malvern Wells,2023-04-20T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.8
772683,Malvern Wells,2023-04-20T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.0
772683,Malvern Wells,2023-04-20T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.2
772683,Malvern Wells,2023-04-20T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
