Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-20T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-04-20T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-04-20T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.43
772683,Malvern Wells,2023-04-20T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.62
772683,Malvern Wells,2023-04-20T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.73
772683,Malvern Wells,2023-04-20T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,72.6
772683,Malvern Wells,2023-04-20T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.8
772683,Malvern Wells,2023-04-20T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.4
772683,Malvern Wells,2023-04-20T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.4
772683,Malvern Wells,2023-04-20T19:00:00.000+00:00,transformer,,Temperature,C,13.7
772683,Malvern Wells,2023-04-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-04-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
772683,Malvern Wells,2023-04-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-04-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
772683,Malvern Wells,2023-04-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-04-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
772683,Malvern Wells,2023-04-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-04-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-04-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
772683,Malvern Wells,2023-04-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.49
772683,Malvern Wells,2023-04-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.41
772683,Malvern Wells,2023-04-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.63
772683,Malvern Wells,2023-04-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,145.6
772683,Malvern Wells,2023-04-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
772683,Malvern Wells,2023-04-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
772683,Malvern Wells,2023-04-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
772683,Malvern Wells,2023-04-20T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
772683,Malvern Wells,2023-04-20T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-04-20T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-04-20T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.2
772683,Malvern Wells,2023-04-20T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.6
772683,Malvern Wells,2023-04-20T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.98
772683,Malvern Wells,2023-04-20T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,63.5
772683,Malvern Wells,2023-04-20T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.6
772683,Malvern Wells,2023-04-20T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.6
772683,Malvern Wells,2023-04-20T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.4
772683,Malvern Wells,2023-04-20T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-04-20T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-04-20T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-04-20T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.17
772683,Malvern Wells,2023-04-20T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.73
772683,Malvern Wells,2023-04-20T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.99
772683,Malvern Wells,2023-04-20T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,63.1
772683,Malvern Wells,2023-04-20T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.1
772683,Malvern Wells,2023-04-20T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.5
772683,Malvern Wells,2023-04-20T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.2
772683,Malvern Wells,2023-04-20T18:50:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-04-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-04-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
772683,Malvern Wells,2023-04-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-04-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
772683,Malvern Wells,2023-04-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-04-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
772683,Malvern Wells,2023-04-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-04-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-04-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
772683,Malvern Wells,2023-04-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.37
772683,Malvern Wells,2023-04-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.33
772683,Malvern Wells,2023-04-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.97
772683,Malvern Wells,2023-04-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,126.6
772683,Malvern Wells,2023-04-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
772683,Malvern Wells,2023-04-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
772683,Malvern Wells,2023-04-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
772683,Malvern Wells,2023-04-20T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
772683,Malvern Wells,2023-04-20T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-04-20T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-04-20T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.19
772683,Malvern Wells,2023-04-20T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.62
772683,Malvern Wells,2023-04-20T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.21
772683,Malvern Wells,2023-04-20T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,65.0
772683,Malvern Wells,2023-04-20T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.9
772683,Malvern Wells,2023-04-20T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.6
772683,Malvern Wells,2023-04-20T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.7
772683,Malvern Wells,2023-04-20T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-04-20T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-04-20T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-04-20T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.06
772683,Malvern Wells,2023-04-20T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.42
772683,Malvern Wells,2023-04-20T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.31
772683,Malvern Wells,2023-04-20T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,64.2
772683,Malvern Wells,2023-04-20T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.7
772683,Malvern Wells,2023-04-20T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
772683,Malvern Wells,2023-04-20T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.5
772683,Malvern Wells,2023-04-20T18:40:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-04-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-04-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
772683,Malvern Wells,2023-04-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-04-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
772683,Malvern Wells,2023-04-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-04-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
772683,Malvern Wells,2023-04-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-04-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-04-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
772683,Malvern Wells,2023-04-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.25
772683,Malvern Wells,2023-04-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.04
772683,Malvern Wells,2023-04-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.51
772683,Malvern Wells,2023-04-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,129.2
772683,Malvern Wells,2023-04-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
772683,Malvern Wells,2023-04-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
772683,Malvern Wells,2023-04-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
772683,Malvern Wells,2023-04-20T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.33
772683,Malvern Wells,2023-04-20T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-04-20T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-04-20T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.85
772683,Malvern Wells,2023-04-20T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.52
772683,Malvern Wells,2023-04-20T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.28
772683,Malvern Wells,2023-04-20T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,72.2
772683,Malvern Wells,2023-04-20T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.6
772683,Malvern Wells,2023-04-20T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.9
772683,Malvern Wells,2023-04-20T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.1
772683,Malvern Wells,2023-04-20T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-04-20T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
772683,Malvern Wells,2023-04-20T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-04-20T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.67
772683,Malvern Wells,2023-04-20T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.32
772683,Malvern Wells,2023-04-20T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.22
772683,Malvern Wells,2023-04-20T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,71.2
772683,Malvern Wells,2023-04-20T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.6
772683,Malvern Wells,2023-04-20T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.1
772683,Malvern Wells,2023-04-20T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.0
772683,Malvern Wells,2023-04-20T18:30:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-04-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-04-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
772683,Malvern Wells,2023-04-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-04-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
772683,Malvern Wells,2023-04-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-04-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
772683,Malvern Wells,2023-04-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-04-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-04-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
772683,Malvern Wells,2023-04-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.52
772683,Malvern Wells,2023-04-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.84
772683,Malvern Wells,2023-04-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,37.5
772683,Malvern Wells,2023-04-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,143.4
772683,Malvern Wells,2023-04-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
772683,Malvern Wells,2023-04-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
772683,Malvern Wells,2023-04-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
772683,Malvern Wells,2023-04-20T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-04-20T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-04-20T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-04-20T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.18
772683,Malvern Wells,2023-04-20T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.43
772683,Malvern Wells,2023-04-20T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.39
772683,Malvern Wells,2023-04-20T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,68.4
772683,Malvern Wells,2023-04-20T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.3
772683,Malvern Wells,2023-04-20T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.0
772683,Malvern Wells,2023-04-20T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.9
772683,Malvern Wells,2023-04-20T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-04-20T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-04-20T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-04-20T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.59
772683,Malvern Wells,2023-04-20T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.73
772683,Malvern Wells,2023-04-20T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.28
772683,Malvern Wells,2023-04-20T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,67.5
772683,Malvern Wells,2023-04-20T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.3
772683,Malvern Wells,2023-04-20T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.0
772683,Malvern Wells,2023-04-20T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.9
772683,Malvern Wells,2023-04-20T18:20:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-04-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-04-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
772683,Malvern Wells,2023-04-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-04-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
772683,Malvern Wells,2023-04-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-04-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
772683,Malvern Wells,2023-04-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-04-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-04-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
772683,Malvern Wells,2023-04-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.77
772683,Malvern Wells,2023-04-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.16
772683,Malvern Wells,2023-04-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.67
772683,Malvern Wells,2023-04-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,135.9
772683,Malvern Wells,2023-04-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
772683,Malvern Wells,2023-04-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
772683,Malvern Wells,2023-04-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
772683,Malvern Wells,2023-04-20T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-04-20T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-04-20T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-04-20T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.03
772683,Malvern Wells,2023-04-20T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.81
772683,Malvern Wells,2023-04-20T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.85
772683,Malvern Wells,2023-04-20T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,61.3
772683,Malvern Wells,2023-04-20T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.4
772683,Malvern Wells,2023-04-20T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.5
772683,Malvern Wells,2023-04-20T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.0
772683,Malvern Wells,2023-04-20T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-04-20T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-04-20T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-04-20T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.61
772683,Malvern Wells,2023-04-20T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.2
772683,Malvern Wells,2023-04-20T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.38
772683,Malvern Wells,2023-04-20T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,60.6
772683,Malvern Wells,2023-04-20T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.4
772683,Malvern Wells,2023-04-20T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.2
772683,Malvern Wells,2023-04-20T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.3
772683,Malvern Wells,2023-04-20T18:10:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-04-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-04-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
772683,Malvern Wells,2023-04-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-04-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
772683,Malvern Wells,2023-04-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-04-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
772683,Malvern Wells,2023-04-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-04-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-04-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
772683,Malvern Wells,2023-04-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.64
772683,Malvern Wells,2023-04-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.01
772683,Malvern Wells,2023-04-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.23
772683,Malvern Wells,2023-04-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,121.8
772683,Malvern Wells,2023-04-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
772683,Malvern Wells,2023-04-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
772683,Malvern Wells,2023-04-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
772683,Malvern Wells,2023-04-20T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
772683,Malvern Wells,2023-04-20T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-04-20T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-04-20T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.29
772683,Malvern Wells,2023-04-20T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.45
772683,Malvern Wells,2023-04-20T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.85
772683,Malvern Wells,2023-04-20T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,64.1
772683,Malvern Wells,2023-04-20T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.0
772683,Malvern Wells,2023-04-20T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.1
772683,Malvern Wells,2023-04-20T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.6
772683,Malvern Wells,2023-04-20T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-04-20T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-04-20T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-04-20T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.07
772683,Malvern Wells,2023-04-20T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.85
772683,Malvern Wells,2023-04-20T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.71
772683,Malvern Wells,2023-04-20T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,64.1
772683,Malvern Wells,2023-04-20T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.4
772683,Malvern Wells,2023-04-20T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.7
772683,Malvern Wells,2023-04-20T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.3
772683,Malvern Wells,2023-04-20T18:00:00.000+00:00,transformer,,Temperature,C,13.9
772683,Malvern Wells,2023-04-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-04-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
772683,Malvern Wells,2023-04-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-04-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
772683,Malvern Wells,2023-04-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-04-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
772683,Malvern Wells,2023-04-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-04-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-04-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
772683,Malvern Wells,2023-04-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.36
772683,Malvern Wells,2023-04-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,38.3
772683,Malvern Wells,2023-04-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,32.56
772683,Malvern Wells,2023-04-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,128.1
772683,Malvern Wells,2023-04-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
772683,Malvern Wells,2023-04-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
772683,Malvern Wells,2023-04-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
772683,Malvern Wells,2023-04-20T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
772683,Malvern Wells,2023-04-20T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-04-20T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-04-20T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.4
772683,Malvern Wells,2023-04-20T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.85
772683,Malvern Wells,2023-04-20T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.22
772683,Malvern Wells,2023-04-20T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,67.7
772683,Malvern Wells,2023-04-20T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.3
772683,Malvern Wells,2023-04-20T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.3
772683,Malvern Wells,2023-04-20T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.2
772683,Malvern Wells,2023-04-20T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-04-20T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-04-20T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-04-20T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.43
772683,Malvern Wells,2023-04-20T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.09
772683,Malvern Wells,2023-04-20T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.47
772683,Malvern Wells,2023-04-20T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,67.7
772683,Malvern Wells,2023-04-20T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.4
772683,Malvern Wells,2023-04-20T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.4
772683,Malvern Wells,2023-04-20T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.9
772683,Malvern Wells,2023-04-20T17:50:00.000+00:00,transformer,,Temperature,C,13.9
772683,Malvern Wells,2023-04-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-04-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
772683,Malvern Wells,2023-04-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-04-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
772683,Malvern Wells,2023-04-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-04-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
772683,Malvern Wells,2023-04-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-04-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-04-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
772683,Malvern Wells,2023-04-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.83
772683,Malvern Wells,2023-04-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.94
772683,Malvern Wells,2023-04-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,32.69
772683,Malvern Wells,2023-04-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,135.3
772683,Malvern Wells,2023-04-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
772683,Malvern Wells,2023-04-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
772683,Malvern Wells,2023-04-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
772683,Malvern Wells,2023-04-20T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-04-20T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-04-20T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-04-20T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.34
772683,Malvern Wells,2023-04-20T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.4
772683,Malvern Wells,2023-04-20T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.7
772683,Malvern Wells,2023-04-20T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,58.5
772683,Malvern Wells,2023-04-20T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.0
772683,Malvern Wells,2023-04-20T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.0
772683,Malvern Wells,2023-04-20T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.6
772683,Malvern Wells,2023-04-20T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-04-20T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-04-20T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-04-20T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.54
772683,Malvern Wells,2023-04-20T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.33
772683,Malvern Wells,2023-04-20T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.65
772683,Malvern Wells,2023-04-20T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,57.7
772683,Malvern Wells,2023-04-20T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.1
772683,Malvern Wells,2023-04-20T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.9
772683,Malvern Wells,2023-04-20T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.0
772683,Malvern Wells,2023-04-20T17:40:00.000+00:00,transformer,,Temperature,C,13.9
772683,Malvern Wells,2023-04-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-04-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
772683,Malvern Wells,2023-04-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-04-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
772683,Malvern Wells,2023-04-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-04-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
772683,Malvern Wells,2023-04-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-04-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-04-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-04-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.89
772683,Malvern Wells,2023-04-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.74
772683,Malvern Wells,2023-04-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.35
772683,Malvern Wells,2023-04-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,116.2
772683,Malvern Wells,2023-04-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
772683,Malvern Wells,2023-04-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
772683,Malvern Wells,2023-04-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
772683,Malvern Wells,2023-04-20T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-04-20T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-04-20T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-04-20T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.4
772683,Malvern Wells,2023-04-20T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.79
772683,Malvern Wells,2023-04-20T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.23
772683,Malvern Wells,2023-04-20T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,79.6
772683,Malvern Wells,2023-04-20T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.2
772683,Malvern Wells,2023-04-20T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.8
772683,Malvern Wells,2023-04-20T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.8
772683,Malvern Wells,2023-04-20T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-04-20T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
772683,Malvern Wells,2023-04-20T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-04-20T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.16
772683,Malvern Wells,2023-04-20T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.09
772683,Malvern Wells,2023-04-20T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.29
772683,Malvern Wells,2023-04-20T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,78.4
772683,Malvern Wells,2023-04-20T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.4
772683,Malvern Wells,2023-04-20T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.9
772683,Malvern Wells,2023-04-20T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.8
772683,Malvern Wells,2023-04-20T17:30:00.000+00:00,transformer,,Temperature,C,13.9
772683,Malvern Wells,2023-04-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-04-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
772683,Malvern Wells,2023-04-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-04-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
772683,Malvern Wells,2023-04-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-04-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
772683,Malvern Wells,2023-04-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-04-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-04-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-04-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.55
772683,Malvern Wells,2023-04-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.88
772683,Malvern Wells,2023-04-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,40.52
772683,Malvern Wells,2023-04-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,158.0
772683,Malvern Wells,2023-04-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
772683,Malvern Wells,2023-04-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
772683,Malvern Wells,2023-04-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
772683,Malvern Wells,2023-04-20T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
772683,Malvern Wells,2023-04-20T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-04-20T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-04-20T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.58
772683,Malvern Wells,2023-04-20T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.69
772683,Malvern Wells,2023-04-20T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.67
772683,Malvern Wells,2023-04-20T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,69.6
772683,Malvern Wells,2023-04-20T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.4
772683,Malvern Wells,2023-04-20T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.8
772683,Malvern Wells,2023-04-20T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,85.0
772683,Malvern Wells,2023-04-20T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-04-20T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
772683,Malvern Wells,2023-04-20T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-04-20T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.65
772683,Malvern Wells,2023-04-20T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.99
772683,Malvern Wells,2023-04-20T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.63
772683,Malvern Wells,2023-04-20T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,68.8
772683,Malvern Wells,2023-04-20T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.6
772683,Malvern Wells,2023-04-20T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.4
772683,Malvern Wells,2023-04-20T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.1
772683,Malvern Wells,2023-04-20T17:20:00.000+00:00,transformer,,Temperature,C,13.9
772683,Malvern Wells,2023-04-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-04-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
772683,Malvern Wells,2023-04-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-04-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
772683,Malvern Wells,2023-04-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-04-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
772683,Malvern Wells,2023-04-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-04-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-04-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
772683,Malvern Wells,2023-04-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.23
772683,Malvern Wells,2023-04-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.69
772683,Malvern Wells,2023-04-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.3
772683,Malvern Wells,2023-04-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,138.3
772683,Malvern Wells,2023-04-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
772683,Malvern Wells,2023-04-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
772683,Malvern Wells,2023-04-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
772683,Malvern Wells,2023-04-20T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
772683,Malvern Wells,2023-04-20T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-04-20T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-04-20T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.73
772683,Malvern Wells,2023-04-20T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.91
772683,Malvern Wells,2023-04-20T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.69
772683,Malvern Wells,2023-04-20T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,65.2
772683,Malvern Wells,2023-04-20T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.7
772683,Malvern Wells,2023-04-20T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.6
772683,Malvern Wells,2023-04-20T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,89.2
772683,Malvern Wells,2023-04-20T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-20T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-04-20T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-04-20T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.75
772683,Malvern Wells,2023-04-20T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.52
772683,Malvern Wells,2023-04-20T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.87
772683,Malvern Wells,2023-04-20T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,64.3
772683,Malvern Wells,2023-04-20T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.5
772683,Malvern Wells,2023-04-20T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
772683,Malvern Wells,2023-04-20T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.0
772683,Malvern Wells,2023-04-20T17:10:00.000+00:00,transformer,,Temperature,C,13.9
772683,Malvern Wells,2023-04-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-04-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
772683,Malvern Wells,2023-04-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-04-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
772683,Malvern Wells,2023-04-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-04-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
772683,Malvern Wells,2023-04-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-04-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-04-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
772683,Malvern Wells,2023-04-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.48
772683,Malvern Wells,2023-04-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.43
772683,Malvern Wells,2023-04-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,37.56
772683,Malvern Wells,2023-04-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,129.5
772683,Malvern Wells,2023-04-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
772683,Malvern Wells,2023-04-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
772683,Malvern Wells,2023-04-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
772683,Malvern Wells,2023-04-20T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
772683,Malvern Wells,2023-04-20T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
772683,Malvern Wells,2023-04-20T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-04-20T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.89
772683,Malvern Wells,2023-04-20T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.34
772683,Malvern Wells,2023-04-20T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.87
772683,Malvern Wells,2023-04-20T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,63.8
772683,Malvern Wells,2023-04-20T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.5
772683,Malvern Wells,2023-04-20T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.8
772683,Malvern Wells,2023-04-20T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.1
772683,Malvern Wells,2023-04-20T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-04-20T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-04-20T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-04-20T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.93
772683,Malvern Wells,2023-04-20T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.85
772683,Malvern Wells,2023-04-20T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.13
772683,Malvern Wells,2023-04-20T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,63.4
772683,Malvern Wells,2023-04-20T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.2
772683,Malvern Wells,2023-04-20T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.0
772683,Malvern Wells,2023-04-20T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.9
772683,Malvern Wells,2023-04-20T17:00:00.000+00:00,transformer,,Temperature,C,13.9
772683,Malvern Wells,2023-04-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-04-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
772683,Malvern Wells,2023-04-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-04-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
772683,Malvern Wells,2023-04-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-04-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
772683,Malvern Wells,2023-04-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-04-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-04-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
772683,Malvern Wells,2023-04-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.82
772683,Malvern Wells,2023-04-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,35.19
772683,Malvern Wells,2023-04-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
772683,Malvern Wells,2023-04-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,127.1
772683,Malvern Wells,2023-04-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
772683,Malvern Wells,2023-04-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
772683,Malvern Wells,2023-04-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
772683,Malvern Wells,2023-04-20T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
772683,Malvern Wells,2023-04-20T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.79
772683,Malvern Wells,2023-04-20T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-04-20T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.8
772683,Malvern Wells,2023-04-20T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.9
772683,Malvern Wells,2023-04-20T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.85
772683,Malvern Wells,2023-04-20T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,68.3
772683,Malvern Wells,2023-04-20T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.8
772683,Malvern Wells,2023-04-20T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.0
772683,Malvern Wells,2023-04-20T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,90.3
772683,Malvern Wells,2023-04-20T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-20T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-04-20T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-04-20T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.86
772683,Malvern Wells,2023-04-20T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.29
772683,Malvern Wells,2023-04-20T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.19
772683,Malvern Wells,2023-04-20T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,67.2
772683,Malvern Wells,2023-04-20T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.1
772683,Malvern Wells,2023-04-20T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.0
772683,Malvern Wells,2023-04-20T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.3
772683,Malvern Wells,2023-04-20T16:50:00.000+00:00,transformer,,Temperature,C,13.9
772683,Malvern Wells,2023-04-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-04-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
772683,Malvern Wells,2023-04-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-04-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
772683,Malvern Wells,2023-04-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-04-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
772683,Malvern Wells,2023-04-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-04-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
772683,Malvern Wells,2023-04-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-04-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.66
772683,Malvern Wells,2023-04-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.19
772683,Malvern Wells,2023-04-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,38.04
772683,Malvern Wells,2023-04-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,135.5
772683,Malvern Wells,2023-04-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
772683,Malvern Wells,2023-04-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
772683,Malvern Wells,2023-04-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
772683,Malvern Wells,2023-04-20T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.33
772683,Malvern Wells,2023-04-20T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-04-20T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-04-20T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.35
772683,Malvern Wells,2023-04-20T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.03
772683,Malvern Wells,2023-04-20T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.58
772683,Malvern Wells,2023-04-20T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,62.0
772683,Malvern Wells,2023-04-20T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.4
772683,Malvern Wells,2023-04-20T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.6
772683,Malvern Wells,2023-04-20T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.2
772683,Malvern Wells,2023-04-20T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-04-20T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-04-20T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-04-20T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.71
772683,Malvern Wells,2023-04-20T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.83
772683,Malvern Wells,2023-04-20T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.33
772683,Malvern Wells,2023-04-20T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,61.3
772683,Malvern Wells,2023-04-20T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.9
772683,Malvern Wells,2023-04-20T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.9
772683,Malvern Wells,2023-04-20T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.6
772683,Malvern Wells,2023-04-20T16:40:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-04-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-04-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
772683,Malvern Wells,2023-04-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-04-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
772683,Malvern Wells,2023-04-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-04-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
772683,Malvern Wells,2023-04-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-04-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-04-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-04-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.06
772683,Malvern Wells,2023-04-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,33.87
772683,Malvern Wells,2023-04-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.91
772683,Malvern Wells,2023-04-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,123.2
772683,Malvern Wells,2023-04-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
772683,Malvern Wells,2023-04-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
772683,Malvern Wells,2023-04-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
772683,Malvern Wells,2023-04-20T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
772683,Malvern Wells,2023-04-20T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-04-20T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-04-20T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.98
772683,Malvern Wells,2023-04-20T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.39
772683,Malvern Wells,2023-04-20T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.66
772683,Malvern Wells,2023-04-20T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,61.6
772683,Malvern Wells,2023-04-20T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.3
