Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-20T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.1
772683,Malvern Wells,2023-04-20T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.8
772683,Malvern Wells,2023-04-20T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-04-20T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-04-20T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-04-20T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.22
772683,Malvern Wells,2023-04-20T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.27
772683,Malvern Wells,2023-04-20T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.64
772683,Malvern Wells,2023-04-20T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,61.2
772683,Malvern Wells,2023-04-20T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.1
772683,Malvern Wells,2023-04-20T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.3
772683,Malvern Wells,2023-04-20T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.0
772683,Malvern Wells,2023-04-20T16:30:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-04-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-04-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
772683,Malvern Wells,2023-04-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-04-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
772683,Malvern Wells,2023-04-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-04-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
772683,Malvern Wells,2023-04-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-04-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-04-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
772683,Malvern Wells,2023-04-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.2
772683,Malvern Wells,2023-04-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,32.66
772683,Malvern Wells,2023-04-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.3
772683,Malvern Wells,2023-04-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,122.8
772683,Malvern Wells,2023-04-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
772683,Malvern Wells,2023-04-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
772683,Malvern Wells,2023-04-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
772683,Malvern Wells,2023-04-20T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
772683,Malvern Wells,2023-04-20T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.48
772683,Malvern Wells,2023-04-20T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-04-20T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.49
772683,Malvern Wells,2023-04-20T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.22
772683,Malvern Wells,2023-04-20T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.65
772683,Malvern Wells,2023-04-20T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,70.5
772683,Malvern Wells,2023-04-20T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.4
772683,Malvern Wells,2023-04-20T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.1
772683,Malvern Wells,2023-04-20T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.9
772683,Malvern Wells,2023-04-20T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-04-20T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-04-20T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-04-20T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.67
772683,Malvern Wells,2023-04-20T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.3
772683,Malvern Wells,2023-04-20T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.82
772683,Malvern Wells,2023-04-20T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,69.4
772683,Malvern Wells,2023-04-20T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.3
772683,Malvern Wells,2023-04-20T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
772683,Malvern Wells,2023-04-20T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.5
772683,Malvern Wells,2023-04-20T16:20:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-04-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-04-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
772683,Malvern Wells,2023-04-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-04-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
772683,Malvern Wells,2023-04-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-04-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
772683,Malvern Wells,2023-04-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-04-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-04-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
772683,Malvern Wells,2023-04-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.15
772683,Malvern Wells,2023-04-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.52
772683,Malvern Wells,2023-04-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,36.47
772683,Malvern Wells,2023-04-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,139.9
772683,Malvern Wells,2023-04-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
772683,Malvern Wells,2023-04-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
772683,Malvern Wells,2023-04-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
772683,Malvern Wells,2023-04-20T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.38
772683,Malvern Wells,2023-04-20T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
772683,Malvern Wells,2023-04-20T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-04-20T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.77
772683,Malvern Wells,2023-04-20T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.89
772683,Malvern Wells,2023-04-20T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.36
772683,Malvern Wells,2023-04-20T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,63.2
772683,Malvern Wells,2023-04-20T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.6
772683,Malvern Wells,2023-04-20T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.8
772683,Malvern Wells,2023-04-20T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.1
772683,Malvern Wells,2023-04-20T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-04-20T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-04-20T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-04-20T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.1
772683,Malvern Wells,2023-04-20T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.43
772683,Malvern Wells,2023-04-20T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.34
772683,Malvern Wells,2023-04-20T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,62.3
772683,Malvern Wells,2023-04-20T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.6
772683,Malvern Wells,2023-04-20T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
772683,Malvern Wells,2023-04-20T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.9
772683,Malvern Wells,2023-04-20T16:10:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-04-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-04-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
772683,Malvern Wells,2023-04-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-04-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
772683,Malvern Wells,2023-04-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-04-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
772683,Malvern Wells,2023-04-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-04-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-04-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.86
772683,Malvern Wells,2023-04-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.32
772683,Malvern Wells,2023-04-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.7
772683,Malvern Wells,2023-04-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,125.5
772683,Malvern Wells,2023-04-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
772683,Malvern Wells,2023-04-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
772683,Malvern Wells,2023-04-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
772683,Malvern Wells,2023-04-20T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.49
772683,Malvern Wells,2023-04-20T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
772683,Malvern Wells,2023-04-20T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-04-20T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,24.51
772683,Malvern Wells,2023-04-20T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.45
772683,Malvern Wells,2023-04-20T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.06
772683,Malvern Wells,2023-04-20T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,64.6
772683,Malvern Wells,2023-04-20T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,99.4
772683,Malvern Wells,2023-04-20T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.9
772683,Malvern Wells,2023-04-20T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.2
772683,Malvern Wells,2023-04-20T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-04-20T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-04-20T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-04-20T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.32
772683,Malvern Wells,2023-04-20T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.77
772683,Malvern Wells,2023-04-20T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.22
772683,Malvern Wells,2023-04-20T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,64.6
772683,Malvern Wells,2023-04-20T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.5
772683,Malvern Wells,2023-04-20T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
772683,Malvern Wells,2023-04-20T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.3
772683,Malvern Wells,2023-04-20T16:00:00.000+00:00,transformer,,Temperature,C,13.7
772683,Malvern Wells,2023-04-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-04-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
772683,Malvern Wells,2023-04-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-04-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
772683,Malvern Wells,2023-04-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-04-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
772683,Malvern Wells,2023-04-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-04-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-04-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-04-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.83
772683,Malvern Wells,2023-04-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.22
772683,Malvern Wells,2023-04-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,38.28
772683,Malvern Wells,2023-04-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,129.1
772683,Malvern Wells,2023-04-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
772683,Malvern Wells,2023-04-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
772683,Malvern Wells,2023-04-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
772683,Malvern Wells,2023-04-20T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
772683,Malvern Wells,2023-04-20T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.83
772683,Malvern Wells,2023-04-20T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-04-20T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.37
772683,Malvern Wells,2023-04-20T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.06
772683,Malvern Wells,2023-04-20T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.82
772683,Malvern Wells,2023-04-20T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,50.5
772683,Malvern Wells,2023-04-20T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.6
772683,Malvern Wells,2023-04-20T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.8
772683,Malvern Wells,2023-04-20T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.6
772683,Malvern Wells,2023-04-20T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-04-20T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-04-20T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-04-20T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.21
772683,Malvern Wells,2023-04-20T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.84
772683,Malvern Wells,2023-04-20T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.79
772683,Malvern Wells,2023-04-20T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.2
772683,Malvern Wells,2023-04-20T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.4
772683,Malvern Wells,2023-04-20T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.4
772683,Malvern Wells,2023-04-20T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.6
772683,Malvern Wells,2023-04-20T15:50:00.000+00:00,transformer,,Temperature,C,13.6
772683,Malvern Wells,2023-04-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-04-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
772683,Malvern Wells,2023-04-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-04-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
772683,Malvern Wells,2023-04-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-04-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
772683,Malvern Wells,2023-04-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-04-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
772683,Malvern Wells,2023-04-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-04-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.59
772683,Malvern Wells,2023-04-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,32.9
772683,Malvern Wells,2023-04-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,32.61
772683,Malvern Wells,2023-04-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,101.7
772683,Malvern Wells,2023-04-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
772683,Malvern Wells,2023-04-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
772683,Malvern Wells,2023-04-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
772683,Malvern Wells,2023-04-20T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.56
772683,Malvern Wells,2023-04-20T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.75
772683,Malvern Wells,2023-04-20T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-04-20T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.22
772683,Malvern Wells,2023-04-20T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.81
772683,Malvern Wells,2023-04-20T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.86
772683,Malvern Wells,2023-04-20T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,48.0
772683,Malvern Wells,2023-04-20T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.8
772683,Malvern Wells,2023-04-20T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.4
772683,Malvern Wells,2023-04-20T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.8
772683,Malvern Wells,2023-04-20T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-04-20T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-04-20T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-04-20T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.34
772683,Malvern Wells,2023-04-20T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.64
772683,Malvern Wells,2023-04-20T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.14
772683,Malvern Wells,2023-04-20T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.1
772683,Malvern Wells,2023-04-20T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.0
772683,Malvern Wells,2023-04-20T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.5
772683,Malvern Wells,2023-04-20T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.1
772683,Malvern Wells,2023-04-20T15:40:00.000+00:00,transformer,,Temperature,C,13.6
772683,Malvern Wells,2023-04-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-04-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
772683,Malvern Wells,2023-04-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-04-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
772683,Malvern Wells,2023-04-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-04-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
772683,Malvern Wells,2023-04-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-04-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
772683,Malvern Wells,2023-04-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-04-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,26.55
772683,Malvern Wells,2023-04-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,32.45
772683,Malvern Wells,2023-04-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
772683,Malvern Wells,2023-04-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,96.1
772683,Malvern Wells,2023-04-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
772683,Malvern Wells,2023-04-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
772683,Malvern Wells,2023-04-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
772683,Malvern Wells,2023-04-20T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.33
772683,Malvern Wells,2023-04-20T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
772683,Malvern Wells,2023-04-20T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-04-20T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.41
772683,Malvern Wells,2023-04-20T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.45
772683,Malvern Wells,2023-04-20T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.6
772683,Malvern Wells,2023-04-20T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,55.4
772683,Malvern Wells,2023-04-20T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.6
772683,Malvern Wells,2023-04-20T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.1
772683,Malvern Wells,2023-04-20T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.7
772683,Malvern Wells,2023-04-20T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-04-20T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-04-20T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-04-20T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.04
772683,Malvern Wells,2023-04-20T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.56
772683,Malvern Wells,2023-04-20T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.1
772683,Malvern Wells,2023-04-20T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,56.1
772683,Malvern Wells,2023-04-20T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.1
772683,Malvern Wells,2023-04-20T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.6
772683,Malvern Wells,2023-04-20T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.6
772683,Malvern Wells,2023-04-20T15:30:00.000+00:00,transformer,,Temperature,C,13.6
772683,Malvern Wells,2023-04-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-04-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
772683,Malvern Wells,2023-04-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-04-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
772683,Malvern Wells,2023-04-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-04-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
772683,Malvern Wells,2023-04-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-04-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
772683,Malvern Wells,2023-04-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-04-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.45
772683,Malvern Wells,2023-04-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,34.01
772683,Malvern Wells,2023-04-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.7
772683,Malvern Wells,2023-04-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,111.4
772683,Malvern Wells,2023-04-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
772683,Malvern Wells,2023-04-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
772683,Malvern Wells,2023-04-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
772683,Malvern Wells,2023-04-20T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-04-20T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
772683,Malvern Wells,2023-04-20T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-04-20T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.19
772683,Malvern Wells,2023-04-20T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.09
772683,Malvern Wells,2023-04-20T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.33
772683,Malvern Wells,2023-04-20T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,67.5
772683,Malvern Wells,2023-04-20T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.9
772683,Malvern Wells,2023-04-20T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.7
772683,Malvern Wells,2023-04-20T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.3
772683,Malvern Wells,2023-04-20T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-04-20T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-04-20T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-04-20T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.1
772683,Malvern Wells,2023-04-20T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.65
772683,Malvern Wells,2023-04-20T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.0
772683,Malvern Wells,2023-04-20T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,67.9
772683,Malvern Wells,2023-04-20T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
772683,Malvern Wells,2023-04-20T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.8
772683,Malvern Wells,2023-04-20T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.2
772683,Malvern Wells,2023-04-20T15:20:00.000+00:00,transformer,,Temperature,C,13.6
772683,Malvern Wells,2023-04-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-04-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
772683,Malvern Wells,2023-04-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-04-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
772683,Malvern Wells,2023-04-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-04-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
772683,Malvern Wells,2023-04-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-04-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-04-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
772683,Malvern Wells,2023-04-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.3
772683,Malvern Wells,2023-04-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,32.73
772683,Malvern Wells,2023-04-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.33
772683,Malvern Wells,2023-04-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,135.4
772683,Malvern Wells,2023-04-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
772683,Malvern Wells,2023-04-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
772683,Malvern Wells,2023-04-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
772683,Malvern Wells,2023-04-20T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-04-20T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-04-20T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-04-20T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.73
772683,Malvern Wells,2023-04-20T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.58
772683,Malvern Wells,2023-04-20T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.27
772683,Malvern Wells,2023-04-20T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,73.8
772683,Malvern Wells,2023-04-20T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.5
772683,Malvern Wells,2023-04-20T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.0
772683,Malvern Wells,2023-04-20T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.8
772683,Malvern Wells,2023-04-20T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-04-20T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-04-20T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-04-20T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.38
772683,Malvern Wells,2023-04-20T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.31
772683,Malvern Wells,2023-04-20T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.23
772683,Malvern Wells,2023-04-20T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,74.3
772683,Malvern Wells,2023-04-20T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
772683,Malvern Wells,2023-04-20T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.8
772683,Malvern Wells,2023-04-20T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.9
772683,Malvern Wells,2023-04-20T15:10:00.000+00:00,transformer,,Temperature,C,13.6
772683,Malvern Wells,2023-04-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-04-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
772683,Malvern Wells,2023-04-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-04-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
772683,Malvern Wells,2023-04-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
772683,Malvern Wells,2023-04-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
772683,Malvern Wells,2023-04-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-04-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-04-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-04-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.11
772683,Malvern Wells,2023-04-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,30.89
772683,Malvern Wells,2023-04-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.5
772683,Malvern Wells,2023-04-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,148.1
772683,Malvern Wells,2023-04-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
772683,Malvern Wells,2023-04-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
772683,Malvern Wells,2023-04-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
772683,Malvern Wells,2023-04-20T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.27
772683,Malvern Wells,2023-04-20T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
772683,Malvern Wells,2023-04-20T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-04-20T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.56
772683,Malvern Wells,2023-04-20T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.1
772683,Malvern Wells,2023-04-20T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.83
772683,Malvern Wells,2023-04-20T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,64.7
772683,Malvern Wells,2023-04-20T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.5
772683,Malvern Wells,2023-04-20T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.0
772683,Malvern Wells,2023-04-20T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.9
772683,Malvern Wells,2023-04-20T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-04-20T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-04-20T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-04-20T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.9
772683,Malvern Wells,2023-04-20T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.98
772683,Malvern Wells,2023-04-20T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.82
772683,Malvern Wells,2023-04-20T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,64.6
772683,Malvern Wells,2023-04-20T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
772683,Malvern Wells,2023-04-20T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
772683,Malvern Wells,2023-04-20T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.8
772683,Malvern Wells,2023-04-20T15:00:00.000+00:00,transformer,,Temperature,C,13.6
772683,Malvern Wells,2023-04-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-04-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
772683,Malvern Wells,2023-04-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
772683,Malvern Wells,2023-04-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-04-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
772683,Malvern Wells,2023-04-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-04-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-04-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
772683,Malvern Wells,2023-04-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.46
772683,Malvern Wells,2023-04-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.09
772683,Malvern Wells,2023-04-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,26.65
772683,Malvern Wells,2023-04-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,129.3
772683,Malvern Wells,2023-04-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
772683,Malvern Wells,2023-04-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
772683,Malvern Wells,2023-04-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
772683,Malvern Wells,2023-04-20T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
772683,Malvern Wells,2023-04-20T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-04-20T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-04-20T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.07
772683,Malvern Wells,2023-04-20T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.29
772683,Malvern Wells,2023-04-20T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.39
772683,Malvern Wells,2023-04-20T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,50.9
772683,Malvern Wells,2023-04-20T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.8
772683,Malvern Wells,2023-04-20T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.9
772683,Malvern Wells,2023-04-20T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.2
772683,Malvern Wells,2023-04-20T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-04-20T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-04-20T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-04-20T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.84
772683,Malvern Wells,2023-04-20T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.98
772683,Malvern Wells,2023-04-20T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.57
772683,Malvern Wells,2023-04-20T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.0
772683,Malvern Wells,2023-04-20T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
772683,Malvern Wells,2023-04-20T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
772683,Malvern Wells,2023-04-20T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.8
772683,Malvern Wells,2023-04-20T14:50:00.000+00:00,transformer,,Temperature,C,13.5
772683,Malvern Wells,2023-04-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-04-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
772683,Malvern Wells,2023-04-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
772683,Malvern Wells,2023-04-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-04-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
772683,Malvern Wells,2023-04-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-04-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-04-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-04-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.91
772683,Malvern Wells,2023-04-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.27
772683,Malvern Wells,2023-04-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.97
772683,Malvern Wells,2023-04-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,101.9
772683,Malvern Wells,2023-04-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
772683,Malvern Wells,2023-04-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
772683,Malvern Wells,2023-04-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
772683,Malvern Wells,2023-04-20T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
772683,Malvern Wells,2023-04-20T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-04-20T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-04-20T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.97
772683,Malvern Wells,2023-04-20T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.67
772683,Malvern Wells,2023-04-20T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.92
772683,Malvern Wells,2023-04-20T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,57.3
772683,Malvern Wells,2023-04-20T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.0
772683,Malvern Wells,2023-04-20T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.4
772683,Malvern Wells,2023-04-20T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.3
772683,Malvern Wells,2023-04-20T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-04-20T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-04-20T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-04-20T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.02
772683,Malvern Wells,2023-04-20T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.84
772683,Malvern Wells,2023-04-20T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.07
772683,Malvern Wells,2023-04-20T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,57.7
772683,Malvern Wells,2023-04-20T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
772683,Malvern Wells,2023-04-20T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
772683,Malvern Wells,2023-04-20T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.7
772683,Malvern Wells,2023-04-20T14:40:00.000+00:00,transformer,,Temperature,C,13.5
772683,Malvern Wells,2023-04-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-04-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
772683,Malvern Wells,2023-04-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-04-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
772683,Malvern Wells,2023-04-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
772683,Malvern Wells,2023-04-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
772683,Malvern Wells,2023-04-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-04-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-04-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
772683,Malvern Wells,2023-04-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.99
772683,Malvern Wells,2023-04-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.51
772683,Malvern Wells,2023-04-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.99
772683,Malvern Wells,2023-04-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,115.0
772683,Malvern Wells,2023-04-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
772683,Malvern Wells,2023-04-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
772683,Malvern Wells,2023-04-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
772683,Malvern Wells,2023-04-20T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
772683,Malvern Wells,2023-04-20T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-04-20T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-04-20T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.49
772683,Malvern Wells,2023-04-20T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.06
772683,Malvern Wells,2023-04-20T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.49
772683,Malvern Wells,2023-04-20T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,65.0
772683,Malvern Wells,2023-04-20T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.9
772683,Malvern Wells,2023-04-20T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.7
772683,Malvern Wells,2023-04-20T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.2
772683,Malvern Wells,2023-04-20T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-04-20T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-04-20T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-04-20T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.35
772683,Malvern Wells,2023-04-20T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.73
772683,Malvern Wells,2023-04-20T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.36
772683,Malvern Wells,2023-04-20T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,65.5
772683,Malvern Wells,2023-04-20T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
772683,Malvern Wells,2023-04-20T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
772683,Malvern Wells,2023-04-20T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.1
772683,Malvern Wells,2023-04-20T14:30:00.000+00:00,transformer,,Temperature,C,13.5
772683,Malvern Wells,2023-04-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-04-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
772683,Malvern Wells,2023-04-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-04-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
772683,Malvern Wells,2023-04-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-04-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
772683,Malvern Wells,2023-04-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-04-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-04-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
772683,Malvern Wells,2023-04-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.84
772683,Malvern Wells,2023-04-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.79
772683,Malvern Wells,2023-04-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.85
772683,Malvern Wells,2023-04-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,130.4
772683,Malvern Wells,2023-04-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
772683,Malvern Wells,2023-04-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
772683,Malvern Wells,2023-04-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
772683,Malvern Wells,2023-04-20T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.33
772683,Malvern Wells,2023-04-20T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-04-20T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-04-20T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.82
772683,Malvern Wells,2023-04-20T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.17
772683,Malvern Wells,2023-04-20T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.88
772683,Malvern Wells,2023-04-20T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,49.7
772683,Malvern Wells,2023-04-20T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.2
772683,Malvern Wells,2023-04-20T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.0
772683,Malvern Wells,2023-04-20T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.5
772683,Malvern Wells,2023-04-20T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.95
772683,Malvern Wells,2023-04-20T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-04-20T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-04-20T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.53
772683,Malvern Wells,2023-04-20T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.46
772683,Malvern Wells,2023-04-20T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.01
772683,Malvern Wells,2023-04-20T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,49.5
772683,Malvern Wells,2023-04-20T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
772683,Malvern Wells,2023-04-20T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
772683,Malvern Wells,2023-04-20T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.7
772683,Malvern Wells,2023-04-20T14:20:00.000+00:00,transformer,,Temperature,C,13.5
772683,Malvern Wells,2023-04-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-04-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
772683,Malvern Wells,2023-04-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-04-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
772683,Malvern Wells,2023-04-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
772683,Malvern Wells,2023-04-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
772683,Malvern Wells,2023-04-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-04-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-04-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-04-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.35
772683,Malvern Wells,2023-04-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.63
772683,Malvern Wells,2023-04-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.89
772683,Malvern Wells,2023-04-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,99.2
772683,Malvern Wells,2023-04-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
772683,Malvern Wells,2023-04-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
772683,Malvern Wells,2023-04-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
772683,Malvern Wells,2023-04-20T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
772683,Malvern Wells,2023-04-20T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-04-20T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-04-20T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.44
772683,Malvern Wells,2023-04-20T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.71
772683,Malvern Wells,2023-04-20T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.61
772683,Malvern Wells,2023-04-20T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,42.5
772683,Malvern Wells,2023-04-20T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.4
772683,Malvern Wells,2023-04-20T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.9
772683,Malvern Wells,2023-04-20T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.2
772683,Malvern Wells,2023-04-20T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-04-20T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-04-20T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-04-20T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.23
772683,Malvern Wells,2023-04-20T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.75
772683,Malvern Wells,2023-04-20T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.16
772683,Malvern Wells,2023-04-20T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.8
772683,Malvern Wells,2023-04-20T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
772683,Malvern Wells,2023-04-20T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
772683,Malvern Wells,2023-04-20T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.3
772683,Malvern Wells,2023-04-20T14:10:00.000+00:00,transformer,,Temperature,C,13.5
772683,Malvern Wells,2023-04-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-04-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
772683,Malvern Wells,2023-04-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-04-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
772683,Malvern Wells,2023-04-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-04-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
772683,Malvern Wells,2023-04-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-04-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-04-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
772683,Malvern Wells,2023-04-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.67
772683,Malvern Wells,2023-04-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.46
772683,Malvern Wells,2023-04-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.76
772683,Malvern Wells,2023-04-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,85.4
772683,Malvern Wells,2023-04-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
772683,Malvern Wells,2023-04-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
772683,Malvern Wells,2023-04-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
772683,Malvern Wells,2023-04-20T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.61
772683,Malvern Wells,2023-04-20T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-04-20T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-04-20T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.82
772683,Malvern Wells,2023-04-20T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.22
