Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-20T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.09
772683,Malvern Wells,2023-04-20T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,45.8
772683,Malvern Wells,2023-04-20T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.0
772683,Malvern Wells,2023-04-20T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.1
772683,Malvern Wells,2023-04-20T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.0
772683,Malvern Wells,2023-04-20T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-04-20T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-04-20T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-04-20T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.52
772683,Malvern Wells,2023-04-20T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.72
772683,Malvern Wells,2023-04-20T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.91
772683,Malvern Wells,2023-04-20T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.3
772683,Malvern Wells,2023-04-20T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
772683,Malvern Wells,2023-04-20T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
772683,Malvern Wells,2023-04-20T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.2
772683,Malvern Wells,2023-04-20T14:00:00.000+00:00,transformer,,Temperature,C,13.5
772683,Malvern Wells,2023-04-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-04-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
772683,Malvern Wells,2023-04-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
772683,Malvern Wells,2023-04-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-04-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
772683,Malvern Wells,2023-04-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-04-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-04-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
772683,Malvern Wells,2023-04-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.34
772683,Malvern Wells,2023-04-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.94
772683,Malvern Wells,2023-04-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
772683,Malvern Wells,2023-04-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,92.1
772683,Malvern Wells,2023-04-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
772683,Malvern Wells,2023-04-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
772683,Malvern Wells,2023-04-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
772683,Malvern Wells,2023-04-20T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.79
772683,Malvern Wells,2023-04-20T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-04-20T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-04-20T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.64
772683,Malvern Wells,2023-04-20T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.47
772683,Malvern Wells,2023-04-20T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.68
772683,Malvern Wells,2023-04-20T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,58.0
772683,Malvern Wells,2023-04-20T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.8
772683,Malvern Wells,2023-04-20T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.8
772683,Malvern Wells,2023-04-20T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.6
772683,Malvern Wells,2023-04-20T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-04-20T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-04-20T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-04-20T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.57
772683,Malvern Wells,2023-04-20T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.4
772683,Malvern Wells,2023-04-20T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.58
772683,Malvern Wells,2023-04-20T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,58.9
772683,Malvern Wells,2023-04-20T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
772683,Malvern Wells,2023-04-20T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
772683,Malvern Wells,2023-04-20T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.7
772683,Malvern Wells,2023-04-20T13:50:00.000+00:00,transformer,,Temperature,C,13.5
772683,Malvern Wells,2023-04-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-04-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
772683,Malvern Wells,2023-04-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-04-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
772683,Malvern Wells,2023-04-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-04-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
772683,Malvern Wells,2023-04-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-04-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-04-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-04-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.22
772683,Malvern Wells,2023-04-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.88
772683,Malvern Wells,2023-04-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.27
772683,Malvern Wells,2023-04-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,116.9
772683,Malvern Wells,2023-04-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
772683,Malvern Wells,2023-04-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
772683,Malvern Wells,2023-04-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
772683,Malvern Wells,2023-04-20T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.58
772683,Malvern Wells,2023-04-20T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-04-20T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-04-20T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.96
772683,Malvern Wells,2023-04-20T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.66
772683,Malvern Wells,2023-04-20T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.14
772683,Malvern Wells,2023-04-20T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,56.3
772683,Malvern Wells,2023-04-20T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.0
772683,Malvern Wells,2023-04-20T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.5
772683,Malvern Wells,2023-04-20T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.3
772683,Malvern Wells,2023-04-20T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-04-20T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-04-20T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-04-20T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.03
772683,Malvern Wells,2023-04-20T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.93
772683,Malvern Wells,2023-04-20T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.74
772683,Malvern Wells,2023-04-20T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,57.4
772683,Malvern Wells,2023-04-20T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
772683,Malvern Wells,2023-04-20T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
772683,Malvern Wells,2023-04-20T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.6
772683,Malvern Wells,2023-04-20T13:40:00.000+00:00,transformer,,Temperature,C,13.4
772683,Malvern Wells,2023-04-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-04-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
772683,Malvern Wells,2023-04-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-04-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
772683,Malvern Wells,2023-04-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
772683,Malvern Wells,2023-04-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
772683,Malvern Wells,2023-04-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-04-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-04-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
772683,Malvern Wells,2023-04-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
772683,Malvern Wells,2023-04-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,26.59
772683,Malvern Wells,2023-04-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.89
772683,Malvern Wells,2023-04-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,113.7
772683,Malvern Wells,2023-04-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
772683,Malvern Wells,2023-04-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
772683,Malvern Wells,2023-04-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
772683,Malvern Wells,2023-04-20T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.65
772683,Malvern Wells,2023-04-20T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-04-20T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-04-20T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.16
772683,Malvern Wells,2023-04-20T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.05
772683,Malvern Wells,2023-04-20T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.0
772683,Malvern Wells,2023-04-20T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,49.8
772683,Malvern Wells,2023-04-20T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.4
772683,Malvern Wells,2023-04-20T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.2
772683,Malvern Wells,2023-04-20T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.2
772683,Malvern Wells,2023-04-20T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-04-20T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-04-20T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-04-20T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.93
772683,Malvern Wells,2023-04-20T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.26
772683,Malvern Wells,2023-04-20T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.4
772683,Malvern Wells,2023-04-20T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,50.7
772683,Malvern Wells,2023-04-20T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
772683,Malvern Wells,2023-04-20T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
772683,Malvern Wells,2023-04-20T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.4
772683,Malvern Wells,2023-04-20T13:30:00.000+00:00,transformer,,Temperature,C,13.4
772683,Malvern Wells,2023-04-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-04-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
772683,Malvern Wells,2023-04-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-04-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
772683,Malvern Wells,2023-04-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-04-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
772683,Malvern Wells,2023-04-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-04-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-04-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
772683,Malvern Wells,2023-04-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.09
772683,Malvern Wells,2023-04-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.32
772683,Malvern Wells,2023-04-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.39
772683,Malvern Wells,2023-04-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,100.5
772683,Malvern Wells,2023-04-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
772683,Malvern Wells,2023-04-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
772683,Malvern Wells,2023-04-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
772683,Malvern Wells,2023-04-20T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.55
772683,Malvern Wells,2023-04-20T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-04-20T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-04-20T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.35
772683,Malvern Wells,2023-04-20T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.16
772683,Malvern Wells,2023-04-20T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.36
772683,Malvern Wells,2023-04-20T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,45.2
772683,Malvern Wells,2023-04-20T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.1
772683,Malvern Wells,2023-04-20T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.4
772683,Malvern Wells,2023-04-20T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.7
772683,Malvern Wells,2023-04-20T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-04-20T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-04-20T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-04-20T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.5
772683,Malvern Wells,2023-04-20T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
772683,Malvern Wells,2023-04-20T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.05
772683,Malvern Wells,2023-04-20T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.8
772683,Malvern Wells,2023-04-20T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
772683,Malvern Wells,2023-04-20T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
772683,Malvern Wells,2023-04-20T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.2
772683,Malvern Wells,2023-04-20T13:20:00.000+00:00,transformer,,Temperature,C,13.4
772683,Malvern Wells,2023-04-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-04-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
772683,Malvern Wells,2023-04-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
772683,Malvern Wells,2023-04-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-04-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
772683,Malvern Wells,2023-04-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-04-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-04-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
772683,Malvern Wells,2023-04-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.85
772683,Malvern Wells,2023-04-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.15
772683,Malvern Wells,2023-04-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.42
772683,Malvern Wells,2023-04-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,91.1
772683,Malvern Wells,2023-04-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
772683,Malvern Wells,2023-04-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
772683,Malvern Wells,2023-04-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
772683,Malvern Wells,2023-04-20T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.36
772683,Malvern Wells,2023-04-20T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-04-20T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-04-20T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.33
772683,Malvern Wells,2023-04-20T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.57
772683,Malvern Wells,2023-04-20T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.47
772683,Malvern Wells,2023-04-20T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,57.0
772683,Malvern Wells,2023-04-20T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.9
772683,Malvern Wells,2023-04-20T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.4
772683,Malvern Wells,2023-04-20T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.8
772683,Malvern Wells,2023-04-20T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-04-20T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-04-20T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-04-20T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.66
772683,Malvern Wells,2023-04-20T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.45
772683,Malvern Wells,2023-04-20T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.69
772683,Malvern Wells,2023-04-20T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,57.9
772683,Malvern Wells,2023-04-20T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
772683,Malvern Wells,2023-04-20T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
772683,Malvern Wells,2023-04-20T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.3
772683,Malvern Wells,2023-04-20T13:10:00.000+00:00,transformer,,Temperature,C,13.4
772683,Malvern Wells,2023-04-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-04-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
772683,Malvern Wells,2023-04-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-04-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
772683,Malvern Wells,2023-04-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-04-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
772683,Malvern Wells,2023-04-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-04-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-04-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
772683,Malvern Wells,2023-04-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
772683,Malvern Wells,2023-04-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.02
772683,Malvern Wells,2023-04-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.16
772683,Malvern Wells,2023-04-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,114.9
772683,Malvern Wells,2023-04-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
772683,Malvern Wells,2023-04-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
772683,Malvern Wells,2023-04-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
772683,Malvern Wells,2023-04-20T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.59
772683,Malvern Wells,2023-04-20T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
772683,Malvern Wells,2023-04-20T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-04-20T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.75
772683,Malvern Wells,2023-04-20T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.37
772683,Malvern Wells,2023-04-20T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.96
772683,Malvern Wells,2023-04-20T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,51.9
772683,Malvern Wells,2023-04-20T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.7
772683,Malvern Wells,2023-04-20T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.5
772683,Malvern Wells,2023-04-20T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.7
772683,Malvern Wells,2023-04-20T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-04-20T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-04-20T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-04-20T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.34
772683,Malvern Wells,2023-04-20T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.03
772683,Malvern Wells,2023-04-20T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.82
772683,Malvern Wells,2023-04-20T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,53.2
772683,Malvern Wells,2023-04-20T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
772683,Malvern Wells,2023-04-20T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
772683,Malvern Wells,2023-04-20T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
772683,Malvern Wells,2023-04-20T13:00:00.000+00:00,transformer,,Temperature,C,13.5
772683,Malvern Wells,2023-04-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-04-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
772683,Malvern Wells,2023-04-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-04-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
772683,Malvern Wells,2023-04-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-04-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
772683,Malvern Wells,2023-04-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-04-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-04-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
772683,Malvern Wells,2023-04-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.09
772683,Malvern Wells,2023-04-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.4
772683,Malvern Wells,2023-04-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.78
772683,Malvern Wells,2023-04-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,105.1
772683,Malvern Wells,2023-04-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
772683,Malvern Wells,2023-04-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
772683,Malvern Wells,2023-04-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
772683,Malvern Wells,2023-04-20T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.54
772683,Malvern Wells,2023-04-20T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-04-20T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-04-20T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.63
772683,Malvern Wells,2023-04-20T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.53
772683,Malvern Wells,2023-04-20T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.05
772683,Malvern Wells,2023-04-20T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,50.8
772683,Malvern Wells,2023-04-20T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.4
772683,Malvern Wells,2023-04-20T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.2
772683,Malvern Wells,2023-04-20T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.2
772683,Malvern Wells,2023-04-20T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-04-20T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-04-20T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-04-20T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.77
772683,Malvern Wells,2023-04-20T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.59
772683,Malvern Wells,2023-04-20T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.69
772683,Malvern Wells,2023-04-20T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.7
772683,Malvern Wells,2023-04-20T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
772683,Malvern Wells,2023-04-20T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
772683,Malvern Wells,2023-04-20T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.5
772683,Malvern Wells,2023-04-20T12:50:00.000+00:00,transformer,,Temperature,C,13.5
772683,Malvern Wells,2023-04-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-04-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
772683,Malvern Wells,2023-04-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
772683,Malvern Wells,2023-04-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
772683,Malvern Wells,2023-04-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-04-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
772683,Malvern Wells,2023-04-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-04-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-04-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
772683,Malvern Wells,2023-04-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.4
772683,Malvern Wells,2023-04-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,24.12
772683,Malvern Wells,2023-04-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.74
772683,Malvern Wells,2023-04-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,102.5
772683,Malvern Wells,2023-04-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
772683,Malvern Wells,2023-04-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
772683,Malvern Wells,2023-04-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
772683,Malvern Wells,2023-04-20T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.89
772683,Malvern Wells,2023-04-20T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-04-20T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-04-20T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.22
772683,Malvern Wells,2023-04-20T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.36
772683,Malvern Wells,2023-04-20T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.78
772683,Malvern Wells,2023-04-20T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,57.1
772683,Malvern Wells,2023-04-20T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.6
772683,Malvern Wells,2023-04-20T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.8
772683,Malvern Wells,2023-04-20T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.7
772683,Malvern Wells,2023-04-20T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-04-20T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-04-20T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-04-20T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.65
772683,Malvern Wells,2023-04-20T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.09
772683,Malvern Wells,2023-04-20T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.53
772683,Malvern Wells,2023-04-20T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,56.7
772683,Malvern Wells,2023-04-20T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.9
772683,Malvern Wells,2023-04-20T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
772683,Malvern Wells,2023-04-20T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.1
772683,Malvern Wells,2023-04-20T12:40:00.000+00:00,transformer,,Temperature,C,13.5
772683,Malvern Wells,2023-04-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-04-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
772683,Malvern Wells,2023-04-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
772683,Malvern Wells,2023-04-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
772683,Malvern Wells,2023-04-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
772683,Malvern Wells,2023-04-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
772683,Malvern Wells,2023-04-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-04-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-04-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-04-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.86
772683,Malvern Wells,2023-04-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.46
772683,Malvern Wells,2023-04-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,27.31
772683,Malvern Wells,2023-04-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,113.8
772683,Malvern Wells,2023-04-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
772683,Malvern Wells,2023-04-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
772683,Malvern Wells,2023-04-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
772683,Malvern Wells,2023-04-20T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
772683,Malvern Wells,2023-04-20T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.44
772683,Malvern Wells,2023-04-20T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-04-20T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.87
772683,Malvern Wells,2023-04-20T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.36
772683,Malvern Wells,2023-04-20T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.96
772683,Malvern Wells,2023-04-20T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,48.2
772683,Malvern Wells,2023-04-20T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.8
772683,Malvern Wells,2023-04-20T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.6
772683,Malvern Wells,2023-04-20T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.2
772683,Malvern Wells,2023-04-20T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-04-20T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-04-20T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-04-20T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.68
772683,Malvern Wells,2023-04-20T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.78
772683,Malvern Wells,2023-04-20T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.86
772683,Malvern Wells,2023-04-20T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.9
772683,Malvern Wells,2023-04-20T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
772683,Malvern Wells,2023-04-20T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
772683,Malvern Wells,2023-04-20T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.1
772683,Malvern Wells,2023-04-20T12:30:00.000+00:00,transformer,,Temperature,C,13.5
772683,Malvern Wells,2023-04-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-04-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
772683,Malvern Wells,2023-04-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
772683,Malvern Wells,2023-04-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
772683,Malvern Wells,2023-04-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-04-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
772683,Malvern Wells,2023-04-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-04-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-04-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-04-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.55
772683,Malvern Wells,2023-04-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,26.14
772683,Malvern Wells,2023-04-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.82
772683,Malvern Wells,2023-04-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,97.1
772683,Malvern Wells,2023-04-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
772683,Malvern Wells,2023-04-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
772683,Malvern Wells,2023-04-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
772683,Malvern Wells,2023-04-20T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
772683,Malvern Wells,2023-04-20T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
772683,Malvern Wells,2023-04-20T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-04-20T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.54
772683,Malvern Wells,2023-04-20T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.31
772683,Malvern Wells,2023-04-20T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.9
772683,Malvern Wells,2023-04-20T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,46.1
772683,Malvern Wells,2023-04-20T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.8
772683,Malvern Wells,2023-04-20T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.4
772683,Malvern Wells,2023-04-20T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.8
772683,Malvern Wells,2023-04-20T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-04-20T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-04-20T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-04-20T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.48
772683,Malvern Wells,2023-04-20T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.11
772683,Malvern Wells,2023-04-20T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.38
772683,Malvern Wells,2023-04-20T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.0
772683,Malvern Wells,2023-04-20T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.3
772683,Malvern Wells,2023-04-20T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
772683,Malvern Wells,2023-04-20T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.2
772683,Malvern Wells,2023-04-20T12:20:00.000+00:00,transformer,,Temperature,C,13.6
772683,Malvern Wells,2023-04-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-04-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
772683,Malvern Wells,2023-04-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-04-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
772683,Malvern Wells,2023-04-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-04-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
772683,Malvern Wells,2023-04-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-04-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-04-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
772683,Malvern Wells,2023-04-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.02
772683,Malvern Wells,2023-04-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.42
772683,Malvern Wells,2023-04-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.28
772683,Malvern Wells,2023-04-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,93.0
772683,Malvern Wells,2023-04-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
772683,Malvern Wells,2023-04-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
772683,Malvern Wells,2023-04-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
772683,Malvern Wells,2023-04-20T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
772683,Malvern Wells,2023-04-20T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-04-20T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-04-20T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.92
772683,Malvern Wells,2023-04-20T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.88
772683,Malvern Wells,2023-04-20T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.38
772683,Malvern Wells,2023-04-20T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,46.4
772683,Malvern Wells,2023-04-20T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.0
772683,Malvern Wells,2023-04-20T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.8
772683,Malvern Wells,2023-04-20T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.2
772683,Malvern Wells,2023-04-20T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-04-20T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-04-20T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-04-20T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.99
772683,Malvern Wells,2023-04-20T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.78
772683,Malvern Wells,2023-04-20T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.97
772683,Malvern Wells,2023-04-20T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.6
772683,Malvern Wells,2023-04-20T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.3
772683,Malvern Wells,2023-04-20T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
772683,Malvern Wells,2023-04-20T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.3
772683,Malvern Wells,2023-04-20T12:10:00.000+00:00,transformer,,Temperature,C,13.6
772683,Malvern Wells,2023-04-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-04-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
772683,Malvern Wells,2023-04-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-04-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
772683,Malvern Wells,2023-04-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-04-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
772683,Malvern Wells,2023-04-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-04-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-04-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
772683,Malvern Wells,2023-04-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.91
772683,Malvern Wells,2023-04-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.67
772683,Malvern Wells,2023-04-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.35
772683,Malvern Wells,2023-04-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,93.0
772683,Malvern Wells,2023-04-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
772683,Malvern Wells,2023-04-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
772683,Malvern Wells,2023-04-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
772683,Malvern Wells,2023-04-20T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
772683,Malvern Wells,2023-04-20T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-04-20T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-04-20T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.34
772683,Malvern Wells,2023-04-20T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.1
772683,Malvern Wells,2023-04-20T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.76
772683,Malvern Wells,2023-04-20T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,56.9
772683,Malvern Wells,2023-04-20T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.0
772683,Malvern Wells,2023-04-20T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.4
772683,Malvern Wells,2023-04-20T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.7
772683,Malvern Wells,2023-04-20T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-04-20T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-04-20T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-04-20T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.92
772683,Malvern Wells,2023-04-20T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.72
772683,Malvern Wells,2023-04-20T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.73
772683,Malvern Wells,2023-04-20T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,57.6
772683,Malvern Wells,2023-04-20T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.7
772683,Malvern Wells,2023-04-20T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
772683,Malvern Wells,2023-04-20T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.9
772683,Malvern Wells,2023-04-20T12:00:00.000+00:00,transformer,,Temperature,C,13.6
772683,Malvern Wells,2023-04-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-04-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
772683,Malvern Wells,2023-04-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-04-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
772683,Malvern Wells,2023-04-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-04-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
772683,Malvern Wells,2023-04-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-04-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-04-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
772683,Malvern Wells,2023-04-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.26
772683,Malvern Wells,2023-04-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.82
772683,Malvern Wells,2023-04-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.49
772683,Malvern Wells,2023-04-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,114.5
772683,Malvern Wells,2023-04-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
772683,Malvern Wells,2023-04-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
772683,Malvern Wells,2023-04-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
772683,Malvern Wells,2023-04-20T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
772683,Malvern Wells,2023-04-20T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
772683,Malvern Wells,2023-04-20T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-04-20T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.57
772683,Malvern Wells,2023-04-20T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.64
772683,Malvern Wells,2023-04-20T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.35
772683,Malvern Wells,2023-04-20T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,61.2
772683,Malvern Wells,2023-04-20T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.2
772683,Malvern Wells,2023-04-20T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.2
772683,Malvern Wells,2023-04-20T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.6
772683,Malvern Wells,2023-04-20T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-04-20T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-04-20T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-04-20T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.6
772683,Malvern Wells,2023-04-20T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.14
772683,Malvern Wells,2023-04-20T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.08
772683,Malvern Wells,2023-04-20T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,62.1
772683,Malvern Wells,2023-04-20T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
772683,Malvern Wells,2023-04-20T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
772683,Malvern Wells,2023-04-20T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.4
772683,Malvern Wells,2023-04-20T11:50:00.000+00:00,transformer,,Temperature,C,13.7
772683,Malvern Wells,2023-04-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-04-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
772683,Malvern Wells,2023-04-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-04-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
772683,Malvern Wells,2023-04-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-04-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
772683,Malvern Wells,2023-04-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-04-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-04-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
772683,Malvern Wells,2023-04-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.18
772683,Malvern Wells,2023-04-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,29.78
772683,Malvern Wells,2023-04-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.43
772683,Malvern Wells,2023-04-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,123.3
772683,Malvern Wells,2023-04-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
772683,Malvern Wells,2023-04-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
772683,Malvern Wells,2023-04-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
772683,Malvern Wells,2023-04-20T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-04-20T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-04-20T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-04-20T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.01
772683,Malvern Wells,2023-04-20T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.01
772683,Malvern Wells,2023-04-20T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.52
772683,Malvern Wells,2023-04-20T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,62.1
772683,Malvern Wells,2023-04-20T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.0
772683,Malvern Wells,2023-04-20T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.2
772683,Malvern Wells,2023-04-20T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.9
772683,Malvern Wells,2023-04-20T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-04-20T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-04-20T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-04-20T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.59
772683,Malvern Wells,2023-04-20T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.75
772683,Malvern Wells,2023-04-20T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.36
772683,Malvern Wells,2023-04-20T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,62.9
772683,Malvern Wells,2023-04-20T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
772683,Malvern Wells,2023-04-20T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
772683,Malvern Wells,2023-04-20T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.4
772683,Malvern Wells,2023-04-20T11:40:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-04-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-04-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
772683,Malvern Wells,2023-04-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-04-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
772683,Malvern Wells,2023-04-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-04-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
772683,Malvern Wells,2023-04-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-04-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-04-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
772683,Malvern Wells,2023-04-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.6
772683,Malvern Wells,2023-04-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,26.76
772683,Malvern Wells,2023-04-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,19.89
772683,Malvern Wells,2023-04-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,125.0
772683,Malvern Wells,2023-04-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
772683,Malvern Wells,2023-04-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
772683,Malvern Wells,2023-04-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
772683,Malvern Wells,2023-04-20T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-04-20T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
