Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-20T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-04-20T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.77
772683,Malvern Wells,2023-04-20T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.39
772683,Malvern Wells,2023-04-20T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.19
772683,Malvern Wells,2023-04-20T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,63.1
772683,Malvern Wells,2023-04-20T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.4
772683,Malvern Wells,2023-04-20T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.6
772683,Malvern Wells,2023-04-20T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.5
772683,Malvern Wells,2023-04-20T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-04-20T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-04-20T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-04-20T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.22
772683,Malvern Wells,2023-04-20T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.48
772683,Malvern Wells,2023-04-20T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.96
772683,Malvern Wells,2023-04-20T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,64.2
772683,Malvern Wells,2023-04-20T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
772683,Malvern Wells,2023-04-20T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
772683,Malvern Wells,2023-04-20T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.8
772683,Malvern Wells,2023-04-20T11:30:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-04-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-04-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
772683,Malvern Wells,2023-04-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-04-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
772683,Malvern Wells,2023-04-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-04-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
772683,Malvern Wells,2023-04-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-04-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-04-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
772683,Malvern Wells,2023-04-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.99
772683,Malvern Wells,2023-04-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.87
772683,Malvern Wells,2023-04-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.16
772683,Malvern Wells,2023-04-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,127.3
772683,Malvern Wells,2023-04-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
772683,Malvern Wells,2023-04-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
772683,Malvern Wells,2023-04-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
772683,Malvern Wells,2023-04-20T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-04-20T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
772683,Malvern Wells,2023-04-20T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-04-20T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.91
772683,Malvern Wells,2023-04-20T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.09
772683,Malvern Wells,2023-04-20T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.5
772683,Malvern Wells,2023-04-20T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,49.7
772683,Malvern Wells,2023-04-20T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.4
772683,Malvern Wells,2023-04-20T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.2
772683,Malvern Wells,2023-04-20T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.5
772683,Malvern Wells,2023-04-20T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-04-20T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-04-20T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-04-20T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.07
772683,Malvern Wells,2023-04-20T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.8
772683,Malvern Wells,2023-04-20T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.11
772683,Malvern Wells,2023-04-20T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,50.6
772683,Malvern Wells,2023-04-20T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
772683,Malvern Wells,2023-04-20T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
772683,Malvern Wells,2023-04-20T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.6
772683,Malvern Wells,2023-04-20T11:20:00.000+00:00,transformer,,Temperature,C,13.8
772683,Malvern Wells,2023-04-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-04-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
772683,Malvern Wells,2023-04-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-04-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
772683,Malvern Wells,2023-04-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
772683,Malvern Wells,2023-04-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
772683,Malvern Wells,2023-04-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-04-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-04-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
772683,Malvern Wells,2023-04-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.98
772683,Malvern Wells,2023-04-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.89
772683,Malvern Wells,2023-04-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.61
772683,Malvern Wells,2023-04-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,100.3
772683,Malvern Wells,2023-04-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
772683,Malvern Wells,2023-04-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
772683,Malvern Wells,2023-04-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
772683,Malvern Wells,2023-04-20T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
772683,Malvern Wells,2023-04-20T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-04-20T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-04-20T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.59
772683,Malvern Wells,2023-04-20T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.37
772683,Malvern Wells,2023-04-20T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.87
772683,Malvern Wells,2023-04-20T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,52.8
772683,Malvern Wells,2023-04-20T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.0
772683,Malvern Wells,2023-04-20T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.2
772683,Malvern Wells,2023-04-20T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.8
772683,Malvern Wells,2023-04-20T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-04-20T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-04-20T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-04-20T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.82
772683,Malvern Wells,2023-04-20T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.19
772683,Malvern Wells,2023-04-20T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.49
772683,Malvern Wells,2023-04-20T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,54.1
772683,Malvern Wells,2023-04-20T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.7
772683,Malvern Wells,2023-04-20T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
772683,Malvern Wells,2023-04-20T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.2
772683,Malvern Wells,2023-04-20T11:10:00.000+00:00,transformer,,Temperature,C,13.9
772683,Malvern Wells,2023-04-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-04-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
772683,Malvern Wells,2023-04-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
772683,Malvern Wells,2023-04-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
772683,Malvern Wells,2023-04-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
772683,Malvern Wells,2023-04-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
772683,Malvern Wells,2023-04-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-04-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-04-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
772683,Malvern Wells,2023-04-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.41
772683,Malvern Wells,2023-04-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.55
772683,Malvern Wells,2023-04-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.37
772683,Malvern Wells,2023-04-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,106.9
772683,Malvern Wells,2023-04-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
772683,Malvern Wells,2023-04-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
772683,Malvern Wells,2023-04-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
772683,Malvern Wells,2023-04-20T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-04-20T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-04-20T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-04-20T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.72
772683,Malvern Wells,2023-04-20T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.57
772683,Malvern Wells,2023-04-20T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.16
772683,Malvern Wells,2023-04-20T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,52.4
772683,Malvern Wells,2023-04-20T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.8
772683,Malvern Wells,2023-04-20T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.7
772683,Malvern Wells,2023-04-20T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.1
772683,Malvern Wells,2023-04-20T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-04-20T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-04-20T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-04-20T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.74
772683,Malvern Wells,2023-04-20T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.47
772683,Malvern Wells,2023-04-20T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.93
772683,Malvern Wells,2023-04-20T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,53.1
772683,Malvern Wells,2023-04-20T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
772683,Malvern Wells,2023-04-20T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
772683,Malvern Wells,2023-04-20T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.5
772683,Malvern Wells,2023-04-20T11:00:00.000+00:00,transformer,,Temperature,C,13.9
772683,Malvern Wells,2023-04-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-04-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
772683,Malvern Wells,2023-04-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-04-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
772683,Malvern Wells,2023-04-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-04-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
772683,Malvern Wells,2023-04-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-04-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-04-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
772683,Malvern Wells,2023-04-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.47
772683,Malvern Wells,2023-04-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.04
772683,Malvern Wells,2023-04-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.09
772683,Malvern Wells,2023-04-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,105.5
772683,Malvern Wells,2023-04-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
772683,Malvern Wells,2023-04-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
772683,Malvern Wells,2023-04-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
772683,Malvern Wells,2023-04-20T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-04-20T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-04-20T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-04-20T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.38
772683,Malvern Wells,2023-04-20T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.41
772683,Malvern Wells,2023-04-20T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.28
772683,Malvern Wells,2023-04-20T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,38.3
772683,Malvern Wells,2023-04-20T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.7
772683,Malvern Wells,2023-04-20T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.8
772683,Malvern Wells,2023-04-20T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.0
772683,Malvern Wells,2023-04-20T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-04-20T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-04-20T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-04-20T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.27
772683,Malvern Wells,2023-04-20T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.77
772683,Malvern Wells,2023-04-20T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.83
772683,Malvern Wells,2023-04-20T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.5
772683,Malvern Wells,2023-04-20T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
772683,Malvern Wells,2023-04-20T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
772683,Malvern Wells,2023-04-20T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.5
772683,Malvern Wells,2023-04-20T10:50:00.000+00:00,transformer,,Temperature,C,14.0
772683,Malvern Wells,2023-04-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
772683,Malvern Wells,2023-04-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
772683,Malvern Wells,2023-04-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-04-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
772683,Malvern Wells,2023-04-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
772683,Malvern Wells,2023-04-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
772683,Malvern Wells,2023-04-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-04-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-04-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-04-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.65
772683,Malvern Wells,2023-04-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.18
772683,Malvern Wells,2023-04-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.11
772683,Malvern Wells,2023-04-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
772683,Malvern Wells,2023-04-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
772683,Malvern Wells,2023-04-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
772683,Malvern Wells,2023-04-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
772683,Malvern Wells,2023-04-20T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.26
772683,Malvern Wells,2023-04-20T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-04-20T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-04-20T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.38
772683,Malvern Wells,2023-04-20T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.09
772683,Malvern Wells,2023-04-20T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.83
772683,Malvern Wells,2023-04-20T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,44.0
772683,Malvern Wells,2023-04-20T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.0
772683,Malvern Wells,2023-04-20T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.4
772683,Malvern Wells,2023-04-20T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.1
772683,Malvern Wells,2023-04-20T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-04-20T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-04-20T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-04-20T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.9
772683,Malvern Wells,2023-04-20T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.88
772683,Malvern Wells,2023-04-20T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.24
772683,Malvern Wells,2023-04-20T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.1
772683,Malvern Wells,2023-04-20T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
772683,Malvern Wells,2023-04-20T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
772683,Malvern Wells,2023-04-20T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
772683,Malvern Wells,2023-04-20T10:40:00.000+00:00,transformer,,Temperature,C,14.0
772683,Malvern Wells,2023-04-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-04-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
772683,Malvern Wells,2023-04-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-04-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
772683,Malvern Wells,2023-04-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
772683,Malvern Wells,2023-04-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
772683,Malvern Wells,2023-04-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-04-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-04-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
772683,Malvern Wells,2023-04-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.29
772683,Malvern Wells,2023-04-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.98
772683,Malvern Wells,2023-04-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.07
772683,Malvern Wells,2023-04-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,89.1
772683,Malvern Wells,2023-04-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
772683,Malvern Wells,2023-04-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
772683,Malvern Wells,2023-04-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
772683,Malvern Wells,2023-04-20T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
772683,Malvern Wells,2023-04-20T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-04-20T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-04-20T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.32
772683,Malvern Wells,2023-04-20T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.26
772683,Malvern Wells,2023-04-20T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.0
772683,Malvern Wells,2023-04-20T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,41.3
772683,Malvern Wells,2023-04-20T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.8
772683,Malvern Wells,2023-04-20T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.9
772683,Malvern Wells,2023-04-20T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.6
772683,Malvern Wells,2023-04-20T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-04-20T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-04-20T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-04-20T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.95
772683,Malvern Wells,2023-04-20T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.1
772683,Malvern Wells,2023-04-20T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.82
772683,Malvern Wells,2023-04-20T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.3
772683,Malvern Wells,2023-04-20T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
772683,Malvern Wells,2023-04-20T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
772683,Malvern Wells,2023-04-20T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.2
772683,Malvern Wells,2023-04-20T10:30:00.000+00:00,transformer,,Temperature,C,14.0
772683,Malvern Wells,2023-04-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-04-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
772683,Malvern Wells,2023-04-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-04-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
772683,Malvern Wells,2023-04-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
772683,Malvern Wells,2023-04-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
772683,Malvern Wells,2023-04-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-04-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-04-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-04-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.27
772683,Malvern Wells,2023-04-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.36
772683,Malvern Wells,2023-04-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.82
772683,Malvern Wells,2023-04-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,83.6
772683,Malvern Wells,2023-04-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
772683,Malvern Wells,2023-04-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
772683,Malvern Wells,2023-04-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
772683,Malvern Wells,2023-04-20T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
772683,Malvern Wells,2023-04-20T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-04-20T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-04-20T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.42
772683,Malvern Wells,2023-04-20T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.19
772683,Malvern Wells,2023-04-20T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.32
772683,Malvern Wells,2023-04-20T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,36.9
772683,Malvern Wells,2023-04-20T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.3
772683,Malvern Wells,2023-04-20T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.7
772683,Malvern Wells,2023-04-20T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.4
772683,Malvern Wells,2023-04-20T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-04-20T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-04-20T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-04-20T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.15
772683,Malvern Wells,2023-04-20T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.39
772683,Malvern Wells,2023-04-20T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.69
772683,Malvern Wells,2023-04-20T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
772683,Malvern Wells,2023-04-20T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.7
772683,Malvern Wells,2023-04-20T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
772683,Malvern Wells,2023-04-20T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
772683,Malvern Wells,2023-04-20T10:20:00.000+00:00,transformer,,Temperature,C,14.1
772683,Malvern Wells,2023-04-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-04-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
772683,Malvern Wells,2023-04-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-04-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
772683,Malvern Wells,2023-04-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
772683,Malvern Wells,2023-04-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
772683,Malvern Wells,2023-04-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-04-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-04-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
772683,Malvern Wells,2023-04-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.58
772683,Malvern Wells,2023-04-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.58
772683,Malvern Wells,2023-04-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.01
772683,Malvern Wells,2023-04-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
772683,Malvern Wells,2023-04-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
772683,Malvern Wells,2023-04-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
772683,Malvern Wells,2023-04-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
772683,Malvern Wells,2023-04-20T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-04-20T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-04-20T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-04-20T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.12
772683,Malvern Wells,2023-04-20T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.42
772683,Malvern Wells,2023-04-20T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.13
772683,Malvern Wells,2023-04-20T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,41.4
772683,Malvern Wells,2023-04-20T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.5
772683,Malvern Wells,2023-04-20T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.8
772683,Malvern Wells,2023-04-20T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.9
772683,Malvern Wells,2023-04-20T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-04-20T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-04-20T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-04-20T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.75
772683,Malvern Wells,2023-04-20T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.31
772683,Malvern Wells,2023-04-20T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.54
772683,Malvern Wells,2023-04-20T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.8
772683,Malvern Wells,2023-04-20T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
772683,Malvern Wells,2023-04-20T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
772683,Malvern Wells,2023-04-20T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.0
772683,Malvern Wells,2023-04-20T10:10:00.000+00:00,transformer,,Temperature,C,14.1
772683,Malvern Wells,2023-04-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-04-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
772683,Malvern Wells,2023-04-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
772683,Malvern Wells,2023-04-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-04-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
772683,Malvern Wells,2023-04-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-04-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-04-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-04-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.87
772683,Malvern Wells,2023-04-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.72
772683,Malvern Wells,2023-04-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.67
772683,Malvern Wells,2023-04-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,84.2
772683,Malvern Wells,2023-04-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
772683,Malvern Wells,2023-04-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
772683,Malvern Wells,2023-04-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
772683,Malvern Wells,2023-04-20T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-04-20T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-04-20T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-04-20T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.25
772683,Malvern Wells,2023-04-20T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.9
772683,Malvern Wells,2023-04-20T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.14
772683,Malvern Wells,2023-04-20T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,41.8
772683,Malvern Wells,2023-04-20T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.3
772683,Malvern Wells,2023-04-20T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.0
772683,Malvern Wells,2023-04-20T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.7
772683,Malvern Wells,2023-04-20T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-04-20T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-04-20T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-04-20T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.38
772683,Malvern Wells,2023-04-20T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.55
772683,Malvern Wells,2023-04-20T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.46
772683,Malvern Wells,2023-04-20T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.9
772683,Malvern Wells,2023-04-20T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.9
772683,Malvern Wells,2023-04-20T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
772683,Malvern Wells,2023-04-20T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.7
772683,Malvern Wells,2023-04-20T10:00:00.000+00:00,transformer,,Temperature,C,14.1
772683,Malvern Wells,2023-04-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-04-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
772683,Malvern Wells,2023-04-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-04-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
772683,Malvern Wells,2023-04-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-04-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
772683,Malvern Wells,2023-04-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-04-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-04-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
772683,Malvern Wells,2023-04-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.63
772683,Malvern Wells,2023-04-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.45
772683,Malvern Wells,2023-04-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.6
772683,Malvern Wells,2023-04-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,84.6
772683,Malvern Wells,2023-04-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
772683,Malvern Wells,2023-04-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
772683,Malvern Wells,2023-04-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
772683,Malvern Wells,2023-04-20T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
772683,Malvern Wells,2023-04-20T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-04-20T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-04-20T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.28
772683,Malvern Wells,2023-04-20T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.7
772683,Malvern Wells,2023-04-20T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.5
772683,Malvern Wells,2023-04-20T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,48.8
772683,Malvern Wells,2023-04-20T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.7
772683,Malvern Wells,2023-04-20T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.5
772683,Malvern Wells,2023-04-20T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.2
772683,Malvern Wells,2023-04-20T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-04-20T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-04-20T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-04-20T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.53
772683,Malvern Wells,2023-04-20T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.02
772683,Malvern Wells,2023-04-20T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.99
772683,Malvern Wells,2023-04-20T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,49.9
772683,Malvern Wells,2023-04-20T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
772683,Malvern Wells,2023-04-20T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
772683,Malvern Wells,2023-04-20T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.4
772683,Malvern Wells,2023-04-20T09:50:00.000+00:00,transformer,,Temperature,C,14.1
772683,Malvern Wells,2023-04-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-04-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
772683,Malvern Wells,2023-04-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-04-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
772683,Malvern Wells,2023-04-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-04-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
772683,Malvern Wells,2023-04-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-04-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-04-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
772683,Malvern Wells,2023-04-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.82
772683,Malvern Wells,2023-04-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.72
772683,Malvern Wells,2023-04-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.49
772683,Malvern Wells,2023-04-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,98.7
772683,Malvern Wells,2023-04-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
772683,Malvern Wells,2023-04-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
772683,Malvern Wells,2023-04-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
772683,Malvern Wells,2023-04-20T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-04-20T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-04-20T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-04-20T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.8
772683,Malvern Wells,2023-04-20T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.07
772683,Malvern Wells,2023-04-20T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.55
772683,Malvern Wells,2023-04-20T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,52.4
772683,Malvern Wells,2023-04-20T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.4
772683,Malvern Wells,2023-04-20T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.2
772683,Malvern Wells,2023-04-20T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.7
772683,Malvern Wells,2023-04-20T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-04-20T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-04-20T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-04-20T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.99
772683,Malvern Wells,2023-04-20T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.69
772683,Malvern Wells,2023-04-20T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.18
772683,Malvern Wells,2023-04-20T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,53.4
772683,Malvern Wells,2023-04-20T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.7
772683,Malvern Wells,2023-04-20T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.0
772683,Malvern Wells,2023-04-20T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.2
772683,Malvern Wells,2023-04-20T09:40:00.000+00:00,transformer,,Temperature,C,14.1
772683,Malvern Wells,2023-04-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-04-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
772683,Malvern Wells,2023-04-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-04-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
772683,Malvern Wells,2023-04-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-04-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
772683,Malvern Wells,2023-04-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-04-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-04-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
772683,Malvern Wells,2023-04-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.79
772683,Malvern Wells,2023-04-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.76
772683,Malvern Wells,2023-04-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.73
772683,Malvern Wells,2023-04-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,105.7
772683,Malvern Wells,2023-04-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
772683,Malvern Wells,2023-04-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
772683,Malvern Wells,2023-04-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
772683,Malvern Wells,2023-04-20T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
772683,Malvern Wells,2023-04-20T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-04-20T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-04-20T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.69
772683,Malvern Wells,2023-04-20T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.27
772683,Malvern Wells,2023-04-20T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.93
772683,Malvern Wells,2023-04-20T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,64.4
772683,Malvern Wells,2023-04-20T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.6
772683,Malvern Wells,2023-04-20T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.6
772683,Malvern Wells,2023-04-20T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.9
772683,Malvern Wells,2023-04-20T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-04-20T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-04-20T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-04-20T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.51
772683,Malvern Wells,2023-04-20T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.74
772683,Malvern Wells,2023-04-20T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.44
772683,Malvern Wells,2023-04-20T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,65.6
772683,Malvern Wells,2023-04-20T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.0
772683,Malvern Wells,2023-04-20T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.9
772683,Malvern Wells,2023-04-20T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.0
772683,Malvern Wells,2023-04-20T09:30:00.000+00:00,transformer,,Temperature,C,14.1
772683,Malvern Wells,2023-04-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
772683,Malvern Wells,2023-04-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
772683,Malvern Wells,2023-04-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-04-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
772683,Malvern Wells,2023-04-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
772683,Malvern Wells,2023-04-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
772683,Malvern Wells,2023-04-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-04-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-04-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
772683,Malvern Wells,2023-04-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.2
772683,Malvern Wells,2023-04-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.01
772683,Malvern Wells,2023-04-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.37
772683,Malvern Wells,2023-04-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,130.0
772683,Malvern Wells,2023-04-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
772683,Malvern Wells,2023-04-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
772683,Malvern Wells,2023-04-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
772683,Malvern Wells,2023-04-20T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
772683,Malvern Wells,2023-04-20T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-04-20T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-04-20T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.51
772683,Malvern Wells,2023-04-20T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.54
772683,Malvern Wells,2023-04-20T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.33
772683,Malvern Wells,2023-04-20T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,41.1
772683,Malvern Wells,2023-04-20T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.7
772683,Malvern Wells,2023-04-20T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.6
772683,Malvern Wells,2023-04-20T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.1
772683,Malvern Wells,2023-04-20T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-04-20T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-04-20T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-04-20T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.59
772683,Malvern Wells,2023-04-20T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.13
772683,Malvern Wells,2023-04-20T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.18
772683,Malvern Wells,2023-04-20T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.9
772683,Malvern Wells,2023-04-20T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.7
772683,Malvern Wells,2023-04-20T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
772683,Malvern Wells,2023-04-20T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.2
772683,Malvern Wells,2023-04-20T09:20:00.000+00:00,transformer,,Temperature,C,14.0
772683,Malvern Wells,2023-04-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-04-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
772683,Malvern Wells,2023-04-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-04-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
772683,Malvern Wells,2023-04-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
772683,Malvern Wells,2023-04-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
772683,Malvern Wells,2023-04-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-04-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-04-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-04-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.1
772683,Malvern Wells,2023-04-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.67
772683,Malvern Wells,2023-04-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.51
772683,Malvern Wells,2023-04-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,83.0
772683,Malvern Wells,2023-04-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
772683,Malvern Wells,2023-04-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
772683,Malvern Wells,2023-04-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
772683,Malvern Wells,2023-04-20T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
772683,Malvern Wells,2023-04-20T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-04-20T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-04-20T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.05
772683,Malvern Wells,2023-04-20T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.67
772683,Malvern Wells,2023-04-20T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.15
772683,Malvern Wells,2023-04-20T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,36.8
772683,Malvern Wells,2023-04-20T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.9
772683,Malvern Wells,2023-04-20T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.7
772683,Malvern Wells,2023-04-20T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.6
772683,Malvern Wells,2023-04-20T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-04-20T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-04-20T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-04-20T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.36
772683,Malvern Wells,2023-04-20T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.9
772683,Malvern Wells,2023-04-20T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.04
772683,Malvern Wells,2023-04-20T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.2
772683,Malvern Wells,2023-04-20T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.2
772683,Malvern Wells,2023-04-20T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
772683,Malvern Wells,2023-04-20T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.0
772683,Malvern Wells,2023-04-20T09:10:00.000+00:00,transformer,,Temperature,C,13.9
772683,Malvern Wells,2023-04-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-04-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
772683,Malvern Wells,2023-04-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-04-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
772683,Malvern Wells,2023-04-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
772683,Malvern Wells,2023-04-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
772683,Malvern Wells,2023-04-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-04-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-04-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-04-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.4
772683,Malvern Wells,2023-04-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.57
772683,Malvern Wells,2023-04-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.19
772683,Malvern Wells,2023-04-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
772683,Malvern Wells,2023-04-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
772683,Malvern Wells,2023-04-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
772683,Malvern Wells,2023-04-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
