Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.92
772683,Malvern Wells,2023-04-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.15
772683,Malvern Wells,2023-04-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
772683,Malvern Wells,2023-04-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
772683,Malvern Wells,2023-04-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
772683,Malvern Wells,2023-04-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
772683,Malvern Wells,2023-04-20T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
772683,Malvern Wells,2023-04-20T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-04-20T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-04-20T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.12
772683,Malvern Wells,2023-04-20T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.94
772683,Malvern Wells,2023-04-20T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.79
772683,Malvern Wells,2023-04-20T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,35.1
772683,Malvern Wells,2023-04-20T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.4
772683,Malvern Wells,2023-04-20T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.0
772683,Malvern Wells,2023-04-20T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.1
772683,Malvern Wells,2023-04-20T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-20T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-04-20T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-04-20T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.35
772683,Malvern Wells,2023-04-20T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.76
772683,Malvern Wells,2023-04-20T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.78
772683,Malvern Wells,2023-04-20T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
772683,Malvern Wells,2023-04-20T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
772683,Malvern Wells,2023-04-20T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
772683,Malvern Wells,2023-04-20T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.9
772683,Malvern Wells,2023-04-20T04:00:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-04-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-04-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
772683,Malvern Wells,2023-04-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
772683,Malvern Wells,2023-04-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
772683,Malvern Wells,2023-04-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-04-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
772683,Malvern Wells,2023-04-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-04-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-04-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
772683,Malvern Wells,2023-04-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.47
772683,Malvern Wells,2023-04-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.7
772683,Malvern Wells,2023-04-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.57
772683,Malvern Wells,2023-04-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
772683,Malvern Wells,2023-04-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
772683,Malvern Wells,2023-04-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
772683,Malvern Wells,2023-04-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
772683,Malvern Wells,2023-04-20T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
772683,Malvern Wells,2023-04-20T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-04-20T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-04-20T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.99
772683,Malvern Wells,2023-04-20T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.14
772683,Malvern Wells,2023-04-20T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.95
772683,Malvern Wells,2023-04-20T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,30.1
772683,Malvern Wells,2023-04-20T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.2
772683,Malvern Wells,2023-04-20T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.7
772683,Malvern Wells,2023-04-20T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.2
772683,Malvern Wells,2023-04-20T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-04-20T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-04-20T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-04-20T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.22
772683,Malvern Wells,2023-04-20T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.99
772683,Malvern Wells,2023-04-20T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.87
772683,Malvern Wells,2023-04-20T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.9
772683,Malvern Wells,2023-04-20T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
772683,Malvern Wells,2023-04-20T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
772683,Malvern Wells,2023-04-20T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.9
772683,Malvern Wells,2023-04-20T03:50:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-04-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-04-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
772683,Malvern Wells,2023-04-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
772683,Malvern Wells,2023-04-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
772683,Malvern Wells,2023-04-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-04-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
772683,Malvern Wells,2023-04-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-04-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-04-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
772683,Malvern Wells,2023-04-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.21
772683,Malvern Wells,2023-04-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.13
772683,Malvern Wells,2023-04-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.82
772683,Malvern Wells,2023-04-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
772683,Malvern Wells,2023-04-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
772683,Malvern Wells,2023-04-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
772683,Malvern Wells,2023-04-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
772683,Malvern Wells,2023-04-20T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-04-20T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-04-20T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-04-20T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.74
772683,Malvern Wells,2023-04-20T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.12
772683,Malvern Wells,2023-04-20T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.1
772683,Malvern Wells,2023-04-20T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,29.0
772683,Malvern Wells,2023-04-20T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.4
772683,Malvern Wells,2023-04-20T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.5
772683,Malvern Wells,2023-04-20T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.2
772683,Malvern Wells,2023-04-20T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-04-20T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-04-20T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-04-20T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.87
772683,Malvern Wells,2023-04-20T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.92
772683,Malvern Wells,2023-04-20T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.35
772683,Malvern Wells,2023-04-20T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.1
772683,Malvern Wells,2023-04-20T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
772683,Malvern Wells,2023-04-20T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
772683,Malvern Wells,2023-04-20T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.8
772683,Malvern Wells,2023-04-20T03:40:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-04-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-04-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
772683,Malvern Wells,2023-04-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
772683,Malvern Wells,2023-04-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
772683,Malvern Wells,2023-04-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
772683,Malvern Wells,2023-04-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
772683,Malvern Wells,2023-04-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-04-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-04-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
772683,Malvern Wells,2023-04-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.6
772683,Malvern Wells,2023-04-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.04
772683,Malvern Wells,2023-04-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.45
772683,Malvern Wells,2023-04-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
772683,Malvern Wells,2023-04-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
772683,Malvern Wells,2023-04-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
772683,Malvern Wells,2023-04-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
772683,Malvern Wells,2023-04-20T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
772683,Malvern Wells,2023-04-20T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-04-20T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-04-20T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.95
772683,Malvern Wells,2023-04-20T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.56
772683,Malvern Wells,2023-04-20T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.31
772683,Malvern Wells,2023-04-20T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,36.3
772683,Malvern Wells,2023-04-20T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.5
772683,Malvern Wells,2023-04-20T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.3
772683,Malvern Wells,2023-04-20T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.4
772683,Malvern Wells,2023-04-20T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-20T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-04-20T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-04-20T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.81
772683,Malvern Wells,2023-04-20T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.86
772683,Malvern Wells,2023-04-20T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.86
772683,Malvern Wells,2023-04-20T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.1
772683,Malvern Wells,2023-04-20T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
772683,Malvern Wells,2023-04-20T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
772683,Malvern Wells,2023-04-20T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.7
772683,Malvern Wells,2023-04-20T03:30:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-04-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-04-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
772683,Malvern Wells,2023-04-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
772683,Malvern Wells,2023-04-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
772683,Malvern Wells,2023-04-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
772683,Malvern Wells,2023-04-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
772683,Malvern Wells,2023-04-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-04-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-04-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
772683,Malvern Wells,2023-04-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.76
772683,Malvern Wells,2023-04-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.42
772683,Malvern Wells,2023-04-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.17
772683,Malvern Wells,2023-04-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
772683,Malvern Wells,2023-04-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
772683,Malvern Wells,2023-04-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
772683,Malvern Wells,2023-04-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
772683,Malvern Wells,2023-04-20T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
772683,Malvern Wells,2023-04-20T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-04-20T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-04-20T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.22
772683,Malvern Wells,2023-04-20T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.16
772683,Malvern Wells,2023-04-20T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.17
772683,Malvern Wells,2023-04-20T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.7
772683,Malvern Wells,2023-04-20T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.6
772683,Malvern Wells,2023-04-20T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.4
772683,Malvern Wells,2023-04-20T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.3
772683,Malvern Wells,2023-04-20T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-04-20T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-04-20T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-04-20T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.56
772683,Malvern Wells,2023-04-20T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.94
772683,Malvern Wells,2023-04-20T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.81
772683,Malvern Wells,2023-04-20T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
772683,Malvern Wells,2023-04-20T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.9
772683,Malvern Wells,2023-04-20T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
772683,Malvern Wells,2023-04-20T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.4
772683,Malvern Wells,2023-04-20T03:20:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-04-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-04-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
772683,Malvern Wells,2023-04-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
772683,Malvern Wells,2023-04-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
772683,Malvern Wells,2023-04-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-04-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
772683,Malvern Wells,2023-04-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-04-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-04-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
772683,Malvern Wells,2023-04-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.78
772683,Malvern Wells,2023-04-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.09
772683,Malvern Wells,2023-04-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.99
772683,Malvern Wells,2023-04-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
772683,Malvern Wells,2023-04-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
772683,Malvern Wells,2023-04-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
772683,Malvern Wells,2023-04-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
772683,Malvern Wells,2023-04-20T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
772683,Malvern Wells,2023-04-20T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-04-20T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-04-20T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.62
772683,Malvern Wells,2023-04-20T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.52
772683,Malvern Wells,2023-04-20T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.65
772683,Malvern Wells,2023-04-20T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,25.5
772683,Malvern Wells,2023-04-20T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.2
772683,Malvern Wells,2023-04-20T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.6
772683,Malvern Wells,2023-04-20T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.2
772683,Malvern Wells,2023-04-20T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-04-20T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-04-20T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-04-20T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.38
772683,Malvern Wells,2023-04-20T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.83
772683,Malvern Wells,2023-04-20T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.88
772683,Malvern Wells,2023-04-20T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.5
772683,Malvern Wells,2023-04-20T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.6
772683,Malvern Wells,2023-04-20T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
772683,Malvern Wells,2023-04-20T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.5
772683,Malvern Wells,2023-04-20T03:10:00.000+00:00,transformer,,Temperature,C,11.5
772683,Malvern Wells,2023-04-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-04-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
772683,Malvern Wells,2023-04-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-04-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
772683,Malvern Wells,2023-04-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-04-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
772683,Malvern Wells,2023-04-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-04-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-04-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
772683,Malvern Wells,2023-04-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
772683,Malvern Wells,2023-04-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.35
772683,Malvern Wells,2023-04-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.53
772683,Malvern Wells,2023-04-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
772683,Malvern Wells,2023-04-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
772683,Malvern Wells,2023-04-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
772683,Malvern Wells,2023-04-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
772683,Malvern Wells,2023-04-20T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
772683,Malvern Wells,2023-04-20T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-04-20T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-04-20T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.93
772683,Malvern Wells,2023-04-20T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.24
772683,Malvern Wells,2023-04-20T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.08
772683,Malvern Wells,2023-04-20T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,28.3
772683,Malvern Wells,2023-04-20T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.5
772683,Malvern Wells,2023-04-20T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.0
772683,Malvern Wells,2023-04-20T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.0
772683,Malvern Wells,2023-04-20T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-04-20T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-04-20T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-04-20T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.04
772683,Malvern Wells,2023-04-20T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.76
772683,Malvern Wells,2023-04-20T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.82
772683,Malvern Wells,2023-04-20T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
772683,Malvern Wells,2023-04-20T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.4
772683,Malvern Wells,2023-04-20T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
772683,Malvern Wells,2023-04-20T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.3
772683,Malvern Wells,2023-04-20T03:00:00.000+00:00,transformer,,Temperature,C,11.5
772683,Malvern Wells,2023-04-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-04-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
772683,Malvern Wells,2023-04-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-04-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
772683,Malvern Wells,2023-04-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-04-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
772683,Malvern Wells,2023-04-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-04-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
772683,Malvern Wells,2023-04-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
772683,Malvern Wells,2023-04-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.98
772683,Malvern Wells,2023-04-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
772683,Malvern Wells,2023-04-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.9
772683,Malvern Wells,2023-04-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
772683,Malvern Wells,2023-04-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
772683,Malvern Wells,2023-04-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
772683,Malvern Wells,2023-04-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
772683,Malvern Wells,2023-04-20T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-04-20T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-04-20T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-04-20T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.67
772683,Malvern Wells,2023-04-20T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.81
772683,Malvern Wells,2023-04-20T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.09
772683,Malvern Wells,2023-04-20T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.9
772683,Malvern Wells,2023-04-20T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.3
772683,Malvern Wells,2023-04-20T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.8
772683,Malvern Wells,2023-04-20T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.2
772683,Malvern Wells,2023-04-20T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-04-20T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-04-20T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-04-20T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.65
772683,Malvern Wells,2023-04-20T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.89
772683,Malvern Wells,2023-04-20T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.2
772683,Malvern Wells,2023-04-20T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
772683,Malvern Wells,2023-04-20T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.9
772683,Malvern Wells,2023-04-20T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
772683,Malvern Wells,2023-04-20T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.3
772683,Malvern Wells,2023-04-20T02:50:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-04-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-04-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
772683,Malvern Wells,2023-04-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-04-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
772683,Malvern Wells,2023-04-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-04-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
772683,Malvern Wells,2023-04-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-04-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
772683,Malvern Wells,2023-04-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
772683,Malvern Wells,2023-04-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.32
772683,Malvern Wells,2023-04-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.7
772683,Malvern Wells,2023-04-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.29
772683,Malvern Wells,2023-04-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
772683,Malvern Wells,2023-04-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
772683,Malvern Wells,2023-04-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
772683,Malvern Wells,2023-04-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
772683,Malvern Wells,2023-04-20T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-04-20T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-04-20T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-04-20T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.88
772683,Malvern Wells,2023-04-20T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.66
772683,Malvern Wells,2023-04-20T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.22
772683,Malvern Wells,2023-04-20T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,29.1
772683,Malvern Wells,2023-04-20T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.8
772683,Malvern Wells,2023-04-20T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.4
772683,Malvern Wells,2023-04-20T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.4
772683,Malvern Wells,2023-04-20T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-04-20T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-04-20T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-04-20T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.92
772683,Malvern Wells,2023-04-20T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.96
772683,Malvern Wells,2023-04-20T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.72
772683,Malvern Wells,2023-04-20T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.9
772683,Malvern Wells,2023-04-20T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.1
772683,Malvern Wells,2023-04-20T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
772683,Malvern Wells,2023-04-20T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.7
772683,Malvern Wells,2023-04-20T02:40:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-04-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-04-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
772683,Malvern Wells,2023-04-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-04-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
772683,Malvern Wells,2023-04-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-04-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
772683,Malvern Wells,2023-04-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-04-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
772683,Malvern Wells,2023-04-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
772683,Malvern Wells,2023-04-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.8
772683,Malvern Wells,2023-04-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.61
772683,Malvern Wells,2023-04-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.94
772683,Malvern Wells,2023-04-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
772683,Malvern Wells,2023-04-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
772683,Malvern Wells,2023-04-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
772683,Malvern Wells,2023-04-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
772683,Malvern Wells,2023-04-20T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-04-20T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-04-20T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-04-20T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.12
772683,Malvern Wells,2023-04-20T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.78
772683,Malvern Wells,2023-04-20T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.97
772683,Malvern Wells,2023-04-20T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,32.3
772683,Malvern Wells,2023-04-20T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.4
772683,Malvern Wells,2023-04-20T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.8
772683,Malvern Wells,2023-04-20T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.8
772683,Malvern Wells,2023-04-20T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-04-20T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-04-20T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-04-20T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.06
772683,Malvern Wells,2023-04-20T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.75
772683,Malvern Wells,2023-04-20T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.03
772683,Malvern Wells,2023-04-20T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.8
772683,Malvern Wells,2023-04-20T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.8
772683,Malvern Wells,2023-04-20T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
772683,Malvern Wells,2023-04-20T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.2
772683,Malvern Wells,2023-04-20T02:30:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-04-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-04-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
772683,Malvern Wells,2023-04-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-04-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
772683,Malvern Wells,2023-04-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-04-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
772683,Malvern Wells,2023-04-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-04-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-04-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
772683,Malvern Wells,2023-04-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.19
772683,Malvern Wells,2023-04-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.53
772683,Malvern Wells,2023-04-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.01
772683,Malvern Wells,2023-04-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
772683,Malvern Wells,2023-04-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
772683,Malvern Wells,2023-04-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
772683,Malvern Wells,2023-04-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
772683,Malvern Wells,2023-04-20T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-04-20T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-04-20T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-04-20T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.05
772683,Malvern Wells,2023-04-20T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.93
772683,Malvern Wells,2023-04-20T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.31
772683,Malvern Wells,2023-04-20T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,33.6
772683,Malvern Wells,2023-04-20T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.0
772683,Malvern Wells,2023-04-20T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.6
772683,Malvern Wells,2023-04-20T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.0
772683,Malvern Wells,2023-04-20T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-04-20T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-04-20T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-04-20T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.93
772683,Malvern Wells,2023-04-20T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.79
772683,Malvern Wells,2023-04-20T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.81
772683,Malvern Wells,2023-04-20T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
772683,Malvern Wells,2023-04-20T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.2
772683,Malvern Wells,2023-04-20T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
772683,Malvern Wells,2023-04-20T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.8
772683,Malvern Wells,2023-04-20T02:20:00.000+00:00,transformer,,Temperature,C,11.7
772683,Malvern Wells,2023-04-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-04-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
772683,Malvern Wells,2023-04-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
772683,Malvern Wells,2023-04-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-04-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
772683,Malvern Wells,2023-04-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-04-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
772683,Malvern Wells,2023-04-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
772683,Malvern Wells,2023-04-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.98
772683,Malvern Wells,2023-04-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.72
772683,Malvern Wells,2023-04-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.12
772683,Malvern Wells,2023-04-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
772683,Malvern Wells,2023-04-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
772683,Malvern Wells,2023-04-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
772683,Malvern Wells,2023-04-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
772683,Malvern Wells,2023-04-20T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-04-20T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-04-20T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-04-20T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.0
772683,Malvern Wells,2023-04-20T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.17
772683,Malvern Wells,2023-04-20T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.87
772683,Malvern Wells,2023-04-20T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,28.4
772683,Malvern Wells,2023-04-20T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.0
772683,Malvern Wells,2023-04-20T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.5
772683,Malvern Wells,2023-04-20T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.3
772683,Malvern Wells,2023-04-20T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-04-20T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-04-20T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-04-20T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.99
772683,Malvern Wells,2023-04-20T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.14
772683,Malvern Wells,2023-04-20T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.73
772683,Malvern Wells,2023-04-20T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
772683,Malvern Wells,2023-04-20T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.5
772683,Malvern Wells,2023-04-20T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
772683,Malvern Wells,2023-04-20T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.8
772683,Malvern Wells,2023-04-20T02:10:00.000+00:00,transformer,,Temperature,C,11.7
772683,Malvern Wells,2023-04-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-04-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
772683,Malvern Wells,2023-04-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-04-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
772683,Malvern Wells,2023-04-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-04-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
772683,Malvern Wells,2023-04-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-04-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
772683,Malvern Wells,2023-04-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
772683,Malvern Wells,2023-04-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.99
772683,Malvern Wells,2023-04-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.31
772683,Malvern Wells,2023-04-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.61
772683,Malvern Wells,2023-04-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
772683,Malvern Wells,2023-04-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
772683,Malvern Wells,2023-04-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
772683,Malvern Wells,2023-04-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
772683,Malvern Wells,2023-04-20T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-04-20T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-04-20T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-04-20T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.88
772683,Malvern Wells,2023-04-20T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.12
772683,Malvern Wells,2023-04-20T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.58
772683,Malvern Wells,2023-04-20T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,29.5
772683,Malvern Wells,2023-04-20T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.0
772683,Malvern Wells,2023-04-20T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.1
772683,Malvern Wells,2023-04-20T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.2
772683,Malvern Wells,2023-04-20T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-04-20T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-04-20T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-04-20T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.15
772683,Malvern Wells,2023-04-20T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.3
772683,Malvern Wells,2023-04-20T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.4
772683,Malvern Wells,2023-04-20T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.1
772683,Malvern Wells,2023-04-20T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.7
772683,Malvern Wells,2023-04-20T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
772683,Malvern Wells,2023-04-20T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.1
772683,Malvern Wells,2023-04-20T02:00:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-04-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
772683,Malvern Wells,2023-04-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-04-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
772683,Malvern Wells,2023-04-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-04-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
772683,Malvern Wells,2023-04-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-04-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
772683,Malvern Wells,2023-04-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
772683,Malvern Wells,2023-04-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.03
772683,Malvern Wells,2023-04-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.41
772683,Malvern Wells,2023-04-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.98
772683,Malvern Wells,2023-04-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
772683,Malvern Wells,2023-04-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
772683,Malvern Wells,2023-04-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
772683,Malvern Wells,2023-04-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
772683,Malvern Wells,2023-04-20T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-04-20T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-04-20T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-04-20T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.91
772683,Malvern Wells,2023-04-20T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.48
772683,Malvern Wells,2023-04-20T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.98
772683,Malvern Wells,2023-04-20T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,31.8
772683,Malvern Wells,2023-04-20T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.3
772683,Malvern Wells,2023-04-20T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.4
772683,Malvern Wells,2023-04-20T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.5
772683,Malvern Wells,2023-04-20T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-04-20T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-04-20T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-20T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.1
772683,Malvern Wells,2023-04-20T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.7
772683,Malvern Wells,2023-04-20T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.44
772683,Malvern Wells,2023-04-20T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
772683,Malvern Wells,2023-04-20T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.6
772683,Malvern Wells,2023-04-20T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
772683,Malvern Wells,2023-04-20T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.9
772683,Malvern Wells,2023-04-20T01:50:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-04-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
772683,Malvern Wells,2023-04-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
772683,Malvern Wells,2023-04-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-04-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
772683,Malvern Wells,2023-04-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-04-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
772683,Malvern Wells,2023-04-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
772683,Malvern Wells,2023-04-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.02
772683,Malvern Wells,2023-04-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.18
772683,Malvern Wells,2023-04-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.42
772683,Malvern Wells,2023-04-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
772683,Malvern Wells,2023-04-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
772683,Malvern Wells,2023-04-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
772683,Malvern Wells,2023-04-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
772683,Malvern Wells,2023-04-20T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-04-20T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-04-20T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-04-20T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.36
772683,Malvern Wells,2023-04-20T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.71
772683,Malvern Wells,2023-04-20T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.84
772683,Malvern Wells,2023-04-20T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,38.2
772683,Malvern Wells,2023-04-20T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.3
772683,Malvern Wells,2023-04-20T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.8
772683,Malvern Wells,2023-04-20T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.8
772683,Malvern Wells,2023-04-20T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-04-20T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-04-20T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-04-20T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.19
772683,Malvern Wells,2023-04-20T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.92
772683,Malvern Wells,2023-04-20T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.68
772683,Malvern Wells,2023-04-20T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.5
772683,Malvern Wells,2023-04-20T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.0
772683,Malvern Wells,2023-04-20T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
772683,Malvern Wells,2023-04-20T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.2
772683,Malvern Wells,2023-04-20T01:40:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-04-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
772683,Malvern Wells,2023-04-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-04-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
772683,Malvern Wells,2023-04-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-04-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
772683,Malvern Wells,2023-04-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
