Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
772683,Malvern Wells,2023-04-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
772683,Malvern Wells,2023-04-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.55
772683,Malvern Wells,2023-04-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.62
772683,Malvern Wells,2023-04-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.52
772683,Malvern Wells,2023-04-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,75.7
772683,Malvern Wells,2023-04-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
772683,Malvern Wells,2023-04-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
772683,Malvern Wells,2023-04-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
772683,Malvern Wells,2023-04-20T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-04-20T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-04-20T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-04-20T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.45
772683,Malvern Wells,2023-04-20T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.17
772683,Malvern Wells,2023-04-20T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.41
772683,Malvern Wells,2023-04-20T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,44.0
772683,Malvern Wells,2023-04-20T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.3
772683,Malvern Wells,2023-04-20T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.8
772683,Malvern Wells,2023-04-20T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.2
772683,Malvern Wells,2023-04-20T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-04-20T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-04-20T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-04-20T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.09
772683,Malvern Wells,2023-04-20T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.2
772683,Malvern Wells,2023-04-20T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.12
772683,Malvern Wells,2023-04-20T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.2
772683,Malvern Wells,2023-04-20T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.1
772683,Malvern Wells,2023-04-20T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
772683,Malvern Wells,2023-04-20T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.2
772683,Malvern Wells,2023-04-20T01:30:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-04-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
772683,Malvern Wells,2023-04-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-04-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
772683,Malvern Wells,2023-04-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-04-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
772683,Malvern Wells,2023-04-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
772683,Malvern Wells,2023-04-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
772683,Malvern Wells,2023-04-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
772683,Malvern Wells,2023-04-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.53
772683,Malvern Wells,2023-04-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.37
772683,Malvern Wells,2023-04-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,22.53
772683,Malvern Wells,2023-04-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,87.2
772683,Malvern Wells,2023-04-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
772683,Malvern Wells,2023-04-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
772683,Malvern Wells,2023-04-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
772683,Malvern Wells,2023-04-20T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-04-20T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-04-20T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-04-20T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.76
772683,Malvern Wells,2023-04-20T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.24
772683,Malvern Wells,2023-04-20T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.85
772683,Malvern Wells,2023-04-20T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,38.4
772683,Malvern Wells,2023-04-20T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.8
772683,Malvern Wells,2023-04-20T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.4
772683,Malvern Wells,2023-04-20T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.9
772683,Malvern Wells,2023-04-20T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-04-20T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-04-20T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-04-20T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.9
772683,Malvern Wells,2023-04-20T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.88
772683,Malvern Wells,2023-04-20T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.53
772683,Malvern Wells,2023-04-20T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
772683,Malvern Wells,2023-04-20T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.2
772683,Malvern Wells,2023-04-20T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
772683,Malvern Wells,2023-04-20T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.5
772683,Malvern Wells,2023-04-20T01:20:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-04-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-04-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
772683,Malvern Wells,2023-04-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
772683,Malvern Wells,2023-04-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-04-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
772683,Malvern Wells,2023-04-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-04-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
772683,Malvern Wells,2023-04-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
772683,Malvern Wells,2023-04-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.66
772683,Malvern Wells,2023-04-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.12
772683,Malvern Wells,2023-04-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.38
772683,Malvern Wells,2023-04-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,76.1
772683,Malvern Wells,2023-04-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
772683,Malvern Wells,2023-04-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
772683,Malvern Wells,2023-04-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
772683,Malvern Wells,2023-04-20T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
772683,Malvern Wells,2023-04-20T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-04-20T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-04-20T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.12
772683,Malvern Wells,2023-04-20T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.7
772683,Malvern Wells,2023-04-20T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.31
772683,Malvern Wells,2023-04-20T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,33.4
772683,Malvern Wells,2023-04-20T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.5
772683,Malvern Wells,2023-04-20T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.1
772683,Malvern Wells,2023-04-20T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.4
772683,Malvern Wells,2023-04-20T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-04-20T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-04-20T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-04-20T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.05
772683,Malvern Wells,2023-04-20T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.97
772683,Malvern Wells,2023-04-20T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.75
772683,Malvern Wells,2023-04-20T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.9
772683,Malvern Wells,2023-04-20T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.2
772683,Malvern Wells,2023-04-20T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
772683,Malvern Wells,2023-04-20T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.1
772683,Malvern Wells,2023-04-20T01:10:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-04-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-04-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
772683,Malvern Wells,2023-04-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-04-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
772683,Malvern Wells,2023-04-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-04-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
772683,Malvern Wells,2023-04-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-04-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-04-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
772683,Malvern Wells,2023-04-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.17
772683,Malvern Wells,2023-04-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.67
772683,Malvern Wells,2023-04-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,21.06
772683,Malvern Wells,2023-04-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
772683,Malvern Wells,2023-04-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
772683,Malvern Wells,2023-04-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
772683,Malvern Wells,2023-04-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
772683,Malvern Wells,2023-04-20T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-04-20T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-04-20T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-04-20T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.09
772683,Malvern Wells,2023-04-20T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.02
772683,Malvern Wells,2023-04-20T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.71
772683,Malvern Wells,2023-04-20T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,38.7
772683,Malvern Wells,2023-04-20T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.8
772683,Malvern Wells,2023-04-20T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.0
772683,Malvern Wells,2023-04-20T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.0
772683,Malvern Wells,2023-04-20T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-04-20T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-04-20T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-04-20T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.06
772683,Malvern Wells,2023-04-20T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.36
772683,Malvern Wells,2023-04-20T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.11
772683,Malvern Wells,2023-04-20T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
772683,Malvern Wells,2023-04-20T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.4
772683,Malvern Wells,2023-04-20T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
772683,Malvern Wells,2023-04-20T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.5
772683,Malvern Wells,2023-04-20T01:00:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-04-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-04-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
772683,Malvern Wells,2023-04-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-04-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
772683,Malvern Wells,2023-04-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-04-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
772683,Malvern Wells,2023-04-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-04-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-04-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
772683,Malvern Wells,2023-04-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.15
772683,Malvern Wells,2023-04-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.38
772683,Malvern Wells,2023-04-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.82
772683,Malvern Wells,2023-04-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
772683,Malvern Wells,2023-04-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
772683,Malvern Wells,2023-04-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
772683,Malvern Wells,2023-04-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
772683,Malvern Wells,2023-04-20T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
772683,Malvern Wells,2023-04-20T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-04-20T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-04-20T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.37
772683,Malvern Wells,2023-04-20T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.59
772683,Malvern Wells,2023-04-20T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.82
772683,Malvern Wells,2023-04-20T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,42.8
772683,Malvern Wells,2023-04-20T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.8
772683,Malvern Wells,2023-04-20T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.8
772683,Malvern Wells,2023-04-20T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.6
772683,Malvern Wells,2023-04-20T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-04-20T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-04-20T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-04-20T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.34
772683,Malvern Wells,2023-04-20T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.94
772683,Malvern Wells,2023-04-20T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.73
772683,Malvern Wells,2023-04-20T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.0
772683,Malvern Wells,2023-04-20T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.4
772683,Malvern Wells,2023-04-20T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
772683,Malvern Wells,2023-04-20T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.2
772683,Malvern Wells,2023-04-20T00:50:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-04-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-04-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
772683,Malvern Wells,2023-04-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-04-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
772683,Malvern Wells,2023-04-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-04-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
772683,Malvern Wells,2023-04-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-04-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-04-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
772683,Malvern Wells,2023-04-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.7
772683,Malvern Wells,2023-04-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.53
772683,Malvern Wells,2023-04-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.55
772683,Malvern Wells,2023-04-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,84.7
772683,Malvern Wells,2023-04-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
772683,Malvern Wells,2023-04-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
772683,Malvern Wells,2023-04-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
772683,Malvern Wells,2023-04-20T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-04-20T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-04-20T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-04-20T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.99
772683,Malvern Wells,2023-04-20T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.41
772683,Malvern Wells,2023-04-20T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.92
772683,Malvern Wells,2023-04-20T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,40.4
772683,Malvern Wells,2023-04-20T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.6
772683,Malvern Wells,2023-04-20T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.8
772683,Malvern Wells,2023-04-20T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.7
772683,Malvern Wells,2023-04-20T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-04-20T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-04-20T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-04-20T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.39
772683,Malvern Wells,2023-04-20T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.12
772683,Malvern Wells,2023-04-20T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.33
772683,Malvern Wells,2023-04-20T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
772683,Malvern Wells,2023-04-20T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.3
772683,Malvern Wells,2023-04-20T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
772683,Malvern Wells,2023-04-20T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.2
772683,Malvern Wells,2023-04-20T00:40:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-04-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-04-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
772683,Malvern Wells,2023-04-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-04-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
772683,Malvern Wells,2023-04-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-04-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
772683,Malvern Wells,2023-04-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-04-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
772683,Malvern Wells,2023-04-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
772683,Malvern Wells,2023-04-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.38
772683,Malvern Wells,2023-04-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.53
772683,Malvern Wells,2023-04-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.25
772683,Malvern Wells,2023-04-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
772683,Malvern Wells,2023-04-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
772683,Malvern Wells,2023-04-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
772683,Malvern Wells,2023-04-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
772683,Malvern Wells,2023-04-20T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
772683,Malvern Wells,2023-04-20T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-04-20T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-04-20T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.1
772683,Malvern Wells,2023-04-20T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.17
772683,Malvern Wells,2023-04-20T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.36
772683,Malvern Wells,2023-04-20T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,35.2
772683,Malvern Wells,2023-04-20T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.9
772683,Malvern Wells,2023-04-20T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.1
772683,Malvern Wells,2023-04-20T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.6
772683,Malvern Wells,2023-04-20T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-04-20T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-04-20T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-04-20T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.5
772683,Malvern Wells,2023-04-20T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.09
772683,Malvern Wells,2023-04-20T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.9
772683,Malvern Wells,2023-04-20T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
772683,Malvern Wells,2023-04-20T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.7
772683,Malvern Wells,2023-04-20T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
772683,Malvern Wells,2023-04-20T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.8
772683,Malvern Wells,2023-04-20T00:30:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-04-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-04-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
772683,Malvern Wells,2023-04-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-04-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
772683,Malvern Wells,2023-04-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-04-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
772683,Malvern Wells,2023-04-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-04-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-04-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
772683,Malvern Wells,2023-04-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.6
772683,Malvern Wells,2023-04-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.25
772683,Malvern Wells,2023-04-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.26
772683,Malvern Wells,2023-04-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
772683,Malvern Wells,2023-04-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
772683,Malvern Wells,2023-04-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
772683,Malvern Wells,2023-04-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
772683,Malvern Wells,2023-04-20T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-04-20T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-04-20T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-04-20T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.93
772683,Malvern Wells,2023-04-20T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.07
772683,Malvern Wells,2023-04-20T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.62
772683,Malvern Wells,2023-04-20T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,36.7
772683,Malvern Wells,2023-04-20T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.5
772683,Malvern Wells,2023-04-20T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.9
772683,Malvern Wells,2023-04-20T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.9
772683,Malvern Wells,2023-04-20T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-04-20T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-04-20T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-04-20T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.46
772683,Malvern Wells,2023-04-20T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.89
772683,Malvern Wells,2023-04-20T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.1
772683,Malvern Wells,2023-04-20T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.0
772683,Malvern Wells,2023-04-20T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.0
772683,Malvern Wells,2023-04-20T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
772683,Malvern Wells,2023-04-20T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.2
772683,Malvern Wells,2023-04-20T00:20:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-04-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-04-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
772683,Malvern Wells,2023-04-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-04-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
772683,Malvern Wells,2023-04-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-04-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
772683,Malvern Wells,2023-04-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-04-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-04-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
772683,Malvern Wells,2023-04-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.38
772683,Malvern Wells,2023-04-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.95
772683,Malvern Wells,2023-04-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.72
772683,Malvern Wells,2023-04-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
772683,Malvern Wells,2023-04-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
772683,Malvern Wells,2023-04-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
772683,Malvern Wells,2023-04-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
772683,Malvern Wells,2023-04-20T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
772683,Malvern Wells,2023-04-20T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-04-20T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-04-20T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.09
772683,Malvern Wells,2023-04-20T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.34
772683,Malvern Wells,2023-04-20T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.9
772683,Malvern Wells,2023-04-20T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,35.9
772683,Malvern Wells,2023-04-20T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.5
772683,Malvern Wells,2023-04-20T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.3
772683,Malvern Wells,2023-04-20T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.5
772683,Malvern Wells,2023-04-20T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-04-20T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-04-20T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-04-20T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.66
772683,Malvern Wells,2023-04-20T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.1
772683,Malvern Wells,2023-04-20T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.42
772683,Malvern Wells,2023-04-20T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.3
772683,Malvern Wells,2023-04-20T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.5
772683,Malvern Wells,2023-04-20T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
772683,Malvern Wells,2023-04-20T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.6
772683,Malvern Wells,2023-04-20T00:10:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-04-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-04-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
772683,Malvern Wells,2023-04-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-04-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
772683,Malvern Wells,2023-04-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-04-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
772683,Malvern Wells,2023-04-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-04-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
772683,Malvern Wells,2023-04-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
772683,Malvern Wells,2023-04-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.75
772683,Malvern Wells,2023-04-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.44
772683,Malvern Wells,2023-04-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.33
772683,Malvern Wells,2023-04-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
772683,Malvern Wells,2023-04-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
772683,Malvern Wells,2023-04-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
772683,Malvern Wells,2023-04-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
772683,Malvern Wells,2023-04-20T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-04-20T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-04-20T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-04-20T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.03
772683,Malvern Wells,2023-04-20T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.83
772683,Malvern Wells,2023-04-20T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.53
772683,Malvern Wells,2023-04-20T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,46.0
772683,Malvern Wells,2023-04-20T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.9
772683,Malvern Wells,2023-04-20T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.7
772683,Malvern Wells,2023-04-20T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.4
772683,Malvern Wells,2023-04-20T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-04-20T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-04-20T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-04-20T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.71
772683,Malvern Wells,2023-04-20T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.94
772683,Malvern Wells,2023-04-20T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.03
772683,Malvern Wells,2023-04-20T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.8
772683,Malvern Wells,2023-04-20T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.9
772683,Malvern Wells,2023-04-20T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
772683,Malvern Wells,2023-04-20T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.3
772683,Malvern Wells,2023-04-20T00:00:00.000+00:00,transformer,,Temperature,C,12.2
772683,Malvern Wells,2023-04-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-04-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
772683,Malvern Wells,2023-04-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-04-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
772683,Malvern Wells,2023-04-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-04-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
772683,Malvern Wells,2023-04-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-04-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
772683,Malvern Wells,2023-04-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
772683,Malvern Wells,2023-04-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.74
772683,Malvern Wells,2023-04-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.77
772683,Malvern Wells,2023-04-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.56
772683,Malvern Wells,2023-04-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,91.8
772683,Malvern Wells,2023-04-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
772683,Malvern Wells,2023-04-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
772683,Malvern Wells,2023-04-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
772683,Malvern Wells,2023-04-21T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-04-21T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-04-21T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-04-21T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.04
772683,Malvern Wells,2023-04-21T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.72
772683,Malvern Wells,2023-04-21T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.38
772683,Malvern Wells,2023-04-21T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,61.9
772683,Malvern Wells,2023-04-21T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.4
772683,Malvern Wells,2023-04-21T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.1
772683,Malvern Wells,2023-04-21T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.8
772683,Malvern Wells,2023-04-21T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-04-21T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-04-21T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-04-21T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.24
772683,Malvern Wells,2023-04-21T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.14
772683,Malvern Wells,2023-04-21T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.81
772683,Malvern Wells,2023-04-21T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,61.6
772683,Malvern Wells,2023-04-21T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
772683,Malvern Wells,2023-04-21T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
772683,Malvern Wells,2023-04-21T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.6
772683,Malvern Wells,2023-04-21T23:50:00.000+00:00,transformer,,Temperature,C,10.7
772683,Malvern Wells,2023-04-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-04-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
772683,Malvern Wells,2023-04-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-04-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
772683,Malvern Wells,2023-04-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-04-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
772683,Malvern Wells,2023-04-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-04-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-04-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
772683,Malvern Wells,2023-04-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.28
772683,Malvern Wells,2023-04-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.86
772683,Malvern Wells,2023-04-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.19
772683,Malvern Wells,2023-04-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,123.5
772683,Malvern Wells,2023-04-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
772683,Malvern Wells,2023-04-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
772683,Malvern Wells,2023-04-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
772683,Malvern Wells,2023-04-21T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-04-21T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-04-21T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-04-21T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.84
772683,Malvern Wells,2023-04-21T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.52
772683,Malvern Wells,2023-04-21T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.01
772683,Malvern Wells,2023-04-21T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,67.2
772683,Malvern Wells,2023-04-21T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.9
772683,Malvern Wells,2023-04-21T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.5
772683,Malvern Wells,2023-04-21T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.2
772683,Malvern Wells,2023-04-21T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-04-21T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-04-21T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-04-21T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.25
772683,Malvern Wells,2023-04-21T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.55
772683,Malvern Wells,2023-04-21T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.34
772683,Malvern Wells,2023-04-21T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,66.9
772683,Malvern Wells,2023-04-21T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
772683,Malvern Wells,2023-04-21T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
772683,Malvern Wells,2023-04-21T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.9
772683,Malvern Wells,2023-04-21T23:40:00.000+00:00,transformer,,Temperature,C,10.7
772683,Malvern Wells,2023-04-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-04-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
772683,Malvern Wells,2023-04-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-04-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
772683,Malvern Wells,2023-04-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-04-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
772683,Malvern Wells,2023-04-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-04-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-04-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
772683,Malvern Wells,2023-04-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.1
772683,Malvern Wells,2023-04-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.07
772683,Malvern Wells,2023-04-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.36
772683,Malvern Wells,2023-04-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,134.1
772683,Malvern Wells,2023-04-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
772683,Malvern Wells,2023-04-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
772683,Malvern Wells,2023-04-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
772683,Malvern Wells,2023-04-21T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-04-21T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-04-21T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-04-21T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.62
772683,Malvern Wells,2023-04-21T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.35
772683,Malvern Wells,2023-04-21T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.1
772683,Malvern Wells,2023-04-21T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,78.6
772683,Malvern Wells,2023-04-21T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.6
772683,Malvern Wells,2023-04-21T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.1
772683,Malvern Wells,2023-04-21T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.3
772683,Malvern Wells,2023-04-21T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-04-21T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-04-21T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-04-21T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.31
772683,Malvern Wells,2023-04-21T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.2
772683,Malvern Wells,2023-04-21T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.3
772683,Malvern Wells,2023-04-21T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,78.4
772683,Malvern Wells,2023-04-21T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
772683,Malvern Wells,2023-04-21T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
772683,Malvern Wells,2023-04-21T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.6
772683,Malvern Wells,2023-04-21T23:30:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-04-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-04-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
772683,Malvern Wells,2023-04-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-04-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
772683,Malvern Wells,2023-04-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-04-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
772683,Malvern Wells,2023-04-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-04-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
772683,Malvern Wells,2023-04-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
772683,Malvern Wells,2023-04-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.93
772683,Malvern Wells,2023-04-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.55
772683,Malvern Wells,2023-04-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.4
772683,Malvern Wells,2023-04-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,156.9
772683,Malvern Wells,2023-04-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
772683,Malvern Wells,2023-04-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
772683,Malvern Wells,2023-04-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
772683,Malvern Wells,2023-04-21T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-04-21T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-04-21T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-04-21T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.7
772683,Malvern Wells,2023-04-21T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.83
772683,Malvern Wells,2023-04-21T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.73
772683,Malvern Wells,2023-04-21T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,63.1
772683,Malvern Wells,2023-04-21T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.8
772683,Malvern Wells,2023-04-21T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.0
772683,Malvern Wells,2023-04-21T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.3
772683,Malvern Wells,2023-04-21T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-21T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-04-21T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-04-21T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.37
772683,Malvern Wells,2023-04-21T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.58
772683,Malvern Wells,2023-04-21T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.97
772683,Malvern Wells,2023-04-21T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,62.9
772683,Malvern Wells,2023-04-21T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
772683,Malvern Wells,2023-04-21T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
772683,Malvern Wells,2023-04-21T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.3
772683,Malvern Wells,2023-04-21T23:20:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-04-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-04-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
772683,Malvern Wells,2023-04-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-04-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
772683,Malvern Wells,2023-04-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-04-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
772683,Malvern Wells,2023-04-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-04-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
772683,Malvern Wells,2023-04-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
772683,Malvern Wells,2023-04-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.07
772683,Malvern Wells,2023-04-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.41
772683,Malvern Wells,2023-04-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.71
772683,Malvern Wells,2023-04-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,126.1
772683,Malvern Wells,2023-04-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
772683,Malvern Wells,2023-04-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
772683,Malvern Wells,2023-04-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
772683,Malvern Wells,2023-04-21T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-04-21T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-04-21T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-04-21T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.09
772683,Malvern Wells,2023-04-21T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.32
772683,Malvern Wells,2023-04-21T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.94
772683,Malvern Wells,2023-04-21T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,60.3
772683,Malvern Wells,2023-04-21T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.4
772683,Malvern Wells,2023-04-21T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.6
772683,Malvern Wells,2023-04-21T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.6
772683,Malvern Wells,2023-04-21T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-04-21T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-04-21T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-04-21T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.75
772683,Malvern Wells,2023-04-21T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.78
772683,Malvern Wells,2023-04-21T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.41
772683,Malvern Wells,2023-04-21T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,60.0
772683,Malvern Wells,2023-04-21T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
772683,Malvern Wells,2023-04-21T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
772683,Malvern Wells,2023-04-21T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.5
772683,Malvern Wells,2023-04-21T23:10:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-04-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
772683,Malvern Wells,2023-04-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-04-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
