Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-04-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
772683,Malvern Wells,2023-04-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-04-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
772683,Malvern Wells,2023-04-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
772683,Malvern Wells,2023-04-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.84
772683,Malvern Wells,2023-04-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.1
772683,Malvern Wells,2023-04-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.34
772683,Malvern Wells,2023-04-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,120.3
772683,Malvern Wells,2023-04-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
772683,Malvern Wells,2023-04-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
772683,Malvern Wells,2023-04-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
772683,Malvern Wells,2023-04-21T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
772683,Malvern Wells,2023-04-21T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-04-21T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-04-21T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.22
772683,Malvern Wells,2023-04-21T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.98
772683,Malvern Wells,2023-04-21T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.8
772683,Malvern Wells,2023-04-21T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,45.4
772683,Malvern Wells,2023-04-21T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.1
772683,Malvern Wells,2023-04-21T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.2
772683,Malvern Wells,2023-04-21T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.3
772683,Malvern Wells,2023-04-21T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-04-21T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-04-21T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-04-21T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.74
772683,Malvern Wells,2023-04-21T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.43
772683,Malvern Wells,2023-04-21T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.73
772683,Malvern Wells,2023-04-21T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.0
772683,Malvern Wells,2023-04-21T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
772683,Malvern Wells,2023-04-21T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
772683,Malvern Wells,2023-04-21T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.6
772683,Malvern Wells,2023-04-21T23:00:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-04-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-04-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
772683,Malvern Wells,2023-04-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-04-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
772683,Malvern Wells,2023-04-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-04-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
772683,Malvern Wells,2023-04-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-04-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-04-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
772683,Malvern Wells,2023-04-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.96
772683,Malvern Wells,2023-04-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.41
772683,Malvern Wells,2023-04-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.53
772683,Malvern Wells,2023-04-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,90.4
772683,Malvern Wells,2023-04-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
772683,Malvern Wells,2023-04-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
772683,Malvern Wells,2023-04-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
772683,Malvern Wells,2023-04-21T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
772683,Malvern Wells,2023-04-21T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-04-21T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-04-21T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.78
772683,Malvern Wells,2023-04-21T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.63
772683,Malvern Wells,2023-04-21T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.6
772683,Malvern Wells,2023-04-21T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,39.9
772683,Malvern Wells,2023-04-21T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.2
772683,Malvern Wells,2023-04-21T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.4
772683,Malvern Wells,2023-04-21T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.6
772683,Malvern Wells,2023-04-21T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-04-21T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-04-21T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-04-21T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.65
772683,Malvern Wells,2023-04-21T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.04
772683,Malvern Wells,2023-04-21T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.82
772683,Malvern Wells,2023-04-21T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
772683,Malvern Wells,2023-04-21T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
772683,Malvern Wells,2023-04-21T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
772683,Malvern Wells,2023-04-21T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.7
772683,Malvern Wells,2023-04-21T22:50:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-04-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
772683,Malvern Wells,2023-04-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
772683,Malvern Wells,2023-04-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-04-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
772683,Malvern Wells,2023-04-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-04-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
772683,Malvern Wells,2023-04-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-04-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-04-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
772683,Malvern Wells,2023-04-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.42
772683,Malvern Wells,2023-04-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.67
772683,Malvern Wells,2023-04-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.42
772683,Malvern Wells,2023-04-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,79.5
772683,Malvern Wells,2023-04-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
772683,Malvern Wells,2023-04-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
772683,Malvern Wells,2023-04-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
772683,Malvern Wells,2023-04-21T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-04-21T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-04-21T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-04-21T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.97
772683,Malvern Wells,2023-04-21T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.87
772683,Malvern Wells,2023-04-21T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.84
772683,Malvern Wells,2023-04-21T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,51.2
772683,Malvern Wells,2023-04-21T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.8
772683,Malvern Wells,2023-04-21T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.0
772683,Malvern Wells,2023-04-21T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.9
772683,Malvern Wells,2023-04-21T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-04-21T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-04-21T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-04-21T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.23
772683,Malvern Wells,2023-04-21T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.08
772683,Malvern Wells,2023-04-21T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.01
772683,Malvern Wells,2023-04-21T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.8
772683,Malvern Wells,2023-04-21T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
772683,Malvern Wells,2023-04-21T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
772683,Malvern Wells,2023-04-21T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.3
772683,Malvern Wells,2023-04-21T22:40:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-04-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
772683,Malvern Wells,2023-04-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
772683,Malvern Wells,2023-04-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-04-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
772683,Malvern Wells,2023-04-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-04-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
772683,Malvern Wells,2023-04-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-04-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
772683,Malvern Wells,2023-04-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
772683,Malvern Wells,2023-04-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.2
772683,Malvern Wells,2023-04-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.94
772683,Malvern Wells,2023-04-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.85
772683,Malvern Wells,2023-04-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,102.0
772683,Malvern Wells,2023-04-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
772683,Malvern Wells,2023-04-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
772683,Malvern Wells,2023-04-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
772683,Malvern Wells,2023-04-21T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
772683,Malvern Wells,2023-04-21T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-04-21T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-04-21T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.03
772683,Malvern Wells,2023-04-21T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.18
772683,Malvern Wells,2023-04-21T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.59
772683,Malvern Wells,2023-04-21T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,61.6
772683,Malvern Wells,2023-04-21T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.6
772683,Malvern Wells,2023-04-21T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.1
772683,Malvern Wells,2023-04-21T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.1
772683,Malvern Wells,2023-04-21T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-04-21T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-04-21T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-04-21T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.01
772683,Malvern Wells,2023-04-21T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.51
772683,Malvern Wells,2023-04-21T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.51
772683,Malvern Wells,2023-04-21T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,61.4
772683,Malvern Wells,2023-04-21T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
772683,Malvern Wells,2023-04-21T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
772683,Malvern Wells,2023-04-21T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.8
772683,Malvern Wells,2023-04-21T22:30:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-04-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-04-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
772683,Malvern Wells,2023-04-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-04-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
772683,Malvern Wells,2023-04-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-04-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
772683,Malvern Wells,2023-04-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-04-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
772683,Malvern Wells,2023-04-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
772683,Malvern Wells,2023-04-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.04
772683,Malvern Wells,2023-04-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.69
772683,Malvern Wells,2023-04-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.1
772683,Malvern Wells,2023-04-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,123.0
772683,Malvern Wells,2023-04-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
772683,Malvern Wells,2023-04-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
772683,Malvern Wells,2023-04-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
772683,Malvern Wells,2023-04-21T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.46
772683,Malvern Wells,2023-04-21T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-04-21T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-04-21T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.4
772683,Malvern Wells,2023-04-21T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.88
772683,Malvern Wells,2023-04-21T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.52
772683,Malvern Wells,2023-04-21T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,57.3
772683,Malvern Wells,2023-04-21T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.5
772683,Malvern Wells,2023-04-21T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.7
772683,Malvern Wells,2023-04-21T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.0
772683,Malvern Wells,2023-04-21T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-04-21T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-04-21T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-04-21T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.6
772683,Malvern Wells,2023-04-21T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.33
772683,Malvern Wells,2023-04-21T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.36
772683,Malvern Wells,2023-04-21T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,57.3
772683,Malvern Wells,2023-04-21T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
772683,Malvern Wells,2023-04-21T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
772683,Malvern Wells,2023-04-21T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.9
772683,Malvern Wells,2023-04-21T22:20:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-04-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-04-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
772683,Malvern Wells,2023-04-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-04-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
772683,Malvern Wells,2023-04-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-04-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
772683,Malvern Wells,2023-04-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-04-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-04-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
772683,Malvern Wells,2023-04-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.99
772683,Malvern Wells,2023-04-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.21
772683,Malvern Wells,2023-04-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.88
772683,Malvern Wells,2023-04-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,114.6
772683,Malvern Wells,2023-04-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
772683,Malvern Wells,2023-04-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
772683,Malvern Wells,2023-04-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
772683,Malvern Wells,2023-04-21T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.67
772683,Malvern Wells,2023-04-21T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-04-21T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-04-21T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.33
772683,Malvern Wells,2023-04-21T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.89
772683,Malvern Wells,2023-04-21T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.25
772683,Malvern Wells,2023-04-21T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,45.1
772683,Malvern Wells,2023-04-21T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.3
772683,Malvern Wells,2023-04-21T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.0
772683,Malvern Wells,2023-04-21T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.0
772683,Malvern Wells,2023-04-21T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-04-21T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-04-21T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-04-21T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.12
772683,Malvern Wells,2023-04-21T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.57
772683,Malvern Wells,2023-04-21T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.79
772683,Malvern Wells,2023-04-21T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.8
772683,Malvern Wells,2023-04-21T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
772683,Malvern Wells,2023-04-21T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
772683,Malvern Wells,2023-04-21T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.8
772683,Malvern Wells,2023-04-21T22:10:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-04-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-04-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
772683,Malvern Wells,2023-04-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-04-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
772683,Malvern Wells,2023-04-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-04-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
772683,Malvern Wells,2023-04-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-04-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-04-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
772683,Malvern Wells,2023-04-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.46
772683,Malvern Wells,2023-04-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.46
772683,Malvern Wells,2023-04-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.04
772683,Malvern Wells,2023-04-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,89.9
772683,Malvern Wells,2023-04-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
772683,Malvern Wells,2023-04-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
772683,Malvern Wells,2023-04-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
772683,Malvern Wells,2023-04-21T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.47
772683,Malvern Wells,2023-04-21T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-04-21T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-04-21T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.92
772683,Malvern Wells,2023-04-21T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.23
772683,Malvern Wells,2023-04-21T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.03
772683,Malvern Wells,2023-04-21T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,50.1
772683,Malvern Wells,2023-04-21T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.4
772683,Malvern Wells,2023-04-21T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.2
772683,Malvern Wells,2023-04-21T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.0
772683,Malvern Wells,2023-04-21T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-04-21T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-04-21T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-04-21T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.61
772683,Malvern Wells,2023-04-21T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.9
772683,Malvern Wells,2023-04-21T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.56
772683,Malvern Wells,2023-04-21T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,49.5
772683,Malvern Wells,2023-04-21T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.4
772683,Malvern Wells,2023-04-21T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
772683,Malvern Wells,2023-04-21T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.3
772683,Malvern Wells,2023-04-21T22:00:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-04-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-04-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
772683,Malvern Wells,2023-04-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
772683,Malvern Wells,2023-04-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-04-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
772683,Malvern Wells,2023-04-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-04-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-04-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
772683,Malvern Wells,2023-04-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.53
772683,Malvern Wells,2023-04-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.13
772683,Malvern Wells,2023-04-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.59
772683,Malvern Wells,2023-04-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,99.6
772683,Malvern Wells,2023-04-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
772683,Malvern Wells,2023-04-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
772683,Malvern Wells,2023-04-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
772683,Malvern Wells,2023-04-21T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.36
772683,Malvern Wells,2023-04-21T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-04-21T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-04-21T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.19
772683,Malvern Wells,2023-04-21T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.71
772683,Malvern Wells,2023-04-21T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.51
772683,Malvern Wells,2023-04-21T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,48.5
772683,Malvern Wells,2023-04-21T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.6
772683,Malvern Wells,2023-04-21T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.5
772683,Malvern Wells,2023-04-21T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.2
772683,Malvern Wells,2023-04-21T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-04-21T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-04-21T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-04-21T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.6
772683,Malvern Wells,2023-04-21T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.28
772683,Malvern Wells,2023-04-21T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.92
772683,Malvern Wells,2023-04-21T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,47.9
772683,Malvern Wells,2023-04-21T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.3
772683,Malvern Wells,2023-04-21T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
772683,Malvern Wells,2023-04-21T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.2
772683,Malvern Wells,2023-04-21T21:50:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-04-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-04-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
772683,Malvern Wells,2023-04-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-04-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
772683,Malvern Wells,2023-04-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-04-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
772683,Malvern Wells,2023-04-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-04-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-04-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
772683,Malvern Wells,2023-04-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.79
772683,Malvern Wells,2023-04-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.98
772683,Malvern Wells,2023-04-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.43
772683,Malvern Wells,2023-04-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,96.3
772683,Malvern Wells,2023-04-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
772683,Malvern Wells,2023-04-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
772683,Malvern Wells,2023-04-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
772683,Malvern Wells,2023-04-21T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.33
772683,Malvern Wells,2023-04-21T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-04-21T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-04-21T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.51
772683,Malvern Wells,2023-04-21T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.12
772683,Malvern Wells,2023-04-21T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.3
772683,Malvern Wells,2023-04-21T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,72.3
772683,Malvern Wells,2023-04-21T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.5
772683,Malvern Wells,2023-04-21T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.2
772683,Malvern Wells,2023-04-21T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.5
772683,Malvern Wells,2023-04-21T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-04-21T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-04-21T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-04-21T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.73
772683,Malvern Wells,2023-04-21T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.49
772683,Malvern Wells,2023-04-21T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.82
772683,Malvern Wells,2023-04-21T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,71.7
772683,Malvern Wells,2023-04-21T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
772683,Malvern Wells,2023-04-21T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
772683,Malvern Wells,2023-04-21T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.8
772683,Malvern Wells,2023-04-21T21:40:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-04-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-04-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
772683,Malvern Wells,2023-04-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-04-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
772683,Malvern Wells,2023-04-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-04-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
772683,Malvern Wells,2023-04-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-04-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-04-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
772683,Malvern Wells,2023-04-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.23
772683,Malvern Wells,2023-04-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.61
772683,Malvern Wells,2023-04-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.12
772683,Malvern Wells,2023-04-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,144.0
772683,Malvern Wells,2023-04-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
772683,Malvern Wells,2023-04-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
772683,Malvern Wells,2023-04-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
772683,Malvern Wells,2023-04-21T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
772683,Malvern Wells,2023-04-21T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-04-21T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-04-21T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.89
772683,Malvern Wells,2023-04-21T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.4
772683,Malvern Wells,2023-04-21T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.08
772683,Malvern Wells,2023-04-21T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,92.4
772683,Malvern Wells,2023-04-21T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.5
772683,Malvern Wells,2023-04-21T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.6
772683,Malvern Wells,2023-04-21T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.9
772683,Malvern Wells,2023-04-21T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-04-21T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-04-21T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-04-21T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.94
772683,Malvern Wells,2023-04-21T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.34
772683,Malvern Wells,2023-04-21T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.78
772683,Malvern Wells,2023-04-21T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,91.9
772683,Malvern Wells,2023-04-21T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.7
772683,Malvern Wells,2023-04-21T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
772683,Malvern Wells,2023-04-21T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.3
772683,Malvern Wells,2023-04-21T21:30:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-04-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-04-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
772683,Malvern Wells,2023-04-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-04-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
772683,Malvern Wells,2023-04-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-04-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
772683,Malvern Wells,2023-04-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-04-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-04-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
772683,Malvern Wells,2023-04-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.83
772683,Malvern Wells,2023-04-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.74
772683,Malvern Wells,2023-04-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,33.86
772683,Malvern Wells,2023-04-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,184.3
772683,Malvern Wells,2023-04-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
772683,Malvern Wells,2023-04-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
772683,Malvern Wells,2023-04-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
772683,Malvern Wells,2023-04-21T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
772683,Malvern Wells,2023-04-21T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-04-21T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-04-21T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.79
772683,Malvern Wells,2023-04-21T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.53
772683,Malvern Wells,2023-04-21T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.98
772683,Malvern Wells,2023-04-21T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,95.2
772683,Malvern Wells,2023-04-21T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.1
772683,Malvern Wells,2023-04-21T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.4
772683,Malvern Wells,2023-04-21T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.5
772683,Malvern Wells,2023-04-21T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-04-21T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-04-21T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-04-21T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.91
772683,Malvern Wells,2023-04-21T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.51
772683,Malvern Wells,2023-04-21T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.8
772683,Malvern Wells,2023-04-21T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,94.7
772683,Malvern Wells,2023-04-21T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.7
772683,Malvern Wells,2023-04-21T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
772683,Malvern Wells,2023-04-21T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.4
772683,Malvern Wells,2023-04-21T21:20:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-04-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-04-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
772683,Malvern Wells,2023-04-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-04-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
772683,Malvern Wells,2023-04-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-04-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
772683,Malvern Wells,2023-04-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-04-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
772683,Malvern Wells,2023-04-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
772683,Malvern Wells,2023-04-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.7
772683,Malvern Wells,2023-04-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.05
772683,Malvern Wells,2023-04-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,33.78
772683,Malvern Wells,2023-04-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,189.9
772683,Malvern Wells,2023-04-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
772683,Malvern Wells,2023-04-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
772683,Malvern Wells,2023-04-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
772683,Malvern Wells,2023-04-21T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
772683,Malvern Wells,2023-04-21T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-04-21T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-04-21T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.46
772683,Malvern Wells,2023-04-21T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.28
772683,Malvern Wells,2023-04-21T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.64
772683,Malvern Wells,2023-04-21T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,93.4
772683,Malvern Wells,2023-04-21T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.5
772683,Malvern Wells,2023-04-21T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.5
772683,Malvern Wells,2023-04-21T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.2
772683,Malvern Wells,2023-04-21T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-04-21T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-04-21T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-04-21T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.41
772683,Malvern Wells,2023-04-21T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.2
772683,Malvern Wells,2023-04-21T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.06
772683,Malvern Wells,2023-04-21T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,93.1
772683,Malvern Wells,2023-04-21T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
772683,Malvern Wells,2023-04-21T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
772683,Malvern Wells,2023-04-21T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.9
772683,Malvern Wells,2023-04-21T21:10:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-04-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-04-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
772683,Malvern Wells,2023-04-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
772683,Malvern Wells,2023-04-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-04-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
772683,Malvern Wells,2023-04-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-04-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
772683,Malvern Wells,2023-04-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
772683,Malvern Wells,2023-04-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.87
772683,Malvern Wells,2023-04-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.48
772683,Malvern Wells,2023-04-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.7
772683,Malvern Wells,2023-04-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,186.5
772683,Malvern Wells,2023-04-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
772683,Malvern Wells,2023-04-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
772683,Malvern Wells,2023-04-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
772683,Malvern Wells,2023-04-21T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.52
772683,Malvern Wells,2023-04-21T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-04-21T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-04-21T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.09
772683,Malvern Wells,2023-04-21T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.99
772683,Malvern Wells,2023-04-21T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.52
772683,Malvern Wells,2023-04-21T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,77.8
772683,Malvern Wells,2023-04-21T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.7
772683,Malvern Wells,2023-04-21T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.4
772683,Malvern Wells,2023-04-21T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.9
772683,Malvern Wells,2023-04-21T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-04-21T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-04-21T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-04-21T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.18
772683,Malvern Wells,2023-04-21T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.99
772683,Malvern Wells,2023-04-21T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.84
772683,Malvern Wells,2023-04-21T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,77.3
772683,Malvern Wells,2023-04-21T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.5
772683,Malvern Wells,2023-04-21T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
772683,Malvern Wells,2023-04-21T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.1
772683,Malvern Wells,2023-04-21T21:00:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-04-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
772683,Malvern Wells,2023-04-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
772683,Malvern Wells,2023-04-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-04-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
772683,Malvern Wells,2023-04-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-04-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
772683,Malvern Wells,2023-04-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-04-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-04-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
772683,Malvern Wells,2023-04-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.28
772683,Malvern Wells,2023-04-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.98
772683,Malvern Wells,2023-04-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.37
772683,Malvern Wells,2023-04-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,155.0
772683,Malvern Wells,2023-04-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
772683,Malvern Wells,2023-04-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
772683,Malvern Wells,2023-04-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
772683,Malvern Wells,2023-04-21T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.63
772683,Malvern Wells,2023-04-21T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-21T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-04-21T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.51
772683,Malvern Wells,2023-04-21T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.59
772683,Malvern Wells,2023-04-21T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.54
772683,Malvern Wells,2023-04-21T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,71.5
772683,Malvern Wells,2023-04-21T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.8
772683,Malvern Wells,2023-04-21T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.4
772683,Malvern Wells,2023-04-21T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.8
772683,Malvern Wells,2023-04-21T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-04-21T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-04-21T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-04-21T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.38
772683,Malvern Wells,2023-04-21T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.68
772683,Malvern Wells,2023-04-21T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.9
772683,Malvern Wells,2023-04-21T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,70.6
772683,Malvern Wells,2023-04-21T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
772683,Malvern Wells,2023-04-21T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
772683,Malvern Wells,2023-04-21T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.7
772683,Malvern Wells,2023-04-21T20:50:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-04-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-04-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
772683,Malvern Wells,2023-04-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-04-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
772683,Malvern Wells,2023-04-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-04-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
772683,Malvern Wells,2023-04-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-04-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
772683,Malvern Wells,2023-04-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
772683,Malvern Wells,2023-04-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.89
772683,Malvern Wells,2023-04-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.26
772683,Malvern Wells,2023-04-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,32.45
772683,Malvern Wells,2023-04-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,142.1
772683,Malvern Wells,2023-04-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
772683,Malvern Wells,2023-04-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
772683,Malvern Wells,2023-04-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
772683,Malvern Wells,2023-04-21T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.53
772683,Malvern Wells,2023-04-21T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-04-21T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-04-21T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.81
772683,Malvern Wells,2023-04-21T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.7
772683,Malvern Wells,2023-04-21T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.99
772683,Malvern Wells,2023-04-21T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,58.8
772683,Malvern Wells,2023-04-21T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.7
772683,Malvern Wells,2023-04-21T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.1
772683,Malvern Wells,2023-04-21T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.4
772683,Malvern Wells,2023-04-21T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-04-21T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-04-21T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-04-21T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.37
772683,Malvern Wells,2023-04-21T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.47
772683,Malvern Wells,2023-04-21T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.29
772683,Malvern Wells,2023-04-21T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,58.2
772683,Malvern Wells,2023-04-21T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
772683,Malvern Wells,2023-04-21T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.9
772683,Malvern Wells,2023-04-21T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.0
772683,Malvern Wells,2023-04-21T20:40:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-04-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
