Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
772683,Malvern Wells,2023-04-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-04-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
772683,Malvern Wells,2023-04-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-04-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
772683,Malvern Wells,2023-04-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-04-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
772683,Malvern Wells,2023-04-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
772683,Malvern Wells,2023-04-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.18
772683,Malvern Wells,2023-04-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.17
772683,Malvern Wells,2023-04-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,30.29
772683,Malvern Wells,2023-04-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,117.1
772683,Malvern Wells,2023-04-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
772683,Malvern Wells,2023-04-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
772683,Malvern Wells,2023-04-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
772683,Malvern Wells,2023-04-21T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.71
772683,Malvern Wells,2023-04-21T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-04-21T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-04-21T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.12
772683,Malvern Wells,2023-04-21T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.42
772683,Malvern Wells,2023-04-21T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.06
772683,Malvern Wells,2023-04-21T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,57.4
772683,Malvern Wells,2023-04-21T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,84.4
772683,Malvern Wells,2023-04-21T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.7
772683,Malvern Wells,2023-04-21T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.6
772683,Malvern Wells,2023-04-21T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-04-21T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-04-21T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-04-21T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.88
772683,Malvern Wells,2023-04-21T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.43
772683,Malvern Wells,2023-04-21T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.01
772683,Malvern Wells,2023-04-21T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,57.8
772683,Malvern Wells,2023-04-21T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
772683,Malvern Wells,2023-04-21T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
772683,Malvern Wells,2023-04-21T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.9
772683,Malvern Wells,2023-04-21T20:30:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-04-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-04-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
772683,Malvern Wells,2023-04-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-04-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
772683,Malvern Wells,2023-04-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-04-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
772683,Malvern Wells,2023-04-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-04-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
772683,Malvern Wells,2023-04-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
772683,Malvern Wells,2023-04-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
772683,Malvern Wells,2023-04-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.85
772683,Malvern Wells,2023-04-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.07
772683,Malvern Wells,2023-04-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,115.1
772683,Malvern Wells,2023-04-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
772683,Malvern Wells,2023-04-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
772683,Malvern Wells,2023-04-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
772683,Malvern Wells,2023-04-21T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.76
772683,Malvern Wells,2023-04-21T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-04-21T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-04-21T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,26.39
772683,Malvern Wells,2023-04-21T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.67
772683,Malvern Wells,2023-04-21T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.83
772683,Malvern Wells,2023-04-21T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,54.5
772683,Malvern Wells,2023-04-21T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,107.0
772683,Malvern Wells,2023-04-21T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.7
772683,Malvern Wells,2023-04-21T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.3
772683,Malvern Wells,2023-04-21T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-04-21T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-04-21T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-04-21T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.66
772683,Malvern Wells,2023-04-21T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.64
772683,Malvern Wells,2023-04-21T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.58
772683,Malvern Wells,2023-04-21T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,56.2
772683,Malvern Wells,2023-04-21T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
772683,Malvern Wells,2023-04-21T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
772683,Malvern Wells,2023-04-21T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.4
772683,Malvern Wells,2023-04-21T20:20:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-04-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-04-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
772683,Malvern Wells,2023-04-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-04-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
772683,Malvern Wells,2023-04-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-04-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
772683,Malvern Wells,2023-04-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-04-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-04-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
772683,Malvern Wells,2023-04-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.05
772683,Malvern Wells,2023-04-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.31
772683,Malvern Wells,2023-04-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.41
772683,Malvern Wells,2023-04-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,110.7
772683,Malvern Wells,2023-04-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
772683,Malvern Wells,2023-04-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
772683,Malvern Wells,2023-04-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
772683,Malvern Wells,2023-04-21T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.82
772683,Malvern Wells,2023-04-21T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-04-21T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-04-21T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.6
772683,Malvern Wells,2023-04-21T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.69
772683,Malvern Wells,2023-04-21T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.54
772683,Malvern Wells,2023-04-21T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,59.9
772683,Malvern Wells,2023-04-21T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,95.9
772683,Malvern Wells,2023-04-21T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.9
772683,Malvern Wells,2023-04-21T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.4
772683,Malvern Wells,2023-04-21T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-04-21T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-04-21T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-04-21T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.27
772683,Malvern Wells,2023-04-21T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.61
772683,Malvern Wells,2023-04-21T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.62
772683,Malvern Wells,2023-04-21T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,60.6
772683,Malvern Wells,2023-04-21T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
772683,Malvern Wells,2023-04-21T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
772683,Malvern Wells,2023-04-21T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.5
772683,Malvern Wells,2023-04-21T20:10:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-04-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-04-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
772683,Malvern Wells,2023-04-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-04-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
772683,Malvern Wells,2023-04-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-04-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
772683,Malvern Wells,2023-04-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-04-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
772683,Malvern Wells,2023-04-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
772683,Malvern Wells,2023-04-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.87
772683,Malvern Wells,2023-04-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.31
772683,Malvern Wells,2023-04-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.16
772683,Malvern Wells,2023-04-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,120.5
772683,Malvern Wells,2023-04-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
772683,Malvern Wells,2023-04-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
772683,Malvern Wells,2023-04-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
772683,Malvern Wells,2023-04-21T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.59
772683,Malvern Wells,2023-04-21T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-04-21T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-04-21T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.02
772683,Malvern Wells,2023-04-21T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.02
772683,Malvern Wells,2023-04-21T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.25
772683,Malvern Wells,2023-04-21T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,50.3
772683,Malvern Wells,2023-04-21T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,91.5
772683,Malvern Wells,2023-04-21T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.8
772683,Malvern Wells,2023-04-21T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.2
772683,Malvern Wells,2023-04-21T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-04-21T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-04-21T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-04-21T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.76
772683,Malvern Wells,2023-04-21T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.9
772683,Malvern Wells,2023-04-21T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.05
772683,Malvern Wells,2023-04-21T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.3
772683,Malvern Wells,2023-04-21T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.1
772683,Malvern Wells,2023-04-21T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
772683,Malvern Wells,2023-04-21T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.6
772683,Malvern Wells,2023-04-21T20:00:00.000+00:00,transformer,,Temperature,C,11.2
772683,Malvern Wells,2023-04-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-04-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
772683,Malvern Wells,2023-04-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-04-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
772683,Malvern Wells,2023-04-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-04-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
772683,Malvern Wells,2023-04-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-04-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
772683,Malvern Wells,2023-04-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
772683,Malvern Wells,2023-04-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.78
772683,Malvern Wells,2023-04-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.92
772683,Malvern Wells,2023-04-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.29
772683,Malvern Wells,2023-04-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,101.5
772683,Malvern Wells,2023-04-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
772683,Malvern Wells,2023-04-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
772683,Malvern Wells,2023-04-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
772683,Malvern Wells,2023-04-21T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.73
772683,Malvern Wells,2023-04-21T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-04-21T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-04-21T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.62
772683,Malvern Wells,2023-04-21T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.28
772683,Malvern Wells,2023-04-21T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.74
772683,Malvern Wells,2023-04-21T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,56.8
772683,Malvern Wells,2023-04-21T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.1
772683,Malvern Wells,2023-04-21T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.6
772683,Malvern Wells,2023-04-21T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.4
772683,Malvern Wells,2023-04-21T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-04-21T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-04-21T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-21T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.95
772683,Malvern Wells,2023-04-21T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.41
772683,Malvern Wells,2023-04-21T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.16
772683,Malvern Wells,2023-04-21T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,56.5
772683,Malvern Wells,2023-04-21T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
772683,Malvern Wells,2023-04-21T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.7
772683,Malvern Wells,2023-04-21T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.0
772683,Malvern Wells,2023-04-21T19:50:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-04-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-04-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
772683,Malvern Wells,2023-04-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-04-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
772683,Malvern Wells,2023-04-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-04-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
772683,Malvern Wells,2023-04-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-04-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-04-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
772683,Malvern Wells,2023-04-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.57
772683,Malvern Wells,2023-04-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.69
772683,Malvern Wells,2023-04-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.9
772683,Malvern Wells,2023-04-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,113.3
772683,Malvern Wells,2023-04-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
772683,Malvern Wells,2023-04-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
772683,Malvern Wells,2023-04-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
772683,Malvern Wells,2023-04-21T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.82
772683,Malvern Wells,2023-04-21T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-04-21T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-04-21T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.14
772683,Malvern Wells,2023-04-21T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.02
772683,Malvern Wells,2023-04-21T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.76
772683,Malvern Wells,2023-04-21T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,54.3
772683,Malvern Wells,2023-04-21T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.3
772683,Malvern Wells,2023-04-21T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,119.2
772683,Malvern Wells,2023-04-21T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.8
772683,Malvern Wells,2023-04-21T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-04-21T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-04-21T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-04-21T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.65
772683,Malvern Wells,2023-04-21T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.06
772683,Malvern Wells,2023-04-21T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.07
772683,Malvern Wells,2023-04-21T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,54.4
772683,Malvern Wells,2023-04-21T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
772683,Malvern Wells,2023-04-21T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
772683,Malvern Wells,2023-04-21T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.6
772683,Malvern Wells,2023-04-21T19:40:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-04-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-04-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
772683,Malvern Wells,2023-04-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-04-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
772683,Malvern Wells,2023-04-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-04-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
772683,Malvern Wells,2023-04-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-04-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-04-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
772683,Malvern Wells,2023-04-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.8
772683,Malvern Wells,2023-04-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,34.08
772683,Malvern Wells,2023-04-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.84
772683,Malvern Wells,2023-04-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,108.6
772683,Malvern Wells,2023-04-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
772683,Malvern Wells,2023-04-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
772683,Malvern Wells,2023-04-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
772683,Malvern Wells,2023-04-21T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
772683,Malvern Wells,2023-04-21T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-04-21T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-04-21T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.59
772683,Malvern Wells,2023-04-21T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.02
772683,Malvern Wells,2023-04-21T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.33
772683,Malvern Wells,2023-04-21T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,58.3
772683,Malvern Wells,2023-04-21T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.9
772683,Malvern Wells,2023-04-21T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.8
772683,Malvern Wells,2023-04-21T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.9
772683,Malvern Wells,2023-04-21T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-04-21T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-04-21T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-04-21T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.82
772683,Malvern Wells,2023-04-21T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.41
772683,Malvern Wells,2023-04-21T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.63
772683,Malvern Wells,2023-04-21T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,57.9
772683,Malvern Wells,2023-04-21T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.0
772683,Malvern Wells,2023-04-21T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
772683,Malvern Wells,2023-04-21T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.9
772683,Malvern Wells,2023-04-21T19:30:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-04-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-04-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
772683,Malvern Wells,2023-04-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-04-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
772683,Malvern Wells,2023-04-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-04-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
772683,Malvern Wells,2023-04-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-04-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-04-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
772683,Malvern Wells,2023-04-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.41
772683,Malvern Wells,2023-04-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.43
772683,Malvern Wells,2023-04-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.96
772683,Malvern Wells,2023-04-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,116.1
772683,Malvern Wells,2023-04-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
772683,Malvern Wells,2023-04-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
772683,Malvern Wells,2023-04-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
772683,Malvern Wells,2023-04-21T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.59
772683,Malvern Wells,2023-04-21T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-04-21T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-04-21T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.06
772683,Malvern Wells,2023-04-21T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.44
772683,Malvern Wells,2023-04-21T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.15
772683,Malvern Wells,2023-04-21T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,55.0
772683,Malvern Wells,2023-04-21T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.9
772683,Malvern Wells,2023-04-21T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.0
772683,Malvern Wells,2023-04-21T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.5
772683,Malvern Wells,2023-04-21T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-04-21T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-04-21T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-04-21T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.88
772683,Malvern Wells,2023-04-21T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.77
772683,Malvern Wells,2023-04-21T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.63
772683,Malvern Wells,2023-04-21T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,55.2
772683,Malvern Wells,2023-04-21T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.0
772683,Malvern Wells,2023-04-21T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
772683,Malvern Wells,2023-04-21T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.1
772683,Malvern Wells,2023-04-21T19:20:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-04-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-04-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
772683,Malvern Wells,2023-04-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-04-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
772683,Malvern Wells,2023-04-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
772683,Malvern Wells,2023-04-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
772683,Malvern Wells,2023-04-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-04-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-04-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
772683,Malvern Wells,2023-04-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.93
772683,Malvern Wells,2023-04-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.2
772683,Malvern Wells,2023-04-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,28.78
772683,Malvern Wells,2023-04-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,110.2
772683,Malvern Wells,2023-04-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
772683,Malvern Wells,2023-04-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
772683,Malvern Wells,2023-04-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
772683,Malvern Wells,2023-04-21T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.42
772683,Malvern Wells,2023-04-21T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-04-21T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-04-21T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.25
772683,Malvern Wells,2023-04-21T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.34
772683,Malvern Wells,2023-04-21T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.36
772683,Malvern Wells,2023-04-21T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,56.2
772683,Malvern Wells,2023-04-21T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.6
772683,Malvern Wells,2023-04-21T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,107.3
772683,Malvern Wells,2023-04-21T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.8
772683,Malvern Wells,2023-04-21T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-04-21T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-04-21T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-04-21T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.95
772683,Malvern Wells,2023-04-21T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.59
772683,Malvern Wells,2023-04-21T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.63
772683,Malvern Wells,2023-04-21T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,55.9
772683,Malvern Wells,2023-04-21T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.5
772683,Malvern Wells,2023-04-21T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
772683,Malvern Wells,2023-04-21T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.4
772683,Malvern Wells,2023-04-21T19:10:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-04-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-04-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
772683,Malvern Wells,2023-04-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-04-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
772683,Malvern Wells,2023-04-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-04-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
772683,Malvern Wells,2023-04-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-04-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-04-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
772683,Malvern Wells,2023-04-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.2
772683,Malvern Wells,2023-04-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.93
772683,Malvern Wells,2023-04-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.99
772683,Malvern Wells,2023-04-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,112.1
772683,Malvern Wells,2023-04-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
772683,Malvern Wells,2023-04-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
772683,Malvern Wells,2023-04-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
772683,Malvern Wells,2023-04-21T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.65
772683,Malvern Wells,2023-04-21T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-04-21T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-04-21T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.27
772683,Malvern Wells,2023-04-21T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.48
772683,Malvern Wells,2023-04-21T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.61
772683,Malvern Wells,2023-04-21T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,77.2
772683,Malvern Wells,2023-04-21T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.2
772683,Malvern Wells,2023-04-21T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.4
772683,Malvern Wells,2023-04-21T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.5
772683,Malvern Wells,2023-04-21T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-04-21T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-04-21T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-04-21T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.7
772683,Malvern Wells,2023-04-21T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.14
772683,Malvern Wells,2023-04-21T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.64
772683,Malvern Wells,2023-04-21T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,76.5
772683,Malvern Wells,2023-04-21T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
772683,Malvern Wells,2023-04-21T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
772683,Malvern Wells,2023-04-21T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.2
772683,Malvern Wells,2023-04-21T19:00:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-04-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-04-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
772683,Malvern Wells,2023-04-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-04-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
772683,Malvern Wells,2023-04-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
772683,Malvern Wells,2023-04-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
772683,Malvern Wells,2023-04-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-04-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-04-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-04-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.97
772683,Malvern Wells,2023-04-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.62
772683,Malvern Wells,2023-04-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,35.25
772683,Malvern Wells,2023-04-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,153.7
772683,Malvern Wells,2023-04-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
772683,Malvern Wells,2023-04-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
772683,Malvern Wells,2023-04-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
772683,Malvern Wells,2023-04-21T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
772683,Malvern Wells,2023-04-21T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-04-21T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-04-21T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.36
772683,Malvern Wells,2023-04-21T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.79
772683,Malvern Wells,2023-04-21T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.25
772683,Malvern Wells,2023-04-21T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,67.8
772683,Malvern Wells,2023-04-21T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.7
772683,Malvern Wells,2023-04-21T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.9
772683,Malvern Wells,2023-04-21T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.6
772683,Malvern Wells,2023-04-21T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-04-21T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-04-21T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-04-21T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.23
772683,Malvern Wells,2023-04-21T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.39
772683,Malvern Wells,2023-04-21T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.68
772683,Malvern Wells,2023-04-21T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,66.8
772683,Malvern Wells,2023-04-21T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.6
772683,Malvern Wells,2023-04-21T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
772683,Malvern Wells,2023-04-21T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.8
772683,Malvern Wells,2023-04-21T18:50:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-04-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-04-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
772683,Malvern Wells,2023-04-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-04-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
772683,Malvern Wells,2023-04-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-04-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
772683,Malvern Wells,2023-04-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-04-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-04-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
772683,Malvern Wells,2023-04-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.59
772683,Malvern Wells,2023-04-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.18
772683,Malvern Wells,2023-04-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,34.93
772683,Malvern Wells,2023-04-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,134.7
772683,Malvern Wells,2023-04-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
772683,Malvern Wells,2023-04-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
772683,Malvern Wells,2023-04-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
772683,Malvern Wells,2023-04-21T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.36
772683,Malvern Wells,2023-04-21T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-04-21T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-04-21T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.07
772683,Malvern Wells,2023-04-21T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.58
772683,Malvern Wells,2023-04-21T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.32
772683,Malvern Wells,2023-04-21T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,65.7
772683,Malvern Wells,2023-04-21T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.5
772683,Malvern Wells,2023-04-21T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.8
772683,Malvern Wells,2023-04-21T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.9
772683,Malvern Wells,2023-04-21T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-04-21T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-04-21T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-04-21T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
772683,Malvern Wells,2023-04-21T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.22
772683,Malvern Wells,2023-04-21T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.06
772683,Malvern Wells,2023-04-21T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,65.5
772683,Malvern Wells,2023-04-21T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.8
772683,Malvern Wells,2023-04-21T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
772683,Malvern Wells,2023-04-21T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.1
772683,Malvern Wells,2023-04-21T18:40:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-04-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-04-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
772683,Malvern Wells,2023-04-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-04-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
772683,Malvern Wells,2023-04-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-04-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
772683,Malvern Wells,2023-04-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-04-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-04-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
772683,Malvern Wells,2023-04-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.07
772683,Malvern Wells,2023-04-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.79
772683,Malvern Wells,2023-04-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.37
772683,Malvern Wells,2023-04-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,131.1
772683,Malvern Wells,2023-04-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
772683,Malvern Wells,2023-04-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
772683,Malvern Wells,2023-04-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
772683,Malvern Wells,2023-04-21T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.26
772683,Malvern Wells,2023-04-21T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.65
772683,Malvern Wells,2023-04-21T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-04-21T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.98
772683,Malvern Wells,2023-04-21T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.39
772683,Malvern Wells,2023-04-21T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.84
772683,Malvern Wells,2023-04-21T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,56.1
772683,Malvern Wells,2023-04-21T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.2
772683,Malvern Wells,2023-04-21T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.5
772683,Malvern Wells,2023-04-21T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.7
772683,Malvern Wells,2023-04-21T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-04-21T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-04-21T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-04-21T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.84
772683,Malvern Wells,2023-04-21T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.05
772683,Malvern Wells,2023-04-21T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.36
772683,Malvern Wells,2023-04-21T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,55.8
772683,Malvern Wells,2023-04-21T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.2
772683,Malvern Wells,2023-04-21T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.7
772683,Malvern Wells,2023-04-21T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.3
772683,Malvern Wells,2023-04-21T18:30:00.000+00:00,transformer,,Temperature,C,11.5
772683,Malvern Wells,2023-04-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-04-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
772683,Malvern Wells,2023-04-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-04-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
772683,Malvern Wells,2023-04-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-04-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
772683,Malvern Wells,2023-04-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-04-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
772683,Malvern Wells,2023-04-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
772683,Malvern Wells,2023-04-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.81
772683,Malvern Wells,2023-04-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.44
772683,Malvern Wells,2023-04-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.2
772683,Malvern Wells,2023-04-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,111.8
772683,Malvern Wells,2023-04-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
772683,Malvern Wells,2023-04-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
772683,Malvern Wells,2023-04-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
772683,Malvern Wells,2023-04-21T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-04-21T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-04-21T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-04-21T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.79
772683,Malvern Wells,2023-04-21T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.16
772683,Malvern Wells,2023-04-21T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.76
772683,Malvern Wells,2023-04-21T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,78.2
772683,Malvern Wells,2023-04-21T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.8
772683,Malvern Wells,2023-04-21T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.0
772683,Malvern Wells,2023-04-21T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.0
772683,Malvern Wells,2023-04-21T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-04-21T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-04-21T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-04-21T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.07
772683,Malvern Wells,2023-04-21T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.85
772683,Malvern Wells,2023-04-21T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.3
772683,Malvern Wells,2023-04-21T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,77.7
772683,Malvern Wells,2023-04-21T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.3
772683,Malvern Wells,2023-04-21T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
772683,Malvern Wells,2023-04-21T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.3
772683,Malvern Wells,2023-04-21T18:20:00.000+00:00,transformer,,Temperature,C,11.5
772683,Malvern Wells,2023-04-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-04-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
772683,Malvern Wells,2023-04-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-04-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
772683,Malvern Wells,2023-04-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-04-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
772683,Malvern Wells,2023-04-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-04-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-04-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
772683,Malvern Wells,2023-04-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,14.87
772683,Malvern Wells,2023-04-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.01
772683,Malvern Wells,2023-04-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,33.06
772683,Malvern Wells,2023-04-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,155.9
772683,Malvern Wells,2023-04-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
772683,Malvern Wells,2023-04-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
772683,Malvern Wells,2023-04-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
772683,Malvern Wells,2023-04-21T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
772683,Malvern Wells,2023-04-21T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-04-21T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-04-21T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.74
772683,Malvern Wells,2023-04-21T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.83
772683,Malvern Wells,2023-04-21T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.08
772683,Malvern Wells,2023-04-21T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,108.1
772683,Malvern Wells,2023-04-21T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.5
772683,Malvern Wells,2023-04-21T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.4
772683,Malvern Wells,2023-04-21T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.3
772683,Malvern Wells,2023-04-21T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-04-21T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-04-21T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-04-21T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.54
772683,Malvern Wells,2023-04-21T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.09
772683,Malvern Wells,2023-04-21T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.46
772683,Malvern Wells,2023-04-21T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,107.3
772683,Malvern Wells,2023-04-21T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.2
