Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-21T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
772683,Malvern Wells,2023-04-21T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.1
772683,Malvern Wells,2023-04-21T18:10:00.000+00:00,transformer,,Temperature,C,11.5
772683,Malvern Wells,2023-04-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-04-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
772683,Malvern Wells,2023-04-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-04-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
772683,Malvern Wells,2023-04-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-04-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
772683,Malvern Wells,2023-04-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-04-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-04-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-04-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.28
772683,Malvern Wells,2023-04-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.92
772683,Malvern Wells,2023-04-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,43.53
772683,Malvern Wells,2023-04-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,215.4
772683,Malvern Wells,2023-04-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
772683,Malvern Wells,2023-04-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
772683,Malvern Wells,2023-04-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
772683,Malvern Wells,2023-04-21T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.48
772683,Malvern Wells,2023-04-21T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-04-21T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-04-21T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.99
772683,Malvern Wells,2023-04-21T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.39
772683,Malvern Wells,2023-04-21T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.28
772683,Malvern Wells,2023-04-21T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,119.0
772683,Malvern Wells,2023-04-21T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.0
772683,Malvern Wells,2023-04-21T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.0
772683,Malvern Wells,2023-04-21T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.4
772683,Malvern Wells,2023-04-21T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-04-21T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-04-21T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-04-21T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.85
772683,Malvern Wells,2023-04-21T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.42
772683,Malvern Wells,2023-04-21T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.91
772683,Malvern Wells,2023-04-21T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,119.0
772683,Malvern Wells,2023-04-21T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
772683,Malvern Wells,2023-04-21T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.0
772683,Malvern Wells,2023-04-21T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.9
772683,Malvern Wells,2023-04-21T18:00:00.000+00:00,transformer,,Temperature,C,11.5
772683,Malvern Wells,2023-04-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-04-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
772683,Malvern Wells,2023-04-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-04-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
772683,Malvern Wells,2023-04-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-04-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
772683,Malvern Wells,2023-04-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-04-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-04-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-04-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,15.84
772683,Malvern Wells,2023-04-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,39.81
772683,Malvern Wells,2023-04-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,42.2
772683,Malvern Wells,2023-04-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,238.1
772683,Malvern Wells,2023-04-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
772683,Malvern Wells,2023-04-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
772683,Malvern Wells,2023-04-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
772683,Malvern Wells,2023-04-21T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.35
772683,Malvern Wells,2023-04-21T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-04-21T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-04-21T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.69
772683,Malvern Wells,2023-04-21T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.59
772683,Malvern Wells,2023-04-21T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.95
772683,Malvern Wells,2023-04-21T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,112.1
772683,Malvern Wells,2023-04-21T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.0
772683,Malvern Wells,2023-04-21T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.1
772683,Malvern Wells,2023-04-21T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.4
772683,Malvern Wells,2023-04-21T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-04-21T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-04-21T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-04-21T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.87
772683,Malvern Wells,2023-04-21T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.68
772683,Malvern Wells,2023-04-21T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.15
772683,Malvern Wells,2023-04-21T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,112.4
772683,Malvern Wells,2023-04-21T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.9
772683,Malvern Wells,2023-04-21T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,89.0
772683,Malvern Wells,2023-04-21T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,113.3
772683,Malvern Wells,2023-04-21T17:50:00.000+00:00,transformer,,Temperature,C,11.5
772683,Malvern Wells,2023-04-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-04-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
772683,Malvern Wells,2023-04-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-04-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
772683,Malvern Wells,2023-04-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-04-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
772683,Malvern Wells,2023-04-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-04-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-04-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
772683,Malvern Wells,2023-04-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.57
772683,Malvern Wells,2023-04-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,46.27
772683,Malvern Wells,2023-04-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,40.11
772683,Malvern Wells,2023-04-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,224.5
772683,Malvern Wells,2023-04-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
772683,Malvern Wells,2023-04-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
772683,Malvern Wells,2023-04-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
772683,Malvern Wells,2023-04-21T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.46
772683,Malvern Wells,2023-04-21T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-04-21T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-04-21T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.68
772683,Malvern Wells,2023-04-21T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.14
772683,Malvern Wells,2023-04-21T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.31
772683,Malvern Wells,2023-04-21T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,99.2
772683,Malvern Wells,2023-04-21T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.0
772683,Malvern Wells,2023-04-21T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.5
772683,Malvern Wells,2023-04-21T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.1
772683,Malvern Wells,2023-04-21T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-04-21T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-04-21T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-04-21T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.34
772683,Malvern Wells,2023-04-21T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.6
772683,Malvern Wells,2023-04-21T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.0
772683,Malvern Wells,2023-04-21T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,98.2
772683,Malvern Wells,2023-04-21T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.0
772683,Malvern Wells,2023-04-21T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.2
772683,Malvern Wells,2023-04-21T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.0
772683,Malvern Wells,2023-04-21T17:40:00.000+00:00,transformer,,Temperature,C,11.5
772683,Malvern Wells,2023-04-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-04-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
772683,Malvern Wells,2023-04-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-04-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
772683,Malvern Wells,2023-04-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-04-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
772683,Malvern Wells,2023-04-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-04-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-04-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
772683,Malvern Wells,2023-04-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.02
772683,Malvern Wells,2023-04-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.74
772683,Malvern Wells,2023-04-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,44.32
772683,Malvern Wells,2023-04-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,197.4
772683,Malvern Wells,2023-04-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
772683,Malvern Wells,2023-04-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
772683,Malvern Wells,2023-04-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
772683,Malvern Wells,2023-04-21T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
772683,Malvern Wells,2023-04-21T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-04-21T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-04-21T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.88
772683,Malvern Wells,2023-04-21T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.65
772683,Malvern Wells,2023-04-21T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.05
772683,Malvern Wells,2023-04-21T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,87.7
772683,Malvern Wells,2023-04-21T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.5
772683,Malvern Wells,2023-04-21T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.2
772683,Malvern Wells,2023-04-21T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,96.3
772683,Malvern Wells,2023-04-21T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-04-21T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-04-21T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-04-21T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.51
772683,Malvern Wells,2023-04-21T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.97
772683,Malvern Wells,2023-04-21T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.65
772683,Malvern Wells,2023-04-21T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,86.4
772683,Malvern Wells,2023-04-21T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.9
772683,Malvern Wells,2023-04-21T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.5
772683,Malvern Wells,2023-04-21T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.5
772683,Malvern Wells,2023-04-21T17:30:00.000+00:00,transformer,,Temperature,C,11.5
772683,Malvern Wells,2023-04-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-04-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
772683,Malvern Wells,2023-04-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-04-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
772683,Malvern Wells,2023-04-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-04-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
772683,Malvern Wells,2023-04-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-04-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-04-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-04-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.39
772683,Malvern Wells,2023-04-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,36.62
772683,Malvern Wells,2023-04-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,44.71
772683,Malvern Wells,2023-04-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,174.1
772683,Malvern Wells,2023-04-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
772683,Malvern Wells,2023-04-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
772683,Malvern Wells,2023-04-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
772683,Malvern Wells,2023-04-21T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-04-21T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-04-21T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-04-21T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.88
772683,Malvern Wells,2023-04-21T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.2
772683,Malvern Wells,2023-04-21T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.4
772683,Malvern Wells,2023-04-21T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,81.6
772683,Malvern Wells,2023-04-21T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.4
772683,Malvern Wells,2023-04-21T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.6
772683,Malvern Wells,2023-04-21T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.6
772683,Malvern Wells,2023-04-21T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-04-21T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-04-21T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-04-21T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.56
772683,Malvern Wells,2023-04-21T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.46
772683,Malvern Wells,2023-04-21T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.75
772683,Malvern Wells,2023-04-21T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,80.2
772683,Malvern Wells,2023-04-21T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
772683,Malvern Wells,2023-04-21T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.4
772683,Malvern Wells,2023-04-21T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.7
772683,Malvern Wells,2023-04-21T17:20:00.000+00:00,transformer,,Temperature,C,11.5
772683,Malvern Wells,2023-04-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-04-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
772683,Malvern Wells,2023-04-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
772683,Malvern Wells,2023-04-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-04-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
772683,Malvern Wells,2023-04-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-04-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-04-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-04-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.44
772683,Malvern Wells,2023-04-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.66
772683,Malvern Wells,2023-04-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,42.16
772683,Malvern Wells,2023-04-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,161.8
772683,Malvern Wells,2023-04-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
772683,Malvern Wells,2023-04-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
772683,Malvern Wells,2023-04-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
772683,Malvern Wells,2023-04-21T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
772683,Malvern Wells,2023-04-21T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-04-21T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-04-21T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.93
772683,Malvern Wells,2023-04-21T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.86
772683,Malvern Wells,2023-04-21T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.28
772683,Malvern Wells,2023-04-21T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,63.8
772683,Malvern Wells,2023-04-21T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.0
772683,Malvern Wells,2023-04-21T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.9
772683,Malvern Wells,2023-04-21T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.8
772683,Malvern Wells,2023-04-21T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-04-21T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-04-21T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-04-21T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.72
772683,Malvern Wells,2023-04-21T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.07
772683,Malvern Wells,2023-04-21T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.76
772683,Malvern Wells,2023-04-21T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,62.8
772683,Malvern Wells,2023-04-21T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.7
772683,Malvern Wells,2023-04-21T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
772683,Malvern Wells,2023-04-21T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.2
772683,Malvern Wells,2023-04-21T17:10:00.000+00:00,transformer,,Temperature,C,11.5
772683,Malvern Wells,2023-04-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-04-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
772683,Malvern Wells,2023-04-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-04-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
772683,Malvern Wells,2023-04-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-04-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
772683,Malvern Wells,2023-04-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-04-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-04-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-04-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.65
772683,Malvern Wells,2023-04-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.92
772683,Malvern Wells,2023-04-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,37.03
772683,Malvern Wells,2023-04-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,126.5
772683,Malvern Wells,2023-04-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
772683,Malvern Wells,2023-04-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
772683,Malvern Wells,2023-04-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
772683,Malvern Wells,2023-04-21T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
772683,Malvern Wells,2023-04-21T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-04-21T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-04-21T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.72
772683,Malvern Wells,2023-04-21T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.69
772683,Malvern Wells,2023-04-21T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.77
772683,Malvern Wells,2023-04-21T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,75.5
772683,Malvern Wells,2023-04-21T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.1
772683,Malvern Wells,2023-04-21T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.8
772683,Malvern Wells,2023-04-21T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.9
772683,Malvern Wells,2023-04-21T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-04-21T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-04-21T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-04-21T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.13
772683,Malvern Wells,2023-04-21T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.96
772683,Malvern Wells,2023-04-21T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.35
772683,Malvern Wells,2023-04-21T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,74.4
772683,Malvern Wells,2023-04-21T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.7
772683,Malvern Wells,2023-04-21T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.6
772683,Malvern Wells,2023-04-21T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.9
772683,Malvern Wells,2023-04-21T17:00:00.000+00:00,transformer,,Temperature,C,11.5
772683,Malvern Wells,2023-04-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-04-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
772683,Malvern Wells,2023-04-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-04-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
772683,Malvern Wells,2023-04-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-04-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
772683,Malvern Wells,2023-04-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-04-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-04-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-04-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.85
772683,Malvern Wells,2023-04-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.65
772683,Malvern Wells,2023-04-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,37.12
772683,Malvern Wells,2023-04-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,149.9
772683,Malvern Wells,2023-04-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
772683,Malvern Wells,2023-04-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
772683,Malvern Wells,2023-04-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
772683,Malvern Wells,2023-04-21T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.65
772683,Malvern Wells,2023-04-21T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-04-21T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-04-21T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.6
772683,Malvern Wells,2023-04-21T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.59
772683,Malvern Wells,2023-04-21T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.29
772683,Malvern Wells,2023-04-21T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,91.0
772683,Malvern Wells,2023-04-21T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.7
772683,Malvern Wells,2023-04-21T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.9
772683,Malvern Wells,2023-04-21T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.2
772683,Malvern Wells,2023-04-21T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-04-21T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-04-21T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-04-21T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.4
772683,Malvern Wells,2023-04-21T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.84
772683,Malvern Wells,2023-04-21T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.03
772683,Malvern Wells,2023-04-21T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,90.1
772683,Malvern Wells,2023-04-21T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.7
772683,Malvern Wells,2023-04-21T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.6
772683,Malvern Wells,2023-04-21T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.1
772683,Malvern Wells,2023-04-21T16:50:00.000+00:00,transformer,,Temperature,C,11.5
772683,Malvern Wells,2023-04-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-04-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
772683,Malvern Wells,2023-04-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-04-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
772683,Malvern Wells,2023-04-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-04-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
772683,Malvern Wells,2023-04-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-04-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-04-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-04-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.01
772683,Malvern Wells,2023-04-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.42
772683,Malvern Wells,2023-04-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,40.32
772683,Malvern Wells,2023-04-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,181.1
772683,Malvern Wells,2023-04-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
772683,Malvern Wells,2023-04-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
772683,Malvern Wells,2023-04-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
772683,Malvern Wells,2023-04-21T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.44
772683,Malvern Wells,2023-04-21T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-04-21T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-04-21T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.94
772683,Malvern Wells,2023-04-21T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.54
772683,Malvern Wells,2023-04-21T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.53
772683,Malvern Wells,2023-04-21T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,84.8
772683,Malvern Wells,2023-04-21T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.9
772683,Malvern Wells,2023-04-21T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.9
772683,Malvern Wells,2023-04-21T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.6
772683,Malvern Wells,2023-04-21T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-04-21T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-04-21T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-04-21T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.8
772683,Malvern Wells,2023-04-21T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.39
772683,Malvern Wells,2023-04-21T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.09
772683,Malvern Wells,2023-04-21T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,84.2
772683,Malvern Wells,2023-04-21T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.8
772683,Malvern Wells,2023-04-21T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.6
772683,Malvern Wells,2023-04-21T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.7
772683,Malvern Wells,2023-04-21T16:40:00.000+00:00,transformer,,Temperature,C,11.5
772683,Malvern Wells,2023-04-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-04-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
772683,Malvern Wells,2023-04-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-04-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
772683,Malvern Wells,2023-04-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-04-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
772683,Malvern Wells,2023-04-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-04-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-04-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-04-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.74
772683,Malvern Wells,2023-04-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.93
772683,Malvern Wells,2023-04-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,37.62
772683,Malvern Wells,2023-04-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,169.0
772683,Malvern Wells,2023-04-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
772683,Malvern Wells,2023-04-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
772683,Malvern Wells,2023-04-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
772683,Malvern Wells,2023-04-21T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.35
772683,Malvern Wells,2023-04-21T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-04-21T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-04-21T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.69
772683,Malvern Wells,2023-04-21T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.51
772683,Malvern Wells,2023-04-21T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.9
772683,Malvern Wells,2023-04-21T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,95.0
772683,Malvern Wells,2023-04-21T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.8
772683,Malvern Wells,2023-04-21T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.7
772683,Malvern Wells,2023-04-21T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.8
772683,Malvern Wells,2023-04-21T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-04-21T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-04-21T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-04-21T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.16
772683,Malvern Wells,2023-04-21T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.3
772683,Malvern Wells,2023-04-21T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.02
772683,Malvern Wells,2023-04-21T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,94.1
772683,Malvern Wells,2023-04-21T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.0
772683,Malvern Wells,2023-04-21T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.7
772683,Malvern Wells,2023-04-21T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.6
772683,Malvern Wells,2023-04-21T16:30:00.000+00:00,transformer,,Temperature,C,11.5
772683,Malvern Wells,2023-04-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-04-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
772683,Malvern Wells,2023-04-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-04-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
772683,Malvern Wells,2023-04-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-04-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
772683,Malvern Wells,2023-04-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-04-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-04-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-04-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.85
772683,Malvern Wells,2023-04-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.81
772683,Malvern Wells,2023-04-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,39.92
772683,Malvern Wells,2023-04-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,189.1
772683,Malvern Wells,2023-04-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
772683,Malvern Wells,2023-04-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
772683,Malvern Wells,2023-04-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
772683,Malvern Wells,2023-04-21T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.64
772683,Malvern Wells,2023-04-21T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-04-21T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-04-21T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.43
772683,Malvern Wells,2023-04-21T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.66
772683,Malvern Wells,2023-04-21T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.73
772683,Malvern Wells,2023-04-21T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,101.3
772683,Malvern Wells,2023-04-21T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.4
772683,Malvern Wells,2023-04-21T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.1
772683,Malvern Wells,2023-04-21T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,97.2
772683,Malvern Wells,2023-04-21T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-04-21T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-04-21T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-04-21T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.56
772683,Malvern Wells,2023-04-21T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.11
772683,Malvern Wells,2023-04-21T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.79
772683,Malvern Wells,2023-04-21T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,100.1
772683,Malvern Wells,2023-04-21T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.8
772683,Malvern Wells,2023-04-21T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
772683,Malvern Wells,2023-04-21T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.7
772683,Malvern Wells,2023-04-21T16:20:00.000+00:00,transformer,,Temperature,C,11.5
772683,Malvern Wells,2023-04-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-04-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
772683,Malvern Wells,2023-04-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-04-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
772683,Malvern Wells,2023-04-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-04-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
772683,Malvern Wells,2023-04-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-04-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-04-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-04-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.98
772683,Malvern Wells,2023-04-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.77
772683,Malvern Wells,2023-04-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,44.51
772683,Malvern Wells,2023-04-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,201.4
772683,Malvern Wells,2023-04-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
772683,Malvern Wells,2023-04-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
772683,Malvern Wells,2023-04-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
772683,Malvern Wells,2023-04-21T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.45
772683,Malvern Wells,2023-04-21T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-04-21T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-04-21T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.52
772683,Malvern Wells,2023-04-21T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.89
772683,Malvern Wells,2023-04-21T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.11
772683,Malvern Wells,2023-04-21T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,71.2
772683,Malvern Wells,2023-04-21T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.9
772683,Malvern Wells,2023-04-21T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.6
772683,Malvern Wells,2023-04-21T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.2
772683,Malvern Wells,2023-04-21T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-04-21T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-04-21T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-04-21T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.15
772683,Malvern Wells,2023-04-21T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.12
772683,Malvern Wells,2023-04-21T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.84
772683,Malvern Wells,2023-04-21T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,70.1
772683,Malvern Wells,2023-04-21T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.6
772683,Malvern Wells,2023-04-21T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.3
772683,Malvern Wells,2023-04-21T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.7
772683,Malvern Wells,2023-04-21T16:10:00.000+00:00,transformer,,Temperature,C,11.5
772683,Malvern Wells,2023-04-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-04-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
772683,Malvern Wells,2023-04-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-04-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
772683,Malvern Wells,2023-04-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-04-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
772683,Malvern Wells,2023-04-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-04-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-04-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-04-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.67
772683,Malvern Wells,2023-04-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
772683,Malvern Wells,2023-04-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,37.95
772683,Malvern Wells,2023-04-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,141.2
772683,Malvern Wells,2023-04-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
772683,Malvern Wells,2023-04-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
772683,Malvern Wells,2023-04-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
772683,Malvern Wells,2023-04-21T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.68
772683,Malvern Wells,2023-04-21T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-04-21T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-04-21T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.6
772683,Malvern Wells,2023-04-21T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.03
772683,Malvern Wells,2023-04-21T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.47
772683,Malvern Wells,2023-04-21T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,58.6
772683,Malvern Wells,2023-04-21T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.3
772683,Malvern Wells,2023-04-21T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.5
772683,Malvern Wells,2023-04-21T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.4
772683,Malvern Wells,2023-04-21T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-04-21T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-04-21T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-04-21T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.05
772683,Malvern Wells,2023-04-21T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.56
772683,Malvern Wells,2023-04-21T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.24
772683,Malvern Wells,2023-04-21T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,57.6
772683,Malvern Wells,2023-04-21T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
772683,Malvern Wells,2023-04-21T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
772683,Malvern Wells,2023-04-21T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.8
772683,Malvern Wells,2023-04-21T16:00:00.000+00:00,transformer,,Temperature,C,11.5
772683,Malvern Wells,2023-04-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-04-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
772683,Malvern Wells,2023-04-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-04-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
772683,Malvern Wells,2023-04-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-04-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
772683,Malvern Wells,2023-04-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-04-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-04-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
772683,Malvern Wells,2023-04-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.65
772683,Malvern Wells,2023-04-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.59
772683,Malvern Wells,2023-04-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,33.71
772683,Malvern Wells,2023-04-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,116.1
772683,Malvern Wells,2023-04-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
772683,Malvern Wells,2023-04-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
772683,Malvern Wells,2023-04-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
772683,Malvern Wells,2023-04-21T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.56
772683,Malvern Wells,2023-04-21T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-04-21T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-04-21T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.43
772683,Malvern Wells,2023-04-21T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.37
772683,Malvern Wells,2023-04-21T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.2
772683,Malvern Wells,2023-04-21T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,53.5
772683,Malvern Wells,2023-04-21T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.2
772683,Malvern Wells,2023-04-21T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.0
772683,Malvern Wells,2023-04-21T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.5
772683,Malvern Wells,2023-04-21T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-04-21T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-04-21T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-04-21T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.6
772683,Malvern Wells,2023-04-21T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.82
772683,Malvern Wells,2023-04-21T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.99
772683,Malvern Wells,2023-04-21T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,52.8
772683,Malvern Wells,2023-04-21T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.4
772683,Malvern Wells,2023-04-21T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
772683,Malvern Wells,2023-04-21T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.8
772683,Malvern Wells,2023-04-21T15:50:00.000+00:00,transformer,,Temperature,C,11.5
772683,Malvern Wells,2023-04-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-04-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
772683,Malvern Wells,2023-04-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-04-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
772683,Malvern Wells,2023-04-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-04-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
772683,Malvern Wells,2023-04-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-04-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-04-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
772683,Malvern Wells,2023-04-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.03
772683,Malvern Wells,2023-04-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.19
772683,Malvern Wells,2023-04-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,32.19
772683,Malvern Wells,2023-04-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,106.2
772683,Malvern Wells,2023-04-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
772683,Malvern Wells,2023-04-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
772683,Malvern Wells,2023-04-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
772683,Malvern Wells,2023-04-21T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.6
772683,Malvern Wells,2023-04-21T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-04-21T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-04-21T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.98
772683,Malvern Wells,2023-04-21T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.41
772683,Malvern Wells,2023-04-21T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.64
772683,Malvern Wells,2023-04-21T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,50.0
772683,Malvern Wells,2023-04-21T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.1
772683,Malvern Wells,2023-04-21T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.7
772683,Malvern Wells,2023-04-21T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.1
772683,Malvern Wells,2023-04-21T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-04-21T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-04-21T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-04-21T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.38
