Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-21T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-04-21T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-04-21T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.96
772683,Malvern Wells,2023-04-21T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.06
772683,Malvern Wells,2023-04-21T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.85
772683,Malvern Wells,2023-04-21T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,67.1
772683,Malvern Wells,2023-04-21T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.3
772683,Malvern Wells,2023-04-21T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.9
772683,Malvern Wells,2023-04-21T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.8
772683,Malvern Wells,2023-04-21T13:10:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-04-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-04-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
772683,Malvern Wells,2023-04-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-04-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
772683,Malvern Wells,2023-04-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-04-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
772683,Malvern Wells,2023-04-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-04-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-04-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
772683,Malvern Wells,2023-04-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.74
772683,Malvern Wells,2023-04-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,31.4
772683,Malvern Wells,2023-04-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,28.44
772683,Malvern Wells,2023-04-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,134.3
772683,Malvern Wells,2023-04-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
772683,Malvern Wells,2023-04-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
772683,Malvern Wells,2023-04-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
772683,Malvern Wells,2023-04-21T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.37
772683,Malvern Wells,2023-04-21T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-04-21T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-04-21T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.74
772683,Malvern Wells,2023-04-21T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.68
772683,Malvern Wells,2023-04-21T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.17
772683,Malvern Wells,2023-04-21T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,60.7
772683,Malvern Wells,2023-04-21T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.8
772683,Malvern Wells,2023-04-21T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.0
772683,Malvern Wells,2023-04-21T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.6
772683,Malvern Wells,2023-04-21T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-04-21T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-04-21T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-04-21T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.48
772683,Malvern Wells,2023-04-21T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.09
772683,Malvern Wells,2023-04-21T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.04
772683,Malvern Wells,2023-04-21T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,60.6
772683,Malvern Wells,2023-04-21T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.3
772683,Malvern Wells,2023-04-21T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.6
772683,Malvern Wells,2023-04-21T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.5
772683,Malvern Wells,2023-04-21T13:00:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-04-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-04-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
772683,Malvern Wells,2023-04-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-04-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
772683,Malvern Wells,2023-04-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-04-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
772683,Malvern Wells,2023-04-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-04-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-04-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-04-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.22
772683,Malvern Wells,2023-04-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,29.77
772683,Malvern Wells,2023-04-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,26.21
772683,Malvern Wells,2023-04-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,121.2
772683,Malvern Wells,2023-04-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
772683,Malvern Wells,2023-04-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
772683,Malvern Wells,2023-04-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
772683,Malvern Wells,2023-04-21T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
772683,Malvern Wells,2023-04-21T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-04-21T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-04-21T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.89
772683,Malvern Wells,2023-04-21T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.18
772683,Malvern Wells,2023-04-21T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.02
772683,Malvern Wells,2023-04-21T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,79.2
772683,Malvern Wells,2023-04-21T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.5
772683,Malvern Wells,2023-04-21T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.4
772683,Malvern Wells,2023-04-21T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.1
772683,Malvern Wells,2023-04-21T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-04-21T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
772683,Malvern Wells,2023-04-21T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-04-21T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.88
772683,Malvern Wells,2023-04-21T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.53
772683,Malvern Wells,2023-04-21T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.89
772683,Malvern Wells,2023-04-21T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,79.4
772683,Malvern Wells,2023-04-21T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
772683,Malvern Wells,2023-04-21T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.9
772683,Malvern Wells,2023-04-21T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.8
772683,Malvern Wells,2023-04-21T12:50:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-04-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-04-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
772683,Malvern Wells,2023-04-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-04-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
772683,Malvern Wells,2023-04-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-04-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
772683,Malvern Wells,2023-04-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-04-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-04-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-04-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.77
772683,Malvern Wells,2023-04-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,34.71
772683,Malvern Wells,2023-04-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,29.91
772683,Malvern Wells,2023-04-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,158.6
772683,Malvern Wells,2023-04-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
772683,Malvern Wells,2023-04-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
772683,Malvern Wells,2023-04-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
772683,Malvern Wells,2023-04-21T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.45
772683,Malvern Wells,2023-04-21T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-04-21T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-04-21T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.82
772683,Malvern Wells,2023-04-21T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.39
772683,Malvern Wells,2023-04-21T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.81
772683,Malvern Wells,2023-04-21T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,62.7
772683,Malvern Wells,2023-04-21T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.3
772683,Malvern Wells,2023-04-21T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.3
772683,Malvern Wells,2023-04-21T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.9
772683,Malvern Wells,2023-04-21T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-04-21T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-04-21T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-04-21T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.14
772683,Malvern Wells,2023-04-21T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.63
772683,Malvern Wells,2023-04-21T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.77
772683,Malvern Wells,2023-04-21T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,62.8
772683,Malvern Wells,2023-04-21T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
772683,Malvern Wells,2023-04-21T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
772683,Malvern Wells,2023-04-21T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.4
772683,Malvern Wells,2023-04-21T12:40:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-04-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
772683,Malvern Wells,2023-04-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
772683,Malvern Wells,2023-04-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-04-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
772683,Malvern Wells,2023-04-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-04-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
772683,Malvern Wells,2023-04-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-04-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-04-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
772683,Malvern Wells,2023-04-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.96
772683,Malvern Wells,2023-04-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,31.02
772683,Malvern Wells,2023-04-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,26.58
772683,Malvern Wells,2023-04-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,125.5
772683,Malvern Wells,2023-04-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
772683,Malvern Wells,2023-04-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
772683,Malvern Wells,2023-04-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
772683,Malvern Wells,2023-04-21T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
772683,Malvern Wells,2023-04-21T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-04-21T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-04-21T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.18
772683,Malvern Wells,2023-04-21T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.81
772683,Malvern Wells,2023-04-21T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.99
772683,Malvern Wells,2023-04-21T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,63.6
772683,Malvern Wells,2023-04-21T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.1
772683,Malvern Wells,2023-04-21T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.7
772683,Malvern Wells,2023-04-21T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.7
772683,Malvern Wells,2023-04-21T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-04-21T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-04-21T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-04-21T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.47
772683,Malvern Wells,2023-04-21T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.13
772683,Malvern Wells,2023-04-21T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.08
772683,Malvern Wells,2023-04-21T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,63.2
772683,Malvern Wells,2023-04-21T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.1
772683,Malvern Wells,2023-04-21T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.1
772683,Malvern Wells,2023-04-21T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.7
772683,Malvern Wells,2023-04-21T12:30:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-04-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-04-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
772683,Malvern Wells,2023-04-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-04-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
772683,Malvern Wells,2023-04-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-04-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
772683,Malvern Wells,2023-04-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-04-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-04-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
772683,Malvern Wells,2023-04-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.65
772683,Malvern Wells,2023-04-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,30.94
772683,Malvern Wells,2023-04-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,30.07
772683,Malvern Wells,2023-04-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,126.8
772683,Malvern Wells,2023-04-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
772683,Malvern Wells,2023-04-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
772683,Malvern Wells,2023-04-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
772683,Malvern Wells,2023-04-21T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-04-21T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-04-21T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-04-21T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.62
772683,Malvern Wells,2023-04-21T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.63
772683,Malvern Wells,2023-04-21T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.95
772683,Malvern Wells,2023-04-21T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,60.8
772683,Malvern Wells,2023-04-21T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.9
772683,Malvern Wells,2023-04-21T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.1
772683,Malvern Wells,2023-04-21T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.5
772683,Malvern Wells,2023-04-21T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-04-21T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-04-21T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-04-21T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.13
772683,Malvern Wells,2023-04-21T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.79
772683,Malvern Wells,2023-04-21T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.35
772683,Malvern Wells,2023-04-21T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,61.0
772683,Malvern Wells,2023-04-21T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
772683,Malvern Wells,2023-04-21T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
772683,Malvern Wells,2023-04-21T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.0
772683,Malvern Wells,2023-04-21T12:20:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-04-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-04-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
772683,Malvern Wells,2023-04-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-04-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
772683,Malvern Wells,2023-04-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-04-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
772683,Malvern Wells,2023-04-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-04-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-04-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
772683,Malvern Wells,2023-04-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.75
772683,Malvern Wells,2023-04-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,32.42
772683,Malvern Wells,2023-04-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,26.31
772683,Malvern Wells,2023-04-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,121.8
772683,Malvern Wells,2023-04-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
772683,Malvern Wells,2023-04-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
772683,Malvern Wells,2023-04-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
772683,Malvern Wells,2023-04-21T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-04-21T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-04-21T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-04-21T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.16
772683,Malvern Wells,2023-04-21T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.33
772683,Malvern Wells,2023-04-21T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.13
772683,Malvern Wells,2023-04-21T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,67.1
772683,Malvern Wells,2023-04-21T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.3
772683,Malvern Wells,2023-04-21T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.1
772683,Malvern Wells,2023-04-21T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.4
772683,Malvern Wells,2023-04-21T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-04-21T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-04-21T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-04-21T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.63
772683,Malvern Wells,2023-04-21T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.89
772683,Malvern Wells,2023-04-21T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.81
772683,Malvern Wells,2023-04-21T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,67.0
772683,Malvern Wells,2023-04-21T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.8
772683,Malvern Wells,2023-04-21T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.6
772683,Malvern Wells,2023-04-21T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.1
772683,Malvern Wells,2023-04-21T12:10:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-04-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-04-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
772683,Malvern Wells,2023-04-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-04-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
772683,Malvern Wells,2023-04-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-04-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
772683,Malvern Wells,2023-04-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-04-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-04-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
772683,Malvern Wells,2023-04-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.79
772683,Malvern Wells,2023-04-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,36.22
772683,Malvern Wells,2023-04-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,30.94
772683,Malvern Wells,2023-04-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,134.2
772683,Malvern Wells,2023-04-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
772683,Malvern Wells,2023-04-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
772683,Malvern Wells,2023-04-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
772683,Malvern Wells,2023-04-21T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-04-21T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-04-21T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-04-21T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.68
772683,Malvern Wells,2023-04-21T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.19
772683,Malvern Wells,2023-04-21T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.29
772683,Malvern Wells,2023-04-21T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,58.4
772683,Malvern Wells,2023-04-21T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.8
772683,Malvern Wells,2023-04-21T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.3
772683,Malvern Wells,2023-04-21T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.1
772683,Malvern Wells,2023-04-21T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-04-21T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-04-21T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-04-21T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.03
772683,Malvern Wells,2023-04-21T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.3
772683,Malvern Wells,2023-04-21T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.36
772683,Malvern Wells,2023-04-21T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,58.3
772683,Malvern Wells,2023-04-21T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
772683,Malvern Wells,2023-04-21T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.1
772683,Malvern Wells,2023-04-21T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.9
772683,Malvern Wells,2023-04-21T12:00:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-04-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-04-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
772683,Malvern Wells,2023-04-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-04-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
772683,Malvern Wells,2023-04-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-04-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
772683,Malvern Wells,2023-04-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-04-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-04-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
772683,Malvern Wells,2023-04-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.7
772683,Malvern Wells,2023-04-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,31.49
772683,Malvern Wells,2023-04-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,28.65
772683,Malvern Wells,2023-04-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,116.7
772683,Malvern Wells,2023-04-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
772683,Malvern Wells,2023-04-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
772683,Malvern Wells,2023-04-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
772683,Malvern Wells,2023-04-21T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
772683,Malvern Wells,2023-04-21T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-04-21T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-21T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.02
772683,Malvern Wells,2023-04-21T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.8
772683,Malvern Wells,2023-04-21T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.78
772683,Malvern Wells,2023-04-21T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,63.0
772683,Malvern Wells,2023-04-21T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.6
772683,Malvern Wells,2023-04-21T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.0
772683,Malvern Wells,2023-04-21T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.2
772683,Malvern Wells,2023-04-21T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-04-21T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-04-21T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-04-21T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.71
772683,Malvern Wells,2023-04-21T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.83
772683,Malvern Wells,2023-04-21T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.1
772683,Malvern Wells,2023-04-21T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,62.5
772683,Malvern Wells,2023-04-21T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
772683,Malvern Wells,2023-04-21T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
772683,Malvern Wells,2023-04-21T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.5
772683,Malvern Wells,2023-04-21T11:50:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-04-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-04-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
772683,Malvern Wells,2023-04-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-04-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
772683,Malvern Wells,2023-04-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
772683,Malvern Wells,2023-04-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
772683,Malvern Wells,2023-04-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-04-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-04-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
772683,Malvern Wells,2023-04-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.73
772683,Malvern Wells,2023-04-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,28.63
772683,Malvern Wells,2023-04-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,29.88
772683,Malvern Wells,2023-04-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,125.4
772683,Malvern Wells,2023-04-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
772683,Malvern Wells,2023-04-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
772683,Malvern Wells,2023-04-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
772683,Malvern Wells,2023-04-21T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
772683,Malvern Wells,2023-04-21T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-04-21T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-04-21T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.61
772683,Malvern Wells,2023-04-21T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.5
772683,Malvern Wells,2023-04-21T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.12
772683,Malvern Wells,2023-04-21T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,60.4
772683,Malvern Wells,2023-04-21T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.4
772683,Malvern Wells,2023-04-21T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.8
772683,Malvern Wells,2023-04-21T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.6
772683,Malvern Wells,2023-04-21T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-04-21T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-04-21T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-04-21T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.79
772683,Malvern Wells,2023-04-21T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.22
772683,Malvern Wells,2023-04-21T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.43
772683,Malvern Wells,2023-04-21T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,60.2
772683,Malvern Wells,2023-04-21T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
772683,Malvern Wells,2023-04-21T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
772683,Malvern Wells,2023-04-21T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.6
772683,Malvern Wells,2023-04-21T11:40:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-04-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-04-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
772683,Malvern Wells,2023-04-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-04-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
772683,Malvern Wells,2023-04-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-04-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
772683,Malvern Wells,2023-04-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-04-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
772683,Malvern Wells,2023-04-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.4
772683,Malvern Wells,2023-04-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,26.72
772683,Malvern Wells,2023-04-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.55
772683,Malvern Wells,2023-04-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,120.6
772683,Malvern Wells,2023-04-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
772683,Malvern Wells,2023-04-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
772683,Malvern Wells,2023-04-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
772683,Malvern Wells,2023-04-21T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
772683,Malvern Wells,2023-04-21T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-04-21T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-04-21T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.23
772683,Malvern Wells,2023-04-21T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.29
772683,Malvern Wells,2023-04-21T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.69
772683,Malvern Wells,2023-04-21T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,74.2
772683,Malvern Wells,2023-04-21T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.9
772683,Malvern Wells,2023-04-21T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.5
772683,Malvern Wells,2023-04-21T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.7
772683,Malvern Wells,2023-04-21T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-04-21T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-04-21T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-04-21T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.29
772683,Malvern Wells,2023-04-21T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.97
772683,Malvern Wells,2023-04-21T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.56
772683,Malvern Wells,2023-04-21T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,73.9
772683,Malvern Wells,2023-04-21T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
772683,Malvern Wells,2023-04-21T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.3
772683,Malvern Wells,2023-04-21T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.3
772683,Malvern Wells,2023-04-21T11:30:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-04-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-04-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
772683,Malvern Wells,2023-04-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-04-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
772683,Malvern Wells,2023-04-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-04-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
772683,Malvern Wells,2023-04-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-04-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
772683,Malvern Wells,2023-04-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.52
772683,Malvern Wells,2023-04-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,31.26
772683,Malvern Wells,2023-04-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.25
772683,Malvern Wells,2023-04-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,148.1
772683,Malvern Wells,2023-04-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
772683,Malvern Wells,2023-04-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
772683,Malvern Wells,2023-04-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
772683,Malvern Wells,2023-04-21T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
772683,Malvern Wells,2023-04-21T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-04-21T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-04-21T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.55
772683,Malvern Wells,2023-04-21T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.46
772683,Malvern Wells,2023-04-21T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.96
772683,Malvern Wells,2023-04-21T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,62.0
772683,Malvern Wells,2023-04-21T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.2
772683,Malvern Wells,2023-04-21T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.0
772683,Malvern Wells,2023-04-21T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.3
772683,Malvern Wells,2023-04-21T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-04-21T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-04-21T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-04-21T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.49
772683,Malvern Wells,2023-04-21T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.04
772683,Malvern Wells,2023-04-21T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.12
772683,Malvern Wells,2023-04-21T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,61.6
772683,Malvern Wells,2023-04-21T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
772683,Malvern Wells,2023-04-21T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
772683,Malvern Wells,2023-04-21T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.6
772683,Malvern Wells,2023-04-21T11:20:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-04-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
772683,Malvern Wells,2023-04-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
772683,Malvern Wells,2023-04-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
772683,Malvern Wells,2023-04-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
772683,Malvern Wells,2023-04-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
772683,Malvern Wells,2023-04-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-04-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-04-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-04-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.04
772683,Malvern Wells,2023-04-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.5
772683,Malvern Wells,2023-04-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.07
772683,Malvern Wells,2023-04-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,123.7
772683,Malvern Wells,2023-04-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
772683,Malvern Wells,2023-04-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
772683,Malvern Wells,2023-04-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
772683,Malvern Wells,2023-04-21T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.89
772683,Malvern Wells,2023-04-21T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-04-21T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-21T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.76
772683,Malvern Wells,2023-04-21T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.47
772683,Malvern Wells,2023-04-21T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.27
772683,Malvern Wells,2023-04-21T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,50.5
772683,Malvern Wells,2023-04-21T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.5
772683,Malvern Wells,2023-04-21T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.4
772683,Malvern Wells,2023-04-21T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.0
772683,Malvern Wells,2023-04-21T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-04-21T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-04-21T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-04-21T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.87
772683,Malvern Wells,2023-04-21T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.51
772683,Malvern Wells,2023-04-21T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.43
772683,Malvern Wells,2023-04-21T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,50.1
772683,Malvern Wells,2023-04-21T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.3
772683,Malvern Wells,2023-04-21T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
772683,Malvern Wells,2023-04-21T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.0
772683,Malvern Wells,2023-04-21T11:10:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-04-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
772683,Malvern Wells,2023-04-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
772683,Malvern Wells,2023-04-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-04-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
772683,Malvern Wells,2023-04-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
772683,Malvern Wells,2023-04-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
772683,Malvern Wells,2023-04-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-04-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-04-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
772683,Malvern Wells,2023-04-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.64
772683,Malvern Wells,2023-04-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.98
772683,Malvern Wells,2023-04-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,26.7
772683,Malvern Wells,2023-04-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,100.6
772683,Malvern Wells,2023-04-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
772683,Malvern Wells,2023-04-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
772683,Malvern Wells,2023-04-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
772683,Malvern Wells,2023-04-21T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.71
772683,Malvern Wells,2023-04-21T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-04-21T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-04-21T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.21
772683,Malvern Wells,2023-04-21T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.29
772683,Malvern Wells,2023-04-21T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.5
772683,Malvern Wells,2023-04-21T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,60.3
772683,Malvern Wells,2023-04-21T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.6
772683,Malvern Wells,2023-04-21T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.6
772683,Malvern Wells,2023-04-21T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.8
772683,Malvern Wells,2023-04-21T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-04-21T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-04-21T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-04-21T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.96
772683,Malvern Wells,2023-04-21T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.05
772683,Malvern Wells,2023-04-21T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.86
772683,Malvern Wells,2023-04-21T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,60.3
772683,Malvern Wells,2023-04-21T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
772683,Malvern Wells,2023-04-21T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
772683,Malvern Wells,2023-04-21T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.1
772683,Malvern Wells,2023-04-21T11:00:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-04-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
772683,Malvern Wells,2023-04-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
772683,Malvern Wells,2023-04-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-04-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
772683,Malvern Wells,2023-04-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
772683,Malvern Wells,2023-04-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
772683,Malvern Wells,2023-04-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-04-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-04-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
772683,Malvern Wells,2023-04-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.18
772683,Malvern Wells,2023-04-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.34
772683,Malvern Wells,2023-04-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.36
772683,Malvern Wells,2023-04-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,120.6
772683,Malvern Wells,2023-04-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
772683,Malvern Wells,2023-04-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
772683,Malvern Wells,2023-04-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
772683,Malvern Wells,2023-04-21T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.38
772683,Malvern Wells,2023-04-21T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-04-21T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-04-21T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.66
772683,Malvern Wells,2023-04-21T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.64
772683,Malvern Wells,2023-04-21T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.18
772683,Malvern Wells,2023-04-21T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,63.1
772683,Malvern Wells,2023-04-21T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.4
772683,Malvern Wells,2023-04-21T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.6
772683,Malvern Wells,2023-04-21T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.4
772683,Malvern Wells,2023-04-21T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-04-21T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-04-21T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-04-21T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.92
772683,Malvern Wells,2023-04-21T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.45
772683,Malvern Wells,2023-04-21T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.78
772683,Malvern Wells,2023-04-21T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,63.1
772683,Malvern Wells,2023-04-21T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
772683,Malvern Wells,2023-04-21T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
772683,Malvern Wells,2023-04-21T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.9
772683,Malvern Wells,2023-04-21T10:50:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-04-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
772683,Malvern Wells,2023-04-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
772683,Malvern Wells,2023-04-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
772683,Malvern Wells,2023-04-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
772683,Malvern Wells,2023-04-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
772683,Malvern Wells,2023-04-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
772683,Malvern Wells,2023-04-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-04-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-04-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
772683,Malvern Wells,2023-04-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.58
772683,Malvern Wells,2023-04-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.09
772683,Malvern Wells,2023-04-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.96
772683,Malvern Wells,2023-04-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,126.2
772683,Malvern Wells,2023-04-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
772683,Malvern Wells,2023-04-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
772683,Malvern Wells,2023-04-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
772683,Malvern Wells,2023-04-21T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
772683,Malvern Wells,2023-04-21T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-04-21T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-04-21T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.33
772683,Malvern Wells,2023-04-21T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.87
772683,Malvern Wells,2023-04-21T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.26
772683,Malvern Wells,2023-04-21T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,64.4
772683,Malvern Wells,2023-04-21T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.8
