Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-21T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.5
772683,Malvern Wells,2023-04-21T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.7
772683,Malvern Wells,2023-04-21T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-04-21T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-04-21T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-04-21T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.61
772683,Malvern Wells,2023-04-21T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.88
772683,Malvern Wells,2023-04-21T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.66
772683,Malvern Wells,2023-04-21T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,64.6
772683,Malvern Wells,2023-04-21T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
772683,Malvern Wells,2023-04-21T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
772683,Malvern Wells,2023-04-21T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.7
772683,Malvern Wells,2023-04-21T10:40:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-04-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
772683,Malvern Wells,2023-04-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
772683,Malvern Wells,2023-04-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
772683,Malvern Wells,2023-04-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
772683,Malvern Wells,2023-04-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
772683,Malvern Wells,2023-04-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
772683,Malvern Wells,2023-04-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-04-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-04-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
772683,Malvern Wells,2023-04-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.94
772683,Malvern Wells,2023-04-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.74
772683,Malvern Wells,2023-04-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.93
772683,Malvern Wells,2023-04-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,129.0
772683,Malvern Wells,2023-04-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
772683,Malvern Wells,2023-04-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
772683,Malvern Wells,2023-04-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
772683,Malvern Wells,2023-04-21T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.3
772683,Malvern Wells,2023-04-21T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-04-21T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-04-21T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.95
772683,Malvern Wells,2023-04-21T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.94
772683,Malvern Wells,2023-04-21T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.74
772683,Malvern Wells,2023-04-21T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,76.8
772683,Malvern Wells,2023-04-21T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.0
772683,Malvern Wells,2023-04-21T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.0
772683,Malvern Wells,2023-04-21T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.9
772683,Malvern Wells,2023-04-21T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-04-21T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-04-21T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-04-21T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.38
772683,Malvern Wells,2023-04-21T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.37
772683,Malvern Wells,2023-04-21T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.57
772683,Malvern Wells,2023-04-21T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,76.7
772683,Malvern Wells,2023-04-21T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
772683,Malvern Wells,2023-04-21T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
772683,Malvern Wells,2023-04-21T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.5
772683,Malvern Wells,2023-04-21T10:30:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-04-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
772683,Malvern Wells,2023-04-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
772683,Malvern Wells,2023-04-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-04-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
772683,Malvern Wells,2023-04-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
772683,Malvern Wells,2023-04-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
772683,Malvern Wells,2023-04-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-04-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-04-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-04-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.33
772683,Malvern Wells,2023-04-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.31
772683,Malvern Wells,2023-04-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.31
772683,Malvern Wells,2023-04-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,153.5
772683,Malvern Wells,2023-04-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
772683,Malvern Wells,2023-04-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
772683,Malvern Wells,2023-04-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
772683,Malvern Wells,2023-04-21T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
772683,Malvern Wells,2023-04-21T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-04-21T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-04-21T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.28
772683,Malvern Wells,2023-04-21T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.22
772683,Malvern Wells,2023-04-21T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.38
772683,Malvern Wells,2023-04-21T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,60.8
772683,Malvern Wells,2023-04-21T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.1
772683,Malvern Wells,2023-04-21T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.4
772683,Malvern Wells,2023-04-21T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.4
772683,Malvern Wells,2023-04-21T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-04-21T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-04-21T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-04-21T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.21
772683,Malvern Wells,2023-04-21T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.5
772683,Malvern Wells,2023-04-21T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.46
772683,Malvern Wells,2023-04-21T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,60.9
772683,Malvern Wells,2023-04-21T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
772683,Malvern Wells,2023-04-21T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
772683,Malvern Wells,2023-04-21T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.4
772683,Malvern Wells,2023-04-21T10:20:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-04-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
772683,Malvern Wells,2023-04-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
772683,Malvern Wells,2023-04-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
772683,Malvern Wells,2023-04-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
772683,Malvern Wells,2023-04-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
772683,Malvern Wells,2023-04-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
772683,Malvern Wells,2023-04-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-04-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-04-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-04-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.49
772683,Malvern Wells,2023-04-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.73
772683,Malvern Wells,2023-04-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.84
772683,Malvern Wells,2023-04-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,121.6
772683,Malvern Wells,2023-04-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
772683,Malvern Wells,2023-04-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
772683,Malvern Wells,2023-04-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
772683,Malvern Wells,2023-04-21T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.62
772683,Malvern Wells,2023-04-21T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-04-21T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-04-21T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.39
772683,Malvern Wells,2023-04-21T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.54
772683,Malvern Wells,2023-04-21T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.06
772683,Malvern Wells,2023-04-21T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,72.4
772683,Malvern Wells,2023-04-21T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.4
772683,Malvern Wells,2023-04-21T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.3
772683,Malvern Wells,2023-04-21T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.4
772683,Malvern Wells,2023-04-21T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-04-21T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-04-21T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-04-21T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.94
772683,Malvern Wells,2023-04-21T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.94
772683,Malvern Wells,2023-04-21T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.71
772683,Malvern Wells,2023-04-21T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,72.4
772683,Malvern Wells,2023-04-21T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
772683,Malvern Wells,2023-04-21T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
772683,Malvern Wells,2023-04-21T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.0
772683,Malvern Wells,2023-04-21T10:10:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-04-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
772683,Malvern Wells,2023-04-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
772683,Malvern Wells,2023-04-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
772683,Malvern Wells,2023-04-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
772683,Malvern Wells,2023-04-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
772683,Malvern Wells,2023-04-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
772683,Malvern Wells,2023-04-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-04-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-04-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-04-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.34
772683,Malvern Wells,2023-04-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.48
772683,Malvern Wells,2023-04-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.77
772683,Malvern Wells,2023-04-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,144.9
772683,Malvern Wells,2023-04-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
772683,Malvern Wells,2023-04-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
772683,Malvern Wells,2023-04-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
772683,Malvern Wells,2023-04-21T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
772683,Malvern Wells,2023-04-21T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-04-21T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-04-21T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.45
772683,Malvern Wells,2023-04-21T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.1
772683,Malvern Wells,2023-04-21T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.62
772683,Malvern Wells,2023-04-21T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,83.3
772683,Malvern Wells,2023-04-21T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.6
772683,Malvern Wells,2023-04-21T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.5
772683,Malvern Wells,2023-04-21T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.3
772683,Malvern Wells,2023-04-21T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-04-21T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-04-21T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-04-21T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.25
772683,Malvern Wells,2023-04-21T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.13
772683,Malvern Wells,2023-04-21T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.94
772683,Malvern Wells,2023-04-21T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,82.9
772683,Malvern Wells,2023-04-21T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
772683,Malvern Wells,2023-04-21T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
772683,Malvern Wells,2023-04-21T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.2
772683,Malvern Wells,2023-04-21T10:00:00.000+00:00,transformer,,Temperature,C,11.2
772683,Malvern Wells,2023-04-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
772683,Malvern Wells,2023-04-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
772683,Malvern Wells,2023-04-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
772683,Malvern Wells,2023-04-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
772683,Malvern Wells,2023-04-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
772683,Malvern Wells,2023-04-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
772683,Malvern Wells,2023-04-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-04-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-04-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-04-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.7
772683,Malvern Wells,2023-04-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.24
772683,Malvern Wells,2023-04-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,31.56
772683,Malvern Wells,2023-04-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,166.3
772683,Malvern Wells,2023-04-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
772683,Malvern Wells,2023-04-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
772683,Malvern Wells,2023-04-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
772683,Malvern Wells,2023-04-21T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.39
772683,Malvern Wells,2023-04-21T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-04-21T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-04-21T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.41
772683,Malvern Wells,2023-04-21T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.26
772683,Malvern Wells,2023-04-21T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.15
772683,Malvern Wells,2023-04-21T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,76.0
772683,Malvern Wells,2023-04-21T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.9
772683,Malvern Wells,2023-04-21T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.4
772683,Malvern Wells,2023-04-21T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.1
772683,Malvern Wells,2023-04-21T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-04-21T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-04-21T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-04-21T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.47
772683,Malvern Wells,2023-04-21T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.57
772683,Malvern Wells,2023-04-21T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.29
772683,Malvern Wells,2023-04-21T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,75.7
772683,Malvern Wells,2023-04-21T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
772683,Malvern Wells,2023-04-21T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
772683,Malvern Wells,2023-04-21T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.2
772683,Malvern Wells,2023-04-21T09:50:00.000+00:00,transformer,,Temperature,C,11.2
772683,Malvern Wells,2023-04-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
772683,Malvern Wells,2023-04-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
772683,Malvern Wells,2023-04-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-04-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
772683,Malvern Wells,2023-04-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
772683,Malvern Wells,2023-04-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
772683,Malvern Wells,2023-04-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-04-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-04-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-04-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.88
772683,Malvern Wells,2023-04-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.83
772683,Malvern Wells,2023-04-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,29.44
772683,Malvern Wells,2023-04-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,151.7
772683,Malvern Wells,2023-04-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
772683,Malvern Wells,2023-04-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
772683,Malvern Wells,2023-04-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
772683,Malvern Wells,2023-04-21T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.82
772683,Malvern Wells,2023-04-21T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-04-21T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-04-21T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.26
772683,Malvern Wells,2023-04-21T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.47
772683,Malvern Wells,2023-04-21T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.0
772683,Malvern Wells,2023-04-21T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,65.5
772683,Malvern Wells,2023-04-21T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.2
772683,Malvern Wells,2023-04-21T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.0
772683,Malvern Wells,2023-04-21T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.0
772683,Malvern Wells,2023-04-21T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-04-21T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-04-21T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-04-21T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.54
772683,Malvern Wells,2023-04-21T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.43
772683,Malvern Wells,2023-04-21T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.14
772683,Malvern Wells,2023-04-21T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,65.6
772683,Malvern Wells,2023-04-21T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
772683,Malvern Wells,2023-04-21T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
772683,Malvern Wells,2023-04-21T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.4
772683,Malvern Wells,2023-04-21T09:40:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-04-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
772683,Malvern Wells,2023-04-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
772683,Malvern Wells,2023-04-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-04-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
772683,Malvern Wells,2023-04-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
772683,Malvern Wells,2023-04-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
772683,Malvern Wells,2023-04-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-04-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-04-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-04-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.8
772683,Malvern Wells,2023-04-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,29.9
772683,Malvern Wells,2023-04-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.13
772683,Malvern Wells,2023-04-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,131.2
772683,Malvern Wells,2023-04-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
772683,Malvern Wells,2023-04-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
772683,Malvern Wells,2023-04-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
772683,Malvern Wells,2023-04-21T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
772683,Malvern Wells,2023-04-21T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-04-21T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-04-21T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.41
772683,Malvern Wells,2023-04-21T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.74
772683,Malvern Wells,2023-04-21T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.99
772683,Malvern Wells,2023-04-21T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,93.5
772683,Malvern Wells,2023-04-21T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.9
772683,Malvern Wells,2023-04-21T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,127.4
772683,Malvern Wells,2023-04-21T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.3
772683,Malvern Wells,2023-04-21T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-04-21T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-04-21T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-04-21T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.13
772683,Malvern Wells,2023-04-21T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.17
772683,Malvern Wells,2023-04-21T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.4
772683,Malvern Wells,2023-04-21T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,94.5
772683,Malvern Wells,2023-04-21T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
772683,Malvern Wells,2023-04-21T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.7
772683,Malvern Wells,2023-04-21T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.6
772683,Malvern Wells,2023-04-21T09:30:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-04-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
772683,Malvern Wells,2023-04-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
772683,Malvern Wells,2023-04-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
772683,Malvern Wells,2023-04-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
772683,Malvern Wells,2023-04-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
772683,Malvern Wells,2023-04-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-04-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-04-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-04-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.53
772683,Malvern Wells,2023-04-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,36.91
772683,Malvern Wells,2023-04-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.39
772683,Malvern Wells,2023-04-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,188.0
772683,Malvern Wells,2023-04-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
772683,Malvern Wells,2023-04-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
772683,Malvern Wells,2023-04-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
772683,Malvern Wells,2023-04-21T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-04-21T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-04-21T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-04-21T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.16
772683,Malvern Wells,2023-04-21T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.45
772683,Malvern Wells,2023-04-21T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.6
772683,Malvern Wells,2023-04-21T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,90.9
772683,Malvern Wells,2023-04-21T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.4
772683,Malvern Wells,2023-04-21T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.1
772683,Malvern Wells,2023-04-21T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.6
772683,Malvern Wells,2023-04-21T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-04-21T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-04-21T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-04-21T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.96
772683,Malvern Wells,2023-04-21T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.49
772683,Malvern Wells,2023-04-21T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.64
772683,Malvern Wells,2023-04-21T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,90.4
772683,Malvern Wells,2023-04-21T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.7
772683,Malvern Wells,2023-04-21T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
772683,Malvern Wells,2023-04-21T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.7
772683,Malvern Wells,2023-04-21T09:20:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-04-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
772683,Malvern Wells,2023-04-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
772683,Malvern Wells,2023-04-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-04-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
772683,Malvern Wells,2023-04-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-04-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
772683,Malvern Wells,2023-04-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-04-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-04-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-04-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.12
772683,Malvern Wells,2023-04-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.94
772683,Malvern Wells,2023-04-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,35.24
772683,Malvern Wells,2023-04-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,181.3
772683,Malvern Wells,2023-04-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
772683,Malvern Wells,2023-04-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
772683,Malvern Wells,2023-04-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
772683,Malvern Wells,2023-04-21T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-04-21T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-04-21T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-04-21T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.06
772683,Malvern Wells,2023-04-21T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.56
772683,Malvern Wells,2023-04-21T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.32
772683,Malvern Wells,2023-04-21T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,72.1
772683,Malvern Wells,2023-04-21T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.0
772683,Malvern Wells,2023-04-21T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.7
772683,Malvern Wells,2023-04-21T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.2
772683,Malvern Wells,2023-04-21T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-04-21T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-04-21T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-04-21T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.16
772683,Malvern Wells,2023-04-21T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.09
772683,Malvern Wells,2023-04-21T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.09
772683,Malvern Wells,2023-04-21T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,72.2
772683,Malvern Wells,2023-04-21T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
772683,Malvern Wells,2023-04-21T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
772683,Malvern Wells,2023-04-21T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.8
772683,Malvern Wells,2023-04-21T09:10:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-04-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-04-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
772683,Malvern Wells,2023-04-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-04-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
772683,Malvern Wells,2023-04-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-04-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
772683,Malvern Wells,2023-04-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-04-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-04-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-04-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.22
772683,Malvern Wells,2023-04-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,27.65
772683,Malvern Wells,2023-04-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.4
772683,Malvern Wells,2023-04-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,144.3
772683,Malvern Wells,2023-04-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
772683,Malvern Wells,2023-04-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
772683,Malvern Wells,2023-04-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
772683,Malvern Wells,2023-04-21T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
772683,Malvern Wells,2023-04-21T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-04-21T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-04-21T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.04
772683,Malvern Wells,2023-04-21T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.87
772683,Malvern Wells,2023-04-21T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.21
772683,Malvern Wells,2023-04-21T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,86.7
772683,Malvern Wells,2023-04-21T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.4
772683,Malvern Wells,2023-04-21T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.3
772683,Malvern Wells,2023-04-21T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.4
772683,Malvern Wells,2023-04-21T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-04-21T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-04-21T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-04-21T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.98
772683,Malvern Wells,2023-04-21T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.22
772683,Malvern Wells,2023-04-21T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.53
772683,Malvern Wells,2023-04-21T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,86.4
772683,Malvern Wells,2023-04-21T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.1
772683,Malvern Wells,2023-04-21T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
772683,Malvern Wells,2023-04-21T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.7
772683,Malvern Wells,2023-04-21T09:00:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-04-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
772683,Malvern Wells,2023-04-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
772683,Malvern Wells,2023-04-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-04-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
772683,Malvern Wells,2023-04-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-04-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
772683,Malvern Wells,2023-04-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-04-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-04-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-04-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.02
772683,Malvern Wells,2023-04-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,30.1
772683,Malvern Wells,2023-04-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,33.74
772683,Malvern Wells,2023-04-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,173.1
772683,Malvern Wells,2023-04-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
772683,Malvern Wells,2023-04-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
772683,Malvern Wells,2023-04-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
772683,Malvern Wells,2023-04-21T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
772683,Malvern Wells,2023-04-21T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-04-21T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-04-21T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.65
772683,Malvern Wells,2023-04-21T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.11
772683,Malvern Wells,2023-04-21T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.22
772683,Malvern Wells,2023-04-21T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,65.6
772683,Malvern Wells,2023-04-21T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.5
772683,Malvern Wells,2023-04-21T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.5
772683,Malvern Wells,2023-04-21T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.0
772683,Malvern Wells,2023-04-21T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-04-21T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-04-21T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-04-21T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.41
772683,Malvern Wells,2023-04-21T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.68
772683,Malvern Wells,2023-04-21T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.01
772683,Malvern Wells,2023-04-21T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,65.0
772683,Malvern Wells,2023-04-21T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.9
772683,Malvern Wells,2023-04-21T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
772683,Malvern Wells,2023-04-21T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.3
772683,Malvern Wells,2023-04-21T08:50:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-04-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
772683,Malvern Wells,2023-04-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
772683,Malvern Wells,2023-04-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
772683,Malvern Wells,2023-04-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
772683,Malvern Wells,2023-04-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
772683,Malvern Wells,2023-04-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
772683,Malvern Wells,2023-04-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-04-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-04-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-04-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.06
772683,Malvern Wells,2023-04-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.8
772683,Malvern Wells,2023-04-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.22
772683,Malvern Wells,2023-04-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,130.7
772683,Malvern Wells,2023-04-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
772683,Malvern Wells,2023-04-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
772683,Malvern Wells,2023-04-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
772683,Malvern Wells,2023-04-21T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
772683,Malvern Wells,2023-04-21T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-04-21T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-04-21T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.44
772683,Malvern Wells,2023-04-21T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.16
772683,Malvern Wells,2023-04-21T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.53
772683,Malvern Wells,2023-04-21T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,55.2
772683,Malvern Wells,2023-04-21T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.3
772683,Malvern Wells,2023-04-21T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.6
772683,Malvern Wells,2023-04-21T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.8
772683,Malvern Wells,2023-04-21T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-04-21T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-04-21T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-04-21T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.28
772683,Malvern Wells,2023-04-21T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.01
772683,Malvern Wells,2023-04-21T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.42
772683,Malvern Wells,2023-04-21T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,55.2
772683,Malvern Wells,2023-04-21T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.8
772683,Malvern Wells,2023-04-21T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
772683,Malvern Wells,2023-04-21T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.1
772683,Malvern Wells,2023-04-21T08:40:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-04-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
772683,Malvern Wells,2023-04-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
772683,Malvern Wells,2023-04-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
772683,Malvern Wells,2023-04-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
772683,Malvern Wells,2023-04-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-04-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
772683,Malvern Wells,2023-04-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-04-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-04-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-04-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.73
772683,Malvern Wells,2023-04-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,33.18
772683,Malvern Wells,2023-04-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.95
772683,Malvern Wells,2023-04-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,110.4
772683,Malvern Wells,2023-04-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
772683,Malvern Wells,2023-04-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
772683,Malvern Wells,2023-04-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
772683,Malvern Wells,2023-04-21T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-04-21T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-04-21T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-04-21T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.9
772683,Malvern Wells,2023-04-21T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.31
772683,Malvern Wells,2023-04-21T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.72
772683,Malvern Wells,2023-04-21T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,43.9
772683,Malvern Wells,2023-04-21T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.6
772683,Malvern Wells,2023-04-21T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.7
772683,Malvern Wells,2023-04-21T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.1
772683,Malvern Wells,2023-04-21T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-04-21T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-04-21T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-04-21T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.17
772683,Malvern Wells,2023-04-21T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.27
772683,Malvern Wells,2023-04-21T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.97
772683,Malvern Wells,2023-04-21T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.3
772683,Malvern Wells,2023-04-21T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.6
772683,Malvern Wells,2023-04-21T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.7
772683,Malvern Wells,2023-04-21T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.5
772683,Malvern Wells,2023-04-21T08:30:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-04-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
772683,Malvern Wells,2023-04-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
772683,Malvern Wells,2023-04-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
772683,Malvern Wells,2023-04-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
772683,Malvern Wells,2023-04-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-04-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
772683,Malvern Wells,2023-04-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-04-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-04-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
772683,Malvern Wells,2023-04-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.08
772683,Malvern Wells,2023-04-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.58
772683,Malvern Wells,2023-04-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.68
772683,Malvern Wells,2023-04-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,87.1
772683,Malvern Wells,2023-04-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
772683,Malvern Wells,2023-04-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
772683,Malvern Wells,2023-04-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
772683,Malvern Wells,2023-04-21T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
772683,Malvern Wells,2023-04-21T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-04-21T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-04-21T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.83
772683,Malvern Wells,2023-04-21T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.44
772683,Malvern Wells,2023-04-21T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.53
772683,Malvern Wells,2023-04-21T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,40.1
772683,Malvern Wells,2023-04-21T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.6
772683,Malvern Wells,2023-04-21T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.7
772683,Malvern Wells,2023-04-21T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.2
772683,Malvern Wells,2023-04-21T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-04-21T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-04-21T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-04-21T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.38
772683,Malvern Wells,2023-04-21T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.79
772683,Malvern Wells,2023-04-21T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.96
772683,Malvern Wells,2023-04-21T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
772683,Malvern Wells,2023-04-21T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.8
772683,Malvern Wells,2023-04-21T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
772683,Malvern Wells,2023-04-21T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.6
772683,Malvern Wells,2023-04-21T08:20:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-04-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
772683,Malvern Wells,2023-04-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
772683,Malvern Wells,2023-04-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
772683,Malvern Wells,2023-04-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
772683,Malvern Wells,2023-04-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-04-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
772683,Malvern Wells,2023-04-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-04-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-04-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
772683,Malvern Wells,2023-04-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.21
772683,Malvern Wells,2023-04-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,31.24
772683,Malvern Wells,2023-04-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,27.5
772683,Malvern Wells,2023-04-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,80.5
772683,Malvern Wells,2023-04-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
772683,Malvern Wells,2023-04-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
772683,Malvern Wells,2023-04-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
772683,Malvern Wells,2023-04-21T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.38
772683,Malvern Wells,2023-04-21T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-04-21T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-04-21T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.72
772683,Malvern Wells,2023-04-21T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.12
