Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-21T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.21
772683,Malvern Wells,2023-04-21T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,50.8
772683,Malvern Wells,2023-04-21T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.9
772683,Malvern Wells,2023-04-21T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.4
772683,Malvern Wells,2023-04-21T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.2
772683,Malvern Wells,2023-04-21T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-21T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-04-21T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-21T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.25
772683,Malvern Wells,2023-04-21T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.3
772683,Malvern Wells,2023-04-21T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.0
772683,Malvern Wells,2023-04-21T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,50.5
772683,Malvern Wells,2023-04-21T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.2
772683,Malvern Wells,2023-04-21T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
772683,Malvern Wells,2023-04-21T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.7
772683,Malvern Wells,2023-04-21T08:10:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-04-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
772683,Malvern Wells,2023-04-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
772683,Malvern Wells,2023-04-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
772683,Malvern Wells,2023-04-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
772683,Malvern Wells,2023-04-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
772683,Malvern Wells,2023-04-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-04-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-04-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
772683,Malvern Wells,2023-04-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.97
772683,Malvern Wells,2023-04-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,30.41
772683,Malvern Wells,2023-04-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,30.21
772683,Malvern Wells,2023-04-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,101.2
772683,Malvern Wells,2023-04-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
772683,Malvern Wells,2023-04-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
772683,Malvern Wells,2023-04-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
772683,Malvern Wells,2023-04-21T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
772683,Malvern Wells,2023-04-21T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-04-21T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-04-21T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.82
772683,Malvern Wells,2023-04-21T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.69
772683,Malvern Wells,2023-04-21T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.64
772683,Malvern Wells,2023-04-21T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,73.2
772683,Malvern Wells,2023-04-21T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.6
772683,Malvern Wells,2023-04-21T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,118.7
772683,Malvern Wells,2023-04-21T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.5
772683,Malvern Wells,2023-04-21T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-04-21T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-04-21T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-04-21T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.86
772683,Malvern Wells,2023-04-21T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.38
772683,Malvern Wells,2023-04-21T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.72
772683,Malvern Wells,2023-04-21T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,73.3
772683,Malvern Wells,2023-04-21T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
772683,Malvern Wells,2023-04-21T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
772683,Malvern Wells,2023-04-21T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.5
772683,Malvern Wells,2023-04-21T08:00:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-04-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
772683,Malvern Wells,2023-04-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
772683,Malvern Wells,2023-04-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
772683,Malvern Wells,2023-04-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
772683,Malvern Wells,2023-04-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
772683,Malvern Wells,2023-04-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
772683,Malvern Wells,2023-04-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-04-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-04-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
772683,Malvern Wells,2023-04-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.69
772683,Malvern Wells,2023-04-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,34.07
772683,Malvern Wells,2023-04-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.37
772683,Malvern Wells,2023-04-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,146.4
772683,Malvern Wells,2023-04-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
772683,Malvern Wells,2023-04-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
772683,Malvern Wells,2023-04-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
772683,Malvern Wells,2023-04-21T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
772683,Malvern Wells,2023-04-21T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-04-21T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-04-21T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.07
772683,Malvern Wells,2023-04-21T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.71
772683,Malvern Wells,2023-04-21T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.41
772683,Malvern Wells,2023-04-21T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,59.1
772683,Malvern Wells,2023-04-21T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.8
772683,Malvern Wells,2023-04-21T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.6
772683,Malvern Wells,2023-04-21T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.1
772683,Malvern Wells,2023-04-21T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-04-21T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-04-21T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-04-21T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.71
772683,Malvern Wells,2023-04-21T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.56
772683,Malvern Wells,2023-04-21T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.79
772683,Malvern Wells,2023-04-21T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,58.8
772683,Malvern Wells,2023-04-21T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
772683,Malvern Wells,2023-04-21T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
772683,Malvern Wells,2023-04-21T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.5
772683,Malvern Wells,2023-04-21T07:50:00.000+00:00,transformer,,Temperature,C,11.5
772683,Malvern Wells,2023-04-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
772683,Malvern Wells,2023-04-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
772683,Malvern Wells,2023-04-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
772683,Malvern Wells,2023-04-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
772683,Malvern Wells,2023-04-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
772683,Malvern Wells,2023-04-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
772683,Malvern Wells,2023-04-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-04-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-04-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
772683,Malvern Wells,2023-04-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.78
772683,Malvern Wells,2023-04-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,31.27
772683,Malvern Wells,2023-04-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,29.21
772683,Malvern Wells,2023-04-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,117.9
772683,Malvern Wells,2023-04-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
772683,Malvern Wells,2023-04-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
772683,Malvern Wells,2023-04-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
772683,Malvern Wells,2023-04-21T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.3
772683,Malvern Wells,2023-04-21T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-04-21T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-04-21T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.25
772683,Malvern Wells,2023-04-21T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.93
772683,Malvern Wells,2023-04-21T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.22
772683,Malvern Wells,2023-04-21T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,63.2
772683,Malvern Wells,2023-04-21T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.5
772683,Malvern Wells,2023-04-21T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.6
772683,Malvern Wells,2023-04-21T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.3
772683,Malvern Wells,2023-04-21T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-04-21T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-04-21T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-04-21T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.01
772683,Malvern Wells,2023-04-21T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.7
772683,Malvern Wells,2023-04-21T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.5
772683,Malvern Wells,2023-04-21T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,63.0
772683,Malvern Wells,2023-04-21T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
772683,Malvern Wells,2023-04-21T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
772683,Malvern Wells,2023-04-21T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.6
772683,Malvern Wells,2023-04-21T07:40:00.000+00:00,transformer,,Temperature,C,11.5
772683,Malvern Wells,2023-04-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
772683,Malvern Wells,2023-04-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
772683,Malvern Wells,2023-04-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
772683,Malvern Wells,2023-04-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
772683,Malvern Wells,2023-04-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
772683,Malvern Wells,2023-04-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
772683,Malvern Wells,2023-04-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-04-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-04-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-04-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.26
772683,Malvern Wells,2023-04-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,30.63
772683,Malvern Wells,2023-04-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.73
772683,Malvern Wells,2023-04-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,126.3
772683,Malvern Wells,2023-04-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
772683,Malvern Wells,2023-04-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
772683,Malvern Wells,2023-04-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
772683,Malvern Wells,2023-04-21T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
772683,Malvern Wells,2023-04-21T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-04-21T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-04-21T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.03
772683,Malvern Wells,2023-04-21T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.08
772683,Malvern Wells,2023-04-21T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.94
772683,Malvern Wells,2023-04-21T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,47.4
772683,Malvern Wells,2023-04-21T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.5
772683,Malvern Wells,2023-04-21T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.6
772683,Malvern Wells,2023-04-21T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.6
772683,Malvern Wells,2023-04-21T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-04-21T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-04-21T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-04-21T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.38
772683,Malvern Wells,2023-04-21T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.44
772683,Malvern Wells,2023-04-21T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.8
772683,Malvern Wells,2023-04-21T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.7
772683,Malvern Wells,2023-04-21T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.6
772683,Malvern Wells,2023-04-21T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
772683,Malvern Wells,2023-04-21T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.3
772683,Malvern Wells,2023-04-21T07:30:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-04-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
772683,Malvern Wells,2023-04-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
772683,Malvern Wells,2023-04-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
772683,Malvern Wells,2023-04-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
772683,Malvern Wells,2023-04-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
772683,Malvern Wells,2023-04-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
772683,Malvern Wells,2023-04-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-04-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-04-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
772683,Malvern Wells,2023-04-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.41
772683,Malvern Wells,2023-04-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.53
772683,Malvern Wells,2023-04-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.74
772683,Malvern Wells,2023-04-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,95.1
772683,Malvern Wells,2023-04-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
772683,Malvern Wells,2023-04-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
772683,Malvern Wells,2023-04-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
772683,Malvern Wells,2023-04-21T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.26
772683,Malvern Wells,2023-04-21T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-04-21T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-04-21T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.03
772683,Malvern Wells,2023-04-21T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.5
772683,Malvern Wells,2023-04-21T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.58
772683,Malvern Wells,2023-04-21T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,40.4
772683,Malvern Wells,2023-04-21T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,85.0
772683,Malvern Wells,2023-04-21T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.8
772683,Malvern Wells,2023-04-21T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.4
772683,Malvern Wells,2023-04-21T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-04-21T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-04-21T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-04-21T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.96
772683,Malvern Wells,2023-04-21T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.74
772683,Malvern Wells,2023-04-21T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.91
772683,Malvern Wells,2023-04-21T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.1
772683,Malvern Wells,2023-04-21T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.2
772683,Malvern Wells,2023-04-21T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
772683,Malvern Wells,2023-04-21T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.7
772683,Malvern Wells,2023-04-21T07:20:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-04-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
772683,Malvern Wells,2023-04-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
772683,Malvern Wells,2023-04-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
772683,Malvern Wells,2023-04-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
772683,Malvern Wells,2023-04-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
772683,Malvern Wells,2023-04-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
772683,Malvern Wells,2023-04-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-04-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-04-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
772683,Malvern Wells,2023-04-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.99
772683,Malvern Wells,2023-04-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.24
772683,Malvern Wells,2023-04-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.49
772683,Malvern Wells,2023-04-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,82.5
772683,Malvern Wells,2023-04-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
772683,Malvern Wells,2023-04-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
772683,Malvern Wells,2023-04-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
772683,Malvern Wells,2023-04-21T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
772683,Malvern Wells,2023-04-21T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-04-21T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-04-21T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.46
772683,Malvern Wells,2023-04-21T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.17
772683,Malvern Wells,2023-04-21T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.99
772683,Malvern Wells,2023-04-21T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,54.6
772683,Malvern Wells,2023-04-21T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.5
772683,Malvern Wells,2023-04-21T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.7
772683,Malvern Wells,2023-04-21T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.5
772683,Malvern Wells,2023-04-21T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-04-21T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-04-21T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-04-21T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.08
772683,Malvern Wells,2023-04-21T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.04
772683,Malvern Wells,2023-04-21T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.85
772683,Malvern Wells,2023-04-21T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,55.2
772683,Malvern Wells,2023-04-21T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.4
772683,Malvern Wells,2023-04-21T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.1
772683,Malvern Wells,2023-04-21T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.1
772683,Malvern Wells,2023-04-21T07:10:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-04-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
772683,Malvern Wells,2023-04-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
772683,Malvern Wells,2023-04-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
772683,Malvern Wells,2023-04-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
772683,Malvern Wells,2023-04-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
772683,Malvern Wells,2023-04-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
772683,Malvern Wells,2023-04-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-04-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-04-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
772683,Malvern Wells,2023-04-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.54
772683,Malvern Wells,2023-04-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,29.21
772683,Malvern Wells,2023-04-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.84
772683,Malvern Wells,2023-04-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,109.8
772683,Malvern Wells,2023-04-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
772683,Malvern Wells,2023-04-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
772683,Malvern Wells,2023-04-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
772683,Malvern Wells,2023-04-21T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
772683,Malvern Wells,2023-04-21T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-04-21T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-04-21T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.45
772683,Malvern Wells,2023-04-21T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.32
772683,Malvern Wells,2023-04-21T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.31
772683,Malvern Wells,2023-04-21T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,84.2
772683,Malvern Wells,2023-04-21T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.1
772683,Malvern Wells,2023-04-21T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,127.2
772683,Malvern Wells,2023-04-21T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.2
772683,Malvern Wells,2023-04-21T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-04-21T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-04-21T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-04-21T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.31
772683,Malvern Wells,2023-04-21T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.94
772683,Malvern Wells,2023-04-21T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.87
772683,Malvern Wells,2023-04-21T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,85.5
772683,Malvern Wells,2023-04-21T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.8
772683,Malvern Wells,2023-04-21T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.4
772683,Malvern Wells,2023-04-21T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.6
772683,Malvern Wells,2023-04-21T07:00:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-04-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
772683,Malvern Wells,2023-04-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
772683,Malvern Wells,2023-04-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
772683,Malvern Wells,2023-04-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
772683,Malvern Wells,2023-04-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
772683,Malvern Wells,2023-04-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
772683,Malvern Wells,2023-04-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-04-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-04-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
772683,Malvern Wells,2023-04-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.75
772683,Malvern Wells,2023-04-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,40.26
772683,Malvern Wells,2023-04-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.18
772683,Malvern Wells,2023-04-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,169.8
772683,Malvern Wells,2023-04-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
772683,Malvern Wells,2023-04-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
772683,Malvern Wells,2023-04-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
772683,Malvern Wells,2023-04-21T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
772683,Malvern Wells,2023-04-21T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-04-21T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-04-21T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.62
772683,Malvern Wells,2023-04-21T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.18
772683,Malvern Wells,2023-04-21T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.94
772683,Malvern Wells,2023-04-21T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,52.0
772683,Malvern Wells,2023-04-21T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.8
772683,Malvern Wells,2023-04-21T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.1
772683,Malvern Wells,2023-04-21T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.6
772683,Malvern Wells,2023-04-21T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-04-21T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-04-21T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-04-21T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.8
772683,Malvern Wells,2023-04-21T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.09
772683,Malvern Wells,2023-04-21T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.43
772683,Malvern Wells,2023-04-21T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,52.5
772683,Malvern Wells,2023-04-21T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.2
772683,Malvern Wells,2023-04-21T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
772683,Malvern Wells,2023-04-21T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.3
772683,Malvern Wells,2023-04-21T06:50:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-04-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
772683,Malvern Wells,2023-04-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
772683,Malvern Wells,2023-04-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
772683,Malvern Wells,2023-04-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
772683,Malvern Wells,2023-04-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
772683,Malvern Wells,2023-04-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
772683,Malvern Wells,2023-04-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-04-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-04-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
772683,Malvern Wells,2023-04-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.43
772683,Malvern Wells,2023-04-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.28
772683,Malvern Wells,2023-04-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.38
772683,Malvern Wells,2023-04-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,104.4
772683,Malvern Wells,2023-04-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
772683,Malvern Wells,2023-04-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
772683,Malvern Wells,2023-04-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
772683,Malvern Wells,2023-04-21T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
772683,Malvern Wells,2023-04-21T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-04-21T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-04-21T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.81
772683,Malvern Wells,2023-04-21T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.12
772683,Malvern Wells,2023-04-21T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.04
772683,Malvern Wells,2023-04-21T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,50.3
772683,Malvern Wells,2023-04-21T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.2
772683,Malvern Wells,2023-04-21T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.1
772683,Malvern Wells,2023-04-21T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.5
772683,Malvern Wells,2023-04-21T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-04-21T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-04-21T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-04-21T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.7
772683,Malvern Wells,2023-04-21T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.33
772683,Malvern Wells,2023-04-21T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.64
772683,Malvern Wells,2023-04-21T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.8
772683,Malvern Wells,2023-04-21T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.8
772683,Malvern Wells,2023-04-21T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
772683,Malvern Wells,2023-04-21T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.7
772683,Malvern Wells,2023-04-21T06:40:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-04-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
772683,Malvern Wells,2023-04-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
772683,Malvern Wells,2023-04-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
772683,Malvern Wells,2023-04-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
772683,Malvern Wells,2023-04-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
772683,Malvern Wells,2023-04-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
772683,Malvern Wells,2023-04-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-04-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-04-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
772683,Malvern Wells,2023-04-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.5
772683,Malvern Wells,2023-04-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.45
772683,Malvern Wells,2023-04-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.68
772683,Malvern Wells,2023-04-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,100.1
772683,Malvern Wells,2023-04-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
772683,Malvern Wells,2023-04-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
772683,Malvern Wells,2023-04-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
772683,Malvern Wells,2023-04-21T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-04-21T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-04-21T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-04-21T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.34
772683,Malvern Wells,2023-04-21T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.55
772683,Malvern Wells,2023-04-21T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.35
772683,Malvern Wells,2023-04-21T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,56.3
772683,Malvern Wells,2023-04-21T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.6
772683,Malvern Wells,2023-04-21T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.3
772683,Malvern Wells,2023-04-21T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.9
772683,Malvern Wells,2023-04-21T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-04-21T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-04-21T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-04-21T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.51
772683,Malvern Wells,2023-04-21T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.71
772683,Malvern Wells,2023-04-21T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.49
772683,Malvern Wells,2023-04-21T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,55.9
772683,Malvern Wells,2023-04-21T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.2
772683,Malvern Wells,2023-04-21T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
772683,Malvern Wells,2023-04-21T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.3
772683,Malvern Wells,2023-04-21T06:30:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-04-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
772683,Malvern Wells,2023-04-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
772683,Malvern Wells,2023-04-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
772683,Malvern Wells,2023-04-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
772683,Malvern Wells,2023-04-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-04-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
772683,Malvern Wells,2023-04-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-04-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-04-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
772683,Malvern Wells,2023-04-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.86
772683,Malvern Wells,2023-04-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.26
772683,Malvern Wells,2023-04-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.83
772683,Malvern Wells,2023-04-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,112.2
772683,Malvern Wells,2023-04-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
772683,Malvern Wells,2023-04-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
772683,Malvern Wells,2023-04-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
772683,Malvern Wells,2023-04-21T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-04-21T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-04-21T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-04-21T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.52
772683,Malvern Wells,2023-04-21T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.94
772683,Malvern Wells,2023-04-21T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.0
772683,Malvern Wells,2023-04-21T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,57.7
772683,Malvern Wells,2023-04-21T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.9
772683,Malvern Wells,2023-04-21T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.2
772683,Malvern Wells,2023-04-21T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.6
772683,Malvern Wells,2023-04-21T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-04-21T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-04-21T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-04-21T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.3
772683,Malvern Wells,2023-04-21T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.23
772683,Malvern Wells,2023-04-21T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.92
772683,Malvern Wells,2023-04-21T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,57.4
772683,Malvern Wells,2023-04-21T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
772683,Malvern Wells,2023-04-21T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.7
772683,Malvern Wells,2023-04-21T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.7
772683,Malvern Wells,2023-04-21T06:20:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-04-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
772683,Malvern Wells,2023-04-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
772683,Malvern Wells,2023-04-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
772683,Malvern Wells,2023-04-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
772683,Malvern Wells,2023-04-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
772683,Malvern Wells,2023-04-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
772683,Malvern Wells,2023-04-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-04-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-04-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
772683,Malvern Wells,2023-04-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.82
772683,Malvern Wells,2023-04-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.16
772683,Malvern Wells,2023-04-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.92
772683,Malvern Wells,2023-04-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,115.1
772683,Malvern Wells,2023-04-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
772683,Malvern Wells,2023-04-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
772683,Malvern Wells,2023-04-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
772683,Malvern Wells,2023-04-21T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-04-21T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-04-21T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-04-21T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.25
772683,Malvern Wells,2023-04-21T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.56
772683,Malvern Wells,2023-04-21T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.75
772683,Malvern Wells,2023-04-21T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,64.6
772683,Malvern Wells,2023-04-21T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.6
772683,Malvern Wells,2023-04-21T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.9
772683,Malvern Wells,2023-04-21T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.4
772683,Malvern Wells,2023-04-21T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-04-21T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-04-21T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-04-21T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.73
772683,Malvern Wells,2023-04-21T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.22
772683,Malvern Wells,2023-04-21T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.19
772683,Malvern Wells,2023-04-21T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,64.3
772683,Malvern Wells,2023-04-21T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.3
772683,Malvern Wells,2023-04-21T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
772683,Malvern Wells,2023-04-21T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.9
772683,Malvern Wells,2023-04-21T06:10:00.000+00:00,transformer,,Temperature,C,11.5
772683,Malvern Wells,2023-04-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
772683,Malvern Wells,2023-04-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
772683,Malvern Wells,2023-04-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
772683,Malvern Wells,2023-04-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
772683,Malvern Wells,2023-04-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-04-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
772683,Malvern Wells,2023-04-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-04-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-04-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
772683,Malvern Wells,2023-04-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.98
772683,Malvern Wells,2023-04-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.78
772683,Malvern Wells,2023-04-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.93
772683,Malvern Wells,2023-04-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,128.9
772683,Malvern Wells,2023-04-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
772683,Malvern Wells,2023-04-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
772683,Malvern Wells,2023-04-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
772683,Malvern Wells,2023-04-21T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
772683,Malvern Wells,2023-04-21T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-04-21T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-04-21T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.69
772683,Malvern Wells,2023-04-21T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.31
772683,Malvern Wells,2023-04-21T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.04
772683,Malvern Wells,2023-04-21T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,51.9
772683,Malvern Wells,2023-04-21T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.7
772683,Malvern Wells,2023-04-21T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.9
772683,Malvern Wells,2023-04-21T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.6
772683,Malvern Wells,2023-04-21T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-04-21T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-04-21T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-04-21T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.31
772683,Malvern Wells,2023-04-21T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.08
772683,Malvern Wells,2023-04-21T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.21
772683,Malvern Wells,2023-04-21T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.4
772683,Malvern Wells,2023-04-21T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.1
772683,Malvern Wells,2023-04-21T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
772683,Malvern Wells,2023-04-21T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.4
772683,Malvern Wells,2023-04-21T06:00:00.000+00:00,transformer,,Temperature,C,11.5
772683,Malvern Wells,2023-04-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
772683,Malvern Wells,2023-04-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
772683,Malvern Wells,2023-04-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
772683,Malvern Wells,2023-04-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
772683,Malvern Wells,2023-04-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-04-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
772683,Malvern Wells,2023-04-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-04-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-04-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-04-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.99
772683,Malvern Wells,2023-04-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,25.4
772683,Malvern Wells,2023-04-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,25.26
772683,Malvern Wells,2023-04-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,103.3
772683,Malvern Wells,2023-04-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
772683,Malvern Wells,2023-04-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
772683,Malvern Wells,2023-04-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
772683,Malvern Wells,2023-04-21T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
772683,Malvern Wells,2023-04-21T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-04-21T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-04-21T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.6
772683,Malvern Wells,2023-04-21T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.51
772683,Malvern Wells,2023-04-21T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.92
772683,Malvern Wells,2023-04-21T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,45.4
772683,Malvern Wells,2023-04-21T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.5
772683,Malvern Wells,2023-04-21T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.0
772683,Malvern Wells,2023-04-21T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.9
772683,Malvern Wells,2023-04-21T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-04-21T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-04-21T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-04-21T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.4
772683,Malvern Wells,2023-04-21T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.71
772683,Malvern Wells,2023-04-21T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.8
772683,Malvern Wells,2023-04-21T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.3
772683,Malvern Wells,2023-04-21T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
772683,Malvern Wells,2023-04-21T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
772683,Malvern Wells,2023-04-21T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.8
772683,Malvern Wells,2023-04-21T05:50:00.000+00:00,transformer,,Temperature,C,11.5
772683,Malvern Wells,2023-04-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-04-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
772683,Malvern Wells,2023-04-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
772683,Malvern Wells,2023-04-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
772683,Malvern Wells,2023-04-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-04-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
772683,Malvern Wells,2023-04-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
772683,Malvern Wells,2023-04-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
772683,Malvern Wells,2023-04-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.01
772683,Malvern Wells,2023-04-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.22
772683,Malvern Wells,2023-04-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.72
772683,Malvern Wells,2023-04-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,90.7
772683,Malvern Wells,2023-04-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
772683,Malvern Wells,2023-04-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
772683,Malvern Wells,2023-04-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
772683,Malvern Wells,2023-04-21T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-04-21T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.33
