Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-04-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-04-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-04-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.07
772683,Malvern Wells,2023-04-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.33
772683,Malvern Wells,2023-04-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,36.88
772683,Malvern Wells,2023-04-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,169.2
772683,Malvern Wells,2023-04-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
772683,Malvern Wells,2023-04-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
772683,Malvern Wells,2023-04-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
772683,Malvern Wells,2023-04-22T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-04-22T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-04-22T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-04-22T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.34
772683,Malvern Wells,2023-04-22T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.25
772683,Malvern Wells,2023-04-22T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.22
772683,Malvern Wells,2023-04-22T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,92.4
772683,Malvern Wells,2023-04-22T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.3
772683,Malvern Wells,2023-04-22T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.2
772683,Malvern Wells,2023-04-22T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.5
772683,Malvern Wells,2023-04-22T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-04-22T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-04-22T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-04-22T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.84
772683,Malvern Wells,2023-04-22T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.2
772683,Malvern Wells,2023-04-22T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.05
772683,Malvern Wells,2023-04-22T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,91.4
772683,Malvern Wells,2023-04-22T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.5
772683,Malvern Wells,2023-04-22T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
772683,Malvern Wells,2023-04-22T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.4
772683,Malvern Wells,2023-04-22T19:40:00.000+00:00,transformer,,Temperature,C,11.7
772683,Malvern Wells,2023-04-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
772683,Malvern Wells,2023-04-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-04-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
772683,Malvern Wells,2023-04-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-04-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
772683,Malvern Wells,2023-04-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
772683,Malvern Wells,2023-04-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-04-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-04-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.18
772683,Malvern Wells,2023-04-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.45
772683,Malvern Wells,2023-04-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,38.27
772683,Malvern Wells,2023-04-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,183.7
772683,Malvern Wells,2023-04-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
772683,Malvern Wells,2023-04-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
772683,Malvern Wells,2023-04-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
772683,Malvern Wells,2023-04-22T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
772683,Malvern Wells,2023-04-22T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-04-22T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-04-22T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.97
772683,Malvern Wells,2023-04-22T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.39
772683,Malvern Wells,2023-04-22T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.48
772683,Malvern Wells,2023-04-22T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,90.7
772683,Malvern Wells,2023-04-22T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.4
772683,Malvern Wells,2023-04-22T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.9
772683,Malvern Wells,2023-04-22T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.4
772683,Malvern Wells,2023-04-22T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-04-22T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-04-22T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-04-22T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.88
772683,Malvern Wells,2023-04-22T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.11
772683,Malvern Wells,2023-04-22T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.41
772683,Malvern Wells,2023-04-22T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,90.1
772683,Malvern Wells,2023-04-22T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
772683,Malvern Wells,2023-04-22T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
772683,Malvern Wells,2023-04-22T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.4
772683,Malvern Wells,2023-04-22T19:30:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-04-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-04-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
772683,Malvern Wells,2023-04-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-04-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
772683,Malvern Wells,2023-04-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-04-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
772683,Malvern Wells,2023-04-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-04-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-04-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
772683,Malvern Wells,2023-04-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.85
772683,Malvern Wells,2023-04-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.5
772683,Malvern Wells,2023-04-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,37.89
772683,Malvern Wells,2023-04-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,180.8
772683,Malvern Wells,2023-04-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
772683,Malvern Wells,2023-04-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
772683,Malvern Wells,2023-04-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
772683,Malvern Wells,2023-04-22T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-04-22T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-04-22T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-04-22T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.74
772683,Malvern Wells,2023-04-22T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.61
772683,Malvern Wells,2023-04-22T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.22
772683,Malvern Wells,2023-04-22T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,79.8
772683,Malvern Wells,2023-04-22T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.6
772683,Malvern Wells,2023-04-22T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.8
772683,Malvern Wells,2023-04-22T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.9
772683,Malvern Wells,2023-04-22T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-04-22T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-04-22T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-04-22T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.46
772683,Malvern Wells,2023-04-22T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.18
772683,Malvern Wells,2023-04-22T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.5
772683,Malvern Wells,2023-04-22T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,78.9
772683,Malvern Wells,2023-04-22T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.6
772683,Malvern Wells,2023-04-22T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.7
772683,Malvern Wells,2023-04-22T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.3
772683,Malvern Wells,2023-04-22T19:20:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-04-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-04-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
772683,Malvern Wells,2023-04-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-04-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
772683,Malvern Wells,2023-04-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-04-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
772683,Malvern Wells,2023-04-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-04-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-04-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-04-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.2
772683,Malvern Wells,2023-04-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.8
772683,Malvern Wells,2023-04-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,35.72
772683,Malvern Wells,2023-04-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,158.7
772683,Malvern Wells,2023-04-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
772683,Malvern Wells,2023-04-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
772683,Malvern Wells,2023-04-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
772683,Malvern Wells,2023-04-22T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-04-22T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-04-22T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-04-22T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.26
772683,Malvern Wells,2023-04-22T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.88
772683,Malvern Wells,2023-04-22T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.71
772683,Malvern Wells,2023-04-22T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,75.3
772683,Malvern Wells,2023-04-22T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.8
772683,Malvern Wells,2023-04-22T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.3
772683,Malvern Wells,2023-04-22T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.6
772683,Malvern Wells,2023-04-22T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-04-22T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-04-22T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-04-22T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.44
772683,Malvern Wells,2023-04-22T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.49
772683,Malvern Wells,2023-04-22T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.72
772683,Malvern Wells,2023-04-22T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,74.5
772683,Malvern Wells,2023-04-22T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.9
772683,Malvern Wells,2023-04-22T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.1
772683,Malvern Wells,2023-04-22T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.2
772683,Malvern Wells,2023-04-22T19:10:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-04-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
772683,Malvern Wells,2023-04-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-04-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
772683,Malvern Wells,2023-04-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-04-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
772683,Malvern Wells,2023-04-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-04-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-04-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-04-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.71
772683,Malvern Wells,2023-04-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.37
772683,Malvern Wells,2023-04-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,36.42
772683,Malvern Wells,2023-04-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,149.8
772683,Malvern Wells,2023-04-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
772683,Malvern Wells,2023-04-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
772683,Malvern Wells,2023-04-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
772683,Malvern Wells,2023-04-22T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-04-22T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-04-22T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-04-22T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.83
772683,Malvern Wells,2023-04-22T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.49
772683,Malvern Wells,2023-04-22T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.58
772683,Malvern Wells,2023-04-22T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,57.9
772683,Malvern Wells,2023-04-22T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.2
772683,Malvern Wells,2023-04-22T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.5
772683,Malvern Wells,2023-04-22T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.6
772683,Malvern Wells,2023-04-22T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-04-22T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-04-22T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-04-22T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.82
772683,Malvern Wells,2023-04-22T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.88
772683,Malvern Wells,2023-04-22T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.12
772683,Malvern Wells,2023-04-22T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,57.2
772683,Malvern Wells,2023-04-22T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.9
772683,Malvern Wells,2023-04-22T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.0
772683,Malvern Wells,2023-04-22T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.7
772683,Malvern Wells,2023-04-22T19:00:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-04-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-04-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
772683,Malvern Wells,2023-04-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-04-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
772683,Malvern Wells,2023-04-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-04-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
772683,Malvern Wells,2023-04-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-04-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-04-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
772683,Malvern Wells,2023-04-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.66
772683,Malvern Wells,2023-04-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.37
772683,Malvern Wells,2023-04-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.7
772683,Malvern Wells,2023-04-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,115.0
772683,Malvern Wells,2023-04-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
772683,Malvern Wells,2023-04-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
772683,Malvern Wells,2023-04-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
772683,Malvern Wells,2023-04-22T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
772683,Malvern Wells,2023-04-22T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-04-22T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-04-22T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.53
772683,Malvern Wells,2023-04-22T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.86
772683,Malvern Wells,2023-04-22T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.28
772683,Malvern Wells,2023-04-22T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,67.7
772683,Malvern Wells,2023-04-22T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.6
772683,Malvern Wells,2023-04-22T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.8
772683,Malvern Wells,2023-04-22T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.8
772683,Malvern Wells,2023-04-22T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-04-22T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-04-22T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-04-22T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.49
772683,Malvern Wells,2023-04-22T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.87
772683,Malvern Wells,2023-04-22T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.73
772683,Malvern Wells,2023-04-22T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,66.9
772683,Malvern Wells,2023-04-22T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.3
772683,Malvern Wells,2023-04-22T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
772683,Malvern Wells,2023-04-22T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.4
772683,Malvern Wells,2023-04-22T18:50:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-04-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
772683,Malvern Wells,2023-04-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
772683,Malvern Wells,2023-04-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-04-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
772683,Malvern Wells,2023-04-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-04-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
772683,Malvern Wells,2023-04-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-04-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-04-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
772683,Malvern Wells,2023-04-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.02
772683,Malvern Wells,2023-04-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.73
772683,Malvern Wells,2023-04-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.01
772683,Malvern Wells,2023-04-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,134.6
772683,Malvern Wells,2023-04-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
772683,Malvern Wells,2023-04-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
772683,Malvern Wells,2023-04-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
772683,Malvern Wells,2023-04-22T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
772683,Malvern Wells,2023-04-22T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-04-22T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-04-22T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.64
772683,Malvern Wells,2023-04-22T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.69
772683,Malvern Wells,2023-04-22T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.51
772683,Malvern Wells,2023-04-22T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,59.5
772683,Malvern Wells,2023-04-22T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.6
772683,Malvern Wells,2023-04-22T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.3
772683,Malvern Wells,2023-04-22T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.4
772683,Malvern Wells,2023-04-22T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-04-22T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-04-22T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-04-22T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.54
772683,Malvern Wells,2023-04-22T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.46
772683,Malvern Wells,2023-04-22T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.6
772683,Malvern Wells,2023-04-22T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,58.8
772683,Malvern Wells,2023-04-22T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.5
772683,Malvern Wells,2023-04-22T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
772683,Malvern Wells,2023-04-22T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.4
772683,Malvern Wells,2023-04-22T18:40:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-04-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
772683,Malvern Wells,2023-04-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
772683,Malvern Wells,2023-04-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-04-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
772683,Malvern Wells,2023-04-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-04-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
772683,Malvern Wells,2023-04-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-04-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-04-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
772683,Malvern Wells,2023-04-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.18
772683,Malvern Wells,2023-04-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.15
772683,Malvern Wells,2023-04-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.12
772683,Malvern Wells,2023-04-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,118.2
772683,Malvern Wells,2023-04-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
772683,Malvern Wells,2023-04-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
772683,Malvern Wells,2023-04-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
772683,Malvern Wells,2023-04-22T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
772683,Malvern Wells,2023-04-22T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-04-22T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-04-22T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.72
772683,Malvern Wells,2023-04-22T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.26
772683,Malvern Wells,2023-04-22T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.86
772683,Malvern Wells,2023-04-22T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,64.3
772683,Malvern Wells,2023-04-22T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.2
772683,Malvern Wells,2023-04-22T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.3
772683,Malvern Wells,2023-04-22T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.6
772683,Malvern Wells,2023-04-22T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-04-22T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-04-22T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-04-22T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.59
772683,Malvern Wells,2023-04-22T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.6
772683,Malvern Wells,2023-04-22T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.76
772683,Malvern Wells,2023-04-22T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,63.2
772683,Malvern Wells,2023-04-22T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.7
772683,Malvern Wells,2023-04-22T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
772683,Malvern Wells,2023-04-22T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.6
772683,Malvern Wells,2023-04-22T18:30:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-04-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
772683,Malvern Wells,2023-04-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
772683,Malvern Wells,2023-04-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-04-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
772683,Malvern Wells,2023-04-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-04-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
772683,Malvern Wells,2023-04-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-04-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
772683,Malvern Wells,2023-04-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
772683,Malvern Wells,2023-04-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.31
772683,Malvern Wells,2023-04-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.86
772683,Malvern Wells,2023-04-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,34.61
772683,Malvern Wells,2023-04-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,127.6
772683,Malvern Wells,2023-04-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
772683,Malvern Wells,2023-04-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
772683,Malvern Wells,2023-04-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
772683,Malvern Wells,2023-04-22T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
772683,Malvern Wells,2023-04-22T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-04-22T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-04-22T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.34
772683,Malvern Wells,2023-04-22T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.24
772683,Malvern Wells,2023-04-22T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.16
772683,Malvern Wells,2023-04-22T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,60.7
772683,Malvern Wells,2023-04-22T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.9
772683,Malvern Wells,2023-04-22T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.4
772683,Malvern Wells,2023-04-22T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.7
772683,Malvern Wells,2023-04-22T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-04-22T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-04-22T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-04-22T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.94
772683,Malvern Wells,2023-04-22T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.52
772683,Malvern Wells,2023-04-22T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.35
772683,Malvern Wells,2023-04-22T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,60.1
772683,Malvern Wells,2023-04-22T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.9
772683,Malvern Wells,2023-04-22T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.9
772683,Malvern Wells,2023-04-22T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.9
772683,Malvern Wells,2023-04-22T18:20:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-04-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-04-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
772683,Malvern Wells,2023-04-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-04-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
772683,Malvern Wells,2023-04-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-04-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
772683,Malvern Wells,2023-04-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-04-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
772683,Malvern Wells,2023-04-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
772683,Malvern Wells,2023-04-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.28
772683,Malvern Wells,2023-04-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.76
772683,Malvern Wells,2023-04-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.51
772683,Malvern Wells,2023-04-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,120.8
772683,Malvern Wells,2023-04-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
772683,Malvern Wells,2023-04-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
772683,Malvern Wells,2023-04-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
772683,Malvern Wells,2023-04-22T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.67
772683,Malvern Wells,2023-04-22T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-04-22T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-04-22T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.8
772683,Malvern Wells,2023-04-22T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.01
772683,Malvern Wells,2023-04-22T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.23
772683,Malvern Wells,2023-04-22T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,68.9
772683,Malvern Wells,2023-04-22T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.8
772683,Malvern Wells,2023-04-22T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.0
772683,Malvern Wells,2023-04-22T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.2
772683,Malvern Wells,2023-04-22T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-04-22T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-04-22T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
772683,Malvern Wells,2023-04-22T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.33
772683,Malvern Wells,2023-04-22T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.73
772683,Malvern Wells,2023-04-22T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.66
772683,Malvern Wells,2023-04-22T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,67.9
772683,Malvern Wells,2023-04-22T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
772683,Malvern Wells,2023-04-22T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.3
772683,Malvern Wells,2023-04-22T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.4
772683,Malvern Wells,2023-04-22T18:10:00.000+00:00,transformer,,Temperature,C,11.5
772683,Malvern Wells,2023-04-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-04-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
772683,Malvern Wells,2023-04-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-04-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
772683,Malvern Wells,2023-04-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-04-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
772683,Malvern Wells,2023-04-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-04-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-04-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-04-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.13
772683,Malvern Wells,2023-04-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.74
772683,Malvern Wells,2023-04-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.89
772683,Malvern Wells,2023-04-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,136.8
772683,Malvern Wells,2023-04-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
772683,Malvern Wells,2023-04-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
772683,Malvern Wells,2023-04-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
772683,Malvern Wells,2023-04-22T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.51
772683,Malvern Wells,2023-04-22T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-04-22T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-04-22T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.17
772683,Malvern Wells,2023-04-22T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.16
772683,Malvern Wells,2023-04-22T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.22
772683,Malvern Wells,2023-04-22T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,63.9
772683,Malvern Wells,2023-04-22T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.2
772683,Malvern Wells,2023-04-22T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.7
772683,Malvern Wells,2023-04-22T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.8
772683,Malvern Wells,2023-04-22T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-04-22T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-04-22T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-04-22T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.8
772683,Malvern Wells,2023-04-22T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.76
772683,Malvern Wells,2023-04-22T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.88
772683,Malvern Wells,2023-04-22T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,62.9
772683,Malvern Wells,2023-04-22T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.2
772683,Malvern Wells,2023-04-22T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.3
772683,Malvern Wells,2023-04-22T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.6
772683,Malvern Wells,2023-04-22T18:00:00.000+00:00,transformer,,Temperature,C,11.5
772683,Malvern Wells,2023-04-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-04-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
772683,Malvern Wells,2023-04-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-04-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
772683,Malvern Wells,2023-04-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-04-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
772683,Malvern Wells,2023-04-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-04-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-04-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-04-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.97
772683,Malvern Wells,2023-04-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.92
772683,Malvern Wells,2023-04-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.1
772683,Malvern Wells,2023-04-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,126.8
772683,Malvern Wells,2023-04-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
772683,Malvern Wells,2023-04-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
772683,Malvern Wells,2023-04-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
772683,Malvern Wells,2023-04-22T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
772683,Malvern Wells,2023-04-22T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-04-22T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-04-22T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.03
772683,Malvern Wells,2023-04-22T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.78
772683,Malvern Wells,2023-04-22T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.73
772683,Malvern Wells,2023-04-22T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,72.6
772683,Malvern Wells,2023-04-22T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.5
772683,Malvern Wells,2023-04-22T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.7
772683,Malvern Wells,2023-04-22T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.8
772683,Malvern Wells,2023-04-22T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-04-22T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-04-22T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-04-22T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.72
772683,Malvern Wells,2023-04-22T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.19
772683,Malvern Wells,2023-04-22T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.73
772683,Malvern Wells,2023-04-22T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,71.5
772683,Malvern Wells,2023-04-22T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
772683,Malvern Wells,2023-04-22T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.0
772683,Malvern Wells,2023-04-22T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.8
772683,Malvern Wells,2023-04-22T17:50:00.000+00:00,transformer,,Temperature,C,11.5
772683,Malvern Wells,2023-04-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-04-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
772683,Malvern Wells,2023-04-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-04-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
772683,Malvern Wells,2023-04-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-04-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
772683,Malvern Wells,2023-04-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-04-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-04-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
772683,Malvern Wells,2023-04-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.75
772683,Malvern Wells,2023-04-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.98
772683,Malvern Wells,2023-04-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.46
772683,Malvern Wells,2023-04-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,144.1
772683,Malvern Wells,2023-04-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
772683,Malvern Wells,2023-04-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
772683,Malvern Wells,2023-04-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
772683,Malvern Wells,2023-04-22T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-04-22T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-04-22T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-04-22T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.59
772683,Malvern Wells,2023-04-22T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.11
772683,Malvern Wells,2023-04-22T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.15
772683,Malvern Wells,2023-04-22T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,70.1
772683,Malvern Wells,2023-04-22T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.9
772683,Malvern Wells,2023-04-22T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.6
772683,Malvern Wells,2023-04-22T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.4
772683,Malvern Wells,2023-04-22T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-04-22T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-04-22T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-04-22T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.8
772683,Malvern Wells,2023-04-22T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.73
772683,Malvern Wells,2023-04-22T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.24
772683,Malvern Wells,2023-04-22T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,69.0
772683,Malvern Wells,2023-04-22T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.2
772683,Malvern Wells,2023-04-22T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.6
772683,Malvern Wells,2023-04-22T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.4
772683,Malvern Wells,2023-04-22T17:40:00.000+00:00,transformer,,Temperature,C,11.5
772683,Malvern Wells,2023-04-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-04-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
772683,Malvern Wells,2023-04-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-04-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
772683,Malvern Wells,2023-04-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-04-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
772683,Malvern Wells,2023-04-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-04-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-04-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
772683,Malvern Wells,2023-04-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.39
772683,Malvern Wells,2023-04-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.84
772683,Malvern Wells,2023-04-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.38
772683,Malvern Wells,2023-04-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,139.1
772683,Malvern Wells,2023-04-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
772683,Malvern Wells,2023-04-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
772683,Malvern Wells,2023-04-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
772683,Malvern Wells,2023-04-22T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-04-22T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-04-22T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-04-22T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.9
772683,Malvern Wells,2023-04-22T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.79
772683,Malvern Wells,2023-04-22T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.83
772683,Malvern Wells,2023-04-22T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,81.7
772683,Malvern Wells,2023-04-22T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.7
772683,Malvern Wells,2023-04-22T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.8
772683,Malvern Wells,2023-04-22T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.0
772683,Malvern Wells,2023-04-22T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-04-22T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-04-22T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-04-22T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.67
772683,Malvern Wells,2023-04-22T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.33
772683,Malvern Wells,2023-04-22T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.32
772683,Malvern Wells,2023-04-22T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,80.4
772683,Malvern Wells,2023-04-22T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.2
772683,Malvern Wells,2023-04-22T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.8
772683,Malvern Wells,2023-04-22T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.3
772683,Malvern Wells,2023-04-22T17:30:00.000+00:00,transformer,,Temperature,C,11.5
772683,Malvern Wells,2023-04-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-04-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
772683,Malvern Wells,2023-04-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-04-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
772683,Malvern Wells,2023-04-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-04-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
772683,Malvern Wells,2023-04-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-04-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-04-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
772683,Malvern Wells,2023-04-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.57
772683,Malvern Wells,2023-04-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.13
772683,Malvern Wells,2023-04-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,41.15
772683,Malvern Wells,2023-04-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,162.1
772683,Malvern Wells,2023-04-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
772683,Malvern Wells,2023-04-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
772683,Malvern Wells,2023-04-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
772683,Malvern Wells,2023-04-22T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
772683,Malvern Wells,2023-04-22T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-04-22T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-04-22T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.57
772683,Malvern Wells,2023-04-22T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.21
772683,Malvern Wells,2023-04-22T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.33
772683,Malvern Wells,2023-04-22T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,71.3
772683,Malvern Wells,2023-04-22T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.5
772683,Malvern Wells,2023-04-22T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.2
772683,Malvern Wells,2023-04-22T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.3
772683,Malvern Wells,2023-04-22T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-04-22T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-04-22T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-04-22T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.64
772683,Malvern Wells,2023-04-22T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.31
772683,Malvern Wells,2023-04-22T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.65
772683,Malvern Wells,2023-04-22T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,70.0
772683,Malvern Wells,2023-04-22T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.1
772683,Malvern Wells,2023-04-22T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.2
772683,Malvern Wells,2023-04-22T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.6
772683,Malvern Wells,2023-04-22T17:20:00.000+00:00,transformer,,Temperature,C,11.5
772683,Malvern Wells,2023-04-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-04-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
