Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-04-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
772683,Malvern Wells,2023-04-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-04-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
772683,Malvern Wells,2023-04-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-04-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-04-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
772683,Malvern Wells,2023-04-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.21
772683,Malvern Wells,2023-04-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.52
772683,Malvern Wells,2023-04-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,43.97
772683,Malvern Wells,2023-04-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,141.3
772683,Malvern Wells,2023-04-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
772683,Malvern Wells,2023-04-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
772683,Malvern Wells,2023-04-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
772683,Malvern Wells,2023-04-22T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
772683,Malvern Wells,2023-04-22T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-04-22T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-22T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.81
772683,Malvern Wells,2023-04-22T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.45
772683,Malvern Wells,2023-04-22T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.44
772683,Malvern Wells,2023-04-22T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,91.5
772683,Malvern Wells,2023-04-22T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.2
772683,Malvern Wells,2023-04-22T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.8
772683,Malvern Wells,2023-04-22T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,97.2
772683,Malvern Wells,2023-04-22T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-04-22T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-04-22T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-04-22T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.19
772683,Malvern Wells,2023-04-22T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.76
772683,Malvern Wells,2023-04-22T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.28
772683,Malvern Wells,2023-04-22T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,90.0
772683,Malvern Wells,2023-04-22T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.2
772683,Malvern Wells,2023-04-22T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.1
772683,Malvern Wells,2023-04-22T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.6
772683,Malvern Wells,2023-04-22T17:10:00.000+00:00,transformer,,Temperature,C,11.5
772683,Malvern Wells,2023-04-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-04-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
772683,Malvern Wells,2023-04-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
772683,Malvern Wells,2023-04-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-04-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
772683,Malvern Wells,2023-04-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-04-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-04-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
772683,Malvern Wells,2023-04-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.01
772683,Malvern Wells,2023-04-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.22
772683,Malvern Wells,2023-04-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,44.72
772683,Malvern Wells,2023-04-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,181.5
772683,Malvern Wells,2023-04-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
772683,Malvern Wells,2023-04-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
772683,Malvern Wells,2023-04-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
772683,Malvern Wells,2023-04-22T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-04-22T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-04-22T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-04-22T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.25
772683,Malvern Wells,2023-04-22T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.66
772683,Malvern Wells,2023-04-22T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.09
772683,Malvern Wells,2023-04-22T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,88.5
772683,Malvern Wells,2023-04-22T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.0
772683,Malvern Wells,2023-04-22T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.8
772683,Malvern Wells,2023-04-22T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,91.7
772683,Malvern Wells,2023-04-22T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-04-22T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-04-22T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-04-22T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.22
772683,Malvern Wells,2023-04-22T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.77
772683,Malvern Wells,2023-04-22T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.99
772683,Malvern Wells,2023-04-22T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,88.1
772683,Malvern Wells,2023-04-22T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.7
772683,Malvern Wells,2023-04-22T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
772683,Malvern Wells,2023-04-22T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.9
772683,Malvern Wells,2023-04-22T17:00:00.000+00:00,transformer,,Temperature,C,11.5
772683,Malvern Wells,2023-04-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-04-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
772683,Malvern Wells,2023-04-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-04-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
772683,Malvern Wells,2023-04-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-04-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
772683,Malvern Wells,2023-04-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-04-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-04-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-04-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,35.47
772683,Malvern Wells,2023-04-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.43
772683,Malvern Wells,2023-04-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,46.08
772683,Malvern Wells,2023-04-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,176.6
772683,Malvern Wells,2023-04-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
772683,Malvern Wells,2023-04-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
772683,Malvern Wells,2023-04-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
772683,Malvern Wells,2023-04-22T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-04-22T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-04-22T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-04-22T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.31
772683,Malvern Wells,2023-04-22T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.61
772683,Malvern Wells,2023-04-22T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.95
772683,Malvern Wells,2023-04-22T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,69.4
772683,Malvern Wells,2023-04-22T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,87.3
772683,Malvern Wells,2023-04-22T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.7
772683,Malvern Wells,2023-04-22T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,90.8
772683,Malvern Wells,2023-04-22T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-04-22T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-04-22T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-04-22T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.51
772683,Malvern Wells,2023-04-22T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.35
772683,Malvern Wells,2023-04-22T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.45
772683,Malvern Wells,2023-04-22T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,68.3
772683,Malvern Wells,2023-04-22T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.3
772683,Malvern Wells,2023-04-22T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.3
772683,Malvern Wells,2023-04-22T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.3
772683,Malvern Wells,2023-04-22T16:50:00.000+00:00,transformer,,Temperature,C,11.5
772683,Malvern Wells,2023-04-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-04-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
772683,Malvern Wells,2023-04-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-04-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
772683,Malvern Wells,2023-04-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-04-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
772683,Malvern Wells,2023-04-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-04-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-04-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
772683,Malvern Wells,2023-04-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.82
772683,Malvern Wells,2023-04-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.96
772683,Malvern Wells,2023-04-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,41.4
772683,Malvern Wells,2023-04-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,137.7
772683,Malvern Wells,2023-04-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
772683,Malvern Wells,2023-04-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
772683,Malvern Wells,2023-04-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
772683,Malvern Wells,2023-04-22T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-04-22T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-04-22T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-04-22T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.4
772683,Malvern Wells,2023-04-22T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.45
772683,Malvern Wells,2023-04-22T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.14
772683,Malvern Wells,2023-04-22T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,71.5
772683,Malvern Wells,2023-04-22T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.5
772683,Malvern Wells,2023-04-22T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.9
772683,Malvern Wells,2023-04-22T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,87.8
772683,Malvern Wells,2023-04-22T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-04-22T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-04-22T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-04-22T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.22
772683,Malvern Wells,2023-04-22T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.48
772683,Malvern Wells,2023-04-22T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.5
772683,Malvern Wells,2023-04-22T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,70.4
772683,Malvern Wells,2023-04-22T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.0
772683,Malvern Wells,2023-04-22T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.1
772683,Malvern Wells,2023-04-22T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.3
772683,Malvern Wells,2023-04-22T16:40:00.000+00:00,transformer,,Temperature,C,11.5
772683,Malvern Wells,2023-04-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-04-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
772683,Malvern Wells,2023-04-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-04-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
772683,Malvern Wells,2023-04-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-04-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
772683,Malvern Wells,2023-04-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-04-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-04-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
772683,Malvern Wells,2023-04-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.62
772683,Malvern Wells,2023-04-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.93
772683,Malvern Wells,2023-04-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,41.63
772683,Malvern Wells,2023-04-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,141.8
772683,Malvern Wells,2023-04-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
772683,Malvern Wells,2023-04-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
772683,Malvern Wells,2023-04-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
772683,Malvern Wells,2023-04-22T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-04-22T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-04-22T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-04-22T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.07
772683,Malvern Wells,2023-04-22T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.8
772683,Malvern Wells,2023-04-22T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.79
772683,Malvern Wells,2023-04-22T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,74.2
772683,Malvern Wells,2023-04-22T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.7
772683,Malvern Wells,2023-04-22T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.8
772683,Malvern Wells,2023-04-22T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,98.0
772683,Malvern Wells,2023-04-22T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-04-22T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-04-22T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-04-22T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.13
772683,Malvern Wells,2023-04-22T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.43
772683,Malvern Wells,2023-04-22T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.72
772683,Malvern Wells,2023-04-22T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,73.0
772683,Malvern Wells,2023-04-22T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.1
772683,Malvern Wells,2023-04-22T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
772683,Malvern Wells,2023-04-22T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.7
772683,Malvern Wells,2023-04-22T16:30:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-04-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-04-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
772683,Malvern Wells,2023-04-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-04-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
772683,Malvern Wells,2023-04-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-04-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
772683,Malvern Wells,2023-04-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-04-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-04-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-04-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.2
772683,Malvern Wells,2023-04-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.23
772683,Malvern Wells,2023-04-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,41.5
772683,Malvern Wells,2023-04-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,147.2
772683,Malvern Wells,2023-04-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
772683,Malvern Wells,2023-04-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
772683,Malvern Wells,2023-04-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
772683,Malvern Wells,2023-04-22T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-04-22T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
772683,Malvern Wells,2023-04-22T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-04-22T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.75
772683,Malvern Wells,2023-04-22T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.55
772683,Malvern Wells,2023-04-22T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.26
772683,Malvern Wells,2023-04-22T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,45.8
772683,Malvern Wells,2023-04-22T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.6
772683,Malvern Wells,2023-04-22T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.0
772683,Malvern Wells,2023-04-22T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.3
772683,Malvern Wells,2023-04-22T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-04-22T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-04-22T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-04-22T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.98
772683,Malvern Wells,2023-04-22T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.2
772683,Malvern Wells,2023-04-22T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.92
772683,Malvern Wells,2023-04-22T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.4
772683,Malvern Wells,2023-04-22T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.9
772683,Malvern Wells,2023-04-22T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
772683,Malvern Wells,2023-04-22T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.5
772683,Malvern Wells,2023-04-22T16:20:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-04-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-04-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
772683,Malvern Wells,2023-04-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-04-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
772683,Malvern Wells,2023-04-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-04-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
772683,Malvern Wells,2023-04-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-04-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-04-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
772683,Malvern Wells,2023-04-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.73
772683,Malvern Wells,2023-04-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.75
772683,Malvern Wells,2023-04-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,32.17
772683,Malvern Wells,2023-04-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,92.1
772683,Malvern Wells,2023-04-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
772683,Malvern Wells,2023-04-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
772683,Malvern Wells,2023-04-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
772683,Malvern Wells,2023-04-22T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.38
772683,Malvern Wells,2023-04-22T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.71
772683,Malvern Wells,2023-04-22T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-04-22T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.44
772683,Malvern Wells,2023-04-22T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.7
772683,Malvern Wells,2023-04-22T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.48
772683,Malvern Wells,2023-04-22T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,49.0
772683,Malvern Wells,2023-04-22T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,90.8
772683,Malvern Wells,2023-04-22T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.6
772683,Malvern Wells,2023-04-22T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,84.0
772683,Malvern Wells,2023-04-22T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-04-22T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-04-22T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-04-22T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.56
772683,Malvern Wells,2023-04-22T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.37
772683,Malvern Wells,2023-04-22T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.2
772683,Malvern Wells,2023-04-22T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.4
772683,Malvern Wells,2023-04-22T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.9
772683,Malvern Wells,2023-04-22T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
772683,Malvern Wells,2023-04-22T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.0
772683,Malvern Wells,2023-04-22T16:10:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-04-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-04-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
772683,Malvern Wells,2023-04-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
772683,Malvern Wells,2023-04-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-04-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
772683,Malvern Wells,2023-04-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-04-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-04-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-04-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
772683,Malvern Wells,2023-04-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,33.08
772683,Malvern Wells,2023-04-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,38.67
772683,Malvern Wells,2023-04-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,97.4
772683,Malvern Wells,2023-04-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
772683,Malvern Wells,2023-04-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
772683,Malvern Wells,2023-04-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
772683,Malvern Wells,2023-04-22T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-04-22T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-04-22T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-04-22T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.57
772683,Malvern Wells,2023-04-22T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.44
772683,Malvern Wells,2023-04-22T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.8
772683,Malvern Wells,2023-04-22T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,53.9
772683,Malvern Wells,2023-04-22T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.5
772683,Malvern Wells,2023-04-22T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,123.8
772683,Malvern Wells,2023-04-22T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.0
772683,Malvern Wells,2023-04-22T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-04-22T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-04-22T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-04-22T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.14
772683,Malvern Wells,2023-04-22T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.27
772683,Malvern Wells,2023-04-22T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.52
772683,Malvern Wells,2023-04-22T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,53.7
772683,Malvern Wells,2023-04-22T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.6
772683,Malvern Wells,2023-04-22T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.9
772683,Malvern Wells,2023-04-22T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.0
772683,Malvern Wells,2023-04-22T16:00:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-04-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-04-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
772683,Malvern Wells,2023-04-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-04-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
772683,Malvern Wells,2023-04-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-04-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
772683,Malvern Wells,2023-04-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-04-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-04-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-04-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.72
772683,Malvern Wells,2023-04-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,37.71
772683,Malvern Wells,2023-04-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.32
772683,Malvern Wells,2023-04-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,107.6
772683,Malvern Wells,2023-04-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
772683,Malvern Wells,2023-04-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
772683,Malvern Wells,2023-04-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
772683,Malvern Wells,2023-04-22T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-04-22T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.88
772683,Malvern Wells,2023-04-22T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-04-22T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.97
772683,Malvern Wells,2023-04-22T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.08
772683,Malvern Wells,2023-04-22T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.58
772683,Malvern Wells,2023-04-22T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,55.1
772683,Malvern Wells,2023-04-22T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.8
772683,Malvern Wells,2023-04-22T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,115.2
772683,Malvern Wells,2023-04-22T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.1
772683,Malvern Wells,2023-04-22T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-04-22T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-04-22T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-04-22T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.94
772683,Malvern Wells,2023-04-22T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.05
772683,Malvern Wells,2023-04-22T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.53
772683,Malvern Wells,2023-04-22T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,55.3
772683,Malvern Wells,2023-04-22T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.0
772683,Malvern Wells,2023-04-22T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
772683,Malvern Wells,2023-04-22T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.1
772683,Malvern Wells,2023-04-22T15:50:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-04-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-04-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
772683,Malvern Wells,2023-04-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-04-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
772683,Malvern Wells,2023-04-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-04-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
772683,Malvern Wells,2023-04-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-04-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
772683,Malvern Wells,2023-04-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
772683,Malvern Wells,2023-04-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.9
772683,Malvern Wells,2023-04-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,36.13
772683,Malvern Wells,2023-04-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,32.11
772683,Malvern Wells,2023-04-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,110.4
772683,Malvern Wells,2023-04-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
772683,Malvern Wells,2023-04-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
772683,Malvern Wells,2023-04-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
772683,Malvern Wells,2023-04-22T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-04-22T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-04-22T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-04-22T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.36
772683,Malvern Wells,2023-04-22T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.5
772683,Malvern Wells,2023-04-22T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.24
772683,Malvern Wells,2023-04-22T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,79.3
772683,Malvern Wells,2023-04-22T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.6
772683,Malvern Wells,2023-04-22T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.7
772683,Malvern Wells,2023-04-22T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.5
772683,Malvern Wells,2023-04-22T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-04-22T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-04-22T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-04-22T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.54
772683,Malvern Wells,2023-04-22T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.37
772683,Malvern Wells,2023-04-22T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.69
772683,Malvern Wells,2023-04-22T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,78.8
772683,Malvern Wells,2023-04-22T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.3
772683,Malvern Wells,2023-04-22T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
772683,Malvern Wells,2023-04-22T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.5
772683,Malvern Wells,2023-04-22T15:40:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-04-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-04-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
772683,Malvern Wells,2023-04-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-04-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
772683,Malvern Wells,2023-04-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-04-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
772683,Malvern Wells,2023-04-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-04-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-04-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
772683,Malvern Wells,2023-04-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.9
772683,Malvern Wells,2023-04-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,33.87
772683,Malvern Wells,2023-04-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,35.93
772683,Malvern Wells,2023-04-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,158.1
772683,Malvern Wells,2023-04-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
772683,Malvern Wells,2023-04-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
772683,Malvern Wells,2023-04-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
772683,Malvern Wells,2023-04-22T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
772683,Malvern Wells,2023-04-22T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
772683,Malvern Wells,2023-04-22T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-04-22T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.81
772683,Malvern Wells,2023-04-22T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.06
772683,Malvern Wells,2023-04-22T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.16
772683,Malvern Wells,2023-04-22T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,84.3
772683,Malvern Wells,2023-04-22T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.8
772683,Malvern Wells,2023-04-22T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.7
772683,Malvern Wells,2023-04-22T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.1
772683,Malvern Wells,2023-04-22T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-04-22T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-04-22T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-04-22T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.86
772683,Malvern Wells,2023-04-22T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.51
772683,Malvern Wells,2023-04-22T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.16
772683,Malvern Wells,2023-04-22T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,84.4
772683,Malvern Wells,2023-04-22T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
772683,Malvern Wells,2023-04-22T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
772683,Malvern Wells,2023-04-22T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.5
772683,Malvern Wells,2023-04-22T15:30:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-04-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-04-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
772683,Malvern Wells,2023-04-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-04-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
772683,Malvern Wells,2023-04-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-04-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
772683,Malvern Wells,2023-04-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-04-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-04-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
772683,Malvern Wells,2023-04-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.68
772683,Malvern Wells,2023-04-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,32.58
772683,Malvern Wells,2023-04-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,32.31
772683,Malvern Wells,2023-04-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,168.6
772683,Malvern Wells,2023-04-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
772683,Malvern Wells,2023-04-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
772683,Malvern Wells,2023-04-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
772683,Malvern Wells,2023-04-22T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-04-22T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-04-22T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-04-22T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.5
772683,Malvern Wells,2023-04-22T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.48
772683,Malvern Wells,2023-04-22T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.72
772683,Malvern Wells,2023-04-22T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,62.7
772683,Malvern Wells,2023-04-22T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.5
772683,Malvern Wells,2023-04-22T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.5
772683,Malvern Wells,2023-04-22T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.0
772683,Malvern Wells,2023-04-22T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-04-22T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-04-22T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-04-22T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.44
772683,Malvern Wells,2023-04-22T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.87
772683,Malvern Wells,2023-04-22T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.43
772683,Malvern Wells,2023-04-22T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,63.3
772683,Malvern Wells,2023-04-22T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
772683,Malvern Wells,2023-04-22T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
772683,Malvern Wells,2023-04-22T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.6
772683,Malvern Wells,2023-04-22T15:20:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-04-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-04-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
772683,Malvern Wells,2023-04-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
772683,Malvern Wells,2023-04-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-04-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
772683,Malvern Wells,2023-04-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-04-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-04-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
772683,Malvern Wells,2023-04-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.94
772683,Malvern Wells,2023-04-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,31.35
772683,Malvern Wells,2023-04-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.15
772683,Malvern Wells,2023-04-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,126.0
772683,Malvern Wells,2023-04-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
772683,Malvern Wells,2023-04-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
772683,Malvern Wells,2023-04-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
772683,Malvern Wells,2023-04-22T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
772683,Malvern Wells,2023-04-22T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-04-22T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-04-22T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.26
772683,Malvern Wells,2023-04-22T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.47
772683,Malvern Wells,2023-04-22T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.77
772683,Malvern Wells,2023-04-22T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,70.6
772683,Malvern Wells,2023-04-22T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.0
772683,Malvern Wells,2023-04-22T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.3
772683,Malvern Wells,2023-04-22T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.2
772683,Malvern Wells,2023-04-22T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-04-22T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-04-22T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-04-22T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.66
772683,Malvern Wells,2023-04-22T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.12
772683,Malvern Wells,2023-04-22T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.57
772683,Malvern Wells,2023-04-22T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,71.0
772683,Malvern Wells,2023-04-22T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
772683,Malvern Wells,2023-04-22T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
772683,Malvern Wells,2023-04-22T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.5
772683,Malvern Wells,2023-04-22T15:10:00.000+00:00,transformer,,Temperature,C,11.2
772683,Malvern Wells,2023-04-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-04-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
772683,Malvern Wells,2023-04-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-04-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
772683,Malvern Wells,2023-04-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-04-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
772683,Malvern Wells,2023-04-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-04-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-04-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
772683,Malvern Wells,2023-04-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.92
772683,Malvern Wells,2023-04-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,30.59
772683,Malvern Wells,2023-04-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.33
772683,Malvern Wells,2023-04-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,141.6
772683,Malvern Wells,2023-04-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
772683,Malvern Wells,2023-04-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
772683,Malvern Wells,2023-04-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
772683,Malvern Wells,2023-04-22T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
772683,Malvern Wells,2023-04-22T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
772683,Malvern Wells,2023-04-22T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-04-22T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.52
772683,Malvern Wells,2023-04-22T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.65
772683,Malvern Wells,2023-04-22T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.27
772683,Malvern Wells,2023-04-22T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,62.4
772683,Malvern Wells,2023-04-22T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.0
772683,Malvern Wells,2023-04-22T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.8
772683,Malvern Wells,2023-04-22T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.6
772683,Malvern Wells,2023-04-22T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-04-22T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-04-22T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-04-22T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
772683,Malvern Wells,2023-04-22T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.33
772683,Malvern Wells,2023-04-22T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.66
772683,Malvern Wells,2023-04-22T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,62.8
772683,Malvern Wells,2023-04-22T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
772683,Malvern Wells,2023-04-22T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
772683,Malvern Wells,2023-04-22T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.9
772683,Malvern Wells,2023-04-22T15:00:00.000+00:00,transformer,,Temperature,C,11.2
772683,Malvern Wells,2023-04-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-04-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
772683,Malvern Wells,2023-04-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-04-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
772683,Malvern Wells,2023-04-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-04-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
772683,Malvern Wells,2023-04-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-04-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-04-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
772683,Malvern Wells,2023-04-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.52
772683,Malvern Wells,2023-04-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,28.99
772683,Malvern Wells,2023-04-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.93
772683,Malvern Wells,2023-04-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,125.2
772683,Malvern Wells,2023-04-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
772683,Malvern Wells,2023-04-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
772683,Malvern Wells,2023-04-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
772683,Malvern Wells,2023-04-22T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.74
772683,Malvern Wells,2023-04-22T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-04-22T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-04-22T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.27
772683,Malvern Wells,2023-04-22T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.6
772683,Malvern Wells,2023-04-22T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.63
772683,Malvern Wells,2023-04-22T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,50.1
772683,Malvern Wells,2023-04-22T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.4
772683,Malvern Wells,2023-04-22T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.8
772683,Malvern Wells,2023-04-22T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.4
772683,Malvern Wells,2023-04-22T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-04-22T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-04-22T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-04-22T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.87
772683,Malvern Wells,2023-04-22T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.43
772683,Malvern Wells,2023-04-22T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.8
772683,Malvern Wells,2023-04-22T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,49.8
772683,Malvern Wells,2023-04-22T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
772683,Malvern Wells,2023-04-22T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
772683,Malvern Wells,2023-04-22T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.2
