Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-22T14:50:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-04-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-04-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
772683,Malvern Wells,2023-04-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-04-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
772683,Malvern Wells,2023-04-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-04-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
772683,Malvern Wells,2023-04-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-04-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-04-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
772683,Malvern Wells,2023-04-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.14
772683,Malvern Wells,2023-04-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.03
772683,Malvern Wells,2023-04-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.43
772683,Malvern Wells,2023-04-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,99.9
772683,Malvern Wells,2023-04-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
772683,Malvern Wells,2023-04-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
772683,Malvern Wells,2023-04-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
772683,Malvern Wells,2023-04-22T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.38
772683,Malvern Wells,2023-04-22T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-04-22T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-04-22T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.77
772683,Malvern Wells,2023-04-22T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.91
772683,Malvern Wells,2023-04-22T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.79
772683,Malvern Wells,2023-04-22T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,45.4
772683,Malvern Wells,2023-04-22T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.9
772683,Malvern Wells,2023-04-22T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.8
772683,Malvern Wells,2023-04-22T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.7
772683,Malvern Wells,2023-04-22T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-04-22T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-04-22T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-04-22T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.34
772683,Malvern Wells,2023-04-22T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.49
772683,Malvern Wells,2023-04-22T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.02
772683,Malvern Wells,2023-04-22T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.1
772683,Malvern Wells,2023-04-22T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
772683,Malvern Wells,2023-04-22T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
772683,Malvern Wells,2023-04-22T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.5
772683,Malvern Wells,2023-04-22T14:40:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-04-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-04-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
772683,Malvern Wells,2023-04-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-04-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
772683,Malvern Wells,2023-04-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-04-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
772683,Malvern Wells,2023-04-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-04-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-04-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
772683,Malvern Wells,2023-04-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.11
772683,Malvern Wells,2023-04-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.41
772683,Malvern Wells,2023-04-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.81
772683,Malvern Wells,2023-04-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,90.5
772683,Malvern Wells,2023-04-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
772683,Malvern Wells,2023-04-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
772683,Malvern Wells,2023-04-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
772683,Malvern Wells,2023-04-22T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.56
772683,Malvern Wells,2023-04-22T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-04-22T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-04-22T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.94
772683,Malvern Wells,2023-04-22T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.03
772683,Malvern Wells,2023-04-22T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.54
772683,Malvern Wells,2023-04-22T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,62.0
772683,Malvern Wells,2023-04-22T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.2
772683,Malvern Wells,2023-04-22T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.5
772683,Malvern Wells,2023-04-22T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.5
772683,Malvern Wells,2023-04-22T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-22T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-04-22T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-04-22T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.69
772683,Malvern Wells,2023-04-22T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.58
772683,Malvern Wells,2023-04-22T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.44
772683,Malvern Wells,2023-04-22T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,62.2
772683,Malvern Wells,2023-04-22T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
772683,Malvern Wells,2023-04-22T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
772683,Malvern Wells,2023-04-22T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.6
772683,Malvern Wells,2023-04-22T14:30:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-04-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-04-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
772683,Malvern Wells,2023-04-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-04-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
772683,Malvern Wells,2023-04-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-04-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
772683,Malvern Wells,2023-04-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-04-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-04-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
772683,Malvern Wells,2023-04-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.63
772683,Malvern Wells,2023-04-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,28.61
772683,Malvern Wells,2023-04-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.98
772683,Malvern Wells,2023-04-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,124.3
772683,Malvern Wells,2023-04-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
772683,Malvern Wells,2023-04-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
772683,Malvern Wells,2023-04-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
772683,Malvern Wells,2023-04-22T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.6
772683,Malvern Wells,2023-04-22T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-04-22T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-04-22T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.99
772683,Malvern Wells,2023-04-22T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.57
772683,Malvern Wells,2023-04-22T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.45
772683,Malvern Wells,2023-04-22T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,51.3
772683,Malvern Wells,2023-04-22T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.3
772683,Malvern Wells,2023-04-22T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.8
772683,Malvern Wells,2023-04-22T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.2
772683,Malvern Wells,2023-04-22T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-04-22T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-04-22T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-04-22T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.05
772683,Malvern Wells,2023-04-22T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.01
772683,Malvern Wells,2023-04-22T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.66
772683,Malvern Wells,2023-04-22T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,51.2
772683,Malvern Wells,2023-04-22T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
772683,Malvern Wells,2023-04-22T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
772683,Malvern Wells,2023-04-22T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.8
772683,Malvern Wells,2023-04-22T14:20:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-04-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-04-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
772683,Malvern Wells,2023-04-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-04-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
772683,Malvern Wells,2023-04-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-04-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
772683,Malvern Wells,2023-04-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-04-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-04-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
772683,Malvern Wells,2023-04-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.04
772683,Malvern Wells,2023-04-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.58
772683,Malvern Wells,2023-04-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.11
772683,Malvern Wells,2023-04-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,102.5
772683,Malvern Wells,2023-04-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
772683,Malvern Wells,2023-04-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
772683,Malvern Wells,2023-04-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
772683,Malvern Wells,2023-04-22T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
772683,Malvern Wells,2023-04-22T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-04-22T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-04-22T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.4
772683,Malvern Wells,2023-04-22T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.27
772683,Malvern Wells,2023-04-22T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.36
772683,Malvern Wells,2023-04-22T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,57.2
772683,Malvern Wells,2023-04-22T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.1
772683,Malvern Wells,2023-04-22T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.7
772683,Malvern Wells,2023-04-22T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.2
772683,Malvern Wells,2023-04-22T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-04-22T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-04-22T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-04-22T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.82
772683,Malvern Wells,2023-04-22T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.21
772683,Malvern Wells,2023-04-22T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.85
772683,Malvern Wells,2023-04-22T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,57.7
772683,Malvern Wells,2023-04-22T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
772683,Malvern Wells,2023-04-22T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
772683,Malvern Wells,2023-04-22T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.7
772683,Malvern Wells,2023-04-22T14:10:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-04-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-04-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
772683,Malvern Wells,2023-04-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-04-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
772683,Malvern Wells,2023-04-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-04-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
772683,Malvern Wells,2023-04-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-04-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-04-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
772683,Malvern Wells,2023-04-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.22
772683,Malvern Wells,2023-04-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.48
772683,Malvern Wells,2023-04-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.21
772683,Malvern Wells,2023-04-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,114.8
772683,Malvern Wells,2023-04-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
772683,Malvern Wells,2023-04-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
772683,Malvern Wells,2023-04-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
772683,Malvern Wells,2023-04-22T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.01
772683,Malvern Wells,2023-04-22T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-04-22T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-04-22T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.14
772683,Malvern Wells,2023-04-22T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.57
772683,Malvern Wells,2023-04-22T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.8
772683,Malvern Wells,2023-04-22T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,48.6
772683,Malvern Wells,2023-04-22T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.7
772683,Malvern Wells,2023-04-22T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.6
772683,Malvern Wells,2023-04-22T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.4
772683,Malvern Wells,2023-04-22T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-04-22T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-04-22T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-04-22T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.83
772683,Malvern Wells,2023-04-22T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.22
772683,Malvern Wells,2023-04-22T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.23
772683,Malvern Wells,2023-04-22T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,48.7
772683,Malvern Wells,2023-04-22T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
772683,Malvern Wells,2023-04-22T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
772683,Malvern Wells,2023-04-22T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.8
772683,Malvern Wells,2023-04-22T14:00:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-04-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-04-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
772683,Malvern Wells,2023-04-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-04-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
772683,Malvern Wells,2023-04-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-04-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
772683,Malvern Wells,2023-04-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-04-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-04-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-04-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.97
772683,Malvern Wells,2023-04-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.79
772683,Malvern Wells,2023-04-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.02
772683,Malvern Wells,2023-04-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,97.3
772683,Malvern Wells,2023-04-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
772683,Malvern Wells,2023-04-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
772683,Malvern Wells,2023-04-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
772683,Malvern Wells,2023-04-22T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
772683,Malvern Wells,2023-04-22T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-04-22T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-04-22T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.49
772683,Malvern Wells,2023-04-22T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.2
772683,Malvern Wells,2023-04-22T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.93
772683,Malvern Wells,2023-04-22T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,53.1
772683,Malvern Wells,2023-04-22T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.8
772683,Malvern Wells,2023-04-22T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.4
772683,Malvern Wells,2023-04-22T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.4
772683,Malvern Wells,2023-04-22T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-04-22T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-04-22T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-04-22T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.35
772683,Malvern Wells,2023-04-22T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.31
772683,Malvern Wells,2023-04-22T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.81
772683,Malvern Wells,2023-04-22T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,52.9
772683,Malvern Wells,2023-04-22T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
772683,Malvern Wells,2023-04-22T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.7
772683,Malvern Wells,2023-04-22T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.9
772683,Malvern Wells,2023-04-22T13:50:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-04-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-04-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
772683,Malvern Wells,2023-04-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-04-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
772683,Malvern Wells,2023-04-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-04-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
772683,Malvern Wells,2023-04-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-04-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-04-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
772683,Malvern Wells,2023-04-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.83
772683,Malvern Wells,2023-04-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.51
772683,Malvern Wells,2023-04-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.74
772683,Malvern Wells,2023-04-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,106.0
772683,Malvern Wells,2023-04-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
772683,Malvern Wells,2023-04-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
772683,Malvern Wells,2023-04-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
772683,Malvern Wells,2023-04-22T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
772683,Malvern Wells,2023-04-22T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-04-22T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-04-22T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.95
772683,Malvern Wells,2023-04-22T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.21
772683,Malvern Wells,2023-04-22T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.77
772683,Malvern Wells,2023-04-22T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,50.1
772683,Malvern Wells,2023-04-22T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.1
772683,Malvern Wells,2023-04-22T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.2
772683,Malvern Wells,2023-04-22T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.9
772683,Malvern Wells,2023-04-22T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-04-22T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-04-22T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-04-22T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.09
772683,Malvern Wells,2023-04-22T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.96
772683,Malvern Wells,2023-04-22T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.83
772683,Malvern Wells,2023-04-22T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.0
772683,Malvern Wells,2023-04-22T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
772683,Malvern Wells,2023-04-22T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
772683,Malvern Wells,2023-04-22T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.1
772683,Malvern Wells,2023-04-22T13:40:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-04-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-04-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
772683,Malvern Wells,2023-04-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-04-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
772683,Malvern Wells,2023-04-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-04-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
772683,Malvern Wells,2023-04-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-04-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-04-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
772683,Malvern Wells,2023-04-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.04
772683,Malvern Wells,2023-04-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.17
772683,Malvern Wells,2023-04-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.6
772683,Malvern Wells,2023-04-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,100.2
772683,Malvern Wells,2023-04-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
772683,Malvern Wells,2023-04-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
772683,Malvern Wells,2023-04-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
772683,Malvern Wells,2023-04-22T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
772683,Malvern Wells,2023-04-22T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-04-22T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-04-22T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.98
772683,Malvern Wells,2023-04-22T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.87
772683,Malvern Wells,2023-04-22T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.95
772683,Malvern Wells,2023-04-22T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,44.8
772683,Malvern Wells,2023-04-22T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.6
772683,Malvern Wells,2023-04-22T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.9
772683,Malvern Wells,2023-04-22T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.1
772683,Malvern Wells,2023-04-22T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-04-22T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-04-22T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-04-22T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.45
772683,Malvern Wells,2023-04-22T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.43
772683,Malvern Wells,2023-04-22T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.72
772683,Malvern Wells,2023-04-22T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.7
772683,Malvern Wells,2023-04-22T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
772683,Malvern Wells,2023-04-22T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
772683,Malvern Wells,2023-04-22T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.1
772683,Malvern Wells,2023-04-22T13:30:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-04-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-04-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
772683,Malvern Wells,2023-04-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-04-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
772683,Malvern Wells,2023-04-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-04-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
772683,Malvern Wells,2023-04-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-04-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-04-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-04-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.42
772683,Malvern Wells,2023-04-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.3
772683,Malvern Wells,2023-04-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.68
772683,Malvern Wells,2023-04-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,89.4
772683,Malvern Wells,2023-04-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
772683,Malvern Wells,2023-04-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
772683,Malvern Wells,2023-04-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
772683,Malvern Wells,2023-04-22T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
772683,Malvern Wells,2023-04-22T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-04-22T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-04-22T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.49
772683,Malvern Wells,2023-04-22T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.81
772683,Malvern Wells,2023-04-22T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.74
772683,Malvern Wells,2023-04-22T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,36.9
772683,Malvern Wells,2023-04-22T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.5
772683,Malvern Wells,2023-04-22T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.7
772683,Malvern Wells,2023-04-22T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.3
772683,Malvern Wells,2023-04-22T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-04-22T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-04-22T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-04-22T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.98
772683,Malvern Wells,2023-04-22T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.1
772683,Malvern Wells,2023-04-22T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.62
772683,Malvern Wells,2023-04-22T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.1
772683,Malvern Wells,2023-04-22T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
772683,Malvern Wells,2023-04-22T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
772683,Malvern Wells,2023-04-22T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.0
772683,Malvern Wells,2023-04-22T13:20:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-04-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-04-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
772683,Malvern Wells,2023-04-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
772683,Malvern Wells,2023-04-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-04-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
772683,Malvern Wells,2023-04-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-04-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-04-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
772683,Malvern Wells,2023-04-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.47
772683,Malvern Wells,2023-04-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.91
772683,Malvern Wells,2023-04-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.37
772683,Malvern Wells,2023-04-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
772683,Malvern Wells,2023-04-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
772683,Malvern Wells,2023-04-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
772683,Malvern Wells,2023-04-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
772683,Malvern Wells,2023-04-22T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
772683,Malvern Wells,2023-04-22T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-04-22T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-04-22T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.53
772683,Malvern Wells,2023-04-22T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.53
772683,Malvern Wells,2023-04-22T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.42
772683,Malvern Wells,2023-04-22T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,47.9
772683,Malvern Wells,2023-04-22T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.2
772683,Malvern Wells,2023-04-22T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.6
772683,Malvern Wells,2023-04-22T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.5
772683,Malvern Wells,2023-04-22T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-04-22T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-04-22T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-04-22T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.63
772683,Malvern Wells,2023-04-22T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.31
772683,Malvern Wells,2023-04-22T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.94
772683,Malvern Wells,2023-04-22T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.5
772683,Malvern Wells,2023-04-22T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
772683,Malvern Wells,2023-04-22T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
772683,Malvern Wells,2023-04-22T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.3
772683,Malvern Wells,2023-04-22T13:10:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-04-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-04-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
772683,Malvern Wells,2023-04-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-04-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
772683,Malvern Wells,2023-04-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-04-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
772683,Malvern Wells,2023-04-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-04-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-04-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
772683,Malvern Wells,2023-04-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.17
772683,Malvern Wells,2023-04-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.84
772683,Malvern Wells,2023-04-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.36
772683,Malvern Wells,2023-04-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,96.3
772683,Malvern Wells,2023-04-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
772683,Malvern Wells,2023-04-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
772683,Malvern Wells,2023-04-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
772683,Malvern Wells,2023-04-22T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
772683,Malvern Wells,2023-04-22T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-04-22T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-04-22T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.65
772683,Malvern Wells,2023-04-22T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.04
772683,Malvern Wells,2023-04-22T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.22
772683,Malvern Wells,2023-04-22T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,51.6
772683,Malvern Wells,2023-04-22T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.7
772683,Malvern Wells,2023-04-22T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.7
772683,Malvern Wells,2023-04-22T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.7
772683,Malvern Wells,2023-04-22T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-04-22T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-04-22T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-04-22T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.57
772683,Malvern Wells,2023-04-22T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.88
772683,Malvern Wells,2023-04-22T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.65
772683,Malvern Wells,2023-04-22T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.6
772683,Malvern Wells,2023-04-22T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
772683,Malvern Wells,2023-04-22T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
772683,Malvern Wells,2023-04-22T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.2
772683,Malvern Wells,2023-04-22T13:00:00.000+00:00,transformer,,Temperature,C,10.7
772683,Malvern Wells,2023-04-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-04-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
772683,Malvern Wells,2023-04-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-04-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
772683,Malvern Wells,2023-04-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-04-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
772683,Malvern Wells,2023-04-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-04-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-04-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
772683,Malvern Wells,2023-04-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.23
772683,Malvern Wells,2023-04-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.91
772683,Malvern Wells,2023-04-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,24.87
772683,Malvern Wells,2023-04-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,103.2
772683,Malvern Wells,2023-04-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
772683,Malvern Wells,2023-04-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
772683,Malvern Wells,2023-04-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
772683,Malvern Wells,2023-04-22T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-04-22T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-04-22T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-04-22T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.87
772683,Malvern Wells,2023-04-22T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.97
772683,Malvern Wells,2023-04-22T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.86
772683,Malvern Wells,2023-04-22T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,43.3
772683,Malvern Wells,2023-04-22T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.2
772683,Malvern Wells,2023-04-22T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.8
772683,Malvern Wells,2023-04-22T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.6
772683,Malvern Wells,2023-04-22T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-04-22T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-04-22T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-04-22T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.71
772683,Malvern Wells,2023-04-22T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
772683,Malvern Wells,2023-04-22T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.92
772683,Malvern Wells,2023-04-22T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.7
772683,Malvern Wells,2023-04-22T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.3
772683,Malvern Wells,2023-04-22T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
772683,Malvern Wells,2023-04-22T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.1
772683,Malvern Wells,2023-04-22T12:50:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-04-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-04-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
772683,Malvern Wells,2023-04-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
772683,Malvern Wells,2023-04-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-04-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
772683,Malvern Wells,2023-04-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-04-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-04-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
772683,Malvern Wells,2023-04-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.58
772683,Malvern Wells,2023-04-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.97
772683,Malvern Wells,2023-04-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.78
772683,Malvern Wells,2023-04-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,87.0
772683,Malvern Wells,2023-04-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
772683,Malvern Wells,2023-04-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
772683,Malvern Wells,2023-04-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
772683,Malvern Wells,2023-04-22T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-04-22T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-04-22T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-04-22T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.61
772683,Malvern Wells,2023-04-22T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.4
772683,Malvern Wells,2023-04-22T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.85
772683,Malvern Wells,2023-04-22T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,59.2
772683,Malvern Wells,2023-04-22T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.6
772683,Malvern Wells,2023-04-22T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.3
772683,Malvern Wells,2023-04-22T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.4
772683,Malvern Wells,2023-04-22T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-04-22T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-04-22T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-22T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.46
772683,Malvern Wells,2023-04-22T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.85
772683,Malvern Wells,2023-04-22T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.7
772683,Malvern Wells,2023-04-22T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,59.6
772683,Malvern Wells,2023-04-22T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
772683,Malvern Wells,2023-04-22T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
772683,Malvern Wells,2023-04-22T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.6
772683,Malvern Wells,2023-04-22T12:40:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-04-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-04-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
772683,Malvern Wells,2023-04-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-04-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
772683,Malvern Wells,2023-04-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-04-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
772683,Malvern Wells,2023-04-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-04-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-04-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
772683,Malvern Wells,2023-04-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,24.07
772683,Malvern Wells,2023-04-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.24
772683,Malvern Wells,2023-04-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,27.55
772683,Malvern Wells,2023-04-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,118.7
772683,Malvern Wells,2023-04-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
772683,Malvern Wells,2023-04-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
772683,Malvern Wells,2023-04-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
772683,Malvern Wells,2023-04-22T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
772683,Malvern Wells,2023-04-22T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-04-22T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-04-22T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.14
772683,Malvern Wells,2023-04-22T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.19
772683,Malvern Wells,2023-04-22T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.47
772683,Malvern Wells,2023-04-22T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,51.9
772683,Malvern Wells,2023-04-22T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.5
772683,Malvern Wells,2023-04-22T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.5
772683,Malvern Wells,2023-04-22T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.9
772683,Malvern Wells,2023-04-22T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-04-22T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-04-22T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-04-22T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.89
772683,Malvern Wells,2023-04-22T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.23
772683,Malvern Wells,2023-04-22T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.2
772683,Malvern Wells,2023-04-22T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.9
772683,Malvern Wells,2023-04-22T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.9
772683,Malvern Wells,2023-04-22T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
772683,Malvern Wells,2023-04-22T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.3
772683,Malvern Wells,2023-04-22T12:30:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-04-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-04-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
772683,Malvern Wells,2023-04-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-04-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
772683,Malvern Wells,2023-04-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-04-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
772683,Malvern Wells,2023-04-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-04-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
772683,Malvern Wells,2023-04-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.03
772683,Malvern Wells,2023-04-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.42
772683,Malvern Wells,2023-04-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,27.66
772683,Malvern Wells,2023-04-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,103.8
772683,Malvern Wells,2023-04-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
772683,Malvern Wells,2023-04-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
772683,Malvern Wells,2023-04-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
772683,Malvern Wells,2023-04-22T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-04-22T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-04-22T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-04-22T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.7
772683,Malvern Wells,2023-04-22T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.18
772683,Malvern Wells,2023-04-22T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.84
772683,Malvern Wells,2023-04-22T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,52.5
772683,Malvern Wells,2023-04-22T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.8
772683,Malvern Wells,2023-04-22T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.0
772683,Malvern Wells,2023-04-22T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.0
772683,Malvern Wells,2023-04-22T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-04-22T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-04-22T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-22T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.93
772683,Malvern Wells,2023-04-22T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.56
772683,Malvern Wells,2023-04-22T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.15
772683,Malvern Wells,2023-04-22T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,51.9
