Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-22T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
772683,Malvern Wells,2023-04-22T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
772683,Malvern Wells,2023-04-22T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.9
772683,Malvern Wells,2023-04-22T12:20:00.000+00:00,transformer,,Temperature,C,10.4
772683,Malvern Wells,2023-04-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-04-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
772683,Malvern Wells,2023-04-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-04-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
772683,Malvern Wells,2023-04-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-04-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
772683,Malvern Wells,2023-04-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-04-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-04-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
772683,Malvern Wells,2023-04-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.63
772683,Malvern Wells,2023-04-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.74
772683,Malvern Wells,2023-04-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,24.98
772683,Malvern Wells,2023-04-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,104.3
772683,Malvern Wells,2023-04-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
772683,Malvern Wells,2023-04-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
772683,Malvern Wells,2023-04-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
772683,Malvern Wells,2023-04-22T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-04-22T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-04-22T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-04-22T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.89
772683,Malvern Wells,2023-04-22T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.69
772683,Malvern Wells,2023-04-22T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.18
772683,Malvern Wells,2023-04-22T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,53.0
772683,Malvern Wells,2023-04-22T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.6
772683,Malvern Wells,2023-04-22T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.4
772683,Malvern Wells,2023-04-22T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.0
772683,Malvern Wells,2023-04-22T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-04-22T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-04-22T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-04-22T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.29
772683,Malvern Wells,2023-04-22T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.9
772683,Malvern Wells,2023-04-22T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.27
772683,Malvern Wells,2023-04-22T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,52.2
772683,Malvern Wells,2023-04-22T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
772683,Malvern Wells,2023-04-22T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
772683,Malvern Wells,2023-04-22T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.7
772683,Malvern Wells,2023-04-22T12:10:00.000+00:00,transformer,,Temperature,C,10.4
772683,Malvern Wells,2023-04-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-04-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
772683,Malvern Wells,2023-04-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-04-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
772683,Malvern Wells,2023-04-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-04-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
772683,Malvern Wells,2023-04-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-04-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
772683,Malvern Wells,2023-04-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
772683,Malvern Wells,2023-04-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.18
772683,Malvern Wells,2023-04-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.59
772683,Malvern Wells,2023-04-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,25.45
772683,Malvern Wells,2023-04-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,105.1
772683,Malvern Wells,2023-04-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
772683,Malvern Wells,2023-04-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
772683,Malvern Wells,2023-04-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
772683,Malvern Wells,2023-04-22T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-04-22T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-04-22T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-22T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.12
772683,Malvern Wells,2023-04-22T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.81
772683,Malvern Wells,2023-04-22T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.81
772683,Malvern Wells,2023-04-22T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,74.8
772683,Malvern Wells,2023-04-22T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.9
772683,Malvern Wells,2023-04-22T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.2
772683,Malvern Wells,2023-04-22T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.4
772683,Malvern Wells,2023-04-22T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-04-22T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-04-22T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-04-22T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.21
772683,Malvern Wells,2023-04-22T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.44
772683,Malvern Wells,2023-04-22T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.04
772683,Malvern Wells,2023-04-22T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,74.3
772683,Malvern Wells,2023-04-22T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
772683,Malvern Wells,2023-04-22T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
772683,Malvern Wells,2023-04-22T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.0
772683,Malvern Wells,2023-04-22T12:00:00.000+00:00,transformer,,Temperature,C,10.3
772683,Malvern Wells,2023-04-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-04-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
772683,Malvern Wells,2023-04-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-04-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
772683,Malvern Wells,2023-04-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-04-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
772683,Malvern Wells,2023-04-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-04-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-04-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
772683,Malvern Wells,2023-04-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.33
772683,Malvern Wells,2023-04-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.24
772683,Malvern Wells,2023-04-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,28.85
772683,Malvern Wells,2023-04-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,149.1
772683,Malvern Wells,2023-04-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
772683,Malvern Wells,2023-04-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
772683,Malvern Wells,2023-04-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
772683,Malvern Wells,2023-04-22T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-04-22T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-04-22T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-04-22T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.77
772683,Malvern Wells,2023-04-22T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.59
772683,Malvern Wells,2023-04-22T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.02
772683,Malvern Wells,2023-04-22T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,48.5
772683,Malvern Wells,2023-04-22T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.3
772683,Malvern Wells,2023-04-22T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.5
772683,Malvern Wells,2023-04-22T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.8
772683,Malvern Wells,2023-04-22T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-04-22T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-04-22T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-04-22T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.31
772683,Malvern Wells,2023-04-22T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.64
772683,Malvern Wells,2023-04-22T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.07
772683,Malvern Wells,2023-04-22T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.5
772683,Malvern Wells,2023-04-22T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.1
772683,Malvern Wells,2023-04-22T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
772683,Malvern Wells,2023-04-22T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.3
772683,Malvern Wells,2023-04-22T11:50:00.000+00:00,transformer,,Temperature,C,10.3
772683,Malvern Wells,2023-04-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-04-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
772683,Malvern Wells,2023-04-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-04-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
772683,Malvern Wells,2023-04-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-04-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
772683,Malvern Wells,2023-04-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-04-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-04-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
772683,Malvern Wells,2023-04-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.08
772683,Malvern Wells,2023-04-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.23
772683,Malvern Wells,2023-04-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.09
772683,Malvern Wells,2023-04-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,96.9
772683,Malvern Wells,2023-04-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
772683,Malvern Wells,2023-04-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
772683,Malvern Wells,2023-04-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
772683,Malvern Wells,2023-04-22T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-04-22T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-04-22T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-04-22T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.07
772683,Malvern Wells,2023-04-22T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.37
772683,Malvern Wells,2023-04-22T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.91
772683,Malvern Wells,2023-04-22T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,56.6
772683,Malvern Wells,2023-04-22T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.1
772683,Malvern Wells,2023-04-22T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.0
772683,Malvern Wells,2023-04-22T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.2
772683,Malvern Wells,2023-04-22T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-04-22T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-04-22T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-04-22T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.24
772683,Malvern Wells,2023-04-22T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.29
772683,Malvern Wells,2023-04-22T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.23
772683,Malvern Wells,2023-04-22T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,57.1
772683,Malvern Wells,2023-04-22T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
772683,Malvern Wells,2023-04-22T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.2
772683,Malvern Wells,2023-04-22T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.0
772683,Malvern Wells,2023-04-22T11:40:00.000+00:00,transformer,,Temperature,C,10.2
772683,Malvern Wells,2023-04-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-04-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
772683,Malvern Wells,2023-04-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-04-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
772683,Malvern Wells,2023-04-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-04-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
772683,Malvern Wells,2023-04-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-04-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-04-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
772683,Malvern Wells,2023-04-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.31
772683,Malvern Wells,2023-04-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,26.66
772683,Malvern Wells,2023-04-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.14
772683,Malvern Wells,2023-04-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,113.7
772683,Malvern Wells,2023-04-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
772683,Malvern Wells,2023-04-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
772683,Malvern Wells,2023-04-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
772683,Malvern Wells,2023-04-22T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-04-22T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-04-22T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-04-22T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.44
772683,Malvern Wells,2023-04-22T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.16
772683,Malvern Wells,2023-04-22T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.62
772683,Malvern Wells,2023-04-22T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,53.6
772683,Malvern Wells,2023-04-22T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.2
772683,Malvern Wells,2023-04-22T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.3
772683,Malvern Wells,2023-04-22T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.4
772683,Malvern Wells,2023-04-22T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-04-22T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-04-22T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-04-22T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.09
772683,Malvern Wells,2023-04-22T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.8
772683,Malvern Wells,2023-04-22T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.28
772683,Malvern Wells,2023-04-22T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,53.8
772683,Malvern Wells,2023-04-22T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
772683,Malvern Wells,2023-04-22T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.3
772683,Malvern Wells,2023-04-22T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.4
772683,Malvern Wells,2023-04-22T11:30:00.000+00:00,transformer,,Temperature,C,10.1
772683,Malvern Wells,2023-04-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-04-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
772683,Malvern Wells,2023-04-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-04-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
772683,Malvern Wells,2023-04-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-04-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
772683,Malvern Wells,2023-04-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-04-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-04-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
772683,Malvern Wells,2023-04-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.53
772683,Malvern Wells,2023-04-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.96
772683,Malvern Wells,2023-04-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.9
772683,Malvern Wells,2023-04-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,107.4
772683,Malvern Wells,2023-04-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
772683,Malvern Wells,2023-04-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
772683,Malvern Wells,2023-04-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
772683,Malvern Wells,2023-04-22T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-04-22T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-04-22T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-04-22T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.52
772683,Malvern Wells,2023-04-22T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.2
772683,Malvern Wells,2023-04-22T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.29
772683,Malvern Wells,2023-04-22T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,54.5
772683,Malvern Wells,2023-04-22T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.2
772683,Malvern Wells,2023-04-22T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.1
772683,Malvern Wells,2023-04-22T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.1
772683,Malvern Wells,2023-04-22T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-04-22T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-04-22T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-04-22T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.3
772683,Malvern Wells,2023-04-22T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.55
772683,Malvern Wells,2023-04-22T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.23
772683,Malvern Wells,2023-04-22T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,54.5
772683,Malvern Wells,2023-04-22T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
772683,Malvern Wells,2023-04-22T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
772683,Malvern Wells,2023-04-22T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.8
772683,Malvern Wells,2023-04-22T11:20:00.000+00:00,transformer,,Temperature,C,10.1
772683,Malvern Wells,2023-04-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-04-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
772683,Malvern Wells,2023-04-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-04-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
772683,Malvern Wells,2023-04-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-04-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
772683,Malvern Wells,2023-04-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-04-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-04-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
772683,Malvern Wells,2023-04-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.82
772683,Malvern Wells,2023-04-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.75
772683,Malvern Wells,2023-04-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.52
772683,Malvern Wells,2023-04-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,109.0
772683,Malvern Wells,2023-04-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
772683,Malvern Wells,2023-04-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
772683,Malvern Wells,2023-04-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
772683,Malvern Wells,2023-04-22T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-04-22T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-04-22T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-04-22T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.15
772683,Malvern Wells,2023-04-22T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.07
772683,Malvern Wells,2023-04-22T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.47
772683,Malvern Wells,2023-04-22T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,66.4
772683,Malvern Wells,2023-04-22T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.6
772683,Malvern Wells,2023-04-22T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.5
772683,Malvern Wells,2023-04-22T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.7
772683,Malvern Wells,2023-04-22T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-04-22T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-04-22T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-04-22T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.08
772683,Malvern Wells,2023-04-22T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.87
772683,Malvern Wells,2023-04-22T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.68
772683,Malvern Wells,2023-04-22T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,66.5
772683,Malvern Wells,2023-04-22T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
772683,Malvern Wells,2023-04-22T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.7
772683,Malvern Wells,2023-04-22T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.6
772683,Malvern Wells,2023-04-22T11:10:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-04-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-04-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
772683,Malvern Wells,2023-04-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-04-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
772683,Malvern Wells,2023-04-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-04-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
772683,Malvern Wells,2023-04-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-04-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-04-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-04-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.22
772683,Malvern Wells,2023-04-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.95
772683,Malvern Wells,2023-04-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.14
772683,Malvern Wells,2023-04-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,132.9
772683,Malvern Wells,2023-04-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
772683,Malvern Wells,2023-04-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
772683,Malvern Wells,2023-04-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
772683,Malvern Wells,2023-04-22T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-04-22T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-04-22T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-04-22T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.37
772683,Malvern Wells,2023-04-22T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.5
772683,Malvern Wells,2023-04-22T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.75
772683,Malvern Wells,2023-04-22T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,88.8
772683,Malvern Wells,2023-04-22T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.4
772683,Malvern Wells,2023-04-22T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.6
772683,Malvern Wells,2023-04-22T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.5
772683,Malvern Wells,2023-04-22T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-04-22T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-04-22T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-04-22T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.47
772683,Malvern Wells,2023-04-22T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.28
772683,Malvern Wells,2023-04-22T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.98
772683,Malvern Wells,2023-04-22T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,88.3
772683,Malvern Wells,2023-04-22T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
772683,Malvern Wells,2023-04-22T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
772683,Malvern Wells,2023-04-22T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.7
772683,Malvern Wells,2023-04-22T11:00:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-04-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-04-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
772683,Malvern Wells,2023-04-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-04-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
772683,Malvern Wells,2023-04-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-04-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
772683,Malvern Wells,2023-04-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-04-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
772683,Malvern Wells,2023-04-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-04-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.84
772683,Malvern Wells,2023-04-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.77
772683,Malvern Wells,2023-04-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,32.73
772683,Malvern Wells,2023-04-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,177.1
772683,Malvern Wells,2023-04-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
772683,Malvern Wells,2023-04-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
772683,Malvern Wells,2023-04-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
772683,Malvern Wells,2023-04-22T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
772683,Malvern Wells,2023-04-22T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-04-22T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-04-22T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.09
772683,Malvern Wells,2023-04-22T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.5
772683,Malvern Wells,2023-04-22T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.22
772683,Malvern Wells,2023-04-22T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,42.2
772683,Malvern Wells,2023-04-22T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.8
772683,Malvern Wells,2023-04-22T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.4
772683,Malvern Wells,2023-04-22T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.6
772683,Malvern Wells,2023-04-22T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-04-22T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-04-22T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-04-22T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.48
772683,Malvern Wells,2023-04-22T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.56
772683,Malvern Wells,2023-04-22T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.76
772683,Malvern Wells,2023-04-22T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.3
772683,Malvern Wells,2023-04-22T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.3
772683,Malvern Wells,2023-04-22T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
772683,Malvern Wells,2023-04-22T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.4
772683,Malvern Wells,2023-04-22T10:50:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-04-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-04-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
772683,Malvern Wells,2023-04-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-04-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
772683,Malvern Wells,2023-04-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-04-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
772683,Malvern Wells,2023-04-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-04-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-04-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-04-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.57
772683,Malvern Wells,2023-04-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.07
772683,Malvern Wells,2023-04-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,25.99
772683,Malvern Wells,2023-04-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,84.5
772683,Malvern Wells,2023-04-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
772683,Malvern Wells,2023-04-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
772683,Malvern Wells,2023-04-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
772683,Malvern Wells,2023-04-22T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
772683,Malvern Wells,2023-04-22T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-04-22T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-04-22T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.8
772683,Malvern Wells,2023-04-22T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.7
772683,Malvern Wells,2023-04-22T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.56
772683,Malvern Wells,2023-04-22T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,53.1
772683,Malvern Wells,2023-04-22T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.3
772683,Malvern Wells,2023-04-22T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.4
772683,Malvern Wells,2023-04-22T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.6
772683,Malvern Wells,2023-04-22T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-04-22T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-04-22T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-04-22T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.55
772683,Malvern Wells,2023-04-22T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.99
772683,Malvern Wells,2023-04-22T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.77
772683,Malvern Wells,2023-04-22T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,53.0
772683,Malvern Wells,2023-04-22T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.9
772683,Malvern Wells,2023-04-22T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
772683,Malvern Wells,2023-04-22T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.2
772683,Malvern Wells,2023-04-22T10:40:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-04-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-04-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
772683,Malvern Wells,2023-04-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-04-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
772683,Malvern Wells,2023-04-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-04-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
772683,Malvern Wells,2023-04-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-04-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-04-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-04-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.35
772683,Malvern Wells,2023-04-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.69
772683,Malvern Wells,2023-04-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.33
772683,Malvern Wells,2023-04-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,106.1
772683,Malvern Wells,2023-04-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
772683,Malvern Wells,2023-04-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
772683,Malvern Wells,2023-04-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
772683,Malvern Wells,2023-04-22T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
772683,Malvern Wells,2023-04-22T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-04-22T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-04-22T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.97
772683,Malvern Wells,2023-04-22T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.78
772683,Malvern Wells,2023-04-22T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.84
772683,Malvern Wells,2023-04-22T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,64.6
772683,Malvern Wells,2023-04-22T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.8
772683,Malvern Wells,2023-04-22T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.6
772683,Malvern Wells,2023-04-22T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.4
772683,Malvern Wells,2023-04-22T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-04-22T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-04-22T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-04-22T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.13
772683,Malvern Wells,2023-04-22T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.51
772683,Malvern Wells,2023-04-22T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.41
772683,Malvern Wells,2023-04-22T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,64.1
772683,Malvern Wells,2023-04-22T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
772683,Malvern Wells,2023-04-22T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
772683,Malvern Wells,2023-04-22T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.3
772683,Malvern Wells,2023-04-22T10:30:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-04-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-04-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
772683,Malvern Wells,2023-04-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-04-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
772683,Malvern Wells,2023-04-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-04-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
772683,Malvern Wells,2023-04-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-04-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-04-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-04-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.1
772683,Malvern Wells,2023-04-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.29
772683,Malvern Wells,2023-04-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.26
772683,Malvern Wells,2023-04-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,128.8
772683,Malvern Wells,2023-04-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
772683,Malvern Wells,2023-04-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
772683,Malvern Wells,2023-04-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
772683,Malvern Wells,2023-04-22T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
772683,Malvern Wells,2023-04-22T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-04-22T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-04-22T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.51
772683,Malvern Wells,2023-04-22T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.14
772683,Malvern Wells,2023-04-22T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.8
772683,Malvern Wells,2023-04-22T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,63.6
772683,Malvern Wells,2023-04-22T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.0
772683,Malvern Wells,2023-04-22T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.5
772683,Malvern Wells,2023-04-22T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.5
772683,Malvern Wells,2023-04-22T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-04-22T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-04-22T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-04-22T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.73
772683,Malvern Wells,2023-04-22T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.91
772683,Malvern Wells,2023-04-22T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.38
772683,Malvern Wells,2023-04-22T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,63.2
772683,Malvern Wells,2023-04-22T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
772683,Malvern Wells,2023-04-22T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
772683,Malvern Wells,2023-04-22T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.2
772683,Malvern Wells,2023-04-22T10:20:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-04-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-04-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
772683,Malvern Wells,2023-04-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-04-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
772683,Malvern Wells,2023-04-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-04-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
772683,Malvern Wells,2023-04-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-04-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-04-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-04-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.23
772683,Malvern Wells,2023-04-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.05
772683,Malvern Wells,2023-04-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.18
772683,Malvern Wells,2023-04-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,126.7
772683,Malvern Wells,2023-04-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
772683,Malvern Wells,2023-04-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
772683,Malvern Wells,2023-04-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
772683,Malvern Wells,2023-04-22T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.33
772683,Malvern Wells,2023-04-22T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-04-22T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-04-22T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.77
772683,Malvern Wells,2023-04-22T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.68
772683,Malvern Wells,2023-04-22T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.58
772683,Malvern Wells,2023-04-22T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,81.4
772683,Malvern Wells,2023-04-22T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.7
772683,Malvern Wells,2023-04-22T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.2
772683,Malvern Wells,2023-04-22T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.9
772683,Malvern Wells,2023-04-22T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-04-22T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-04-22T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
772683,Malvern Wells,2023-04-22T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.84
772683,Malvern Wells,2023-04-22T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.42
772683,Malvern Wells,2023-04-22T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.66
772683,Malvern Wells,2023-04-22T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,80.8
772683,Malvern Wells,2023-04-22T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
772683,Malvern Wells,2023-04-22T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
772683,Malvern Wells,2023-04-22T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.7
772683,Malvern Wells,2023-04-22T10:10:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-04-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-04-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
772683,Malvern Wells,2023-04-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-04-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
772683,Malvern Wells,2023-04-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-04-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
772683,Malvern Wells,2023-04-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-04-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-04-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-04-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.61
772683,Malvern Wells,2023-04-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.1
772683,Malvern Wells,2023-04-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,32.23
772683,Malvern Wells,2023-04-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,162.1
772683,Malvern Wells,2023-04-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
772683,Malvern Wells,2023-04-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
772683,Malvern Wells,2023-04-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
772683,Malvern Wells,2023-04-22T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.27
772683,Malvern Wells,2023-04-22T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-04-22T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-22T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.83
772683,Malvern Wells,2023-04-22T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.73
772683,Malvern Wells,2023-04-22T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.86
772683,Malvern Wells,2023-04-22T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,86.5
772683,Malvern Wells,2023-04-22T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.1
772683,Malvern Wells,2023-04-22T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.5
772683,Malvern Wells,2023-04-22T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.3
772683,Malvern Wells,2023-04-22T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-04-22T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-04-22T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.69
772683,Malvern Wells,2023-04-22T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.22
772683,Malvern Wells,2023-04-22T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.23
772683,Malvern Wells,2023-04-22T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.85
772683,Malvern Wells,2023-04-22T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,86.1
772683,Malvern Wells,2023-04-22T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.3
772683,Malvern Wells,2023-04-22T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.8
772683,Malvern Wells,2023-04-22T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.8
772683,Malvern Wells,2023-04-22T10:00:00.000+00:00,transformer,,Temperature,C,9.8
772683,Malvern Wells,2023-04-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-04-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
772683,Malvern Wells,2023-04-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-04-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
772683,Malvern Wells,2023-04-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-04-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
772683,Malvern Wells,2023-04-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-04-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-04-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-04-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.05
772683,Malvern Wells,2023-04-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,26.96
772683,Malvern Wells,2023-04-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,33.72
772683,Malvern Wells,2023-04-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,172.6
772683,Malvern Wells,2023-04-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
772683,Malvern Wells,2023-04-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
772683,Malvern Wells,2023-04-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
772683,Malvern Wells,2023-04-22T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
772683,Malvern Wells,2023-04-22T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.5
772683,Malvern Wells,2023-04-22T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-04-22T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.64
772683,Malvern Wells,2023-04-22T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.37
772683,Malvern Wells,2023-04-22T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.68
772683,Malvern Wells,2023-04-22T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,78.8
772683,Malvern Wells,2023-04-22T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.2
772683,Malvern Wells,2023-04-22T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.5
772683,Malvern Wells,2023-04-22T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.8
772683,Malvern Wells,2023-04-22T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-04-22T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-04-22T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
772683,Malvern Wells,2023-04-22T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.08
