Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-22T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.4
772683,Malvern Wells,2023-04-22T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.5
772683,Malvern Wells,2023-04-22T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-04-22T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-04-22T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-04-22T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.96
772683,Malvern Wells,2023-04-22T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.04
772683,Malvern Wells,2023-04-22T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.66
772683,Malvern Wells,2023-04-22T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,49.4
772683,Malvern Wells,2023-04-22T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
772683,Malvern Wells,2023-04-22T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
772683,Malvern Wells,2023-04-22T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.5
772683,Malvern Wells,2023-04-22T04:50:00.000+00:00,transformer,,Temperature,C,9.8
772683,Malvern Wells,2023-04-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-04-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
772683,Malvern Wells,2023-04-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-04-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
772683,Malvern Wells,2023-04-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-04-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
772683,Malvern Wells,2023-04-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-04-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
772683,Malvern Wells,2023-04-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
772683,Malvern Wells,2023-04-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.23
772683,Malvern Wells,2023-04-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.83
772683,Malvern Wells,2023-04-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.25
772683,Malvern Wells,2023-04-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,98.6
772683,Malvern Wells,2023-04-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
772683,Malvern Wells,2023-04-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
772683,Malvern Wells,2023-04-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
772683,Malvern Wells,2023-04-22T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
772683,Malvern Wells,2023-04-22T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-04-22T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-04-22T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.14
772683,Malvern Wells,2023-04-22T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.61
772683,Malvern Wells,2023-04-22T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.25
772683,Malvern Wells,2023-04-22T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,58.9
772683,Malvern Wells,2023-04-22T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.2
772683,Malvern Wells,2023-04-22T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.2
772683,Malvern Wells,2023-04-22T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.9
772683,Malvern Wells,2023-04-22T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-04-22T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-04-22T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-04-22T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.54
772683,Malvern Wells,2023-04-22T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.82
772683,Malvern Wells,2023-04-22T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.08
772683,Malvern Wells,2023-04-22T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,58.8
772683,Malvern Wells,2023-04-22T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.1
772683,Malvern Wells,2023-04-22T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
772683,Malvern Wells,2023-04-22T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.1
772683,Malvern Wells,2023-04-22T04:40:00.000+00:00,transformer,,Temperature,C,9.8
772683,Malvern Wells,2023-04-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-04-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
772683,Malvern Wells,2023-04-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-04-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
772683,Malvern Wells,2023-04-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-04-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
772683,Malvern Wells,2023-04-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-04-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
772683,Malvern Wells,2023-04-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
772683,Malvern Wells,2023-04-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.69
772683,Malvern Wells,2023-04-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,23.43
772683,Malvern Wells,2023-04-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.33
772683,Malvern Wells,2023-04-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,117.7
772683,Malvern Wells,2023-04-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
772683,Malvern Wells,2023-04-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
772683,Malvern Wells,2023-04-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
772683,Malvern Wells,2023-04-22T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
772683,Malvern Wells,2023-04-22T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-04-22T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-04-22T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.04
772683,Malvern Wells,2023-04-22T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.54
772683,Malvern Wells,2023-04-22T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.73
772683,Malvern Wells,2023-04-22T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,53.1
772683,Malvern Wells,2023-04-22T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.8
772683,Malvern Wells,2023-04-22T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.1
772683,Malvern Wells,2023-04-22T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.0
772683,Malvern Wells,2023-04-22T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-04-22T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-04-22T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-04-22T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.33
772683,Malvern Wells,2023-04-22T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.27
772683,Malvern Wells,2023-04-22T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.16
772683,Malvern Wells,2023-04-22T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,52.9
772683,Malvern Wells,2023-04-22T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
772683,Malvern Wells,2023-04-22T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
772683,Malvern Wells,2023-04-22T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.6
772683,Malvern Wells,2023-04-22T04:30:00.000+00:00,transformer,,Temperature,C,9.8
772683,Malvern Wells,2023-04-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-04-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
772683,Malvern Wells,2023-04-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-04-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
772683,Malvern Wells,2023-04-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-04-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
772683,Malvern Wells,2023-04-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-04-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
772683,Malvern Wells,2023-04-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
772683,Malvern Wells,2023-04-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.38
772683,Malvern Wells,2023-04-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.82
772683,Malvern Wells,2023-04-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.89
772683,Malvern Wells,2023-04-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,106.0
772683,Malvern Wells,2023-04-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
772683,Malvern Wells,2023-04-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
772683,Malvern Wells,2023-04-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
772683,Malvern Wells,2023-04-22T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
772683,Malvern Wells,2023-04-22T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-04-22T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-04-22T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.24
772683,Malvern Wells,2023-04-22T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.39
772683,Malvern Wells,2023-04-22T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.51
772683,Malvern Wells,2023-04-22T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,40.1
772683,Malvern Wells,2023-04-22T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.6
772683,Malvern Wells,2023-04-22T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.6
772683,Malvern Wells,2023-04-22T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.3
772683,Malvern Wells,2023-04-22T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-04-22T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-04-22T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-04-22T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.11
772683,Malvern Wells,2023-04-22T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.98
772683,Malvern Wells,2023-04-22T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.37
772683,Malvern Wells,2023-04-22T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.1
772683,Malvern Wells,2023-04-22T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
772683,Malvern Wells,2023-04-22T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
772683,Malvern Wells,2023-04-22T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.5
772683,Malvern Wells,2023-04-22T04:20:00.000+00:00,transformer,,Temperature,C,9.8
772683,Malvern Wells,2023-04-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-04-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
772683,Malvern Wells,2023-04-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-04-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
772683,Malvern Wells,2023-04-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-04-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
772683,Malvern Wells,2023-04-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-04-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-04-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
772683,Malvern Wells,2023-04-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.35
772683,Malvern Wells,2023-04-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.37
772683,Malvern Wells,2023-04-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.87
772683,Malvern Wells,2023-04-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
772683,Malvern Wells,2023-04-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
772683,Malvern Wells,2023-04-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
772683,Malvern Wells,2023-04-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
772683,Malvern Wells,2023-04-22T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
772683,Malvern Wells,2023-04-22T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-04-22T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-04-22T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.09
772683,Malvern Wells,2023-04-22T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.5
772683,Malvern Wells,2023-04-22T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.93
772683,Malvern Wells,2023-04-22T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,34.9
772683,Malvern Wells,2023-04-22T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.9
772683,Malvern Wells,2023-04-22T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.1
772683,Malvern Wells,2023-04-22T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.6
772683,Malvern Wells,2023-04-22T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-04-22T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-04-22T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-04-22T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.36
772683,Malvern Wells,2023-04-22T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.75
772683,Malvern Wells,2023-04-22T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.06
772683,Malvern Wells,2023-04-22T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
772683,Malvern Wells,2023-04-22T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
772683,Malvern Wells,2023-04-22T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
772683,Malvern Wells,2023-04-22T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.3
772683,Malvern Wells,2023-04-22T04:10:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-04-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-04-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
772683,Malvern Wells,2023-04-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-04-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
772683,Malvern Wells,2023-04-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-04-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
772683,Malvern Wells,2023-04-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-04-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-04-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
772683,Malvern Wells,2023-04-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.45
772683,Malvern Wells,2023-04-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.24
772683,Malvern Wells,2023-04-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.99
772683,Malvern Wells,2023-04-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
772683,Malvern Wells,2023-04-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
772683,Malvern Wells,2023-04-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
772683,Malvern Wells,2023-04-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
772683,Malvern Wells,2023-04-22T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
772683,Malvern Wells,2023-04-22T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-04-22T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-04-22T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.38
772683,Malvern Wells,2023-04-22T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.03
772683,Malvern Wells,2023-04-22T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.48
772683,Malvern Wells,2023-04-22T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,38.7
772683,Malvern Wells,2023-04-22T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.1
772683,Malvern Wells,2023-04-22T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.0
772683,Malvern Wells,2023-04-22T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.6
772683,Malvern Wells,2023-04-22T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-04-22T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-04-22T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-04-22T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.42
772683,Malvern Wells,2023-04-22T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.86
772683,Malvern Wells,2023-04-22T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.22
772683,Malvern Wells,2023-04-22T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
772683,Malvern Wells,2023-04-22T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
772683,Malvern Wells,2023-04-22T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
772683,Malvern Wells,2023-04-22T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.6
772683,Malvern Wells,2023-04-22T04:00:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-04-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-04-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
772683,Malvern Wells,2023-04-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-04-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
772683,Malvern Wells,2023-04-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-04-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
772683,Malvern Wells,2023-04-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-04-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-04-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
772683,Malvern Wells,2023-04-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.8
772683,Malvern Wells,2023-04-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.89
772683,Malvern Wells,2023-04-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.7
772683,Malvern Wells,2023-04-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
772683,Malvern Wells,2023-04-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
772683,Malvern Wells,2023-04-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
772683,Malvern Wells,2023-04-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
772683,Malvern Wells,2023-04-22T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
772683,Malvern Wells,2023-04-22T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-04-22T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-04-22T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.07
772683,Malvern Wells,2023-04-22T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.87
772683,Malvern Wells,2023-04-22T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.88
772683,Malvern Wells,2023-04-22T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,35.8
772683,Malvern Wells,2023-04-22T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.9
772683,Malvern Wells,2023-04-22T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.4
772683,Malvern Wells,2023-04-22T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.6
772683,Malvern Wells,2023-04-22T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-04-22T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-04-22T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-04-22T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.38
772683,Malvern Wells,2023-04-22T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.76
772683,Malvern Wells,2023-04-22T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.96
772683,Malvern Wells,2023-04-22T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.9
772683,Malvern Wells,2023-04-22T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
772683,Malvern Wells,2023-04-22T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
772683,Malvern Wells,2023-04-22T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.3
772683,Malvern Wells,2023-04-22T03:50:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-04-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-04-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
772683,Malvern Wells,2023-04-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-04-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
772683,Malvern Wells,2023-04-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-04-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
772683,Malvern Wells,2023-04-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-04-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-04-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
772683,Malvern Wells,2023-04-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.45
772683,Malvern Wells,2023-04-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.62
772683,Malvern Wells,2023-04-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.84
772683,Malvern Wells,2023-04-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,71.7
772683,Malvern Wells,2023-04-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
772683,Malvern Wells,2023-04-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
772683,Malvern Wells,2023-04-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
772683,Malvern Wells,2023-04-22T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
772683,Malvern Wells,2023-04-22T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-04-22T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-04-22T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.11
772683,Malvern Wells,2023-04-22T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.79
772683,Malvern Wells,2023-04-22T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.6
772683,Malvern Wells,2023-04-22T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,33.0
772683,Malvern Wells,2023-04-22T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.0
772683,Malvern Wells,2023-04-22T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.6
772683,Malvern Wells,2023-04-22T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.1
772683,Malvern Wells,2023-04-22T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-04-22T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-04-22T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-04-22T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.73
772683,Malvern Wells,2023-04-22T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.64
772683,Malvern Wells,2023-04-22T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.2
772683,Malvern Wells,2023-04-22T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.5
772683,Malvern Wells,2023-04-22T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.3
772683,Malvern Wells,2023-04-22T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.9
772683,Malvern Wells,2023-04-22T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.0
772683,Malvern Wells,2023-04-22T03:40:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-04-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-04-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
772683,Malvern Wells,2023-04-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-04-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
772683,Malvern Wells,2023-04-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-04-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
772683,Malvern Wells,2023-04-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-04-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-04-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
772683,Malvern Wells,2023-04-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.84
772683,Malvern Wells,2023-04-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.43
772683,Malvern Wells,2023-04-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.8
772683,Malvern Wells,2023-04-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
772683,Malvern Wells,2023-04-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
772683,Malvern Wells,2023-04-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
772683,Malvern Wells,2023-04-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
772683,Malvern Wells,2023-04-22T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
772683,Malvern Wells,2023-04-22T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-04-22T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-04-22T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.93
772683,Malvern Wells,2023-04-22T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.59
772683,Malvern Wells,2023-04-22T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.02
772683,Malvern Wells,2023-04-22T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,29.3
772683,Malvern Wells,2023-04-22T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.3
772683,Malvern Wells,2023-04-22T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.7
772683,Malvern Wells,2023-04-22T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.0
772683,Malvern Wells,2023-04-22T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-04-22T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-04-22T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-04-22T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.36
772683,Malvern Wells,2023-04-22T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.75
772683,Malvern Wells,2023-04-22T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.68
772683,Malvern Wells,2023-04-22T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
772683,Malvern Wells,2023-04-22T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.4
772683,Malvern Wells,2023-04-22T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
772683,Malvern Wells,2023-04-22T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.7
772683,Malvern Wells,2023-04-22T03:30:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-04-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-04-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
772683,Malvern Wells,2023-04-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-04-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
772683,Malvern Wells,2023-04-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-04-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
772683,Malvern Wells,2023-04-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-04-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-04-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
772683,Malvern Wells,2023-04-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.29
772683,Malvern Wells,2023-04-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.34
772683,Malvern Wells,2023-04-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.7
772683,Malvern Wells,2023-04-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
772683,Malvern Wells,2023-04-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
772683,Malvern Wells,2023-04-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
772683,Malvern Wells,2023-04-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
772683,Malvern Wells,2023-04-22T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
772683,Malvern Wells,2023-04-22T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-04-22T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-04-22T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.15
772683,Malvern Wells,2023-04-22T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.5
772683,Malvern Wells,2023-04-22T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.61
772683,Malvern Wells,2023-04-22T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.9
772683,Malvern Wells,2023-04-22T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.4
772683,Malvern Wells,2023-04-22T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.3
772683,Malvern Wells,2023-04-22T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.6
772683,Malvern Wells,2023-04-22T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-04-22T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-04-22T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-04-22T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.68
772683,Malvern Wells,2023-04-22T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.61
772683,Malvern Wells,2023-04-22T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.88
772683,Malvern Wells,2023-04-22T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.9
772683,Malvern Wells,2023-04-22T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.6
772683,Malvern Wells,2023-04-22T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
772683,Malvern Wells,2023-04-22T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.0
772683,Malvern Wells,2023-04-22T03:20:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-04-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-04-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
772683,Malvern Wells,2023-04-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-04-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
772683,Malvern Wells,2023-04-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-04-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
772683,Malvern Wells,2023-04-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-04-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
772683,Malvern Wells,2023-04-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.82
772683,Malvern Wells,2023-04-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,26.1
772683,Malvern Wells,2023-04-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.49
772683,Malvern Wells,2023-04-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
772683,Malvern Wells,2023-04-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
772683,Malvern Wells,2023-04-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
772683,Malvern Wells,2023-04-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
772683,Malvern Wells,2023-04-22T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
772683,Malvern Wells,2023-04-22T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-04-22T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-04-22T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.52
772683,Malvern Wells,2023-04-22T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.76
772683,Malvern Wells,2023-04-22T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.87
772683,Malvern Wells,2023-04-22T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,34.5
772683,Malvern Wells,2023-04-22T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.8
772683,Malvern Wells,2023-04-22T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.6
772683,Malvern Wells,2023-04-22T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.2
772683,Malvern Wells,2023-04-22T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-04-22T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-04-22T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-04-22T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.91
772683,Malvern Wells,2023-04-22T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.87
772683,Malvern Wells,2023-04-22T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.21
772683,Malvern Wells,2023-04-22T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
772683,Malvern Wells,2023-04-22T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.5
772683,Malvern Wells,2023-04-22T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
772683,Malvern Wells,2023-04-22T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.7
772683,Malvern Wells,2023-04-22T03:10:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-04-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-04-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
772683,Malvern Wells,2023-04-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-04-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
772683,Malvern Wells,2023-04-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-04-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
772683,Malvern Wells,2023-04-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-04-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
772683,Malvern Wells,2023-04-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.43
772683,Malvern Wells,2023-04-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,25.63
772683,Malvern Wells,2023-04-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.08
772683,Malvern Wells,2023-04-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
772683,Malvern Wells,2023-04-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
772683,Malvern Wells,2023-04-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
772683,Malvern Wells,2023-04-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
772683,Malvern Wells,2023-04-22T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-04-22T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-04-22T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-04-22T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.97
772683,Malvern Wells,2023-04-22T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.86
772683,Malvern Wells,2023-04-22T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.19
772683,Malvern Wells,2023-04-22T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,40.7
772683,Malvern Wells,2023-04-22T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.6
772683,Malvern Wells,2023-04-22T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.5
772683,Malvern Wells,2023-04-22T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.6
772683,Malvern Wells,2023-04-22T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-04-22T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-04-22T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-04-22T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.22
772683,Malvern Wells,2023-04-22T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.87
772683,Malvern Wells,2023-04-22T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.02
772683,Malvern Wells,2023-04-22T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
772683,Malvern Wells,2023-04-22T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.9
772683,Malvern Wells,2023-04-22T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
772683,Malvern Wells,2023-04-22T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.8
772683,Malvern Wells,2023-04-22T03:00:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-04-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-04-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
772683,Malvern Wells,2023-04-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-04-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
772683,Malvern Wells,2023-04-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-04-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
772683,Malvern Wells,2023-04-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-04-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
772683,Malvern Wells,2023-04-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
772683,Malvern Wells,2023-04-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.19
772683,Malvern Wells,2023-04-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.73
772683,Malvern Wells,2023-04-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.21
772683,Malvern Wells,2023-04-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,80.9
772683,Malvern Wells,2023-04-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
772683,Malvern Wells,2023-04-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
772683,Malvern Wells,2023-04-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
772683,Malvern Wells,2023-04-22T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
772683,Malvern Wells,2023-04-22T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-04-22T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-04-22T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.94
772683,Malvern Wells,2023-04-22T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.88
772683,Malvern Wells,2023-04-22T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.01
772683,Malvern Wells,2023-04-22T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,35.4
772683,Malvern Wells,2023-04-22T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.4
772683,Malvern Wells,2023-04-22T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.5
772683,Malvern Wells,2023-04-22T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.7
772683,Malvern Wells,2023-04-22T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-04-22T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-04-22T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-04-22T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.82
772683,Malvern Wells,2023-04-22T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.88
772683,Malvern Wells,2023-04-22T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.03
772683,Malvern Wells,2023-04-22T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
772683,Malvern Wells,2023-04-22T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.2
772683,Malvern Wells,2023-04-22T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
772683,Malvern Wells,2023-04-22T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.4
772683,Malvern Wells,2023-04-22T02:50:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-04-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-04-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
772683,Malvern Wells,2023-04-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-04-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
772683,Malvern Wells,2023-04-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-04-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
772683,Malvern Wells,2023-04-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-04-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-04-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
772683,Malvern Wells,2023-04-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.76
772683,Malvern Wells,2023-04-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.76
772683,Malvern Wells,2023-04-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.04
772683,Malvern Wells,2023-04-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
772683,Malvern Wells,2023-04-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
772683,Malvern Wells,2023-04-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
772683,Malvern Wells,2023-04-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
772683,Malvern Wells,2023-04-22T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
772683,Malvern Wells,2023-04-22T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-04-22T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-04-22T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.1
772683,Malvern Wells,2023-04-22T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.91
772683,Malvern Wells,2023-04-22T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.94
772683,Malvern Wells,2023-04-22T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,39.9
772683,Malvern Wells,2023-04-22T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.0
772683,Malvern Wells,2023-04-22T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.9
772683,Malvern Wells,2023-04-22T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.9
772683,Malvern Wells,2023-04-22T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-04-22T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-04-22T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-04-22T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.37
772683,Malvern Wells,2023-04-22T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.6
772683,Malvern Wells,2023-04-22T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.81
772683,Malvern Wells,2023-04-22T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.6
772683,Malvern Wells,2023-04-22T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.6
772683,Malvern Wells,2023-04-22T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.9
772683,Malvern Wells,2023-04-22T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.6
772683,Malvern Wells,2023-04-22T02:40:00.000+00:00,transformer,,Temperature,C,10.1
772683,Malvern Wells,2023-04-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-04-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
772683,Malvern Wells,2023-04-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-04-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
772683,Malvern Wells,2023-04-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-04-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
772683,Malvern Wells,2023-04-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-04-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
772683,Malvern Wells,2023-04-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
772683,Malvern Wells,2023-04-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.47
772683,Malvern Wells,2023-04-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.51
772683,Malvern Wells,2023-04-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.75
772683,Malvern Wells,2023-04-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,79.5
772683,Malvern Wells,2023-04-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
772683,Malvern Wells,2023-04-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
772683,Malvern Wells,2023-04-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
772683,Malvern Wells,2023-04-22T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
772683,Malvern Wells,2023-04-22T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-22T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-04-22T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.25
772683,Malvern Wells,2023-04-22T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.03
772683,Malvern Wells,2023-04-22T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.11
772683,Malvern Wells,2023-04-22T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,36.6
772683,Malvern Wells,2023-04-22T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.7
772683,Malvern Wells,2023-04-22T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.2
772683,Malvern Wells,2023-04-22T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.8
772683,Malvern Wells,2023-04-22T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-04-22T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-04-22T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-04-22T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.02
772683,Malvern Wells,2023-04-22T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.54
772683,Malvern Wells,2023-04-22T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.01
772683,Malvern Wells,2023-04-22T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.5
772683,Malvern Wells,2023-04-22T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.4
772683,Malvern Wells,2023-04-22T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.9
772683,Malvern Wells,2023-04-22T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.2
772683,Malvern Wells,2023-04-22T02:30:00.000+00:00,transformer,,Temperature,C,10.1
772683,Malvern Wells,2023-04-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-04-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
772683,Malvern Wells,2023-04-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-04-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
772683,Malvern Wells,2023-04-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-04-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
772683,Malvern Wells,2023-04-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-04-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-04-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
772683,Malvern Wells,2023-04-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.28
772683,Malvern Wells,2023-04-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.57
772683,Malvern Wells,2023-04-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.12
772683,Malvern Wells,2023-04-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
772683,Malvern Wells,2023-04-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
772683,Malvern Wells,2023-04-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
772683,Malvern Wells,2023-04-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
772683,Malvern Wells,2023-04-22T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
772683,Malvern Wells,2023-04-22T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-04-22T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-04-22T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.2
772683,Malvern Wells,2023-04-22T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.22
772683,Malvern Wells,2023-04-22T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.97
