Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-22T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,38.8
772683,Malvern Wells,2023-04-22T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.8
772683,Malvern Wells,2023-04-22T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.6
772683,Malvern Wells,2023-04-22T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.7
772683,Malvern Wells,2023-04-22T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-04-22T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-04-22T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-04-22T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.09
772683,Malvern Wells,2023-04-22T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.6
772683,Malvern Wells,2023-04-22T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.46
772683,Malvern Wells,2023-04-22T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.4
772683,Malvern Wells,2023-04-22T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.6
772683,Malvern Wells,2023-04-22T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
772683,Malvern Wells,2023-04-22T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.0
772683,Malvern Wells,2023-04-22T02:20:00.000+00:00,transformer,,Temperature,C,10.1
772683,Malvern Wells,2023-04-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-04-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
772683,Malvern Wells,2023-04-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-04-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
772683,Malvern Wells,2023-04-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-04-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
772683,Malvern Wells,2023-04-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-04-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-04-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
772683,Malvern Wells,2023-04-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.29
772683,Malvern Wells,2023-04-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.83
772683,Malvern Wells,2023-04-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.42
772683,Malvern Wells,2023-04-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
772683,Malvern Wells,2023-04-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
772683,Malvern Wells,2023-04-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
772683,Malvern Wells,2023-04-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
772683,Malvern Wells,2023-04-22T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
772683,Malvern Wells,2023-04-22T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-04-22T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-04-22T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.16
772683,Malvern Wells,2023-04-22T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.87
772683,Malvern Wells,2023-04-22T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.75
772683,Malvern Wells,2023-04-22T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,41.6
772683,Malvern Wells,2023-04-22T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.2
772683,Malvern Wells,2023-04-22T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.7
772683,Malvern Wells,2023-04-22T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.6
772683,Malvern Wells,2023-04-22T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-04-22T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-04-22T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-04-22T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.17
772683,Malvern Wells,2023-04-22T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.84
772683,Malvern Wells,2023-04-22T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.94
772683,Malvern Wells,2023-04-22T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.9
772683,Malvern Wells,2023-04-22T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.0
772683,Malvern Wells,2023-04-22T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
772683,Malvern Wells,2023-04-22T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.6
772683,Malvern Wells,2023-04-22T02:10:00.000+00:00,transformer,,Temperature,C,10.1
772683,Malvern Wells,2023-04-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-04-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
772683,Malvern Wells,2023-04-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-04-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
772683,Malvern Wells,2023-04-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-04-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
772683,Malvern Wells,2023-04-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-04-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-04-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
772683,Malvern Wells,2023-04-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.34
772683,Malvern Wells,2023-04-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.72
772683,Malvern Wells,2023-04-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.69
772683,Malvern Wells,2023-04-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,82.5
772683,Malvern Wells,2023-04-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
772683,Malvern Wells,2023-04-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
772683,Malvern Wells,2023-04-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
772683,Malvern Wells,2023-04-22T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
772683,Malvern Wells,2023-04-22T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-04-22T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-04-22T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.18
772683,Malvern Wells,2023-04-22T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.52
772683,Malvern Wells,2023-04-22T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.33
772683,Malvern Wells,2023-04-22T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,37.9
772683,Malvern Wells,2023-04-22T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.5
772683,Malvern Wells,2023-04-22T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.9
772683,Malvern Wells,2023-04-22T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.6
772683,Malvern Wells,2023-04-22T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-22T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-04-22T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-04-22T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.11
772683,Malvern Wells,2023-04-22T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.22
772683,Malvern Wells,2023-04-22T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.47
772683,Malvern Wells,2023-04-22T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.5
772683,Malvern Wells,2023-04-22T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.7
772683,Malvern Wells,2023-04-22T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
772683,Malvern Wells,2023-04-22T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.7
772683,Malvern Wells,2023-04-22T02:00:00.000+00:00,transformer,,Temperature,C,10.2
772683,Malvern Wells,2023-04-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-04-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
772683,Malvern Wells,2023-04-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-04-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
772683,Malvern Wells,2023-04-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-04-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
772683,Malvern Wells,2023-04-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-04-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-04-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
772683,Malvern Wells,2023-04-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.29
772683,Malvern Wells,2023-04-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.73
772683,Malvern Wells,2023-04-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.8
772683,Malvern Wells,2023-04-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
772683,Malvern Wells,2023-04-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
772683,Malvern Wells,2023-04-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
772683,Malvern Wells,2023-04-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
772683,Malvern Wells,2023-04-22T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
772683,Malvern Wells,2023-04-22T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-04-22T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-04-22T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.41
772683,Malvern Wells,2023-04-22T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.89
772683,Malvern Wells,2023-04-22T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.23
772683,Malvern Wells,2023-04-22T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,39.6
772683,Malvern Wells,2023-04-22T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.4
772683,Malvern Wells,2023-04-22T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.2
772683,Malvern Wells,2023-04-22T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.0
772683,Malvern Wells,2023-04-22T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-04-22T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-04-22T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-04-22T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.12
772683,Malvern Wells,2023-04-22T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.01
772683,Malvern Wells,2023-04-22T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.0
772683,Malvern Wells,2023-04-22T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
772683,Malvern Wells,2023-04-22T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.7
772683,Malvern Wells,2023-04-22T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
772683,Malvern Wells,2023-04-22T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.1
772683,Malvern Wells,2023-04-22T01:50:00.000+00:00,transformer,,Temperature,C,10.3
772683,Malvern Wells,2023-04-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-04-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
772683,Malvern Wells,2023-04-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-04-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
772683,Malvern Wells,2023-04-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-04-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
772683,Malvern Wells,2023-04-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-04-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
772683,Malvern Wells,2023-04-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
772683,Malvern Wells,2023-04-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.54
772683,Malvern Wells,2023-04-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.9
772683,Malvern Wells,2023-04-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.23
772683,Malvern Wells,2023-04-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,78.3
772683,Malvern Wells,2023-04-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
772683,Malvern Wells,2023-04-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
772683,Malvern Wells,2023-04-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
772683,Malvern Wells,2023-04-22T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
772683,Malvern Wells,2023-04-22T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-04-22T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-04-22T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.29
772683,Malvern Wells,2023-04-22T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.0
772683,Malvern Wells,2023-04-22T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.05
772683,Malvern Wells,2023-04-22T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,32.0
772683,Malvern Wells,2023-04-22T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.0
772683,Malvern Wells,2023-04-22T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.7
772683,Malvern Wells,2023-04-22T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.4
772683,Malvern Wells,2023-04-22T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-04-22T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-04-22T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-04-22T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.8
772683,Malvern Wells,2023-04-22T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.99
772683,Malvern Wells,2023-04-22T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.49
772683,Malvern Wells,2023-04-22T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
772683,Malvern Wells,2023-04-22T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.6
772683,Malvern Wells,2023-04-22T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
772683,Malvern Wells,2023-04-22T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.8
772683,Malvern Wells,2023-04-22T01:40:00.000+00:00,transformer,,Temperature,C,10.3
772683,Malvern Wells,2023-04-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-04-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
772683,Malvern Wells,2023-04-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-04-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
772683,Malvern Wells,2023-04-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-04-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
772683,Malvern Wells,2023-04-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-04-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-04-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
772683,Malvern Wells,2023-04-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.09
772683,Malvern Wells,2023-04-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.99
772683,Malvern Wells,2023-04-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.54
772683,Malvern Wells,2023-04-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
772683,Malvern Wells,2023-04-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
772683,Malvern Wells,2023-04-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
772683,Malvern Wells,2023-04-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
772683,Malvern Wells,2023-04-22T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
772683,Malvern Wells,2023-04-22T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-04-22T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-04-22T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.27
772683,Malvern Wells,2023-04-22T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.33
772683,Malvern Wells,2023-04-22T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.43
772683,Malvern Wells,2023-04-22T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,40.6
772683,Malvern Wells,2023-04-22T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.0
772683,Malvern Wells,2023-04-22T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.8
772683,Malvern Wells,2023-04-22T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.0
772683,Malvern Wells,2023-04-22T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-04-22T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-04-22T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-04-22T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.64
772683,Malvern Wells,2023-04-22T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.06
772683,Malvern Wells,2023-04-22T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.65
772683,Malvern Wells,2023-04-22T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
772683,Malvern Wells,2023-04-22T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.3
772683,Malvern Wells,2023-04-22T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
772683,Malvern Wells,2023-04-22T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.0
772683,Malvern Wells,2023-04-22T01:30:00.000+00:00,transformer,,Temperature,C,10.3
772683,Malvern Wells,2023-04-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-04-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
772683,Malvern Wells,2023-04-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-04-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
772683,Malvern Wells,2023-04-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-04-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
772683,Malvern Wells,2023-04-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-04-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-04-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
772683,Malvern Wells,2023-04-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.91
772683,Malvern Wells,2023-04-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.39
772683,Malvern Wells,2023-04-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.09
772683,Malvern Wells,2023-04-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,80.8
772683,Malvern Wells,2023-04-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
772683,Malvern Wells,2023-04-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
772683,Malvern Wells,2023-04-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
772683,Malvern Wells,2023-04-22T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.27
772683,Malvern Wells,2023-04-22T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-04-22T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-04-22T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.13
772683,Malvern Wells,2023-04-22T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.12
772683,Malvern Wells,2023-04-22T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.34
772683,Malvern Wells,2023-04-22T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,56.9
772683,Malvern Wells,2023-04-22T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.4
772683,Malvern Wells,2023-04-22T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.4
772683,Malvern Wells,2023-04-22T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.0
772683,Malvern Wells,2023-04-22T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-04-22T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-04-22T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-04-22T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.26
772683,Malvern Wells,2023-04-22T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.87
772683,Malvern Wells,2023-04-22T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.67
772683,Malvern Wells,2023-04-22T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,57.0
772683,Malvern Wells,2023-04-22T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
772683,Malvern Wells,2023-04-22T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
772683,Malvern Wells,2023-04-22T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.7
772683,Malvern Wells,2023-04-22T01:20:00.000+00:00,transformer,,Temperature,C,10.4
772683,Malvern Wells,2023-04-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-04-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
772683,Malvern Wells,2023-04-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-04-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
772683,Malvern Wells,2023-04-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-04-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
772683,Malvern Wells,2023-04-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-04-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-04-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
772683,Malvern Wells,2023-04-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.39
772683,Malvern Wells,2023-04-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.99
772683,Malvern Wells,2023-04-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.01
772683,Malvern Wells,2023-04-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,113.9
772683,Malvern Wells,2023-04-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
772683,Malvern Wells,2023-04-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
772683,Malvern Wells,2023-04-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
772683,Malvern Wells,2023-04-22T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
772683,Malvern Wells,2023-04-22T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-04-22T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-04-22T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.8
772683,Malvern Wells,2023-04-22T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.47
772683,Malvern Wells,2023-04-22T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.78
772683,Malvern Wells,2023-04-22T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,62.1
772683,Malvern Wells,2023-04-22T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.8
772683,Malvern Wells,2023-04-22T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.0
772683,Malvern Wells,2023-04-22T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.3
772683,Malvern Wells,2023-04-22T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-04-22T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-04-22T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-04-22T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.05
772683,Malvern Wells,2023-04-22T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
772683,Malvern Wells,2023-04-22T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.97
772683,Malvern Wells,2023-04-22T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,62.1
772683,Malvern Wells,2023-04-22T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
772683,Malvern Wells,2023-04-22T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
772683,Malvern Wells,2023-04-22T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.3
772683,Malvern Wells,2023-04-22T01:10:00.000+00:00,transformer,,Temperature,C,10.4
772683,Malvern Wells,2023-04-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-04-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
772683,Malvern Wells,2023-04-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-04-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
772683,Malvern Wells,2023-04-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-04-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
772683,Malvern Wells,2023-04-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-04-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-04-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
772683,Malvern Wells,2023-04-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.85
772683,Malvern Wells,2023-04-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,22.47
772683,Malvern Wells,2023-04-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.75
772683,Malvern Wells,2023-04-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,124.2
772683,Malvern Wells,2023-04-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
772683,Malvern Wells,2023-04-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
772683,Malvern Wells,2023-04-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
772683,Malvern Wells,2023-04-22T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.51
772683,Malvern Wells,2023-04-22T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-04-22T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-22T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.05
772683,Malvern Wells,2023-04-22T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.77
772683,Malvern Wells,2023-04-22T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.35
772683,Malvern Wells,2023-04-22T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,66.6
772683,Malvern Wells,2023-04-22T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.0
772683,Malvern Wells,2023-04-22T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.3
772683,Malvern Wells,2023-04-22T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.9
772683,Malvern Wells,2023-04-22T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-04-22T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-04-22T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-04-22T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.36
772683,Malvern Wells,2023-04-22T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.73
772683,Malvern Wells,2023-04-22T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.05
772683,Malvern Wells,2023-04-22T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,66.9
772683,Malvern Wells,2023-04-22T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
772683,Malvern Wells,2023-04-22T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
772683,Malvern Wells,2023-04-22T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.7
772683,Malvern Wells,2023-04-22T01:00:00.000+00:00,transformer,,Temperature,C,10.4
772683,Malvern Wells,2023-04-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-04-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
772683,Malvern Wells,2023-04-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-04-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
772683,Malvern Wells,2023-04-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-04-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
772683,Malvern Wells,2023-04-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-04-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-04-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
772683,Malvern Wells,2023-04-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.41
772683,Malvern Wells,2023-04-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,26.5
772683,Malvern Wells,2023-04-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.4
772683,Malvern Wells,2023-04-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,133.4
772683,Malvern Wells,2023-04-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
772683,Malvern Wells,2023-04-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
772683,Malvern Wells,2023-04-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
772683,Malvern Wells,2023-04-22T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
772683,Malvern Wells,2023-04-22T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-04-22T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-22T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.18
772683,Malvern Wells,2023-04-22T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.59
772683,Malvern Wells,2023-04-22T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.63
772683,Malvern Wells,2023-04-22T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,65.6
772683,Malvern Wells,2023-04-22T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.7
772683,Malvern Wells,2023-04-22T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.6
772683,Malvern Wells,2023-04-22T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.5
772683,Malvern Wells,2023-04-22T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-04-22T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-04-22T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-04-22T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.3
772683,Malvern Wells,2023-04-22T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.86
772683,Malvern Wells,2023-04-22T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.86
772683,Malvern Wells,2023-04-22T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,65.9
772683,Malvern Wells,2023-04-22T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
772683,Malvern Wells,2023-04-22T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
772683,Malvern Wells,2023-04-22T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.4
772683,Malvern Wells,2023-04-22T00:50:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-04-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-04-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
772683,Malvern Wells,2023-04-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-04-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
772683,Malvern Wells,2023-04-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-04-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
772683,Malvern Wells,2023-04-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-04-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-04-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
772683,Malvern Wells,2023-04-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.48
772683,Malvern Wells,2023-04-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.46
772683,Malvern Wells,2023-04-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.49
772683,Malvern Wells,2023-04-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,131.5
772683,Malvern Wells,2023-04-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
772683,Malvern Wells,2023-04-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
772683,Malvern Wells,2023-04-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
772683,Malvern Wells,2023-04-22T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
772683,Malvern Wells,2023-04-22T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-04-22T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-04-22T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.86
772683,Malvern Wells,2023-04-22T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.05
772683,Malvern Wells,2023-04-22T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.2
772683,Malvern Wells,2023-04-22T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,77.7
772683,Malvern Wells,2023-04-22T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.2
772683,Malvern Wells,2023-04-22T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.7
772683,Malvern Wells,2023-04-22T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.9
772683,Malvern Wells,2023-04-22T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-04-22T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-04-22T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-04-22T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.1
772683,Malvern Wells,2023-04-22T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.19
772683,Malvern Wells,2023-04-22T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.39
772683,Malvern Wells,2023-04-22T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,77.8
772683,Malvern Wells,2023-04-22T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
772683,Malvern Wells,2023-04-22T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
772683,Malvern Wells,2023-04-22T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.3
772683,Malvern Wells,2023-04-22T00:40:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-04-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-04-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
772683,Malvern Wells,2023-04-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-04-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
772683,Malvern Wells,2023-04-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-04-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
772683,Malvern Wells,2023-04-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-04-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-04-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
772683,Malvern Wells,2023-04-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.96
772683,Malvern Wells,2023-04-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,24.24
772683,Malvern Wells,2023-04-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,27.59
772683,Malvern Wells,2023-04-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,155.5
772683,Malvern Wells,2023-04-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
772683,Malvern Wells,2023-04-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
772683,Malvern Wells,2023-04-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
772683,Malvern Wells,2023-04-22T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
772683,Malvern Wells,2023-04-22T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-04-22T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-04-22T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.01
772683,Malvern Wells,2023-04-22T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.54
772683,Malvern Wells,2023-04-22T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.66
772683,Malvern Wells,2023-04-22T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,69.2
772683,Malvern Wells,2023-04-22T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.8
772683,Malvern Wells,2023-04-22T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.2
772683,Malvern Wells,2023-04-22T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.2
772683,Malvern Wells,2023-04-22T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-04-22T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-04-22T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-04-22T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.17
772683,Malvern Wells,2023-04-22T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.15
772683,Malvern Wells,2023-04-22T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.47
772683,Malvern Wells,2023-04-22T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,69.6
772683,Malvern Wells,2023-04-22T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.9
772683,Malvern Wells,2023-04-22T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
772683,Malvern Wells,2023-04-22T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.9
772683,Malvern Wells,2023-04-22T00:30:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-04-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-04-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
772683,Malvern Wells,2023-04-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-04-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
772683,Malvern Wells,2023-04-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-04-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
772683,Malvern Wells,2023-04-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-04-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-04-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
772683,Malvern Wells,2023-04-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.18
772683,Malvern Wells,2023-04-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.69
772683,Malvern Wells,2023-04-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.13
772683,Malvern Wells,2023-04-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,138.9
772683,Malvern Wells,2023-04-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
772683,Malvern Wells,2023-04-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
772683,Malvern Wells,2023-04-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
772683,Malvern Wells,2023-04-22T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
772683,Malvern Wells,2023-04-22T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-04-22T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-04-22T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.8
772683,Malvern Wells,2023-04-22T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.65
772683,Malvern Wells,2023-04-22T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.17
772683,Malvern Wells,2023-04-22T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,53.3
772683,Malvern Wells,2023-04-22T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.1
772683,Malvern Wells,2023-04-22T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.5
772683,Malvern Wells,2023-04-22T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.9
772683,Malvern Wells,2023-04-22T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-04-22T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-04-22T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-04-22T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.33
772683,Malvern Wells,2023-04-22T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.24
772683,Malvern Wells,2023-04-22T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.55
772683,Malvern Wells,2023-04-22T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,53.4
772683,Malvern Wells,2023-04-22T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
772683,Malvern Wells,2023-04-22T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
772683,Malvern Wells,2023-04-22T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.2
772683,Malvern Wells,2023-04-22T00:20:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-04-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-04-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
772683,Malvern Wells,2023-04-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-04-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
772683,Malvern Wells,2023-04-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-04-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
772683,Malvern Wells,2023-04-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-04-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-04-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
772683,Malvern Wells,2023-04-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.12
772683,Malvern Wells,2023-04-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.89
772683,Malvern Wells,2023-04-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.73
772683,Malvern Wells,2023-04-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,106.8
772683,Malvern Wells,2023-04-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
772683,Malvern Wells,2023-04-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
772683,Malvern Wells,2023-04-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
772683,Malvern Wells,2023-04-22T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-04-22T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-04-22T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-04-22T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.8
772683,Malvern Wells,2023-04-22T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.62
772683,Malvern Wells,2023-04-22T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.94
772683,Malvern Wells,2023-04-22T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,59.2
772683,Malvern Wells,2023-04-22T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.0
772683,Malvern Wells,2023-04-22T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.0
772683,Malvern Wells,2023-04-22T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.1
772683,Malvern Wells,2023-04-22T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-04-22T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-04-22T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-04-22T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.09
772683,Malvern Wells,2023-04-22T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.21
772683,Malvern Wells,2023-04-22T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.01
772683,Malvern Wells,2023-04-22T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,59.1
772683,Malvern Wells,2023-04-22T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
772683,Malvern Wells,2023-04-22T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
772683,Malvern Wells,2023-04-22T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.9
772683,Malvern Wells,2023-04-22T00:10:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-04-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-04-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
772683,Malvern Wells,2023-04-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-04-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
772683,Malvern Wells,2023-04-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-04-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
772683,Malvern Wells,2023-04-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-04-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-04-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
772683,Malvern Wells,2023-04-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.89
772683,Malvern Wells,2023-04-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.83
772683,Malvern Wells,2023-04-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.95
772683,Malvern Wells,2023-04-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,118.3
772683,Malvern Wells,2023-04-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
772683,Malvern Wells,2023-04-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
772683,Malvern Wells,2023-04-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
772683,Malvern Wells,2023-04-22T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-04-22T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-04-22T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-04-22T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.7
772683,Malvern Wells,2023-04-22T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.46
772683,Malvern Wells,2023-04-22T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.94
772683,Malvern Wells,2023-04-22T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,57.0
772683,Malvern Wells,2023-04-22T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.7
772683,Malvern Wells,2023-04-22T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.9
772683,Malvern Wells,2023-04-22T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.9
772683,Malvern Wells,2023-04-22T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-04-22T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-04-22T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-04-22T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.13
772683,Malvern Wells,2023-04-22T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.41
772683,Malvern Wells,2023-04-22T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.56
772683,Malvern Wells,2023-04-22T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,56.8
772683,Malvern Wells,2023-04-22T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
772683,Malvern Wells,2023-04-22T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
772683,Malvern Wells,2023-04-22T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.8
772683,Malvern Wells,2023-04-22T00:00:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-04-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-04-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
772683,Malvern Wells,2023-04-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-04-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
772683,Malvern Wells,2023-04-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-04-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
772683,Malvern Wells,2023-04-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-04-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
772683,Malvern Wells,2023-04-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
772683,Malvern Wells,2023-04-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.83
772683,Malvern Wells,2023-04-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.87
772683,Malvern Wells,2023-04-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.5
772683,Malvern Wells,2023-04-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,113.8
772683,Malvern Wells,2023-04-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
772683,Malvern Wells,2023-04-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
772683,Malvern Wells,2023-04-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
772683,Malvern Wells,2023-04-23T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-04-23T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-04-23T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
