Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,197.8
772683,Malvern Wells,2023-04-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
772683,Malvern Wells,2023-04-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
772683,Malvern Wells,2023-04-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
772683,Malvern Wells,2023-04-23T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
772683,Malvern Wells,2023-04-23T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-04-23T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-04-23T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.95
772683,Malvern Wells,2023-04-23T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.68
772683,Malvern Wells,2023-04-23T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.01
772683,Malvern Wells,2023-04-23T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,112.8
772683,Malvern Wells,2023-04-23T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.4
772683,Malvern Wells,2023-04-23T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,126.4
772683,Malvern Wells,2023-04-23T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.4
772683,Malvern Wells,2023-04-23T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.94
772683,Malvern Wells,2023-04-23T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-04-23T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-04-23T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.69
772683,Malvern Wells,2023-04-23T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.91
772683,Malvern Wells,2023-04-23T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.67
772683,Malvern Wells,2023-04-23T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,113.0
772683,Malvern Wells,2023-04-23T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.8
772683,Malvern Wells,2023-04-23T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.7
772683,Malvern Wells,2023-04-23T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.8
772683,Malvern Wells,2023-04-23T18:50:00.000+00:00,transformer,,Temperature,C,12.5
772683,Malvern Wells,2023-04-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
772683,Malvern Wells,2023-04-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-04-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
772683,Malvern Wells,2023-04-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-04-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
772683,Malvern Wells,2023-04-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-04-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-04-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
772683,Malvern Wells,2023-04-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.64
772683,Malvern Wells,2023-04-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,38.59
772683,Malvern Wells,2023-04-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,39.68
772683,Malvern Wells,2023-04-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,225.7
772683,Malvern Wells,2023-04-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
772683,Malvern Wells,2023-04-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
772683,Malvern Wells,2023-04-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
772683,Malvern Wells,2023-04-23T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-04-23T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-04-23T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-04-23T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.63
772683,Malvern Wells,2023-04-23T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.81
772683,Malvern Wells,2023-04-23T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.65
772683,Malvern Wells,2023-04-23T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,92.4
772683,Malvern Wells,2023-04-23T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.6
772683,Malvern Wells,2023-04-23T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.6
772683,Malvern Wells,2023-04-23T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.8
772683,Malvern Wells,2023-04-23T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.03
772683,Malvern Wells,2023-04-23T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-04-23T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-04-23T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.53
772683,Malvern Wells,2023-04-23T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.87
772683,Malvern Wells,2023-04-23T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.09
772683,Malvern Wells,2023-04-23T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,91.6
772683,Malvern Wells,2023-04-23T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
772683,Malvern Wells,2023-04-23T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.7
772683,Malvern Wells,2023-04-23T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.7
772683,Malvern Wells,2023-04-23T18:40:00.000+00:00,transformer,,Temperature,C,12.5
772683,Malvern Wells,2023-04-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-04-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
772683,Malvern Wells,2023-04-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-04-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
772683,Malvern Wells,2023-04-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-04-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
772683,Malvern Wells,2023-04-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
772683,Malvern Wells,2023-04-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-04-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
772683,Malvern Wells,2023-04-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.16
772683,Malvern Wells,2023-04-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.67
772683,Malvern Wells,2023-04-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,38.74
772683,Malvern Wells,2023-04-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,184.0
772683,Malvern Wells,2023-04-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
772683,Malvern Wells,2023-04-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
772683,Malvern Wells,2023-04-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
772683,Malvern Wells,2023-04-23T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-04-23T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-04-23T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-04-23T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.21
772683,Malvern Wells,2023-04-23T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.22
772683,Malvern Wells,2023-04-23T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.18
772683,Malvern Wells,2023-04-23T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,84.9
772683,Malvern Wells,2023-04-23T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.6
772683,Malvern Wells,2023-04-23T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.8
772683,Malvern Wells,2023-04-23T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.5
772683,Malvern Wells,2023-04-23T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.09
772683,Malvern Wells,2023-04-23T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-04-23T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-04-23T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.08
772683,Malvern Wells,2023-04-23T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.02
772683,Malvern Wells,2023-04-23T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.3
772683,Malvern Wells,2023-04-23T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,84.4
772683,Malvern Wells,2023-04-23T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.5
772683,Malvern Wells,2023-04-23T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
772683,Malvern Wells,2023-04-23T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.1
772683,Malvern Wells,2023-04-23T18:30:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-04-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-04-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
772683,Malvern Wells,2023-04-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-04-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
772683,Malvern Wells,2023-04-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-04-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
772683,Malvern Wells,2023-04-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
772683,Malvern Wells,2023-04-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-04-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
772683,Malvern Wells,2023-04-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.3
772683,Malvern Wells,2023-04-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.24
772683,Malvern Wells,2023-04-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.48
772683,Malvern Wells,2023-04-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,169.3
772683,Malvern Wells,2023-04-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
772683,Malvern Wells,2023-04-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
772683,Malvern Wells,2023-04-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
772683,Malvern Wells,2023-04-23T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-04-23T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-04-23T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-04-23T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.64
772683,Malvern Wells,2023-04-23T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.55
772683,Malvern Wells,2023-04-23T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.15
772683,Malvern Wells,2023-04-23T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,90.1
772683,Malvern Wells,2023-04-23T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.3
772683,Malvern Wells,2023-04-23T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.0
772683,Malvern Wells,2023-04-23T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.8
772683,Malvern Wells,2023-04-23T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.24
772683,Malvern Wells,2023-04-23T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-04-23T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-04-23T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.69
772683,Malvern Wells,2023-04-23T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.46
772683,Malvern Wells,2023-04-23T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.49
772683,Malvern Wells,2023-04-23T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,89.3
772683,Malvern Wells,2023-04-23T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.9
772683,Malvern Wells,2023-04-23T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.2
772683,Malvern Wells,2023-04-23T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.4
772683,Malvern Wells,2023-04-23T18:20:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-04-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-04-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
772683,Malvern Wells,2023-04-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-04-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
772683,Malvern Wells,2023-04-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-04-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
772683,Malvern Wells,2023-04-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
772683,Malvern Wells,2023-04-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
772683,Malvern Wells,2023-04-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
772683,Malvern Wells,2023-04-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.34
772683,Malvern Wells,2023-04-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.01
772683,Malvern Wells,2023-04-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,39.64
772683,Malvern Wells,2023-04-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,179.4
772683,Malvern Wells,2023-04-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
772683,Malvern Wells,2023-04-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
772683,Malvern Wells,2023-04-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
772683,Malvern Wells,2023-04-23T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-04-23T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-04-23T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-04-23T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.07
772683,Malvern Wells,2023-04-23T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.17
772683,Malvern Wells,2023-04-23T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.49
772683,Malvern Wells,2023-04-23T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,69.1
772683,Malvern Wells,2023-04-23T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.0
772683,Malvern Wells,2023-04-23T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.8
772683,Malvern Wells,2023-04-23T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.4
772683,Malvern Wells,2023-04-23T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-04-23T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-04-23T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-04-23T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.76
772683,Malvern Wells,2023-04-23T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.57
772683,Malvern Wells,2023-04-23T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.6
772683,Malvern Wells,2023-04-23T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,68.5
772683,Malvern Wells,2023-04-23T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.3
772683,Malvern Wells,2023-04-23T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.9
772683,Malvern Wells,2023-04-23T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.0
772683,Malvern Wells,2023-04-23T18:10:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-04-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-04-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
772683,Malvern Wells,2023-04-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-04-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
772683,Malvern Wells,2023-04-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-04-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
772683,Malvern Wells,2023-04-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
772683,Malvern Wells,2023-04-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-04-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
772683,Malvern Wells,2023-04-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.83
772683,Malvern Wells,2023-04-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.74
772683,Malvern Wells,2023-04-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,33.09
772683,Malvern Wells,2023-04-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,137.5
772683,Malvern Wells,2023-04-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
772683,Malvern Wells,2023-04-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
772683,Malvern Wells,2023-04-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
772683,Malvern Wells,2023-04-23T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-04-23T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-04-23T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-04-23T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.24
772683,Malvern Wells,2023-04-23T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.72
772683,Malvern Wells,2023-04-23T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.26
772683,Malvern Wells,2023-04-23T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,70.8
772683,Malvern Wells,2023-04-23T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.8
772683,Malvern Wells,2023-04-23T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.5
772683,Malvern Wells,2023-04-23T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.4
772683,Malvern Wells,2023-04-23T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-04-23T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-04-23T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-04-23T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.49
772683,Malvern Wells,2023-04-23T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.15
772683,Malvern Wells,2023-04-23T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.6
772683,Malvern Wells,2023-04-23T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,70.0
772683,Malvern Wells,2023-04-23T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.6
772683,Malvern Wells,2023-04-23T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.0
772683,Malvern Wells,2023-04-23T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.6
772683,Malvern Wells,2023-04-23T18:00:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-04-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-04-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
772683,Malvern Wells,2023-04-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-04-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
772683,Malvern Wells,2023-04-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-04-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
772683,Malvern Wells,2023-04-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
772683,Malvern Wells,2023-04-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-04-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
772683,Malvern Wells,2023-04-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.73
772683,Malvern Wells,2023-04-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.87
772683,Malvern Wells,2023-04-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.86
772683,Malvern Wells,2023-04-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,140.8
772683,Malvern Wells,2023-04-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
772683,Malvern Wells,2023-04-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
772683,Malvern Wells,2023-04-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
772683,Malvern Wells,2023-04-23T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
772683,Malvern Wells,2023-04-23T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-04-23T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-04-23T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.51
772683,Malvern Wells,2023-04-23T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.12
772683,Malvern Wells,2023-04-23T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.21
772683,Malvern Wells,2023-04-23T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,90.0
772683,Malvern Wells,2023-04-23T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.6
772683,Malvern Wells,2023-04-23T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.6
772683,Malvern Wells,2023-04-23T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.8
772683,Malvern Wells,2023-04-23T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-04-23T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-04-23T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-04-23T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.51
772683,Malvern Wells,2023-04-23T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.87
772683,Malvern Wells,2023-04-23T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.83
772683,Malvern Wells,2023-04-23T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,89.2
772683,Malvern Wells,2023-04-23T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.4
772683,Malvern Wells,2023-04-23T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.8
772683,Malvern Wells,2023-04-23T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.8
772683,Malvern Wells,2023-04-23T17:50:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-04-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-04-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
772683,Malvern Wells,2023-04-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-04-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
772683,Malvern Wells,2023-04-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-04-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
772683,Malvern Wells,2023-04-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
772683,Malvern Wells,2023-04-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-04-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-04-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.02
772683,Malvern Wells,2023-04-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.98
772683,Malvern Wells,2023-04-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,39.05
772683,Malvern Wells,2023-04-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,179.1
772683,Malvern Wells,2023-04-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
772683,Malvern Wells,2023-04-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
772683,Malvern Wells,2023-04-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
772683,Malvern Wells,2023-04-23T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-04-23T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-04-23T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-04-23T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.18
772683,Malvern Wells,2023-04-23T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.38
772683,Malvern Wells,2023-04-23T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.05
772683,Malvern Wells,2023-04-23T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,91.5
772683,Malvern Wells,2023-04-23T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.2
772683,Malvern Wells,2023-04-23T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.1
772683,Malvern Wells,2023-04-23T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.7
772683,Malvern Wells,2023-04-23T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-04-23T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-04-23T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-04-23T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.66
772683,Malvern Wells,2023-04-23T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.46
772683,Malvern Wells,2023-04-23T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.55
772683,Malvern Wells,2023-04-23T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,90.5
772683,Malvern Wells,2023-04-23T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.9
772683,Malvern Wells,2023-04-23T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.7
772683,Malvern Wells,2023-04-23T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.3
772683,Malvern Wells,2023-04-23T17:40:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-04-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-04-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
772683,Malvern Wells,2023-04-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-04-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
772683,Malvern Wells,2023-04-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-04-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
772683,Malvern Wells,2023-04-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
772683,Malvern Wells,2023-04-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-04-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
772683,Malvern Wells,2023-04-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.84
772683,Malvern Wells,2023-04-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.83
772683,Malvern Wells,2023-04-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.6
772683,Malvern Wells,2023-04-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,182.0
772683,Malvern Wells,2023-04-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
772683,Malvern Wells,2023-04-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
772683,Malvern Wells,2023-04-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
772683,Malvern Wells,2023-04-23T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-04-23T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-04-23T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-04-23T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.98
772683,Malvern Wells,2023-04-23T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.01
772683,Malvern Wells,2023-04-23T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.12
772683,Malvern Wells,2023-04-23T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,103.2
772683,Malvern Wells,2023-04-23T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.0
772683,Malvern Wells,2023-04-23T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.8
772683,Malvern Wells,2023-04-23T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,96.7
772683,Malvern Wells,2023-04-23T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-04-23T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-04-23T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-04-23T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.46
772683,Malvern Wells,2023-04-23T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.74
772683,Malvern Wells,2023-04-23T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.63
772683,Malvern Wells,2023-04-23T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,102.0
772683,Malvern Wells,2023-04-23T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.8
772683,Malvern Wells,2023-04-23T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.3
772683,Malvern Wells,2023-04-23T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.6
772683,Malvern Wells,2023-04-23T17:30:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-04-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-04-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
772683,Malvern Wells,2023-04-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-04-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
772683,Malvern Wells,2023-04-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-04-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
772683,Malvern Wells,2023-04-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
772683,Malvern Wells,2023-04-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-04-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
772683,Malvern Wells,2023-04-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.44
772683,Malvern Wells,2023-04-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.75
772683,Malvern Wells,2023-04-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,42.75
772683,Malvern Wells,2023-04-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,205.2
772683,Malvern Wells,2023-04-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
772683,Malvern Wells,2023-04-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
772683,Malvern Wells,2023-04-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
772683,Malvern Wells,2023-04-23T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-04-23T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-04-23T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-04-23T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.96
772683,Malvern Wells,2023-04-23T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.94
772683,Malvern Wells,2023-04-23T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.02
772683,Malvern Wells,2023-04-23T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,114.3
772683,Malvern Wells,2023-04-23T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.9
772683,Malvern Wells,2023-04-23T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.0
772683,Malvern Wells,2023-04-23T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.7
772683,Malvern Wells,2023-04-23T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-04-23T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-04-23T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-04-23T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.89
772683,Malvern Wells,2023-04-23T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.4
772683,Malvern Wells,2023-04-23T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.42
772683,Malvern Wells,2023-04-23T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,113.2
772683,Malvern Wells,2023-04-23T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.8
772683,Malvern Wells,2023-04-23T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.6
772683,Malvern Wells,2023-04-23T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,114.1
772683,Malvern Wells,2023-04-23T17:20:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-04-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-04-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
772683,Malvern Wells,2023-04-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-04-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
772683,Malvern Wells,2023-04-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-04-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
772683,Malvern Wells,2023-04-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
772683,Malvern Wells,2023-04-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-04-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-04-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.86
772683,Malvern Wells,2023-04-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.34
772683,Malvern Wells,2023-04-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,47.43
772683,Malvern Wells,2023-04-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,227.5
772683,Malvern Wells,2023-04-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
772683,Malvern Wells,2023-04-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
772683,Malvern Wells,2023-04-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
772683,Malvern Wells,2023-04-23T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-04-23T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-04-23T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-04-23T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.28
772683,Malvern Wells,2023-04-23T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.9
772683,Malvern Wells,2023-04-23T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.36
772683,Malvern Wells,2023-04-23T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,81.0
772683,Malvern Wells,2023-04-23T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.9
772683,Malvern Wells,2023-04-23T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.5
772683,Malvern Wells,2023-04-23T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.6
772683,Malvern Wells,2023-04-23T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-04-23T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-04-23T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-04-23T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.01
772683,Malvern Wells,2023-04-23T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.81
772683,Malvern Wells,2023-04-23T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.54
772683,Malvern Wells,2023-04-23T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,79.8
772683,Malvern Wells,2023-04-23T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.9
772683,Malvern Wells,2023-04-23T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.4
772683,Malvern Wells,2023-04-23T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.0
772683,Malvern Wells,2023-04-23T17:10:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-04-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-04-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
772683,Malvern Wells,2023-04-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-04-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
772683,Malvern Wells,2023-04-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-04-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
772683,Malvern Wells,2023-04-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
772683,Malvern Wells,2023-04-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-04-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-04-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.29
772683,Malvern Wells,2023-04-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.71
772683,Malvern Wells,2023-04-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,39.9
772683,Malvern Wells,2023-04-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,160.8
772683,Malvern Wells,2023-04-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
772683,Malvern Wells,2023-04-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
772683,Malvern Wells,2023-04-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
772683,Malvern Wells,2023-04-23T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-04-23T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-04-23T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-04-23T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.02
772683,Malvern Wells,2023-04-23T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.04
772683,Malvern Wells,2023-04-23T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.3
772683,Malvern Wells,2023-04-23T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,72.2
772683,Malvern Wells,2023-04-23T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,86.2
772683,Malvern Wells,2023-04-23T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.4
772683,Malvern Wells,2023-04-23T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,84.9
772683,Malvern Wells,2023-04-23T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-04-23T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-04-23T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-04-23T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.44
772683,Malvern Wells,2023-04-23T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.88
772683,Malvern Wells,2023-04-23T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.35
772683,Malvern Wells,2023-04-23T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,71.4
772683,Malvern Wells,2023-04-23T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.2
772683,Malvern Wells,2023-04-23T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.2
772683,Malvern Wells,2023-04-23T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.2
772683,Malvern Wells,2023-04-23T17:00:00.000+00:00,transformer,,Temperature,C,12.7
772683,Malvern Wells,2023-04-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-04-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
772683,Malvern Wells,2023-04-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-04-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
772683,Malvern Wells,2023-04-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-04-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
772683,Malvern Wells,2023-04-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-04-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-04-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-04-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.45
772683,Malvern Wells,2023-04-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,34.92
772683,Malvern Wells,2023-04-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,41.65
772683,Malvern Wells,2023-04-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,143.4
772683,Malvern Wells,2023-04-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
772683,Malvern Wells,2023-04-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
772683,Malvern Wells,2023-04-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
772683,Malvern Wells,2023-04-23T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-04-23T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-04-23T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-04-23T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.31
772683,Malvern Wells,2023-04-23T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.55
772683,Malvern Wells,2023-04-23T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.32
772683,Malvern Wells,2023-04-23T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,67.0
772683,Malvern Wells,2023-04-23T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.2
772683,Malvern Wells,2023-04-23T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.6
772683,Malvern Wells,2023-04-23T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,88.8
772683,Malvern Wells,2023-04-23T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-04-23T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-04-23T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-04-23T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.69
772683,Malvern Wells,2023-04-23T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.82
772683,Malvern Wells,2023-04-23T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.96
772683,Malvern Wells,2023-04-23T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,65.3
772683,Malvern Wells,2023-04-23T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.8
772683,Malvern Wells,2023-04-23T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.1
772683,Malvern Wells,2023-04-23T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.1
772683,Malvern Wells,2023-04-23T16:50:00.000+00:00,transformer,,Temperature,C,12.7
772683,Malvern Wells,2023-04-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-04-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
772683,Malvern Wells,2023-04-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-04-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
772683,Malvern Wells,2023-04-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-04-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
772683,Malvern Wells,2023-04-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-04-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
772683,Malvern Wells,2023-04-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-04-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
772683,Malvern Wells,2023-04-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.37
772683,Malvern Wells,2023-04-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,44.28
772683,Malvern Wells,2023-04-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,132.3
772683,Malvern Wells,2023-04-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
772683,Malvern Wells,2023-04-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
772683,Malvern Wells,2023-04-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
772683,Malvern Wells,2023-04-23T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-04-23T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-04-23T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-04-23T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.48
772683,Malvern Wells,2023-04-23T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.54
772683,Malvern Wells,2023-04-23T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.37
772683,Malvern Wells,2023-04-23T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,57.3
772683,Malvern Wells,2023-04-23T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.2
772683,Malvern Wells,2023-04-23T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.9
772683,Malvern Wells,2023-04-23T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.4
772683,Malvern Wells,2023-04-23T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-04-23T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-04-23T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-04-23T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.44
772683,Malvern Wells,2023-04-23T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.52
772683,Malvern Wells,2023-04-23T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.41
772683,Malvern Wells,2023-04-23T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,56.4
772683,Malvern Wells,2023-04-23T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.7
772683,Malvern Wells,2023-04-23T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.0
772683,Malvern Wells,2023-04-23T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.1
772683,Malvern Wells,2023-04-23T16:40:00.000+00:00,transformer,,Temperature,C,12.7
772683,Malvern Wells,2023-04-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-04-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
772683,Malvern Wells,2023-04-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-04-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
772683,Malvern Wells,2023-04-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-04-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
772683,Malvern Wells,2023-04-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-04-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-04-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-04-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,34.92
772683,Malvern Wells,2023-04-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,33.06
772683,Malvern Wells,2023-04-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,40.78
772683,Malvern Wells,2023-04-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,113.6
772683,Malvern Wells,2023-04-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
772683,Malvern Wells,2023-04-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
772683,Malvern Wells,2023-04-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
772683,Malvern Wells,2023-04-23T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-04-23T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-04-23T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-04-23T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.46
772683,Malvern Wells,2023-04-23T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.15
772683,Malvern Wells,2023-04-23T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.58
772683,Malvern Wells,2023-04-23T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,76.6
772683,Malvern Wells,2023-04-23T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.4
772683,Malvern Wells,2023-04-23T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.6
772683,Malvern Wells,2023-04-23T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.5
772683,Malvern Wells,2023-04-23T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-04-23T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-04-23T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-04-23T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.75
772683,Malvern Wells,2023-04-23T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.83
772683,Malvern Wells,2023-04-23T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.91
772683,Malvern Wells,2023-04-23T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,75.2
772683,Malvern Wells,2023-04-23T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.4
772683,Malvern Wells,2023-04-23T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.6
772683,Malvern Wells,2023-04-23T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.8
772683,Malvern Wells,2023-04-23T16:30:00.000+00:00,transformer,,Temperature,C,12.7
772683,Malvern Wells,2023-04-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-04-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
772683,Malvern Wells,2023-04-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-04-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
772683,Malvern Wells,2023-04-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-04-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
772683,Malvern Wells,2023-04-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
772683,Malvern Wells,2023-04-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
