Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,34.21
772683,Malvern Wells,2023-04-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.99
772683,Malvern Wells,2023-04-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,45.5
772683,Malvern Wells,2023-04-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,151.8
772683,Malvern Wells,2023-04-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
772683,Malvern Wells,2023-04-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
772683,Malvern Wells,2023-04-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
772683,Malvern Wells,2023-04-23T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-04-23T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-04-23T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-04-23T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.86
772683,Malvern Wells,2023-04-23T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.07
772683,Malvern Wells,2023-04-23T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.02
772683,Malvern Wells,2023-04-23T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,80.6
772683,Malvern Wells,2023-04-23T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.8
772683,Malvern Wells,2023-04-23T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.5
772683,Malvern Wells,2023-04-23T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.8
772683,Malvern Wells,2023-04-23T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-04-23T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-04-23T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-04-23T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.29
772683,Malvern Wells,2023-04-23T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.69
772683,Malvern Wells,2023-04-23T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.04
772683,Malvern Wells,2023-04-23T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,79.1
772683,Malvern Wells,2023-04-23T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.6
772683,Malvern Wells,2023-04-23T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.9
772683,Malvern Wells,2023-04-23T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,119.5
772683,Malvern Wells,2023-04-23T16:20:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-04-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-04-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
772683,Malvern Wells,2023-04-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
772683,Malvern Wells,2023-04-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-04-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
772683,Malvern Wells,2023-04-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
772683,Malvern Wells,2023-04-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-04-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-04-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.15
772683,Malvern Wells,2023-04-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.77
772683,Malvern Wells,2023-04-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,45.06
772683,Malvern Wells,2023-04-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,159.7
772683,Malvern Wells,2023-04-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
772683,Malvern Wells,2023-04-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
772683,Malvern Wells,2023-04-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
772683,Malvern Wells,2023-04-23T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-04-23T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-04-23T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-04-23T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.08
772683,Malvern Wells,2023-04-23T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.47
772683,Malvern Wells,2023-04-23T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.36
772683,Malvern Wells,2023-04-23T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,85.0
772683,Malvern Wells,2023-04-23T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.6
772683,Malvern Wells,2023-04-23T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.0
772683,Malvern Wells,2023-04-23T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.7
772683,Malvern Wells,2023-04-23T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-04-23T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-04-23T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-04-23T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.54
772683,Malvern Wells,2023-04-23T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.51
772683,Malvern Wells,2023-04-23T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.76
772683,Malvern Wells,2023-04-23T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,83.3
772683,Malvern Wells,2023-04-23T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.1
772683,Malvern Wells,2023-04-23T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.0
772683,Malvern Wells,2023-04-23T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,123.5
772683,Malvern Wells,2023-04-23T16:10:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-04-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-04-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
772683,Malvern Wells,2023-04-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-04-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
772683,Malvern Wells,2023-04-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-04-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
772683,Malvern Wells,2023-04-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
772683,Malvern Wells,2023-04-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-04-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-04-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.62
772683,Malvern Wells,2023-04-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.98
772683,Malvern Wells,2023-04-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,45.12
772683,Malvern Wells,2023-04-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,168.4
772683,Malvern Wells,2023-04-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
772683,Malvern Wells,2023-04-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
772683,Malvern Wells,2023-04-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
772683,Malvern Wells,2023-04-23T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-04-23T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-04-23T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-04-23T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.53
772683,Malvern Wells,2023-04-23T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.79
772683,Malvern Wells,2023-04-23T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.68
772683,Malvern Wells,2023-04-23T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,67.2
772683,Malvern Wells,2023-04-23T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.2
772683,Malvern Wells,2023-04-23T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.4
772683,Malvern Wells,2023-04-23T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.2
772683,Malvern Wells,2023-04-23T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-04-23T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-04-23T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-04-23T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.74
772683,Malvern Wells,2023-04-23T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.03
772683,Malvern Wells,2023-04-23T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.8
772683,Malvern Wells,2023-04-23T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,65.9
772683,Malvern Wells,2023-04-23T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.6
772683,Malvern Wells,2023-04-23T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.3
772683,Malvern Wells,2023-04-23T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.2
772683,Malvern Wells,2023-04-23T16:00:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-04-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-04-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
772683,Malvern Wells,2023-04-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-04-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
772683,Malvern Wells,2023-04-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-04-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
772683,Malvern Wells,2023-04-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-04-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-04-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-04-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.26
772683,Malvern Wells,2023-04-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,36.83
772683,Malvern Wells,2023-04-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,40.47
772683,Malvern Wells,2023-04-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,133.1
772683,Malvern Wells,2023-04-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
772683,Malvern Wells,2023-04-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
772683,Malvern Wells,2023-04-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
772683,Malvern Wells,2023-04-23T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
772683,Malvern Wells,2023-04-23T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
772683,Malvern Wells,2023-04-23T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-04-23T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.03
772683,Malvern Wells,2023-04-23T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.71
772683,Malvern Wells,2023-04-23T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.48
772683,Malvern Wells,2023-04-23T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,88.5
772683,Malvern Wells,2023-04-23T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.4
772683,Malvern Wells,2023-04-23T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.4
772683,Malvern Wells,2023-04-23T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.8
772683,Malvern Wells,2023-04-23T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-04-23T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-04-23T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-04-23T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.34
772683,Malvern Wells,2023-04-23T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.6
772683,Malvern Wells,2023-04-23T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.93
772683,Malvern Wells,2023-04-23T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,86.7
772683,Malvern Wells,2023-04-23T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.7
772683,Malvern Wells,2023-04-23T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.1
772683,Malvern Wells,2023-04-23T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,116.4
772683,Malvern Wells,2023-04-23T15:50:00.000+00:00,transformer,,Temperature,C,12.8
772683,Malvern Wells,2023-04-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-04-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
772683,Malvern Wells,2023-04-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-04-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
772683,Malvern Wells,2023-04-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-04-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
772683,Malvern Wells,2023-04-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-04-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-04-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-04-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.37
772683,Malvern Wells,2023-04-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,35.31
772683,Malvern Wells,2023-04-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,46.4
772683,Malvern Wells,2023-04-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,175.2
772683,Malvern Wells,2023-04-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
772683,Malvern Wells,2023-04-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
772683,Malvern Wells,2023-04-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
772683,Malvern Wells,2023-04-23T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
772683,Malvern Wells,2023-04-23T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-04-23T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-04-23T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.22
772683,Malvern Wells,2023-04-23T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.56
772683,Malvern Wells,2023-04-23T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.38
772683,Malvern Wells,2023-04-23T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,66.4
772683,Malvern Wells,2023-04-23T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.7
772683,Malvern Wells,2023-04-23T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,118.7
772683,Malvern Wells,2023-04-23T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.9
772683,Malvern Wells,2023-04-23T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-04-23T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-04-23T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-04-23T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.1
772683,Malvern Wells,2023-04-23T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.4
772683,Malvern Wells,2023-04-23T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.64
772683,Malvern Wells,2023-04-23T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,65.2
772683,Malvern Wells,2023-04-23T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.0
772683,Malvern Wells,2023-04-23T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
772683,Malvern Wells,2023-04-23T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.3
772683,Malvern Wells,2023-04-23T15:40:00.000+00:00,transformer,,Temperature,C,12.7
772683,Malvern Wells,2023-04-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-04-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
772683,Malvern Wells,2023-04-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-04-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
772683,Malvern Wells,2023-04-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-04-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
772683,Malvern Wells,2023-04-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-04-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-04-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-04-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.32
772683,Malvern Wells,2023-04-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,35.96
772683,Malvern Wells,2023-04-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,41.02
772683,Malvern Wells,2023-04-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,131.6
772683,Malvern Wells,2023-04-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
772683,Malvern Wells,2023-04-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
772683,Malvern Wells,2023-04-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
772683,Malvern Wells,2023-04-23T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-04-23T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
772683,Malvern Wells,2023-04-23T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-04-23T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.72
772683,Malvern Wells,2023-04-23T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.7
772683,Malvern Wells,2023-04-23T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.03
772683,Malvern Wells,2023-04-23T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,68.7
772683,Malvern Wells,2023-04-23T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.7
772683,Malvern Wells,2023-04-23T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.0
772683,Malvern Wells,2023-04-23T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.4
772683,Malvern Wells,2023-04-23T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-04-23T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-04-23T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-04-23T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.85
772683,Malvern Wells,2023-04-23T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.88
772683,Malvern Wells,2023-04-23T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.31
772683,Malvern Wells,2023-04-23T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,67.3
772683,Malvern Wells,2023-04-23T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.2
772683,Malvern Wells,2023-04-23T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
772683,Malvern Wells,2023-04-23T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.7
772683,Malvern Wells,2023-04-23T15:30:00.000+00:00,transformer,,Temperature,C,12.7
772683,Malvern Wells,2023-04-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-04-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
772683,Malvern Wells,2023-04-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
772683,Malvern Wells,2023-04-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-04-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
772683,Malvern Wells,2023-04-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-04-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-04-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-04-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.57
772683,Malvern Wells,2023-04-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,32.58
772683,Malvern Wells,2023-04-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,39.35
772683,Malvern Wells,2023-04-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,136.0
772683,Malvern Wells,2023-04-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
772683,Malvern Wells,2023-04-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
772683,Malvern Wells,2023-04-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
772683,Malvern Wells,2023-04-23T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-04-23T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-04-23T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-04-23T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.47
772683,Malvern Wells,2023-04-23T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.36
772683,Malvern Wells,2023-04-23T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.72
772683,Malvern Wells,2023-04-23T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,66.7
772683,Malvern Wells,2023-04-23T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.4
772683,Malvern Wells,2023-04-23T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.2
772683,Malvern Wells,2023-04-23T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.7
772683,Malvern Wells,2023-04-23T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-04-23T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-04-23T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-04-23T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.21
772683,Malvern Wells,2023-04-23T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.8
772683,Malvern Wells,2023-04-23T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.33
772683,Malvern Wells,2023-04-23T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,65.5
772683,Malvern Wells,2023-04-23T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.7
772683,Malvern Wells,2023-04-23T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
772683,Malvern Wells,2023-04-23T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.8
772683,Malvern Wells,2023-04-23T15:20:00.000+00:00,transformer,,Temperature,C,12.7
772683,Malvern Wells,2023-04-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-04-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
772683,Malvern Wells,2023-04-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-04-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
772683,Malvern Wells,2023-04-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-04-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
772683,Malvern Wells,2023-04-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-04-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-04-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-04-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.68
772683,Malvern Wells,2023-04-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,32.16
772683,Malvern Wells,2023-04-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,38.05
772683,Malvern Wells,2023-04-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,132.1
772683,Malvern Wells,2023-04-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
772683,Malvern Wells,2023-04-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
772683,Malvern Wells,2023-04-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
772683,Malvern Wells,2023-04-23T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-04-23T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-04-23T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-04-23T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.46
772683,Malvern Wells,2023-04-23T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.94
772683,Malvern Wells,2023-04-23T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.07
772683,Malvern Wells,2023-04-23T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,78.4
772683,Malvern Wells,2023-04-23T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.5
772683,Malvern Wells,2023-04-23T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,126.8
772683,Malvern Wells,2023-04-23T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.0
772683,Malvern Wells,2023-04-23T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-04-23T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-04-23T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-04-23T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.53
772683,Malvern Wells,2023-04-23T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.62
772683,Malvern Wells,2023-04-23T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.06
772683,Malvern Wells,2023-04-23T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,77.8
772683,Malvern Wells,2023-04-23T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.6
772683,Malvern Wells,2023-04-23T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
772683,Malvern Wells,2023-04-23T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.9
772683,Malvern Wells,2023-04-23T15:10:00.000+00:00,transformer,,Temperature,C,12.7
772683,Malvern Wells,2023-04-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-04-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
772683,Malvern Wells,2023-04-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-04-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
772683,Malvern Wells,2023-04-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-04-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
772683,Malvern Wells,2023-04-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-04-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-04-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-04-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.99
772683,Malvern Wells,2023-04-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,37.57
772683,Malvern Wells,2023-04-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,37.13
772683,Malvern Wells,2023-04-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,156.2
772683,Malvern Wells,2023-04-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
772683,Malvern Wells,2023-04-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
772683,Malvern Wells,2023-04-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
772683,Malvern Wells,2023-04-23T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-04-23T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-04-23T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-04-23T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.04
772683,Malvern Wells,2023-04-23T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.2
772683,Malvern Wells,2023-04-23T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.8
772683,Malvern Wells,2023-04-23T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,80.1
772683,Malvern Wells,2023-04-23T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.4
772683,Malvern Wells,2023-04-23T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,131.6
772683,Malvern Wells,2023-04-23T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.4
772683,Malvern Wells,2023-04-23T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-04-23T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-04-23T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-04-23T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.88
772683,Malvern Wells,2023-04-23T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.74
772683,Malvern Wells,2023-04-23T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.2
772683,Malvern Wells,2023-04-23T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,80.0
772683,Malvern Wells,2023-04-23T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.6
772683,Malvern Wells,2023-04-23T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
772683,Malvern Wells,2023-04-23T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.8
772683,Malvern Wells,2023-04-23T15:00:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-04-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-04-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
772683,Malvern Wells,2023-04-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-04-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
772683,Malvern Wells,2023-04-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-04-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
772683,Malvern Wells,2023-04-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-04-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-04-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-04-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.92
772683,Malvern Wells,2023-04-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,37.94
772683,Malvern Wells,2023-04-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
772683,Malvern Wells,2023-04-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,160.0
772683,Malvern Wells,2023-04-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
772683,Malvern Wells,2023-04-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
772683,Malvern Wells,2023-04-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
772683,Malvern Wells,2023-04-23T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
772683,Malvern Wells,2023-04-23T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-04-23T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-04-23T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.48
772683,Malvern Wells,2023-04-23T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.88
772683,Malvern Wells,2023-04-23T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.97
772683,Malvern Wells,2023-04-23T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,71.8
772683,Malvern Wells,2023-04-23T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.4
772683,Malvern Wells,2023-04-23T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,138.0
772683,Malvern Wells,2023-04-23T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.0
772683,Malvern Wells,2023-04-23T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-04-23T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-04-23T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-04-23T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.69
772683,Malvern Wells,2023-04-23T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.36
772683,Malvern Wells,2023-04-23T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.89
772683,Malvern Wells,2023-04-23T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,72.3
772683,Malvern Wells,2023-04-23T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.2
772683,Malvern Wells,2023-04-23T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
772683,Malvern Wells,2023-04-23T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.2
772683,Malvern Wells,2023-04-23T14:50:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-04-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-04-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
772683,Malvern Wells,2023-04-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-04-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
772683,Malvern Wells,2023-04-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-04-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
772683,Malvern Wells,2023-04-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-04-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-04-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-04-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.17
772683,Malvern Wells,2023-04-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,40.24
772683,Malvern Wells,2023-04-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,29.86
772683,Malvern Wells,2023-04-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,144.1
772683,Malvern Wells,2023-04-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
772683,Malvern Wells,2023-04-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
772683,Malvern Wells,2023-04-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
772683,Malvern Wells,2023-04-23T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
772683,Malvern Wells,2023-04-23T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-04-23T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-04-23T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.5
772683,Malvern Wells,2023-04-23T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.61
772683,Malvern Wells,2023-04-23T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.94
772683,Malvern Wells,2023-04-23T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,76.2
772683,Malvern Wells,2023-04-23T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.1
772683,Malvern Wells,2023-04-23T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,128.6
772683,Malvern Wells,2023-04-23T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.8
772683,Malvern Wells,2023-04-23T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-04-23T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-04-23T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-04-23T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.05
772683,Malvern Wells,2023-04-23T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.15
772683,Malvern Wells,2023-04-23T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.67
772683,Malvern Wells,2023-04-23T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,76.8
772683,Malvern Wells,2023-04-23T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.9
772683,Malvern Wells,2023-04-23T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
772683,Malvern Wells,2023-04-23T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.8
772683,Malvern Wells,2023-04-23T14:40:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-04-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-04-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
772683,Malvern Wells,2023-04-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-04-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
772683,Malvern Wells,2023-04-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-04-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
772683,Malvern Wells,2023-04-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-04-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-04-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-04-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.55
772683,Malvern Wells,2023-04-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,37.76
772683,Malvern Wells,2023-04-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,27.61
772683,Malvern Wells,2023-04-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,152.9
772683,Malvern Wells,2023-04-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
772683,Malvern Wells,2023-04-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
772683,Malvern Wells,2023-04-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
772683,Malvern Wells,2023-04-23T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-04-23T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-04-23T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-04-23T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.07
772683,Malvern Wells,2023-04-23T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.1
772683,Malvern Wells,2023-04-23T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.02
772683,Malvern Wells,2023-04-23T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,90.2
772683,Malvern Wells,2023-04-23T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.6
772683,Malvern Wells,2023-04-23T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.9
772683,Malvern Wells,2023-04-23T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.7
772683,Malvern Wells,2023-04-23T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-04-23T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-04-23T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-04-23T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.27
772683,Malvern Wells,2023-04-23T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.55
772683,Malvern Wells,2023-04-23T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.93
772683,Malvern Wells,2023-04-23T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,89.8
772683,Malvern Wells,2023-04-23T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.7
772683,Malvern Wells,2023-04-23T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
772683,Malvern Wells,2023-04-23T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.3
772683,Malvern Wells,2023-04-23T14:30:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-04-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-04-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
772683,Malvern Wells,2023-04-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-04-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
772683,Malvern Wells,2023-04-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-04-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
772683,Malvern Wells,2023-04-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
772683,Malvern Wells,2023-04-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-04-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-04-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.34
772683,Malvern Wells,2023-04-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,30.65
772683,Malvern Wells,2023-04-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,35.95
772683,Malvern Wells,2023-04-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,179.9
772683,Malvern Wells,2023-04-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
772683,Malvern Wells,2023-04-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
772683,Malvern Wells,2023-04-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
772683,Malvern Wells,2023-04-23T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-04-23T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-04-23T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-04-23T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.16
772683,Malvern Wells,2023-04-23T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.74
772683,Malvern Wells,2023-04-23T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.09
772683,Malvern Wells,2023-04-23T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,97.0
772683,Malvern Wells,2023-04-23T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.8
772683,Malvern Wells,2023-04-23T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.4
772683,Malvern Wells,2023-04-23T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.6
772683,Malvern Wells,2023-04-23T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.11
772683,Malvern Wells,2023-04-23T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-04-23T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-04-23T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.42
772683,Malvern Wells,2023-04-23T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.9
772683,Malvern Wells,2023-04-23T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.68
772683,Malvern Wells,2023-04-23T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,96.4
772683,Malvern Wells,2023-04-23T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.5
772683,Malvern Wells,2023-04-23T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
772683,Malvern Wells,2023-04-23T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.7
772683,Malvern Wells,2023-04-23T14:20:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-04-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-04-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
772683,Malvern Wells,2023-04-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-04-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
772683,Malvern Wells,2023-04-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-04-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
772683,Malvern Wells,2023-04-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
772683,Malvern Wells,2023-04-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-04-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-04-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.58
772683,Malvern Wells,2023-04-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.64
772683,Malvern Wells,2023-04-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,37.76
772683,Malvern Wells,2023-04-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,193.3
772683,Malvern Wells,2023-04-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
772683,Malvern Wells,2023-04-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
772683,Malvern Wells,2023-04-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
772683,Malvern Wells,2023-04-23T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-04-23T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-04-23T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-04-23T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.6
772683,Malvern Wells,2023-04-23T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.45
772683,Malvern Wells,2023-04-23T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.16
772683,Malvern Wells,2023-04-23T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,81.7
772683,Malvern Wells,2023-04-23T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.6
772683,Malvern Wells,2023-04-23T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.6
772683,Malvern Wells,2023-04-23T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.8
772683,Malvern Wells,2023-04-23T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-04-23T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-04-23T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-04-23T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.77
772683,Malvern Wells,2023-04-23T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.29
772683,Malvern Wells,2023-04-23T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.14
772683,Malvern Wells,2023-04-23T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,80.9
772683,Malvern Wells,2023-04-23T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
772683,Malvern Wells,2023-04-23T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
772683,Malvern Wells,2023-04-23T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.3
772683,Malvern Wells,2023-04-23T14:10:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-04-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-04-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
772683,Malvern Wells,2023-04-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
772683,Malvern Wells,2023-04-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-04-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
772683,Malvern Wells,2023-04-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
772683,Malvern Wells,2023-04-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-04-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-04-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.38
772683,Malvern Wells,2023-04-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.74
772683,Malvern Wells,2023-04-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,33.3
772683,Malvern Wells,2023-04-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,162.6
772683,Malvern Wells,2023-04-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
772683,Malvern Wells,2023-04-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
772683,Malvern Wells,2023-04-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
772683,Malvern Wells,2023-04-23T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-04-23T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-04-23T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-04-23T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.74
772683,Malvern Wells,2023-04-23T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.25
772683,Malvern Wells,2023-04-23T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.33
772683,Malvern Wells,2023-04-23T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,68.4
772683,Malvern Wells,2023-04-23T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.3
772683,Malvern Wells,2023-04-23T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.7
772683,Malvern Wells,2023-04-23T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.7
772683,Malvern Wells,2023-04-23T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-04-23T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-04-23T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-04-23T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.3
772683,Malvern Wells,2023-04-23T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.23
772683,Malvern Wells,2023-04-23T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.5
772683,Malvern Wells,2023-04-23T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,67.6
772683,Malvern Wells,2023-04-23T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.8
772683,Malvern Wells,2023-04-23T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
772683,Malvern Wells,2023-04-23T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.0
772683,Malvern Wells,2023-04-23T14:00:00.000+00:00,transformer,,Temperature,C,12.6
772683,Malvern Wells,2023-04-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-04-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
772683,Malvern Wells,2023-04-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
