Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
772683,Malvern Wells,2023-04-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-04-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
772683,Malvern Wells,2023-04-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-04-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
772683,Malvern Wells,2023-04-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-04-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-04-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-04-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.73
772683,Malvern Wells,2023-04-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,28.91
772683,Malvern Wells,2023-04-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.21
772683,Malvern Wells,2023-04-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,102.3
772683,Malvern Wells,2023-04-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
772683,Malvern Wells,2023-04-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
772683,Malvern Wells,2023-04-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
772683,Malvern Wells,2023-04-23T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
772683,Malvern Wells,2023-04-23T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-04-23T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-04-23T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.01
772683,Malvern Wells,2023-04-23T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.16
772683,Malvern Wells,2023-04-23T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.45
772683,Malvern Wells,2023-04-23T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,91.9
772683,Malvern Wells,2023-04-23T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.1
772683,Malvern Wells,2023-04-23T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.6
772683,Malvern Wells,2023-04-23T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.5
772683,Malvern Wells,2023-04-23T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-04-23T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-04-23T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-04-23T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.39
772683,Malvern Wells,2023-04-23T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.98
772683,Malvern Wells,2023-04-23T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.58
772683,Malvern Wells,2023-04-23T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,93.2
772683,Malvern Wells,2023-04-23T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.1
772683,Malvern Wells,2023-04-23T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.1
772683,Malvern Wells,2023-04-23T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.7
772683,Malvern Wells,2023-04-23T11:20:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-04-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-04-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
772683,Malvern Wells,2023-04-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-04-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
772683,Malvern Wells,2023-04-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-04-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
772683,Malvern Wells,2023-04-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-04-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-04-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-04-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.4
772683,Malvern Wells,2023-04-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,40.15
772683,Malvern Wells,2023-04-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.03
772683,Malvern Wells,2023-04-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,185.0
772683,Malvern Wells,2023-04-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
772683,Malvern Wells,2023-04-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
772683,Malvern Wells,2023-04-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
772683,Malvern Wells,2023-04-23T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-04-23T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-04-23T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-04-23T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.02
772683,Malvern Wells,2023-04-23T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.69
772683,Malvern Wells,2023-04-23T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.6
772683,Malvern Wells,2023-04-23T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,69.7
772683,Malvern Wells,2023-04-23T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.9
772683,Malvern Wells,2023-04-23T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.0
772683,Malvern Wells,2023-04-23T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.0
772683,Malvern Wells,2023-04-23T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-04-23T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-04-23T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-04-23T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.96
772683,Malvern Wells,2023-04-23T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.46
772683,Malvern Wells,2023-04-23T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.9
772683,Malvern Wells,2023-04-23T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,69.4
772683,Malvern Wells,2023-04-23T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.3
772683,Malvern Wells,2023-04-23T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.9
772683,Malvern Wells,2023-04-23T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.8
772683,Malvern Wells,2023-04-23T11:10:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-04-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-04-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
772683,Malvern Wells,2023-04-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-04-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
772683,Malvern Wells,2023-04-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-04-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
772683,Malvern Wells,2023-04-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-04-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-04-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-04-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.98
772683,Malvern Wells,2023-04-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,32.16
772683,Malvern Wells,2023-04-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,31.5
772683,Malvern Wells,2023-04-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,139.0
772683,Malvern Wells,2023-04-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
772683,Malvern Wells,2023-04-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
772683,Malvern Wells,2023-04-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
772683,Malvern Wells,2023-04-23T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.4
772683,Malvern Wells,2023-04-23T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-04-23T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-04-23T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.39
772683,Malvern Wells,2023-04-23T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.57
772683,Malvern Wells,2023-04-23T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.45
772683,Malvern Wells,2023-04-23T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,69.6
772683,Malvern Wells,2023-04-23T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.8
772683,Malvern Wells,2023-04-23T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.4
772683,Malvern Wells,2023-04-23T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.4
772683,Malvern Wells,2023-04-23T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-04-23T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-04-23T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-04-23T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.47
772683,Malvern Wells,2023-04-23T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.63
772683,Malvern Wells,2023-04-23T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.47
772683,Malvern Wells,2023-04-23T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,68.5
772683,Malvern Wells,2023-04-23T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.4
772683,Malvern Wells,2023-04-23T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
772683,Malvern Wells,2023-04-23T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.0
772683,Malvern Wells,2023-04-23T11:00:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-04-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-04-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
772683,Malvern Wells,2023-04-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-04-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
772683,Malvern Wells,2023-04-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-04-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
772683,Malvern Wells,2023-04-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-04-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-04-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-04-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.86
772683,Malvern Wells,2023-04-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,29.2
772683,Malvern Wells,2023-04-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,34.92
772683,Malvern Wells,2023-04-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,138.1
772683,Malvern Wells,2023-04-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
772683,Malvern Wells,2023-04-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
772683,Malvern Wells,2023-04-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
772683,Malvern Wells,2023-04-23T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
772683,Malvern Wells,2023-04-23T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-04-23T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-04-23T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.94
772683,Malvern Wells,2023-04-23T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.75
772683,Malvern Wells,2023-04-23T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.77
772683,Malvern Wells,2023-04-23T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,83.1
772683,Malvern Wells,2023-04-23T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.1
772683,Malvern Wells,2023-04-23T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.2
772683,Malvern Wells,2023-04-23T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.2
772683,Malvern Wells,2023-04-23T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-04-23T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-04-23T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-04-23T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.02
772683,Malvern Wells,2023-04-23T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.85
772683,Malvern Wells,2023-04-23T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.61
772683,Malvern Wells,2023-04-23T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,82.1
772683,Malvern Wells,2023-04-23T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.1
772683,Malvern Wells,2023-04-23T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
772683,Malvern Wells,2023-04-23T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.3
772683,Malvern Wells,2023-04-23T10:50:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-04-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-04-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
772683,Malvern Wells,2023-04-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-04-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
772683,Malvern Wells,2023-04-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-04-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
772683,Malvern Wells,2023-04-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-04-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-04-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-04-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.97
772683,Malvern Wells,2023-04-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,29.6
772683,Malvern Wells,2023-04-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,37.38
772683,Malvern Wells,2023-04-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,165.2
772683,Malvern Wells,2023-04-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
772683,Malvern Wells,2023-04-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
772683,Malvern Wells,2023-04-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
772683,Malvern Wells,2023-04-23T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.35
772683,Malvern Wells,2023-04-23T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-04-23T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-04-23T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.79
772683,Malvern Wells,2023-04-23T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.37
772683,Malvern Wells,2023-04-23T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.63
772683,Malvern Wells,2023-04-23T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,67.4
772683,Malvern Wells,2023-04-23T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.8
772683,Malvern Wells,2023-04-23T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.4
772683,Malvern Wells,2023-04-23T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.7
772683,Malvern Wells,2023-04-23T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-04-23T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-04-23T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-04-23T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.57
772683,Malvern Wells,2023-04-23T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.68
772683,Malvern Wells,2023-04-23T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.77
772683,Malvern Wells,2023-04-23T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,66.4
772683,Malvern Wells,2023-04-23T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.6
772683,Malvern Wells,2023-04-23T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
772683,Malvern Wells,2023-04-23T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.0
772683,Malvern Wells,2023-04-23T10:40:00.000+00:00,transformer,,Temperature,C,12.2
772683,Malvern Wells,2023-04-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-04-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
772683,Malvern Wells,2023-04-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-04-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
772683,Malvern Wells,2023-04-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-04-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
772683,Malvern Wells,2023-04-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-04-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-04-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-04-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.36
772683,Malvern Wells,2023-04-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,28.05
772683,Malvern Wells,2023-04-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,33.4
772683,Malvern Wells,2023-04-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,133.7
772683,Malvern Wells,2023-04-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
772683,Malvern Wells,2023-04-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
772683,Malvern Wells,2023-04-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
772683,Malvern Wells,2023-04-23T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.57
772683,Malvern Wells,2023-04-23T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-04-23T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-04-23T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.76
772683,Malvern Wells,2023-04-23T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.74
772683,Malvern Wells,2023-04-23T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.4
772683,Malvern Wells,2023-04-23T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,77.8
772683,Malvern Wells,2023-04-23T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.3
772683,Malvern Wells,2023-04-23T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.9
772683,Malvern Wells,2023-04-23T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.6
772683,Malvern Wells,2023-04-23T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-04-23T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-04-23T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-04-23T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.77
772683,Malvern Wells,2023-04-23T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.55
772683,Malvern Wells,2023-04-23T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.69
772683,Malvern Wells,2023-04-23T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,76.6
772683,Malvern Wells,2023-04-23T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
772683,Malvern Wells,2023-04-23T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
772683,Malvern Wells,2023-04-23T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.4
772683,Malvern Wells,2023-04-23T10:30:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-04-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-04-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
772683,Malvern Wells,2023-04-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-04-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
772683,Malvern Wells,2023-04-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-04-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
772683,Malvern Wells,2023-04-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-04-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-04-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-04-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.53
772683,Malvern Wells,2023-04-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.28
772683,Malvern Wells,2023-04-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,37.09
772683,Malvern Wells,2023-04-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,154.5
772683,Malvern Wells,2023-04-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
772683,Malvern Wells,2023-04-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
772683,Malvern Wells,2023-04-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
772683,Malvern Wells,2023-04-23T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.73
772683,Malvern Wells,2023-04-23T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-04-23T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-04-23T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.45
772683,Malvern Wells,2023-04-23T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.18
772683,Malvern Wells,2023-04-23T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.02
772683,Malvern Wells,2023-04-23T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,80.4
772683,Malvern Wells,2023-04-23T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.3
772683,Malvern Wells,2023-04-23T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,119.4
772683,Malvern Wells,2023-04-23T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.8
772683,Malvern Wells,2023-04-23T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-04-23T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-04-23T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-04-23T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.74
772683,Malvern Wells,2023-04-23T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.87
772683,Malvern Wells,2023-04-23T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.31
772683,Malvern Wells,2023-04-23T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,80.1
772683,Malvern Wells,2023-04-23T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.7
772683,Malvern Wells,2023-04-23T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
772683,Malvern Wells,2023-04-23T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.7
772683,Malvern Wells,2023-04-23T10:20:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-04-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-04-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
772683,Malvern Wells,2023-04-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-04-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
772683,Malvern Wells,2023-04-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-04-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
772683,Malvern Wells,2023-04-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-04-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-04-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-04-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.19
772683,Malvern Wells,2023-04-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,35.05
772683,Malvern Wells,2023-04-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,32.33
772683,Malvern Wells,2023-04-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,160.6
772683,Malvern Wells,2023-04-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
772683,Malvern Wells,2023-04-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
772683,Malvern Wells,2023-04-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
772683,Malvern Wells,2023-04-23T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.04
772683,Malvern Wells,2023-04-23T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-04-23T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-04-23T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.41
772683,Malvern Wells,2023-04-23T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,35.5
772683,Malvern Wells,2023-04-23T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.11
772683,Malvern Wells,2023-04-23T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,71.6
772683,Malvern Wells,2023-04-23T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.5
772683,Malvern Wells,2023-04-23T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,144.5
772683,Malvern Wells,2023-04-23T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.6
772683,Malvern Wells,2023-04-23T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-04-23T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-04-23T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-04-23T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.53
772683,Malvern Wells,2023-04-23T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.03
772683,Malvern Wells,2023-04-23T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.13
772683,Malvern Wells,2023-04-23T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,71.6
772683,Malvern Wells,2023-04-23T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
772683,Malvern Wells,2023-04-23T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
772683,Malvern Wells,2023-04-23T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.1
772683,Malvern Wells,2023-04-23T10:10:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-04-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-04-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
772683,Malvern Wells,2023-04-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-04-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
772683,Malvern Wells,2023-04-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-04-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
772683,Malvern Wells,2023-04-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-04-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-04-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-04-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.95
772683,Malvern Wells,2023-04-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,39.53
772683,Malvern Wells,2023-04-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,30.24
772683,Malvern Wells,2023-04-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,143.1
772683,Malvern Wells,2023-04-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
772683,Malvern Wells,2023-04-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
772683,Malvern Wells,2023-04-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
772683,Malvern Wells,2023-04-23T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.7
772683,Malvern Wells,2023-04-23T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.51
772683,Malvern Wells,2023-04-23T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-04-23T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.1
772683,Malvern Wells,2023-04-23T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.36
772683,Malvern Wells,2023-04-23T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.24
772683,Malvern Wells,2023-04-23T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,73.8
772683,Malvern Wells,2023-04-23T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.4
772683,Malvern Wells,2023-04-23T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,123.3
772683,Malvern Wells,2023-04-23T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.5
772683,Malvern Wells,2023-04-23T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-04-23T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-04-23T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-04-23T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.95
772683,Malvern Wells,2023-04-23T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.34
772683,Malvern Wells,2023-04-23T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.03
772683,Malvern Wells,2023-04-23T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,72.4
772683,Malvern Wells,2023-04-23T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
772683,Malvern Wells,2023-04-23T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
772683,Malvern Wells,2023-04-23T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,128.7
772683,Malvern Wells,2023-04-23T10:00:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-04-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-04-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
772683,Malvern Wells,2023-04-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-04-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
772683,Malvern Wells,2023-04-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-04-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
772683,Malvern Wells,2023-04-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-04-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-04-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-04-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.05
772683,Malvern Wells,2023-04-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,34.71
772683,Malvern Wells,2023-04-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,40.27
772683,Malvern Wells,2023-04-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,146.2
772683,Malvern Wells,2023-04-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
772683,Malvern Wells,2023-04-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
772683,Malvern Wells,2023-04-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
772683,Malvern Wells,2023-04-23T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
772683,Malvern Wells,2023-04-23T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
772683,Malvern Wells,2023-04-23T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-04-23T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.01
772683,Malvern Wells,2023-04-23T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.25
772683,Malvern Wells,2023-04-23T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.66
772683,Malvern Wells,2023-04-23T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,80.0
772683,Malvern Wells,2023-04-23T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.1
772683,Malvern Wells,2023-04-23T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,123.0
772683,Malvern Wells,2023-04-23T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.7
772683,Malvern Wells,2023-04-23T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-04-23T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-04-23T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
772683,Malvern Wells,2023-04-23T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.34
772683,Malvern Wells,2023-04-23T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.41
772683,Malvern Wells,2023-04-23T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.34
772683,Malvern Wells,2023-04-23T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,80.2
772683,Malvern Wells,2023-04-23T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.1
772683,Malvern Wells,2023-04-23T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
772683,Malvern Wells,2023-04-23T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.5
772683,Malvern Wells,2023-04-23T09:50:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-04-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-04-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
772683,Malvern Wells,2023-04-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-04-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
772683,Malvern Wells,2023-04-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-04-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
772683,Malvern Wells,2023-04-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-04-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-04-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-04-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.36
772683,Malvern Wells,2023-04-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,34.67
772683,Malvern Wells,2023-04-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.99
772683,Malvern Wells,2023-04-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,160.1
772683,Malvern Wells,2023-04-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
772683,Malvern Wells,2023-04-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
772683,Malvern Wells,2023-04-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
772683,Malvern Wells,2023-04-23T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-04-23T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.66
772683,Malvern Wells,2023-04-23T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-04-23T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.65
772683,Malvern Wells,2023-04-23T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.24
772683,Malvern Wells,2023-04-23T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.11
772683,Malvern Wells,2023-04-23T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,88.2
772683,Malvern Wells,2023-04-23T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.4
772683,Malvern Wells,2023-04-23T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.8
772683,Malvern Wells,2023-04-23T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.8
772683,Malvern Wells,2023-04-23T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-04-23T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-04-23T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.62
772683,Malvern Wells,2023-04-23T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.57
772683,Malvern Wells,2023-04-23T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.96
772683,Malvern Wells,2023-04-23T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.51
772683,Malvern Wells,2023-04-23T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,88.5
772683,Malvern Wells,2023-04-23T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
772683,Malvern Wells,2023-04-23T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
772683,Malvern Wells,2023-04-23T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.9
772683,Malvern Wells,2023-04-23T09:40:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-04-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-04-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
772683,Malvern Wells,2023-04-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-04-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
772683,Malvern Wells,2023-04-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-04-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
772683,Malvern Wells,2023-04-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-04-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-04-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-04-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.22
772683,Malvern Wells,2023-04-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,32.2
772683,Malvern Wells,2023-04-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,28.63
772683,Malvern Wells,2023-04-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,176.6
772683,Malvern Wells,2023-04-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
772683,Malvern Wells,2023-04-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
772683,Malvern Wells,2023-04-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
772683,Malvern Wells,2023-04-23T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-04-23T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-04-23T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-04-23T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.86
772683,Malvern Wells,2023-04-23T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.77
772683,Malvern Wells,2023-04-23T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.28
772683,Malvern Wells,2023-04-23T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,101.9
772683,Malvern Wells,2023-04-23T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.6
772683,Malvern Wells,2023-04-23T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.8
772683,Malvern Wells,2023-04-23T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.4
772683,Malvern Wells,2023-04-23T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-04-23T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-04-23T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-04-23T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.45
772683,Malvern Wells,2023-04-23T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.74
772683,Malvern Wells,2023-04-23T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.35
772683,Malvern Wells,2023-04-23T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,101.7
772683,Malvern Wells,2023-04-23T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
772683,Malvern Wells,2023-04-23T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
772683,Malvern Wells,2023-04-23T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.5
772683,Malvern Wells,2023-04-23T09:30:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-04-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
772683,Malvern Wells,2023-04-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-04-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
772683,Malvern Wells,2023-04-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-04-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
772683,Malvern Wells,2023-04-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-04-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-04-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,10.31
772683,Malvern Wells,2023-04-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.51
772683,Malvern Wells,2023-04-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,34.63
772683,Malvern Wells,2023-04-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,203.6
772683,Malvern Wells,2023-04-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
772683,Malvern Wells,2023-04-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
772683,Malvern Wells,2023-04-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
772683,Malvern Wells,2023-04-23T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-04-23T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-04-23T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-04-23T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.77
772683,Malvern Wells,2023-04-23T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.88
772683,Malvern Wells,2023-04-23T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.85
772683,Malvern Wells,2023-04-23T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,99.5
772683,Malvern Wells,2023-04-23T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.0
772683,Malvern Wells,2023-04-23T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.6
772683,Malvern Wells,2023-04-23T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.7
772683,Malvern Wells,2023-04-23T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-04-23T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-04-23T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-04-23T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.6
772683,Malvern Wells,2023-04-23T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.5
772683,Malvern Wells,2023-04-23T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.59
772683,Malvern Wells,2023-04-23T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,99.1
772683,Malvern Wells,2023-04-23T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
772683,Malvern Wells,2023-04-23T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
772683,Malvern Wells,2023-04-23T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.0
772683,Malvern Wells,2023-04-23T09:20:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-04-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
772683,Malvern Wells,2023-04-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
772683,Malvern Wells,2023-04-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-04-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
772683,Malvern Wells,2023-04-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-04-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-04-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-04-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.37
772683,Malvern Wells,2023-04-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.38
772683,Malvern Wells,2023-04-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,35.44
772683,Malvern Wells,2023-04-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,198.6
772683,Malvern Wells,2023-04-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
772683,Malvern Wells,2023-04-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
772683,Malvern Wells,2023-04-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
772683,Malvern Wells,2023-04-23T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-04-23T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-04-23T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-04-23T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.75
772683,Malvern Wells,2023-04-23T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.42
772683,Malvern Wells,2023-04-23T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.01
772683,Malvern Wells,2023-04-23T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,78.6
772683,Malvern Wells,2023-04-23T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.4
772683,Malvern Wells,2023-04-23T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.9
772683,Malvern Wells,2023-04-23T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.6
772683,Malvern Wells,2023-04-23T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-23T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-04-23T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-04-23T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.66
772683,Malvern Wells,2023-04-23T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.48
772683,Malvern Wells,2023-04-23T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.05
772683,Malvern Wells,2023-04-23T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,77.8
772683,Malvern Wells,2023-04-23T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.4
772683,Malvern Wells,2023-04-23T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
772683,Malvern Wells,2023-04-23T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.0
772683,Malvern Wells,2023-04-23T09:10:00.000+00:00,transformer,,Temperature,C,11.7
772683,Malvern Wells,2023-04-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-04-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
772683,Malvern Wells,2023-04-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-04-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
772683,Malvern Wells,2023-04-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-04-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
772683,Malvern Wells,2023-04-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-04-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
772683,Malvern Wells,2023-04-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-04-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.41
772683,Malvern Wells,2023-04-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.89
772683,Malvern Wells,2023-04-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,33.06
772683,Malvern Wells,2023-04-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,156.4
772683,Malvern Wells,2023-04-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
772683,Malvern Wells,2023-04-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
772683,Malvern Wells,2023-04-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
772683,Malvern Wells,2023-04-23T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-04-23T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-04-23T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-04-23T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.01
772683,Malvern Wells,2023-04-23T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.02
772683,Malvern Wells,2023-04-23T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.84
772683,Malvern Wells,2023-04-23T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,77.5
772683,Malvern Wells,2023-04-23T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.3
772683,Malvern Wells,2023-04-23T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.6
772683,Malvern Wells,2023-04-23T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.1
772683,Malvern Wells,2023-04-23T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-04-23T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-04-23T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-04-23T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.95
772683,Malvern Wells,2023-04-23T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.66
772683,Malvern Wells,2023-04-23T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.97
772683,Malvern Wells,2023-04-23T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,76.4
772683,Malvern Wells,2023-04-23T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.1
