Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-23T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
772683,Malvern Wells,2023-04-23T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.5
772683,Malvern Wells,2023-04-23T09:00:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-04-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-04-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
772683,Malvern Wells,2023-04-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-04-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
772683,Malvern Wells,2023-04-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-04-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
772683,Malvern Wells,2023-04-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-04-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-04-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-04-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.96
772683,Malvern Wells,2023-04-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.67
772683,Malvern Wells,2023-04-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,34.81
772683,Malvern Wells,2023-04-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,153.9
772683,Malvern Wells,2023-04-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
772683,Malvern Wells,2023-04-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
772683,Malvern Wells,2023-04-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
772683,Malvern Wells,2023-04-23T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-04-23T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-04-23T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-04-23T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.68
772683,Malvern Wells,2023-04-23T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.53
772683,Malvern Wells,2023-04-23T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.32
772683,Malvern Wells,2023-04-23T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,76.9
772683,Malvern Wells,2023-04-23T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.1
772683,Malvern Wells,2023-04-23T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.1
772683,Malvern Wells,2023-04-23T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.1
772683,Malvern Wells,2023-04-23T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-04-23T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-04-23T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-04-23T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.17
772683,Malvern Wells,2023-04-23T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.39
772683,Malvern Wells,2023-04-23T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.74
772683,Malvern Wells,2023-04-23T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,76.2
772683,Malvern Wells,2023-04-23T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.9
772683,Malvern Wells,2023-04-23T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
772683,Malvern Wells,2023-04-23T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.9
772683,Malvern Wells,2023-04-23T08:50:00.000+00:00,transformer,,Temperature,C,11.5
772683,Malvern Wells,2023-04-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-04-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
772683,Malvern Wells,2023-04-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-04-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
772683,Malvern Wells,2023-04-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-04-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
772683,Malvern Wells,2023-04-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-04-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-04-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-04-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.85
772683,Malvern Wells,2023-04-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.92
772683,Malvern Wells,2023-04-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.06
772683,Malvern Wells,2023-04-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,153.1
772683,Malvern Wells,2023-04-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
772683,Malvern Wells,2023-04-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
772683,Malvern Wells,2023-04-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
772683,Malvern Wells,2023-04-23T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-04-23T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-04-23T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-04-23T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.64
772683,Malvern Wells,2023-04-23T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.62
772683,Malvern Wells,2023-04-23T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.61
772683,Malvern Wells,2023-04-23T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,61.6
772683,Malvern Wells,2023-04-23T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.1
772683,Malvern Wells,2023-04-23T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.1
772683,Malvern Wells,2023-04-23T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.1
772683,Malvern Wells,2023-04-23T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-04-23T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-04-23T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-04-23T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.32
772683,Malvern Wells,2023-04-23T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.67
772683,Malvern Wells,2023-04-23T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.08
772683,Malvern Wells,2023-04-23T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,60.8
772683,Malvern Wells,2023-04-23T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
772683,Malvern Wells,2023-04-23T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.1
772683,Malvern Wells,2023-04-23T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.8
772683,Malvern Wells,2023-04-23T08:40:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-04-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-04-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
772683,Malvern Wells,2023-04-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-04-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
772683,Malvern Wells,2023-04-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-04-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
772683,Malvern Wells,2023-04-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-04-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
772683,Malvern Wells,2023-04-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-04-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.96
772683,Malvern Wells,2023-04-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.29
772683,Malvern Wells,2023-04-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,27.69
772683,Malvern Wells,2023-04-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,122.3
772683,Malvern Wells,2023-04-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
772683,Malvern Wells,2023-04-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
772683,Malvern Wells,2023-04-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
772683,Malvern Wells,2023-04-23T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-04-23T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-04-23T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-04-23T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.18
772683,Malvern Wells,2023-04-23T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.0
772683,Malvern Wells,2023-04-23T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.52
772683,Malvern Wells,2023-04-23T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,66.7
772683,Malvern Wells,2023-04-23T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.4
772683,Malvern Wells,2023-04-23T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.6
772683,Malvern Wells,2023-04-23T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.4
772683,Malvern Wells,2023-04-23T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-04-23T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-04-23T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-04-23T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.07
772683,Malvern Wells,2023-04-23T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.82
772683,Malvern Wells,2023-04-23T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.03
772683,Malvern Wells,2023-04-23T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,66.3
772683,Malvern Wells,2023-04-23T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
772683,Malvern Wells,2023-04-23T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
772683,Malvern Wells,2023-04-23T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.4
772683,Malvern Wells,2023-04-23T08:30:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-04-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-04-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
772683,Malvern Wells,2023-04-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-04-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
772683,Malvern Wells,2023-04-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-04-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
772683,Malvern Wells,2023-04-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-04-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-04-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
772683,Malvern Wells,2023-04-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.25
772683,Malvern Wells,2023-04-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.82
772683,Malvern Wells,2023-04-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.55
772683,Malvern Wells,2023-04-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,132.9
772683,Malvern Wells,2023-04-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
772683,Malvern Wells,2023-04-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
772683,Malvern Wells,2023-04-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
772683,Malvern Wells,2023-04-23T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-04-23T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-04-23T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-04-23T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.7
772683,Malvern Wells,2023-04-23T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.01
772683,Malvern Wells,2023-04-23T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.82
772683,Malvern Wells,2023-04-23T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,65.0
772683,Malvern Wells,2023-04-23T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.4
772683,Malvern Wells,2023-04-23T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.2
772683,Malvern Wells,2023-04-23T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.0
772683,Malvern Wells,2023-04-23T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-04-23T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-04-23T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-04-23T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.12
772683,Malvern Wells,2023-04-23T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.2
772683,Malvern Wells,2023-04-23T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.57
772683,Malvern Wells,2023-04-23T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,64.4
772683,Malvern Wells,2023-04-23T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
772683,Malvern Wells,2023-04-23T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
772683,Malvern Wells,2023-04-23T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.7
772683,Malvern Wells,2023-04-23T08:20:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-04-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-04-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
772683,Malvern Wells,2023-04-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-04-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
772683,Malvern Wells,2023-04-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-04-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
772683,Malvern Wells,2023-04-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-04-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-04-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
772683,Malvern Wells,2023-04-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.82
772683,Malvern Wells,2023-04-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.2
772683,Malvern Wells,2023-04-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,27.39
772683,Malvern Wells,2023-04-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,129.4
772683,Malvern Wells,2023-04-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
772683,Malvern Wells,2023-04-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
772683,Malvern Wells,2023-04-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
772683,Malvern Wells,2023-04-23T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-04-23T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-04-23T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-04-23T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.3
772683,Malvern Wells,2023-04-23T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.89
772683,Malvern Wells,2023-04-23T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.59
772683,Malvern Wells,2023-04-23T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,67.9
772683,Malvern Wells,2023-04-23T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.8
772683,Malvern Wells,2023-04-23T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.7
772683,Malvern Wells,2023-04-23T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.3
772683,Malvern Wells,2023-04-23T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-04-23T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-04-23T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-04-23T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.91
772683,Malvern Wells,2023-04-23T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.46
772683,Malvern Wells,2023-04-23T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.82
772683,Malvern Wells,2023-04-23T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,67.4
772683,Malvern Wells,2023-04-23T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
772683,Malvern Wells,2023-04-23T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
772683,Malvern Wells,2023-04-23T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.1
772683,Malvern Wells,2023-04-23T08:10:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-04-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-04-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
772683,Malvern Wells,2023-04-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-04-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
772683,Malvern Wells,2023-04-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-04-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
772683,Malvern Wells,2023-04-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-04-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-04-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-04-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.22
772683,Malvern Wells,2023-04-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.35
772683,Malvern Wells,2023-04-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.41
772683,Malvern Wells,2023-04-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,135.3
772683,Malvern Wells,2023-04-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
772683,Malvern Wells,2023-04-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
772683,Malvern Wells,2023-04-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
772683,Malvern Wells,2023-04-23T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-04-23T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-04-23T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-04-23T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.8
772683,Malvern Wells,2023-04-23T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.59
772683,Malvern Wells,2023-04-23T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.24
772683,Malvern Wells,2023-04-23T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,83.0
772683,Malvern Wells,2023-04-23T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.9
772683,Malvern Wells,2023-04-23T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.2
772683,Malvern Wells,2023-04-23T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.1
772683,Malvern Wells,2023-04-23T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-04-23T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-04-23T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-04-23T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.64
772683,Malvern Wells,2023-04-23T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.31
772683,Malvern Wells,2023-04-23T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.57
772683,Malvern Wells,2023-04-23T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,82.1
772683,Malvern Wells,2023-04-23T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.1
772683,Malvern Wells,2023-04-23T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
772683,Malvern Wells,2023-04-23T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.2
772683,Malvern Wells,2023-04-23T08:00:00.000+00:00,transformer,,Temperature,C,11.2
772683,Malvern Wells,2023-04-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-04-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
772683,Malvern Wells,2023-04-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-04-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
772683,Malvern Wells,2023-04-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-04-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
772683,Malvern Wells,2023-04-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-04-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-04-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-04-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.44
772683,Malvern Wells,2023-04-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.89
772683,Malvern Wells,2023-04-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.81
772683,Malvern Wells,2023-04-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,165.1
772683,Malvern Wells,2023-04-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
772683,Malvern Wells,2023-04-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
772683,Malvern Wells,2023-04-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
772683,Malvern Wells,2023-04-23T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-04-23T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-04-23T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-04-23T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.46
772683,Malvern Wells,2023-04-23T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.3
772683,Malvern Wells,2023-04-23T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.35
772683,Malvern Wells,2023-04-23T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,58.6
772683,Malvern Wells,2023-04-23T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.0
772683,Malvern Wells,2023-04-23T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.2
772683,Malvern Wells,2023-04-23T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.2
772683,Malvern Wells,2023-04-23T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-04-23T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-04-23T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-04-23T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.18
772683,Malvern Wells,2023-04-23T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.75
772683,Malvern Wells,2023-04-23T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.92
772683,Malvern Wells,2023-04-23T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,58.3
772683,Malvern Wells,2023-04-23T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.1
772683,Malvern Wells,2023-04-23T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
772683,Malvern Wells,2023-04-23T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.3
772683,Malvern Wells,2023-04-23T07:50:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-04-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-04-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
772683,Malvern Wells,2023-04-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-04-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
772683,Malvern Wells,2023-04-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-04-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
772683,Malvern Wells,2023-04-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
772683,Malvern Wells,2023-04-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-04-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-04-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.64
772683,Malvern Wells,2023-04-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.05
772683,Malvern Wells,2023-04-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,29.27
772683,Malvern Wells,2023-04-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,116.9
772683,Malvern Wells,2023-04-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
772683,Malvern Wells,2023-04-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
772683,Malvern Wells,2023-04-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
772683,Malvern Wells,2023-04-23T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-04-23T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-04-23T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-04-23T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.0
772683,Malvern Wells,2023-04-23T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.5
772683,Malvern Wells,2023-04-23T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.04
772683,Malvern Wells,2023-04-23T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,88.1
772683,Malvern Wells,2023-04-23T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.2
772683,Malvern Wells,2023-04-23T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.8
772683,Malvern Wells,2023-04-23T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.9
772683,Malvern Wells,2023-04-23T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-04-23T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-04-23T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-04-23T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.78
772683,Malvern Wells,2023-04-23T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.78
772683,Malvern Wells,2023-04-23T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.37
772683,Malvern Wells,2023-04-23T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,87.2
772683,Malvern Wells,2023-04-23T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.9
772683,Malvern Wells,2023-04-23T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
772683,Malvern Wells,2023-04-23T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.4
772683,Malvern Wells,2023-04-23T07:40:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-04-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-04-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
772683,Malvern Wells,2023-04-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-04-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
772683,Malvern Wells,2023-04-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-04-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
772683,Malvern Wells,2023-04-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
772683,Malvern Wells,2023-04-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-04-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-04-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.78
772683,Malvern Wells,2023-04-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.28
772683,Malvern Wells,2023-04-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,35.41
772683,Malvern Wells,2023-04-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,175.3
772683,Malvern Wells,2023-04-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
772683,Malvern Wells,2023-04-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
772683,Malvern Wells,2023-04-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
772683,Malvern Wells,2023-04-23T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-04-23T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-04-23T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-04-23T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.67
772683,Malvern Wells,2023-04-23T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.34
772683,Malvern Wells,2023-04-23T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.47
772683,Malvern Wells,2023-04-23T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,44.1
772683,Malvern Wells,2023-04-23T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.7
772683,Malvern Wells,2023-04-23T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.3
772683,Malvern Wells,2023-04-23T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.8
772683,Malvern Wells,2023-04-23T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-04-23T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-04-23T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.42
772683,Malvern Wells,2023-04-23T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.57
772683,Malvern Wells,2023-04-23T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.41
772683,Malvern Wells,2023-04-23T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.9
772683,Malvern Wells,2023-04-23T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.6
772683,Malvern Wells,2023-04-23T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.3
772683,Malvern Wells,2023-04-23T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.9
772683,Malvern Wells,2023-04-23T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.6
772683,Malvern Wells,2023-04-23T07:30:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-04-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-04-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
772683,Malvern Wells,2023-04-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-04-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
772683,Malvern Wells,2023-04-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-04-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
772683,Malvern Wells,2023-04-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-04-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-04-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-04-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.24
772683,Malvern Wells,2023-04-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.74
772683,Malvern Wells,2023-04-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.37
772683,Malvern Wells,2023-04-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,87.7
772683,Malvern Wells,2023-04-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
772683,Malvern Wells,2023-04-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
772683,Malvern Wells,2023-04-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
772683,Malvern Wells,2023-04-23T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-04-23T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-04-23T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-04-23T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.31
772683,Malvern Wells,2023-04-23T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.95
772683,Malvern Wells,2023-04-23T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.06
772683,Malvern Wells,2023-04-23T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,50.4
772683,Malvern Wells,2023-04-23T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.5
772683,Malvern Wells,2023-04-23T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.7
772683,Malvern Wells,2023-04-23T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.3
772683,Malvern Wells,2023-04-23T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-04-23T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-04-23T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-04-23T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.87
772683,Malvern Wells,2023-04-23T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.44
772683,Malvern Wells,2023-04-23T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.35
772683,Malvern Wells,2023-04-23T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,49.4
772683,Malvern Wells,2023-04-23T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
772683,Malvern Wells,2023-04-23T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.7
772683,Malvern Wells,2023-04-23T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.3
772683,Malvern Wells,2023-04-23T07:20:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-04-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-04-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
772683,Malvern Wells,2023-04-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-04-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
772683,Malvern Wells,2023-04-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-04-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
772683,Malvern Wells,2023-04-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-04-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-04-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-04-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.17
772683,Malvern Wells,2023-04-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.4
772683,Malvern Wells,2023-04-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,29.41
772683,Malvern Wells,2023-04-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,99.8
772683,Malvern Wells,2023-04-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
772683,Malvern Wells,2023-04-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
772683,Malvern Wells,2023-04-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
772683,Malvern Wells,2023-04-23T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-04-23T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-04-23T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-04-23T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.47
772683,Malvern Wells,2023-04-23T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.69
772683,Malvern Wells,2023-04-23T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.92
772683,Malvern Wells,2023-04-23T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,63.1
772683,Malvern Wells,2023-04-23T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.0
772683,Malvern Wells,2023-04-23T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.9
772683,Malvern Wells,2023-04-23T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.5
772683,Malvern Wells,2023-04-23T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-04-23T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-04-23T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-04-23T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.47
772683,Malvern Wells,2023-04-23T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.35
772683,Malvern Wells,2023-04-23T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.39
772683,Malvern Wells,2023-04-23T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,62.7
772683,Malvern Wells,2023-04-23T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.7
772683,Malvern Wells,2023-04-23T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.2
772683,Malvern Wells,2023-04-23T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.2
772683,Malvern Wells,2023-04-23T07:10:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-04-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-04-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
772683,Malvern Wells,2023-04-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-04-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
772683,Malvern Wells,2023-04-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-04-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
772683,Malvern Wells,2023-04-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-04-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-04-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-04-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.94
772683,Malvern Wells,2023-04-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.04
772683,Malvern Wells,2023-04-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.32
772683,Malvern Wells,2023-04-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,125.8
772683,Malvern Wells,2023-04-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
772683,Malvern Wells,2023-04-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
772683,Malvern Wells,2023-04-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
772683,Malvern Wells,2023-04-23T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-04-23T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-04-23T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-04-23T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.89
772683,Malvern Wells,2023-04-23T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.83
772683,Malvern Wells,2023-04-23T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.31
772683,Malvern Wells,2023-04-23T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,67.0
772683,Malvern Wells,2023-04-23T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.2
772683,Malvern Wells,2023-04-23T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.8
772683,Malvern Wells,2023-04-23T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.1
772683,Malvern Wells,2023-04-23T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-04-23T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-04-23T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-04-23T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.78
772683,Malvern Wells,2023-04-23T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.51
772683,Malvern Wells,2023-04-23T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.91
772683,Malvern Wells,2023-04-23T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,67.0
772683,Malvern Wells,2023-04-23T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
772683,Malvern Wells,2023-04-23T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
772683,Malvern Wells,2023-04-23T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.8
772683,Malvern Wells,2023-04-23T07:00:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-04-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-04-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
772683,Malvern Wells,2023-04-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
772683,Malvern Wells,2023-04-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-04-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
772683,Malvern Wells,2023-04-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-04-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-04-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-04-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.67
772683,Malvern Wells,2023-04-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.35
772683,Malvern Wells,2023-04-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.22
772683,Malvern Wells,2023-04-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,134.0
772683,Malvern Wells,2023-04-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
772683,Malvern Wells,2023-04-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
772683,Malvern Wells,2023-04-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
772683,Malvern Wells,2023-04-23T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-04-23T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-04-23T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-04-23T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.98
772683,Malvern Wells,2023-04-23T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.76
772683,Malvern Wells,2023-04-23T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.57
772683,Malvern Wells,2023-04-23T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,58.2
772683,Malvern Wells,2023-04-23T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.6
772683,Malvern Wells,2023-04-23T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.8
772683,Malvern Wells,2023-04-23T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.2
772683,Malvern Wells,2023-04-23T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-04-23T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-04-23T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-04-23T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.46
772683,Malvern Wells,2023-04-23T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.29
772683,Malvern Wells,2023-04-23T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.71
772683,Malvern Wells,2023-04-23T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,57.9
772683,Malvern Wells,2023-04-23T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
772683,Malvern Wells,2023-04-23T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
772683,Malvern Wells,2023-04-23T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.5
772683,Malvern Wells,2023-04-23T06:50:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-04-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-04-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
772683,Malvern Wells,2023-04-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-04-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
772683,Malvern Wells,2023-04-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-04-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
772683,Malvern Wells,2023-04-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-04-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-04-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-04-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.45
772683,Malvern Wells,2023-04-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.06
772683,Malvern Wells,2023-04-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.28
772683,Malvern Wells,2023-04-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,116.1
772683,Malvern Wells,2023-04-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
772683,Malvern Wells,2023-04-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
772683,Malvern Wells,2023-04-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
772683,Malvern Wells,2023-04-23T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-04-23T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-04-23T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-04-23T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.52
772683,Malvern Wells,2023-04-23T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.51
772683,Malvern Wells,2023-04-23T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.75
772683,Malvern Wells,2023-04-23T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,45.4
772683,Malvern Wells,2023-04-23T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.3
772683,Malvern Wells,2023-04-23T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.0
772683,Malvern Wells,2023-04-23T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.6
772683,Malvern Wells,2023-04-23T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-04-23T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-04-23T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-04-23T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.38
772683,Malvern Wells,2023-04-23T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.45
772683,Malvern Wells,2023-04-23T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.38
772683,Malvern Wells,2023-04-23T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.6
772683,Malvern Wells,2023-04-23T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
772683,Malvern Wells,2023-04-23T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
772683,Malvern Wells,2023-04-23T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.8
772683,Malvern Wells,2023-04-23T06:40:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-04-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-04-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
772683,Malvern Wells,2023-04-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-04-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
772683,Malvern Wells,2023-04-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-04-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
772683,Malvern Wells,2023-04-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-04-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-04-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
772683,Malvern Wells,2023-04-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.9
772683,Malvern Wells,2023-04-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.96
772683,Malvern Wells,2023-04-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.13
772683,Malvern Wells,2023-04-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,90.9
772683,Malvern Wells,2023-04-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
772683,Malvern Wells,2023-04-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
772683,Malvern Wells,2023-04-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
772683,Malvern Wells,2023-04-23T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-04-23T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-04-23T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-04-23T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.13
772683,Malvern Wells,2023-04-23T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.59
772683,Malvern Wells,2023-04-23T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.62
772683,Malvern Wells,2023-04-23T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,54.4
772683,Malvern Wells,2023-04-23T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.0
772683,Malvern Wells,2023-04-23T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.0
772683,Malvern Wells,2023-04-23T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.6
772683,Malvern Wells,2023-04-23T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-04-23T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-04-23T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-04-23T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.76
772683,Malvern Wells,2023-04-23T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.07
