Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-23T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-04-23T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.32
772683,Malvern Wells,2023-04-23T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.21
772683,Malvern Wells,2023-04-23T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.47
772683,Malvern Wells,2023-04-23T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.9
772683,Malvern Wells,2023-04-23T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
772683,Malvern Wells,2023-04-23T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
772683,Malvern Wells,2023-04-23T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.2
772683,Malvern Wells,2023-04-23T04:00:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-04-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-04-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
772683,Malvern Wells,2023-04-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-04-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
772683,Malvern Wells,2023-04-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-04-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
772683,Malvern Wells,2023-04-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-04-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-04-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
772683,Malvern Wells,2023-04-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.17
772683,Malvern Wells,2023-04-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.57
772683,Malvern Wells,2023-04-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.96
772683,Malvern Wells,2023-04-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
772683,Malvern Wells,2023-04-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
772683,Malvern Wells,2023-04-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
772683,Malvern Wells,2023-04-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
772683,Malvern Wells,2023-04-23T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-04-23T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-04-23T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-04-23T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.89
772683,Malvern Wells,2023-04-23T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.06
772683,Malvern Wells,2023-04-23T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.75
772683,Malvern Wells,2023-04-23T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,33.6
772683,Malvern Wells,2023-04-23T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.0
772683,Malvern Wells,2023-04-23T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.6
772683,Malvern Wells,2023-04-23T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.9
772683,Malvern Wells,2023-04-23T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-04-23T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-04-23T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-04-23T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.15
772683,Malvern Wells,2023-04-23T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.98
772683,Malvern Wells,2023-04-23T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.87
772683,Malvern Wells,2023-04-23T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
772683,Malvern Wells,2023-04-23T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
772683,Malvern Wells,2023-04-23T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
772683,Malvern Wells,2023-04-23T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.0
772683,Malvern Wells,2023-04-23T03:50:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-04-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-04-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
772683,Malvern Wells,2023-04-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-04-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
772683,Malvern Wells,2023-04-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-04-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
772683,Malvern Wells,2023-04-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-04-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-04-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
772683,Malvern Wells,2023-04-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.04
772683,Malvern Wells,2023-04-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.04
772683,Malvern Wells,2023-04-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.62
772683,Malvern Wells,2023-04-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
772683,Malvern Wells,2023-04-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
772683,Malvern Wells,2023-04-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
772683,Malvern Wells,2023-04-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
772683,Malvern Wells,2023-04-23T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-04-23T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-04-23T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-04-23T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.64
772683,Malvern Wells,2023-04-23T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.96
772683,Malvern Wells,2023-04-23T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.35
772683,Malvern Wells,2023-04-23T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,32.1
772683,Malvern Wells,2023-04-23T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.1
772683,Malvern Wells,2023-04-23T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.0
772683,Malvern Wells,2023-04-23T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.4
772683,Malvern Wells,2023-04-23T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-04-23T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-04-23T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-04-23T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.41
772683,Malvern Wells,2023-04-23T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.82
772683,Malvern Wells,2023-04-23T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.11
772683,Malvern Wells,2023-04-23T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
772683,Malvern Wells,2023-04-23T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
772683,Malvern Wells,2023-04-23T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
772683,Malvern Wells,2023-04-23T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.4
772683,Malvern Wells,2023-04-23T03:40:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-04-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-04-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
772683,Malvern Wells,2023-04-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-04-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
772683,Malvern Wells,2023-04-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-04-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
772683,Malvern Wells,2023-04-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-04-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-04-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
772683,Malvern Wells,2023-04-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.06
772683,Malvern Wells,2023-04-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.78
772683,Malvern Wells,2023-04-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.46
772683,Malvern Wells,2023-04-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
772683,Malvern Wells,2023-04-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
772683,Malvern Wells,2023-04-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
772683,Malvern Wells,2023-04-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
772683,Malvern Wells,2023-04-23T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-04-23T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-04-23T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-04-23T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.61
772683,Malvern Wells,2023-04-23T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.8
772683,Malvern Wells,2023-04-23T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.68
772683,Malvern Wells,2023-04-23T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,48.9
772683,Malvern Wells,2023-04-23T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.4
772683,Malvern Wells,2023-04-23T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.0
772683,Malvern Wells,2023-04-23T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.0
772683,Malvern Wells,2023-04-23T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-04-23T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-04-23T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-04-23T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.19
772683,Malvern Wells,2023-04-23T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.87
772683,Malvern Wells,2023-04-23T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
772683,Malvern Wells,2023-04-23T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.4
772683,Malvern Wells,2023-04-23T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
772683,Malvern Wells,2023-04-23T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
772683,Malvern Wells,2023-04-23T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.5
772683,Malvern Wells,2023-04-23T03:30:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-04-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-04-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
772683,Malvern Wells,2023-04-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-04-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
772683,Malvern Wells,2023-04-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-04-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
772683,Malvern Wells,2023-04-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-04-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-04-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
772683,Malvern Wells,2023-04-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.8
772683,Malvern Wells,2023-04-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.67
772683,Malvern Wells,2023-04-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.67
772683,Malvern Wells,2023-04-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,98.2
772683,Malvern Wells,2023-04-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
772683,Malvern Wells,2023-04-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
772683,Malvern Wells,2023-04-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
772683,Malvern Wells,2023-04-23T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-04-23T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-04-23T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-04-23T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.96
772683,Malvern Wells,2023-04-23T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.53
772683,Malvern Wells,2023-04-23T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.41
772683,Malvern Wells,2023-04-23T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,45.9
772683,Malvern Wells,2023-04-23T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.8
772683,Malvern Wells,2023-04-23T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.5
772683,Malvern Wells,2023-04-23T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.8
772683,Malvern Wells,2023-04-23T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-04-23T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-04-23T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-04-23T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.71
772683,Malvern Wells,2023-04-23T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.81
772683,Malvern Wells,2023-04-23T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.45
772683,Malvern Wells,2023-04-23T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.3
772683,Malvern Wells,2023-04-23T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
772683,Malvern Wells,2023-04-23T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
772683,Malvern Wells,2023-04-23T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.1
772683,Malvern Wells,2023-04-23T03:20:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-04-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-04-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
772683,Malvern Wells,2023-04-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-04-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
772683,Malvern Wells,2023-04-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-04-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
772683,Malvern Wells,2023-04-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-04-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-04-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
772683,Malvern Wells,2023-04-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.67
772683,Malvern Wells,2023-04-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.34
772683,Malvern Wells,2023-04-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.86
772683,Malvern Wells,2023-04-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,92.2
772683,Malvern Wells,2023-04-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
772683,Malvern Wells,2023-04-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
772683,Malvern Wells,2023-04-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
772683,Malvern Wells,2023-04-23T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-04-23T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-04-23T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-04-23T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.09
772683,Malvern Wells,2023-04-23T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.39
772683,Malvern Wells,2023-04-23T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.23
772683,Malvern Wells,2023-04-23T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,58.2
772683,Malvern Wells,2023-04-23T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.7
772683,Malvern Wells,2023-04-23T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.2
772683,Malvern Wells,2023-04-23T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.3
772683,Malvern Wells,2023-04-23T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-04-23T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-04-23T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-23T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.8
772683,Malvern Wells,2023-04-23T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.63
772683,Malvern Wells,2023-04-23T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.1
772683,Malvern Wells,2023-04-23T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,58.5
772683,Malvern Wells,2023-04-23T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
772683,Malvern Wells,2023-04-23T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
772683,Malvern Wells,2023-04-23T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.0
772683,Malvern Wells,2023-04-23T03:10:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-04-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-04-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
772683,Malvern Wells,2023-04-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-04-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
772683,Malvern Wells,2023-04-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-04-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
772683,Malvern Wells,2023-04-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-04-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-04-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
772683,Malvern Wells,2023-04-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.89
772683,Malvern Wells,2023-04-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.02
772683,Malvern Wells,2023-04-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.33
772683,Malvern Wells,2023-04-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,116.8
772683,Malvern Wells,2023-04-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
772683,Malvern Wells,2023-04-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
772683,Malvern Wells,2023-04-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
772683,Malvern Wells,2023-04-23T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-04-23T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-04-23T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-04-23T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.26
772683,Malvern Wells,2023-04-23T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.1
772683,Malvern Wells,2023-04-23T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.38
772683,Malvern Wells,2023-04-23T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,57.7
772683,Malvern Wells,2023-04-23T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.1
772683,Malvern Wells,2023-04-23T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.6
772683,Malvern Wells,2023-04-23T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.7
772683,Malvern Wells,2023-04-23T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-04-23T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-04-23T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-04-23T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
772683,Malvern Wells,2023-04-23T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.11
772683,Malvern Wells,2023-04-23T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.1
772683,Malvern Wells,2023-04-23T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,58.2
772683,Malvern Wells,2023-04-23T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
772683,Malvern Wells,2023-04-23T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
772683,Malvern Wells,2023-04-23T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.7
772683,Malvern Wells,2023-04-23T03:00:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-04-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-04-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
772683,Malvern Wells,2023-04-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-04-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
772683,Malvern Wells,2023-04-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-04-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
772683,Malvern Wells,2023-04-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-04-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-04-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-04-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,7.26
772683,Malvern Wells,2023-04-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.21
772683,Malvern Wells,2023-04-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.48
772683,Malvern Wells,2023-04-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,115.9
772683,Malvern Wells,2023-04-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
772683,Malvern Wells,2023-04-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
772683,Malvern Wells,2023-04-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
772683,Malvern Wells,2023-04-23T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
772683,Malvern Wells,2023-04-23T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-04-23T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-04-23T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.02
772683,Malvern Wells,2023-04-23T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.77
772683,Malvern Wells,2023-04-23T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.5
772683,Malvern Wells,2023-04-23T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,57.2
772683,Malvern Wells,2023-04-23T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.0
772683,Malvern Wells,2023-04-23T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.6
772683,Malvern Wells,2023-04-23T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.4
772683,Malvern Wells,2023-04-23T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-04-23T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-04-23T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-04-23T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.07
772683,Malvern Wells,2023-04-23T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.99
772683,Malvern Wells,2023-04-23T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.3
772683,Malvern Wells,2023-04-23T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,57.6
772683,Malvern Wells,2023-04-23T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
772683,Malvern Wells,2023-04-23T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
772683,Malvern Wells,2023-04-23T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.6
772683,Malvern Wells,2023-04-23T02:50:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-04-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-04-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
772683,Malvern Wells,2023-04-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-04-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
772683,Malvern Wells,2023-04-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-04-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
772683,Malvern Wells,2023-04-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-04-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-04-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
772683,Malvern Wells,2023-04-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.09
772683,Malvern Wells,2023-04-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.76
772683,Malvern Wells,2023-04-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.8
772683,Malvern Wells,2023-04-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,114.8
772683,Malvern Wells,2023-04-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
772683,Malvern Wells,2023-04-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
772683,Malvern Wells,2023-04-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
772683,Malvern Wells,2023-04-23T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
772683,Malvern Wells,2023-04-23T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-04-23T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-04-23T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.04
772683,Malvern Wells,2023-04-23T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.35
772683,Malvern Wells,2023-04-23T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.0
772683,Malvern Wells,2023-04-23T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,59.9
772683,Malvern Wells,2023-04-23T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.9
772683,Malvern Wells,2023-04-23T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.3
772683,Malvern Wells,2023-04-23T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.4
772683,Malvern Wells,2023-04-23T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-04-23T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-04-23T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-04-23T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.86
772683,Malvern Wells,2023-04-23T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.98
772683,Malvern Wells,2023-04-23T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.82
772683,Malvern Wells,2023-04-23T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,60.4
772683,Malvern Wells,2023-04-23T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
772683,Malvern Wells,2023-04-23T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
772683,Malvern Wells,2023-04-23T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.5
772683,Malvern Wells,2023-04-23T02:40:00.000+00:00,transformer,,Temperature,C,11.2
772683,Malvern Wells,2023-04-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-04-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
772683,Malvern Wells,2023-04-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-04-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
772683,Malvern Wells,2023-04-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-04-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
772683,Malvern Wells,2023-04-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-04-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
772683,Malvern Wells,2023-04-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
772683,Malvern Wells,2023-04-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.9
772683,Malvern Wells,2023-04-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,22.33
772683,Malvern Wells,2023-04-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.83
772683,Malvern Wells,2023-04-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,120.3
772683,Malvern Wells,2023-04-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
772683,Malvern Wells,2023-04-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
772683,Malvern Wells,2023-04-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
772683,Malvern Wells,2023-04-23T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-04-23T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-04-23T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-04-23T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.42
772683,Malvern Wells,2023-04-23T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.15
772683,Malvern Wells,2023-04-23T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.0
772683,Malvern Wells,2023-04-23T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,66.2
772683,Malvern Wells,2023-04-23T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.1
772683,Malvern Wells,2023-04-23T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.2
772683,Malvern Wells,2023-04-23T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.6
772683,Malvern Wells,2023-04-23T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-04-23T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-04-23T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-04-23T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.79
772683,Malvern Wells,2023-04-23T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.82
772683,Malvern Wells,2023-04-23T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.18
772683,Malvern Wells,2023-04-23T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,66.8
772683,Malvern Wells,2023-04-23T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
772683,Malvern Wells,2023-04-23T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
772683,Malvern Wells,2023-04-23T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.3
772683,Malvern Wells,2023-04-23T02:30:00.000+00:00,transformer,,Temperature,C,11.2
772683,Malvern Wells,2023-04-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-04-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
772683,Malvern Wells,2023-04-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-04-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
772683,Malvern Wells,2023-04-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-04-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
772683,Malvern Wells,2023-04-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-04-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
772683,Malvern Wells,2023-04-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
772683,Malvern Wells,2023-04-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.21
772683,Malvern Wells,2023-04-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.97
772683,Malvern Wells,2023-04-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.18
772683,Malvern Wells,2023-04-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,133.1
772683,Malvern Wells,2023-04-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
772683,Malvern Wells,2023-04-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
772683,Malvern Wells,2023-04-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
772683,Malvern Wells,2023-04-23T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-04-23T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-04-23T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-04-23T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.32
772683,Malvern Wells,2023-04-23T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.08
772683,Malvern Wells,2023-04-23T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.28
772683,Malvern Wells,2023-04-23T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,59.5
772683,Malvern Wells,2023-04-23T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.2
772683,Malvern Wells,2023-04-23T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.5
772683,Malvern Wells,2023-04-23T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.3
772683,Malvern Wells,2023-04-23T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-04-23T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-04-23T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-04-23T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.78
772683,Malvern Wells,2023-04-23T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.81
772683,Malvern Wells,2023-04-23T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.69
772683,Malvern Wells,2023-04-23T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,59.7
772683,Malvern Wells,2023-04-23T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
772683,Malvern Wells,2023-04-23T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
772683,Malvern Wells,2023-04-23T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.3
772683,Malvern Wells,2023-04-23T02:20:00.000+00:00,transformer,,Temperature,C,11.2
772683,Malvern Wells,2023-04-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-04-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
772683,Malvern Wells,2023-04-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-04-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
772683,Malvern Wells,2023-04-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-04-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
772683,Malvern Wells,2023-04-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-04-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-04-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
772683,Malvern Wells,2023-04-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.11
772683,Malvern Wells,2023-04-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.89
772683,Malvern Wells,2023-04-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.97
772683,Malvern Wells,2023-04-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,119.2
772683,Malvern Wells,2023-04-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
772683,Malvern Wells,2023-04-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
772683,Malvern Wells,2023-04-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
772683,Malvern Wells,2023-04-23T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-04-23T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-04-23T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-04-23T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.92
772683,Malvern Wells,2023-04-23T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.14
772683,Malvern Wells,2023-04-23T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.69
772683,Malvern Wells,2023-04-23T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,57.5
772683,Malvern Wells,2023-04-23T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.4
772683,Malvern Wells,2023-04-23T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.4
772683,Malvern Wells,2023-04-23T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.9
772683,Malvern Wells,2023-04-23T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-04-23T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-04-23T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-04-23T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.52
772683,Malvern Wells,2023-04-23T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.53
772683,Malvern Wells,2023-04-23T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.77
772683,Malvern Wells,2023-04-23T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,57.5
772683,Malvern Wells,2023-04-23T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
772683,Malvern Wells,2023-04-23T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.9
772683,Malvern Wells,2023-04-23T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.6
772683,Malvern Wells,2023-04-23T02:10:00.000+00:00,transformer,,Temperature,C,11.2
772683,Malvern Wells,2023-04-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-04-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
772683,Malvern Wells,2023-04-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
772683,Malvern Wells,2023-04-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-04-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
772683,Malvern Wells,2023-04-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-04-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
772683,Malvern Wells,2023-04-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
772683,Malvern Wells,2023-04-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.45
772683,Malvern Wells,2023-04-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.67
772683,Malvern Wells,2023-04-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.46
772683,Malvern Wells,2023-04-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,115.0
772683,Malvern Wells,2023-04-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
772683,Malvern Wells,2023-04-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
772683,Malvern Wells,2023-04-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
772683,Malvern Wells,2023-04-23T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-04-23T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-04-23T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-04-23T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.12
772683,Malvern Wells,2023-04-23T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.96
772683,Malvern Wells,2023-04-23T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.47
772683,Malvern Wells,2023-04-23T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,57.1
772683,Malvern Wells,2023-04-23T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.3
772683,Malvern Wells,2023-04-23T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.7
772683,Malvern Wells,2023-04-23T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.3
772683,Malvern Wells,2023-04-23T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-04-23T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-04-23T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-04-23T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.9
772683,Malvern Wells,2023-04-23T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.76
772683,Malvern Wells,2023-04-23T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.12
772683,Malvern Wells,2023-04-23T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,57.1
772683,Malvern Wells,2023-04-23T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
772683,Malvern Wells,2023-04-23T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
772683,Malvern Wells,2023-04-23T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.2
772683,Malvern Wells,2023-04-23T02:00:00.000+00:00,transformer,,Temperature,C,11.2
772683,Malvern Wells,2023-04-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-04-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
772683,Malvern Wells,2023-04-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-04-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
772683,Malvern Wells,2023-04-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-04-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
772683,Malvern Wells,2023-04-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-04-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
772683,Malvern Wells,2023-04-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
772683,Malvern Wells,2023-04-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.02
772683,Malvern Wells,2023-04-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.71
772683,Malvern Wells,2023-04-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.59
772683,Malvern Wells,2023-04-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,114.2
772683,Malvern Wells,2023-04-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
772683,Malvern Wells,2023-04-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
772683,Malvern Wells,2023-04-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
772683,Malvern Wells,2023-04-23T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-04-23T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-04-23T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-04-23T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.91
772683,Malvern Wells,2023-04-23T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.85
772683,Malvern Wells,2023-04-23T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.63
772683,Malvern Wells,2023-04-23T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,54.8
772683,Malvern Wells,2023-04-23T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.6
772683,Malvern Wells,2023-04-23T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.2
772683,Malvern Wells,2023-04-23T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.8
772683,Malvern Wells,2023-04-23T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-04-23T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-04-23T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-04-23T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.02
772683,Malvern Wells,2023-04-23T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.78
772683,Malvern Wells,2023-04-23T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.67
772683,Malvern Wells,2023-04-23T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,54.8
772683,Malvern Wells,2023-04-23T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
772683,Malvern Wells,2023-04-23T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
772683,Malvern Wells,2023-04-23T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.1
772683,Malvern Wells,2023-04-23T01:50:00.000+00:00,transformer,,Temperature,C,11.2
772683,Malvern Wells,2023-04-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-04-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
772683,Malvern Wells,2023-04-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-04-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
772683,Malvern Wells,2023-04-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-04-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
772683,Malvern Wells,2023-04-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-04-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-04-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
772683,Malvern Wells,2023-04-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.93
772683,Malvern Wells,2023-04-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.63
772683,Malvern Wells,2023-04-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.29
772683,Malvern Wells,2023-04-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,109.6
772683,Malvern Wells,2023-04-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
772683,Malvern Wells,2023-04-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
772683,Malvern Wells,2023-04-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
772683,Malvern Wells,2023-04-23T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-04-23T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-04-23T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-04-23T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.55
772683,Malvern Wells,2023-04-23T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.5
772683,Malvern Wells,2023-04-23T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.4
772683,Malvern Wells,2023-04-23T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,46.2
772683,Malvern Wells,2023-04-23T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.4
772683,Malvern Wells,2023-04-23T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.7
772683,Malvern Wells,2023-04-23T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.0
772683,Malvern Wells,2023-04-23T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-04-23T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-04-23T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-04-23T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.79
772683,Malvern Wells,2023-04-23T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.09
772683,Malvern Wells,2023-04-23T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.21
772683,Malvern Wells,2023-04-23T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.8
772683,Malvern Wells,2023-04-23T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
772683,Malvern Wells,2023-04-23T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
772683,Malvern Wells,2023-04-23T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.6
772683,Malvern Wells,2023-04-23T01:40:00.000+00:00,transformer,,Temperature,C,11.2
772683,Malvern Wells,2023-04-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-04-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
772683,Malvern Wells,2023-04-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-04-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
772683,Malvern Wells,2023-04-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-04-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
772683,Malvern Wells,2023-04-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-04-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
772683,Malvern Wells,2023-04-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.34
772683,Malvern Wells,2023-04-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.6
772683,Malvern Wells,2023-04-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.61
772683,Malvern Wells,2023-04-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,92.0
772683,Malvern Wells,2023-04-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
772683,Malvern Wells,2023-04-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
772683,Malvern Wells,2023-04-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
772683,Malvern Wells,2023-04-23T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.26
772683,Malvern Wells,2023-04-23T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-04-23T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-04-23T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.01
772683,Malvern Wells,2023-04-23T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.19
772683,Malvern Wells,2023-04-23T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.52
772683,Malvern Wells,2023-04-23T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,45.6
772683,Malvern Wells,2023-04-23T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.6
772683,Malvern Wells,2023-04-23T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.5
772683,Malvern Wells,2023-04-23T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.3
