Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-24T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.0
772683,Malvern Wells,2023-04-24T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.7
772683,Malvern Wells,2023-04-24T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.2
772683,Malvern Wells,2023-04-24T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-04-24T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-04-24T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-04-24T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.8
772683,Malvern Wells,2023-04-24T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.38
772683,Malvern Wells,2023-04-24T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.32
772683,Malvern Wells,2023-04-24T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,83.5
772683,Malvern Wells,2023-04-24T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
772683,Malvern Wells,2023-04-24T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
772683,Malvern Wells,2023-04-24T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.1
772683,Malvern Wells,2023-04-24T23:00:00.000+00:00,transformer,,Temperature,C,10.1
772683,Malvern Wells,2023-04-24T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-04-24T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
772683,Malvern Wells,2023-04-24T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-04-24T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
772683,Malvern Wells,2023-04-24T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-04-24T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
772683,Malvern Wells,2023-04-24T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
772683,Malvern Wells,2023-04-24T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-04-24T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
772683,Malvern Wells,2023-04-24T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.8
772683,Malvern Wells,2023-04-24T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.76
772683,Malvern Wells,2023-04-24T23:00:00.000+00:00,busbar,,L1 Active Power,kW,29.52
772683,Malvern Wells,2023-04-24T23:00:00.000+00:00,busbar,,N Current (RMS),A,167.2
772683,Malvern Wells,2023-04-24T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
772683,Malvern Wells,2023-04-24T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
772683,Malvern Wells,2023-04-24T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
772683,Malvern Wells,2023-04-24T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-04-24T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-04-24T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-04-24T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.5
772683,Malvern Wells,2023-04-24T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.89
772683,Malvern Wells,2023-04-24T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.46
772683,Malvern Wells,2023-04-24T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,67.7
772683,Malvern Wells,2023-04-24T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.3
772683,Malvern Wells,2023-04-24T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.0
772683,Malvern Wells,2023-04-24T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.0
772683,Malvern Wells,2023-04-24T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-04-24T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-04-24T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-04-24T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.2
772683,Malvern Wells,2023-04-24T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.07
772683,Malvern Wells,2023-04-24T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.99
772683,Malvern Wells,2023-04-24T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,67.2
772683,Malvern Wells,2023-04-24T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
772683,Malvern Wells,2023-04-24T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
772683,Malvern Wells,2023-04-24T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.7
772683,Malvern Wells,2023-04-24T22:50:00.000+00:00,transformer,,Temperature,C,10.1
772683,Malvern Wells,2023-04-24T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-04-24T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
772683,Malvern Wells,2023-04-24T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-04-24T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
772683,Malvern Wells,2023-04-24T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-04-24T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
772683,Malvern Wells,2023-04-24T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-04-24T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-04-24T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
772683,Malvern Wells,2023-04-24T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.7
772683,Malvern Wells,2023-04-24T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.96
772683,Malvern Wells,2023-04-24T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.45
772683,Malvern Wells,2023-04-24T22:50:00.000+00:00,busbar,,N Current (RMS),A,134.9
772683,Malvern Wells,2023-04-24T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
772683,Malvern Wells,2023-04-24T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
772683,Malvern Wells,2023-04-24T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
772683,Malvern Wells,2023-04-24T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-04-24T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-04-24T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-04-24T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.34
772683,Malvern Wells,2023-04-24T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.58
772683,Malvern Wells,2023-04-24T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.0
772683,Malvern Wells,2023-04-24T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,71.3
772683,Malvern Wells,2023-04-24T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.3
772683,Malvern Wells,2023-04-24T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.8
772683,Malvern Wells,2023-04-24T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.2
772683,Malvern Wells,2023-04-24T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-04-24T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-04-24T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-04-24T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.94
772683,Malvern Wells,2023-04-24T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.81
772683,Malvern Wells,2023-04-24T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.99
772683,Malvern Wells,2023-04-24T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,70.7
772683,Malvern Wells,2023-04-24T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
772683,Malvern Wells,2023-04-24T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
772683,Malvern Wells,2023-04-24T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.0
772683,Malvern Wells,2023-04-24T22:40:00.000+00:00,transformer,,Temperature,C,10.2
772683,Malvern Wells,2023-04-24T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-04-24T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
772683,Malvern Wells,2023-04-24T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-04-24T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
772683,Malvern Wells,2023-04-24T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-04-24T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
772683,Malvern Wells,2023-04-24T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-04-24T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
772683,Malvern Wells,2023-04-24T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
772683,Malvern Wells,2023-04-24T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.28
772683,Malvern Wells,2023-04-24T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.39
772683,Malvern Wells,2023-04-24T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.99
772683,Malvern Wells,2023-04-24T22:40:00.000+00:00,busbar,,N Current (RMS),A,142.0
772683,Malvern Wells,2023-04-24T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
772683,Malvern Wells,2023-04-24T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
772683,Malvern Wells,2023-04-24T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
772683,Malvern Wells,2023-04-24T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-04-24T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-04-24T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-04-24T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.97
772683,Malvern Wells,2023-04-24T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.28
772683,Malvern Wells,2023-04-24T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.74
772683,Malvern Wells,2023-04-24T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,62.5
772683,Malvern Wells,2023-04-24T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.7
772683,Malvern Wells,2023-04-24T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.7
772683,Malvern Wells,2023-04-24T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.6
772683,Malvern Wells,2023-04-24T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-04-24T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-04-24T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-04-24T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.62
772683,Malvern Wells,2023-04-24T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.4
772683,Malvern Wells,2023-04-24T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.36
772683,Malvern Wells,2023-04-24T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,61.8
772683,Malvern Wells,2023-04-24T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
772683,Malvern Wells,2023-04-24T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
772683,Malvern Wells,2023-04-24T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.7
772683,Malvern Wells,2023-04-24T22:30:00.000+00:00,transformer,,Temperature,C,10.2
772683,Malvern Wells,2023-04-24T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-04-24T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
772683,Malvern Wells,2023-04-24T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-04-24T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
772683,Malvern Wells,2023-04-24T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-04-24T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
772683,Malvern Wells,2023-04-24T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-04-24T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
772683,Malvern Wells,2023-04-24T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
772683,Malvern Wells,2023-04-24T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.59
772683,Malvern Wells,2023-04-24T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.68
772683,Malvern Wells,2023-04-24T22:30:00.000+00:00,busbar,,L1 Active Power,kW,27.1
772683,Malvern Wells,2023-04-24T22:30:00.000+00:00,busbar,,N Current (RMS),A,124.3
772683,Malvern Wells,2023-04-24T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
772683,Malvern Wells,2023-04-24T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
772683,Malvern Wells,2023-04-24T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
772683,Malvern Wells,2023-04-24T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-04-24T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-04-24T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-04-24T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.69
772683,Malvern Wells,2023-04-24T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.2
772683,Malvern Wells,2023-04-24T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.43
772683,Malvern Wells,2023-04-24T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,73.8
772683,Malvern Wells,2023-04-24T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.5
772683,Malvern Wells,2023-04-24T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.2
772683,Malvern Wells,2023-04-24T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.8
772683,Malvern Wells,2023-04-24T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-04-24T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-04-24T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-04-24T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.77
772683,Malvern Wells,2023-04-24T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.06
772683,Malvern Wells,2023-04-24T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.5
772683,Malvern Wells,2023-04-24T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,73.5
772683,Malvern Wells,2023-04-24T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
772683,Malvern Wells,2023-04-24T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.2
772683,Malvern Wells,2023-04-24T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.2
772683,Malvern Wells,2023-04-24T22:20:00.000+00:00,transformer,,Temperature,C,10.2
772683,Malvern Wells,2023-04-24T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-04-24T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
772683,Malvern Wells,2023-04-24T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-04-24T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
772683,Malvern Wells,2023-04-24T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-04-24T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
772683,Malvern Wells,2023-04-24T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-04-24T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-04-24T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
772683,Malvern Wells,2023-04-24T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.46
772683,Malvern Wells,2023-04-24T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.26
772683,Malvern Wells,2023-04-24T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.92
772683,Malvern Wells,2023-04-24T22:20:00.000+00:00,busbar,,N Current (RMS),A,147.3
772683,Malvern Wells,2023-04-24T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
772683,Malvern Wells,2023-04-24T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
772683,Malvern Wells,2023-04-24T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
772683,Malvern Wells,2023-04-24T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-04-24T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-04-24T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-04-24T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.48
772683,Malvern Wells,2023-04-24T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.62
772683,Malvern Wells,2023-04-24T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.08
772683,Malvern Wells,2023-04-24T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,86.8
772683,Malvern Wells,2023-04-24T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.4
772683,Malvern Wells,2023-04-24T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.0
772683,Malvern Wells,2023-04-24T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.2
772683,Malvern Wells,2023-04-24T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-04-24T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-04-24T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-04-24T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.73
772683,Malvern Wells,2023-04-24T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.8
772683,Malvern Wells,2023-04-24T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.92
772683,Malvern Wells,2023-04-24T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,86.3
772683,Malvern Wells,2023-04-24T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
772683,Malvern Wells,2023-04-24T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
772683,Malvern Wells,2023-04-24T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.4
772683,Malvern Wells,2023-04-24T22:10:00.000+00:00,transformer,,Temperature,C,10.2
772683,Malvern Wells,2023-04-24T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-04-24T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
772683,Malvern Wells,2023-04-24T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-04-24T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
772683,Malvern Wells,2023-04-24T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-04-24T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
772683,Malvern Wells,2023-04-24T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
772683,Malvern Wells,2023-04-24T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-04-24T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
772683,Malvern Wells,2023-04-24T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.21
772683,Malvern Wells,2023-04-24T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.42
772683,Malvern Wells,2023-04-24T22:10:00.000+00:00,busbar,,L1 Active Power,kW,32.99
772683,Malvern Wells,2023-04-24T22:10:00.000+00:00,busbar,,N Current (RMS),A,173.1
772683,Malvern Wells,2023-04-24T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
772683,Malvern Wells,2023-04-24T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
772683,Malvern Wells,2023-04-24T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
772683,Malvern Wells,2023-04-24T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-04-24T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-04-24T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-04-24T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.81
772683,Malvern Wells,2023-04-24T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.34
772683,Malvern Wells,2023-04-24T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.73
772683,Malvern Wells,2023-04-24T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,92.3
772683,Malvern Wells,2023-04-24T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.2
772683,Malvern Wells,2023-04-24T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.6
772683,Malvern Wells,2023-04-24T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.3
772683,Malvern Wells,2023-04-24T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-04-24T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-04-24T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-04-24T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.22
772683,Malvern Wells,2023-04-24T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.34
772683,Malvern Wells,2023-04-24T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.22
772683,Malvern Wells,2023-04-24T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,91.5
772683,Malvern Wells,2023-04-24T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.9
772683,Malvern Wells,2023-04-24T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
772683,Malvern Wells,2023-04-24T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.7
772683,Malvern Wells,2023-04-24T22:00:00.000+00:00,transformer,,Temperature,C,10.3
772683,Malvern Wells,2023-04-24T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-04-24T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
772683,Malvern Wells,2023-04-24T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-04-24T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
772683,Malvern Wells,2023-04-24T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-04-24T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
772683,Malvern Wells,2023-04-24T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
772683,Malvern Wells,2023-04-24T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-04-24T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
772683,Malvern Wells,2023-04-24T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.04
772683,Malvern Wells,2023-04-24T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.68
772683,Malvern Wells,2023-04-24T22:00:00.000+00:00,busbar,,L1 Active Power,kW,35.95
772683,Malvern Wells,2023-04-24T22:00:00.000+00:00,busbar,,N Current (RMS),A,183.8
772683,Malvern Wells,2023-04-24T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
772683,Malvern Wells,2023-04-24T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
772683,Malvern Wells,2023-04-24T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
772683,Malvern Wells,2023-04-24T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-04-24T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-04-24T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-04-24T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.19
772683,Malvern Wells,2023-04-24T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.29
772683,Malvern Wells,2023-04-24T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.15
772683,Malvern Wells,2023-04-24T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,96.7
772683,Malvern Wells,2023-04-24T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.6
772683,Malvern Wells,2023-04-24T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.6
772683,Malvern Wells,2023-04-24T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.3
772683,Malvern Wells,2023-04-24T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-04-24T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-04-24T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-04-24T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.14
772683,Malvern Wells,2023-04-24T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.01
772683,Malvern Wells,2023-04-24T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.16
772683,Malvern Wells,2023-04-24T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,95.9
772683,Malvern Wells,2023-04-24T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
772683,Malvern Wells,2023-04-24T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
772683,Malvern Wells,2023-04-24T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.8
772683,Malvern Wells,2023-04-24T21:50:00.000+00:00,transformer,,Temperature,C,10.3
772683,Malvern Wells,2023-04-24T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-04-24T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
772683,Malvern Wells,2023-04-24T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-04-24T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
772683,Malvern Wells,2023-04-24T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-04-24T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
772683,Malvern Wells,2023-04-24T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
772683,Malvern Wells,2023-04-24T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-04-24T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
772683,Malvern Wells,2023-04-24T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.33
772683,Malvern Wells,2023-04-24T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.29
772683,Malvern Wells,2023-04-24T21:50:00.000+00:00,busbar,,L1 Active Power,kW,37.31
772683,Malvern Wells,2023-04-24T21:50:00.000+00:00,busbar,,N Current (RMS),A,192.6
772683,Malvern Wells,2023-04-24T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
772683,Malvern Wells,2023-04-24T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
772683,Malvern Wells,2023-04-24T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
772683,Malvern Wells,2023-04-24T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-04-24T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-04-24T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-04-24T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.7
772683,Malvern Wells,2023-04-24T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.07
772683,Malvern Wells,2023-04-24T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.3
772683,Malvern Wells,2023-04-24T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,115.1
772683,Malvern Wells,2023-04-24T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.0
772683,Malvern Wells,2023-04-24T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.4
772683,Malvern Wells,2023-04-24T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.4
772683,Malvern Wells,2023-04-24T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-04-24T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-04-24T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-04-24T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.78
772683,Malvern Wells,2023-04-24T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.17
772683,Malvern Wells,2023-04-24T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.24
772683,Malvern Wells,2023-04-24T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,114.2
772683,Malvern Wells,2023-04-24T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.8
772683,Malvern Wells,2023-04-24T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
772683,Malvern Wells,2023-04-24T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.0
772683,Malvern Wells,2023-04-24T21:40:00.000+00:00,transformer,,Temperature,C,10.3
772683,Malvern Wells,2023-04-24T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-04-24T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
772683,Malvern Wells,2023-04-24T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-04-24T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.83
772683,Malvern Wells,2023-04-24T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-04-24T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
772683,Malvern Wells,2023-04-24T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
772683,Malvern Wells,2023-04-24T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-04-24T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
772683,Malvern Wells,2023-04-24T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.48
772683,Malvern Wells,2023-04-24T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.24
772683,Malvern Wells,2023-04-24T21:40:00.000+00:00,busbar,,L1 Active Power,kW,43.54
772683,Malvern Wells,2023-04-24T21:40:00.000+00:00,busbar,,N Current (RMS),A,229.3
772683,Malvern Wells,2023-04-24T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
772683,Malvern Wells,2023-04-24T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
772683,Malvern Wells,2023-04-24T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
772683,Malvern Wells,2023-04-24T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-04-24T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-04-24T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-04-24T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.6
772683,Malvern Wells,2023-04-24T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.16
772683,Malvern Wells,2023-04-24T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.81
772683,Malvern Wells,2023-04-24T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,89.0
772683,Malvern Wells,2023-04-24T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.9
772683,Malvern Wells,2023-04-24T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.3
772683,Malvern Wells,2023-04-24T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.6
772683,Malvern Wells,2023-04-24T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-04-24T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-04-24T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-04-24T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.53
772683,Malvern Wells,2023-04-24T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.05
772683,Malvern Wells,2023-04-24T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.11
772683,Malvern Wells,2023-04-24T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,88.2
772683,Malvern Wells,2023-04-24T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
772683,Malvern Wells,2023-04-24T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
772683,Malvern Wells,2023-04-24T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.9
772683,Malvern Wells,2023-04-24T21:30:00.000+00:00,transformer,,Temperature,C,10.3
772683,Malvern Wells,2023-04-24T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-04-24T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
772683,Malvern Wells,2023-04-24T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-04-24T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
772683,Malvern Wells,2023-04-24T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-04-24T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
772683,Malvern Wells,2023-04-24T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
772683,Malvern Wells,2023-04-24T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-04-24T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-04-24T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.13
772683,Malvern Wells,2023-04-24T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.21
772683,Malvern Wells,2023-04-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,35.92
772683,Malvern Wells,2023-04-24T21:30:00.000+00:00,busbar,,N Current (RMS),A,177.3
772683,Malvern Wells,2023-04-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
772683,Malvern Wells,2023-04-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
772683,Malvern Wells,2023-04-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
772683,Malvern Wells,2023-04-24T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-04-24T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-04-24T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-04-24T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.1
772683,Malvern Wells,2023-04-24T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.2
772683,Malvern Wells,2023-04-24T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.01
772683,Malvern Wells,2023-04-24T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,101.5
772683,Malvern Wells,2023-04-24T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.8
772683,Malvern Wells,2023-04-24T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.0
772683,Malvern Wells,2023-04-24T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.5
772683,Malvern Wells,2023-04-24T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-04-24T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-04-24T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-04-24T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.1
772683,Malvern Wells,2023-04-24T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.74
772683,Malvern Wells,2023-04-24T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.9
772683,Malvern Wells,2023-04-24T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,100.7
772683,Malvern Wells,2023-04-24T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
772683,Malvern Wells,2023-04-24T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.4
772683,Malvern Wells,2023-04-24T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,114.6
772683,Malvern Wells,2023-04-24T21:20:00.000+00:00,transformer,,Temperature,C,10.3
772683,Malvern Wells,2023-04-24T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-04-24T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
772683,Malvern Wells,2023-04-24T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-04-24T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
772683,Malvern Wells,2023-04-24T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-04-24T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
772683,Malvern Wells,2023-04-24T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
772683,Malvern Wells,2023-04-24T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
772683,Malvern Wells,2023-04-24T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-04-24T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.2
772683,Malvern Wells,2023-04-24T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.94
772683,Malvern Wells,2023-04-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,39.91
772683,Malvern Wells,2023-04-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,202.2
772683,Malvern Wells,2023-04-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
772683,Malvern Wells,2023-04-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
772683,Malvern Wells,2023-04-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
772683,Malvern Wells,2023-04-24T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-04-24T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-04-24T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-04-24T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.92
772683,Malvern Wells,2023-04-24T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.51
772683,Malvern Wells,2023-04-24T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.44
772683,Malvern Wells,2023-04-24T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,112.5
772683,Malvern Wells,2023-04-24T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.2
772683,Malvern Wells,2023-04-24T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.9
772683,Malvern Wells,2023-04-24T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.7
772683,Malvern Wells,2023-04-24T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-04-24T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-04-24T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-04-24T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.09
772683,Malvern Wells,2023-04-24T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.26
772683,Malvern Wells,2023-04-24T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.53
772683,Malvern Wells,2023-04-24T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,111.7
772683,Malvern Wells,2023-04-24T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
772683,Malvern Wells,2023-04-24T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
772683,Malvern Wells,2023-04-24T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,117.6
772683,Malvern Wells,2023-04-24T21:10:00.000+00:00,transformer,,Temperature,C,10.4
772683,Malvern Wells,2023-04-24T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-04-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
772683,Malvern Wells,2023-04-24T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-04-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
772683,Malvern Wells,2023-04-24T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-04-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
772683,Malvern Wells,2023-04-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
772683,Malvern Wells,2023-04-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-04-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-04-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.01
772683,Malvern Wells,2023-04-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.76
772683,Malvern Wells,2023-04-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,41.97
772683,Malvern Wells,2023-04-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,224.2
772683,Malvern Wells,2023-04-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
772683,Malvern Wells,2023-04-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
772683,Malvern Wells,2023-04-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
772683,Malvern Wells,2023-04-24T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-04-24T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-04-24T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-04-24T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.91
772683,Malvern Wells,2023-04-24T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.18
772683,Malvern Wells,2023-04-24T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.1
772683,Malvern Wells,2023-04-24T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,98.0
772683,Malvern Wells,2023-04-24T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.0
772683,Malvern Wells,2023-04-24T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.8
772683,Malvern Wells,2023-04-24T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.5
772683,Malvern Wells,2023-04-24T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-04-24T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-04-24T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-24T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.77
772683,Malvern Wells,2023-04-24T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.56
772683,Malvern Wells,2023-04-24T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.78
772683,Malvern Wells,2023-04-24T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,97.1
772683,Malvern Wells,2023-04-24T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
772683,Malvern Wells,2023-04-24T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
772683,Malvern Wells,2023-04-24T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.5
772683,Malvern Wells,2023-04-24T21:00:00.000+00:00,transformer,,Temperature,C,10.4
772683,Malvern Wells,2023-04-24T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-04-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
772683,Malvern Wells,2023-04-24T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-04-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
772683,Malvern Wells,2023-04-24T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-04-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
772683,Malvern Wells,2023-04-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
772683,Malvern Wells,2023-04-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-04-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
772683,Malvern Wells,2023-04-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.68
772683,Malvern Wells,2023-04-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.74
772683,Malvern Wells,2023-04-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,39.88
772683,Malvern Wells,2023-04-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,195.1
772683,Malvern Wells,2023-04-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
772683,Malvern Wells,2023-04-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
772683,Malvern Wells,2023-04-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
772683,Malvern Wells,2023-04-24T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-04-24T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-04-24T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-04-24T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.17
772683,Malvern Wells,2023-04-24T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.3
772683,Malvern Wells,2023-04-24T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.37
772683,Malvern Wells,2023-04-24T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,126.5
772683,Malvern Wells,2023-04-24T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.8
772683,Malvern Wells,2023-04-24T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.2
772683,Malvern Wells,2023-04-24T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.2
772683,Malvern Wells,2023-04-24T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-04-24T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-04-24T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-04-24T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.05
772683,Malvern Wells,2023-04-24T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.97
772683,Malvern Wells,2023-04-24T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.09
772683,Malvern Wells,2023-04-24T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,125.7
772683,Malvern Wells,2023-04-24T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.1
772683,Malvern Wells,2023-04-24T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.9
772683,Malvern Wells,2023-04-24T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,120.1
772683,Malvern Wells,2023-04-24T20:50:00.000+00:00,transformer,,Temperature,C,10.4
772683,Malvern Wells,2023-04-24T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-04-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
772683,Malvern Wells,2023-04-24T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-04-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
772683,Malvern Wells,2023-04-24T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-04-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
772683,Malvern Wells,2023-04-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
772683,Malvern Wells,2023-04-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-04-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-04-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.22
772683,Malvern Wells,2023-04-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.27
772683,Malvern Wells,2023-04-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,46.46
772683,Malvern Wells,2023-04-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,252.2
772683,Malvern Wells,2023-04-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
772683,Malvern Wells,2023-04-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
772683,Malvern Wells,2023-04-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
772683,Malvern Wells,2023-04-24T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-04-24T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-04-24T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-04-24T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.36
772683,Malvern Wells,2023-04-24T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.29
772683,Malvern Wells,2023-04-24T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.86
772683,Malvern Wells,2023-04-24T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,146.9
772683,Malvern Wells,2023-04-24T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.9
772683,Malvern Wells,2023-04-24T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.6
772683,Malvern Wells,2023-04-24T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.2
772683,Malvern Wells,2023-04-24T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.17
772683,Malvern Wells,2023-04-24T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-04-24T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-04-24T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.78
772683,Malvern Wells,2023-04-24T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.84
772683,Malvern Wells,2023-04-24T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,34.79
772683,Malvern Wells,2023-04-24T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,146.1
772683,Malvern Wells,2023-04-24T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
772683,Malvern Wells,2023-04-24T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.7
772683,Malvern Wells,2023-04-24T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,143.7
772683,Malvern Wells,2023-04-24T20:40:00.000+00:00,transformer,,Temperature,C,10.4
772683,Malvern Wells,2023-04-24T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-04-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
772683,Malvern Wells,2023-04-24T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-04-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
772683,Malvern Wells,2023-04-24T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-04-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
772683,Malvern Wells,2023-04-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
772683,Malvern Wells,2023-04-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
772683,Malvern Wells,2023-04-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-04-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.14
772683,Malvern Wells,2023-04-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.13
772683,Malvern Wells,2023-04-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,51.65
772683,Malvern Wells,2023-04-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,293.0
772683,Malvern Wells,2023-04-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
772683,Malvern Wells,2023-04-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
772683,Malvern Wells,2023-04-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
772683,Malvern Wells,2023-04-24T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-04-24T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-04-24T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-04-24T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.76
