Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-24T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.89
772683,Malvern Wells,2023-04-24T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.33
772683,Malvern Wells,2023-04-24T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,140.1
772683,Malvern Wells,2023-04-24T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.9
772683,Malvern Wells,2023-04-24T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.8
772683,Malvern Wells,2023-04-24T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.8
772683,Malvern Wells,2023-04-24T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.06
772683,Malvern Wells,2023-04-24T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-04-24T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-04-24T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.77
772683,Malvern Wells,2023-04-24T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.13
772683,Malvern Wells,2023-04-24T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,36.12
772683,Malvern Wells,2023-04-24T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,139.1
772683,Malvern Wells,2023-04-24T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.5
772683,Malvern Wells,2023-04-24T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
772683,Malvern Wells,2023-04-24T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,149.2
772683,Malvern Wells,2023-04-24T20:30:00.000+00:00,transformer,,Temperature,C,10.4
772683,Malvern Wells,2023-04-24T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-04-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
772683,Malvern Wells,2023-04-24T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-04-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
772683,Malvern Wells,2023-04-24T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-04-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
772683,Malvern Wells,2023-04-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
772683,Malvern Wells,2023-04-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-04-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-04-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.53
772683,Malvern Wells,2023-04-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.03
772683,Malvern Wells,2023-04-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,51.45
772683,Malvern Wells,2023-04-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,279.2
772683,Malvern Wells,2023-04-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
772683,Malvern Wells,2023-04-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
772683,Malvern Wells,2023-04-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
772683,Malvern Wells,2023-04-24T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-04-24T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-04-24T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-04-24T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.86
772683,Malvern Wells,2023-04-24T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.59
772683,Malvern Wells,2023-04-24T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.7
772683,Malvern Wells,2023-04-24T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,148.7
772683,Malvern Wells,2023-04-24T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.8
772683,Malvern Wells,2023-04-24T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.4
772683,Malvern Wells,2023-04-24T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.6
772683,Malvern Wells,2023-04-24T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.24
772683,Malvern Wells,2023-04-24T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-04-24T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-04-24T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.24
772683,Malvern Wells,2023-04-24T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.19
772683,Malvern Wells,2023-04-24T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,37.58
772683,Malvern Wells,2023-04-24T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,147.8
772683,Malvern Wells,2023-04-24T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.3
772683,Malvern Wells,2023-04-24T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
772683,Malvern Wells,2023-04-24T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,156.0
772683,Malvern Wells,2023-04-24T20:20:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-04-24T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-04-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
772683,Malvern Wells,2023-04-24T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-04-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
772683,Malvern Wells,2023-04-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-04-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
772683,Malvern Wells,2023-04-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
772683,Malvern Wells,2023-04-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-04-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-04-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.1
772683,Malvern Wells,2023-04-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.78
772683,Malvern Wells,2023-04-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,53.28
772683,Malvern Wells,2023-04-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,296.4
772683,Malvern Wells,2023-04-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
772683,Malvern Wells,2023-04-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
772683,Malvern Wells,2023-04-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
772683,Malvern Wells,2023-04-24T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-04-24T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-04-24T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-04-24T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.42
772683,Malvern Wells,2023-04-24T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.51
772683,Malvern Wells,2023-04-24T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.87
772683,Malvern Wells,2023-04-24T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,102.9
772683,Malvern Wells,2023-04-24T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.4
772683,Malvern Wells,2023-04-24T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.4
772683,Malvern Wells,2023-04-24T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.0
772683,Malvern Wells,2023-04-24T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-04-24T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-04-24T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-04-24T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.12
772683,Malvern Wells,2023-04-24T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.08
772683,Malvern Wells,2023-04-24T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.22
772683,Malvern Wells,2023-04-24T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,101.9
772683,Malvern Wells,2023-04-24T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.3
772683,Malvern Wells,2023-04-24T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
772683,Malvern Wells,2023-04-24T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.1
772683,Malvern Wells,2023-04-24T20:10:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-04-24T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-04-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
772683,Malvern Wells,2023-04-24T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-04-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
772683,Malvern Wells,2023-04-24T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-04-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
772683,Malvern Wells,2023-04-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
772683,Malvern Wells,2023-04-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
772683,Malvern Wells,2023-04-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-04-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.55
772683,Malvern Wells,2023-04-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.58
772683,Malvern Wells,2023-04-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,43.08
772683,Malvern Wells,2023-04-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,204.8
772683,Malvern Wells,2023-04-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
772683,Malvern Wells,2023-04-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
772683,Malvern Wells,2023-04-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
772683,Malvern Wells,2023-04-24T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-04-24T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-04-24T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-04-24T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.78
772683,Malvern Wells,2023-04-24T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.53
772683,Malvern Wells,2023-04-24T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.28
772683,Malvern Wells,2023-04-24T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,107.7
772683,Malvern Wells,2023-04-24T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.0
772683,Malvern Wells,2023-04-24T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.4
772683,Malvern Wells,2023-04-24T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.3
772683,Malvern Wells,2023-04-24T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-04-24T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-04-24T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-04-24T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.57
772683,Malvern Wells,2023-04-24T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.6
772683,Malvern Wells,2023-04-24T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.53
772683,Malvern Wells,2023-04-24T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,106.6
772683,Malvern Wells,2023-04-24T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.6
772683,Malvern Wells,2023-04-24T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
772683,Malvern Wells,2023-04-24T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.4
772683,Malvern Wells,2023-04-24T20:00:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-04-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-04-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
772683,Malvern Wells,2023-04-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-04-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
772683,Malvern Wells,2023-04-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-04-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
772683,Malvern Wells,2023-04-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
772683,Malvern Wells,2023-04-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-04-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-04-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.36
772683,Malvern Wells,2023-04-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.13
772683,Malvern Wells,2023-04-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,44.8
772683,Malvern Wells,2023-04-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,214.3
772683,Malvern Wells,2023-04-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
772683,Malvern Wells,2023-04-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
772683,Malvern Wells,2023-04-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
772683,Malvern Wells,2023-04-24T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-04-24T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-04-24T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-04-24T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.71
772683,Malvern Wells,2023-04-24T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.15
772683,Malvern Wells,2023-04-24T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.5
772683,Malvern Wells,2023-04-24T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,122.3
772683,Malvern Wells,2023-04-24T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.0
772683,Malvern Wells,2023-04-24T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,115.0
772683,Malvern Wells,2023-04-24T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.4
772683,Malvern Wells,2023-04-24T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-04-24T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-04-24T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-04-24T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.53
772683,Malvern Wells,2023-04-24T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.08
772683,Malvern Wells,2023-04-24T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.88
772683,Malvern Wells,2023-04-24T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,121.7
772683,Malvern Wells,2023-04-24T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.4
772683,Malvern Wells,2023-04-24T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
772683,Malvern Wells,2023-04-24T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,115.6
772683,Malvern Wells,2023-04-24T19:50:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-04-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-04-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
772683,Malvern Wells,2023-04-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-04-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
772683,Malvern Wells,2023-04-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-04-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
772683,Malvern Wells,2023-04-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
772683,Malvern Wells,2023-04-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-04-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-04-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.24
772683,Malvern Wells,2023-04-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.23
772683,Malvern Wells,2023-04-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,46.38
772683,Malvern Wells,2023-04-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,243.9
772683,Malvern Wells,2023-04-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
772683,Malvern Wells,2023-04-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
772683,Malvern Wells,2023-04-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
772683,Malvern Wells,2023-04-24T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-04-24T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-04-24T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-04-24T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.57
772683,Malvern Wells,2023-04-24T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.99
772683,Malvern Wells,2023-04-24T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.37
772683,Malvern Wells,2023-04-24T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,124.8
772683,Malvern Wells,2023-04-24T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.2
772683,Malvern Wells,2023-04-24T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.4
772683,Malvern Wells,2023-04-24T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,88.2
772683,Malvern Wells,2023-04-24T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-04-24T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-04-24T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-04-24T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.74
772683,Malvern Wells,2023-04-24T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.82
772683,Malvern Wells,2023-04-24T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.47
772683,Malvern Wells,2023-04-24T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,124.1
772683,Malvern Wells,2023-04-24T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
772683,Malvern Wells,2023-04-24T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
772683,Malvern Wells,2023-04-24T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.7
772683,Malvern Wells,2023-04-24T19:40:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-04-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-04-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
772683,Malvern Wells,2023-04-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-04-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
772683,Malvern Wells,2023-04-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-04-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
772683,Malvern Wells,2023-04-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
772683,Malvern Wells,2023-04-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-04-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-04-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.31
772683,Malvern Wells,2023-04-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.82
772683,Malvern Wells,2023-04-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,47.85
772683,Malvern Wells,2023-04-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,248.9
772683,Malvern Wells,2023-04-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
772683,Malvern Wells,2023-04-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
772683,Malvern Wells,2023-04-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
772683,Malvern Wells,2023-04-24T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-04-24T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-04-24T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-04-24T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.95
772683,Malvern Wells,2023-04-24T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.96
772683,Malvern Wells,2023-04-24T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.53
772683,Malvern Wells,2023-04-24T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,122.8
772683,Malvern Wells,2023-04-24T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.1
772683,Malvern Wells,2023-04-24T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.6
772683,Malvern Wells,2023-04-24T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,93.2
772683,Malvern Wells,2023-04-24T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-04-24T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-04-24T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-04-24T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.75
772683,Malvern Wells,2023-04-24T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.73
772683,Malvern Wells,2023-04-24T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.64
772683,Malvern Wells,2023-04-24T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,122.0
772683,Malvern Wells,2023-04-24T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.2
772683,Malvern Wells,2023-04-24T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
772683,Malvern Wells,2023-04-24T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,102.4
772683,Malvern Wells,2023-04-24T19:30:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-04-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-04-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
772683,Malvern Wells,2023-04-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-04-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
772683,Malvern Wells,2023-04-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-04-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
772683,Malvern Wells,2023-04-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
772683,Malvern Wells,2023-04-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-04-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-04-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.7
772683,Malvern Wells,2023-04-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.69
772683,Malvern Wells,2023-04-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,47.18
772683,Malvern Wells,2023-04-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,244.8
772683,Malvern Wells,2023-04-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
772683,Malvern Wells,2023-04-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
772683,Malvern Wells,2023-04-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
772683,Malvern Wells,2023-04-24T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-04-24T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-04-24T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-04-24T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.13
772683,Malvern Wells,2023-04-24T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.24
772683,Malvern Wells,2023-04-24T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.28
772683,Malvern Wells,2023-04-24T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,97.5
772683,Malvern Wells,2023-04-24T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.6
772683,Malvern Wells,2023-04-24T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,115.5
772683,Malvern Wells,2023-04-24T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,92.1
772683,Malvern Wells,2023-04-24T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-04-24T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-04-24T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-04-24T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.65
772683,Malvern Wells,2023-04-24T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.41
772683,Malvern Wells,2023-04-24T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.62
772683,Malvern Wells,2023-04-24T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,96.6
772683,Malvern Wells,2023-04-24T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.6
772683,Malvern Wells,2023-04-24T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.4
772683,Malvern Wells,2023-04-24T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.5
772683,Malvern Wells,2023-04-24T19:20:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-04-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-04-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
772683,Malvern Wells,2023-04-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-04-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
772683,Malvern Wells,2023-04-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-04-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
772683,Malvern Wells,2023-04-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-04-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-04-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
772683,Malvern Wells,2023-04-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.78
772683,Malvern Wells,2023-04-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,35.64
772683,Malvern Wells,2023-04-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,43.9
772683,Malvern Wells,2023-04-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,194.1
772683,Malvern Wells,2023-04-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
772683,Malvern Wells,2023-04-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
772683,Malvern Wells,2023-04-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
772683,Malvern Wells,2023-04-24T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-04-24T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
772683,Malvern Wells,2023-04-24T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-04-24T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.36
772683,Malvern Wells,2023-04-24T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.35
772683,Malvern Wells,2023-04-24T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.05
772683,Malvern Wells,2023-04-24T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,108.6
772683,Malvern Wells,2023-04-24T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.4
772683,Malvern Wells,2023-04-24T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,132.3
772683,Malvern Wells,2023-04-24T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,92.5
772683,Malvern Wells,2023-04-24T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-04-24T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-04-24T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-04-24T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.3
772683,Malvern Wells,2023-04-24T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.19
772683,Malvern Wells,2023-04-24T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.42
772683,Malvern Wells,2023-04-24T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,108.2
772683,Malvern Wells,2023-04-24T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.5
772683,Malvern Wells,2023-04-24T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.7
772683,Malvern Wells,2023-04-24T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.1
772683,Malvern Wells,2023-04-24T19:10:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-04-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-04-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
772683,Malvern Wells,2023-04-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-04-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
772683,Malvern Wells,2023-04-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-04-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
772683,Malvern Wells,2023-04-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
772683,Malvern Wells,2023-04-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-04-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
772683,Malvern Wells,2023-04-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.66
772683,Malvern Wells,2023-04-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.54
772683,Malvern Wells,2023-04-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,43.47
772683,Malvern Wells,2023-04-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,216.9
772683,Malvern Wells,2023-04-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
772683,Malvern Wells,2023-04-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
772683,Malvern Wells,2023-04-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
772683,Malvern Wells,2023-04-24T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-04-24T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-04-24T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-04-24T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.79
772683,Malvern Wells,2023-04-24T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.45
772683,Malvern Wells,2023-04-24T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.83
772683,Malvern Wells,2023-04-24T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,95.1
772683,Malvern Wells,2023-04-24T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.5
772683,Malvern Wells,2023-04-24T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.1
772683,Malvern Wells,2023-04-24T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.0
772683,Malvern Wells,2023-04-24T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-04-24T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-04-24T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-24T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.57
772683,Malvern Wells,2023-04-24T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.38
772683,Malvern Wells,2023-04-24T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.76
772683,Malvern Wells,2023-04-24T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,94.1
772683,Malvern Wells,2023-04-24T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.8
772683,Malvern Wells,2023-04-24T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
772683,Malvern Wells,2023-04-24T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.6
772683,Malvern Wells,2023-04-24T19:00:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-04-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-04-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
772683,Malvern Wells,2023-04-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-04-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
772683,Malvern Wells,2023-04-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-04-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
772683,Malvern Wells,2023-04-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-04-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-04-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
772683,Malvern Wells,2023-04-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.36
772683,Malvern Wells,2023-04-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.83
772683,Malvern Wells,2023-04-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,41.59
772683,Malvern Wells,2023-04-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,189.2
772683,Malvern Wells,2023-04-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
772683,Malvern Wells,2023-04-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
772683,Malvern Wells,2023-04-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
772683,Malvern Wells,2023-04-24T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-04-24T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-04-24T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-04-24T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.9
772683,Malvern Wells,2023-04-24T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.97
772683,Malvern Wells,2023-04-24T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.09
772683,Malvern Wells,2023-04-24T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,94.6
772683,Malvern Wells,2023-04-24T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.7
772683,Malvern Wells,2023-04-24T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.3
772683,Malvern Wells,2023-04-24T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.2
772683,Malvern Wells,2023-04-24T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-04-24T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-04-24T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-04-24T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.08
772683,Malvern Wells,2023-04-24T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.1
772683,Malvern Wells,2023-04-24T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.46
772683,Malvern Wells,2023-04-24T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,93.6
772683,Malvern Wells,2023-04-24T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.1
772683,Malvern Wells,2023-04-24T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
772683,Malvern Wells,2023-04-24T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.6
772683,Malvern Wells,2023-04-24T18:50:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-04-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-04-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
772683,Malvern Wells,2023-04-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-04-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
772683,Malvern Wells,2023-04-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-04-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
772683,Malvern Wells,2023-04-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
772683,Malvern Wells,2023-04-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-04-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
772683,Malvern Wells,2023-04-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.99
772683,Malvern Wells,2023-04-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.07
772683,Malvern Wells,2023-04-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,41.55
772683,Malvern Wells,2023-04-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,188.2
772683,Malvern Wells,2023-04-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
772683,Malvern Wells,2023-04-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
772683,Malvern Wells,2023-04-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
772683,Malvern Wells,2023-04-24T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-04-24T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-04-24T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-04-24T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.14
772683,Malvern Wells,2023-04-24T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.0
772683,Malvern Wells,2023-04-24T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.12
772683,Malvern Wells,2023-04-24T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,98.2
772683,Malvern Wells,2023-04-24T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.7
772683,Malvern Wells,2023-04-24T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.7
772683,Malvern Wells,2023-04-24T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.0
772683,Malvern Wells,2023-04-24T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-04-24T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-04-24T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-04-24T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.44
772683,Malvern Wells,2023-04-24T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.34
772683,Malvern Wells,2023-04-24T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.04
772683,Malvern Wells,2023-04-24T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,97.1
772683,Malvern Wells,2023-04-24T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.8
772683,Malvern Wells,2023-04-24T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
772683,Malvern Wells,2023-04-24T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.1
772683,Malvern Wells,2023-04-24T18:40:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-04-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-04-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
772683,Malvern Wells,2023-04-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-04-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
772683,Malvern Wells,2023-04-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-04-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
772683,Malvern Wells,2023-04-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
772683,Malvern Wells,2023-04-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-04-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
772683,Malvern Wells,2023-04-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.59
772683,Malvern Wells,2023-04-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.33
772683,Malvern Wells,2023-04-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,43.15
772683,Malvern Wells,2023-04-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,195.3
772683,Malvern Wells,2023-04-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
772683,Malvern Wells,2023-04-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
772683,Malvern Wells,2023-04-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
772683,Malvern Wells,2023-04-24T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-04-24T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
772683,Malvern Wells,2023-04-24T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-04-24T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.16
772683,Malvern Wells,2023-04-24T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.01
772683,Malvern Wells,2023-04-24T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.1
772683,Malvern Wells,2023-04-24T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,72.8
772683,Malvern Wells,2023-04-24T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.5
772683,Malvern Wells,2023-04-24T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.9
772683,Malvern Wells,2023-04-24T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.0
772683,Malvern Wells,2023-04-24T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-04-24T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-04-24T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-04-24T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.43
772683,Malvern Wells,2023-04-24T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.84
772683,Malvern Wells,2023-04-24T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.65
772683,Malvern Wells,2023-04-24T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,71.9
772683,Malvern Wells,2023-04-24T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.6
772683,Malvern Wells,2023-04-24T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.5
772683,Malvern Wells,2023-04-24T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.8
772683,Malvern Wells,2023-04-24T18:30:00.000+00:00,transformer,,Temperature,C,10.7
772683,Malvern Wells,2023-04-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-04-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
772683,Malvern Wells,2023-04-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-04-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
772683,Malvern Wells,2023-04-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-04-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
772683,Malvern Wells,2023-04-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-04-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-04-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
772683,Malvern Wells,2023-04-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.58
772683,Malvern Wells,2023-04-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.85
772683,Malvern Wells,2023-04-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,39.75
772683,Malvern Wells,2023-04-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,144.6
772683,Malvern Wells,2023-04-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
772683,Malvern Wells,2023-04-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
772683,Malvern Wells,2023-04-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
772683,Malvern Wells,2023-04-24T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-04-24T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-04-24T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-04-24T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.39
772683,Malvern Wells,2023-04-24T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.1
772683,Malvern Wells,2023-04-24T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.14
772683,Malvern Wells,2023-04-24T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,75.1
772683,Malvern Wells,2023-04-24T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.0
772683,Malvern Wells,2023-04-24T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.8
772683,Malvern Wells,2023-04-24T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.4
772683,Malvern Wells,2023-04-24T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-04-24T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-04-24T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-04-24T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.19
772683,Malvern Wells,2023-04-24T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.9
772683,Malvern Wells,2023-04-24T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.73
772683,Malvern Wells,2023-04-24T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,73.8
772683,Malvern Wells,2023-04-24T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.7
772683,Malvern Wells,2023-04-24T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
772683,Malvern Wells,2023-04-24T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.7
772683,Malvern Wells,2023-04-24T18:20:00.000+00:00,transformer,,Temperature,C,10.7
772683,Malvern Wells,2023-04-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-04-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
772683,Malvern Wells,2023-04-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-04-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
772683,Malvern Wells,2023-04-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-04-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
772683,Malvern Wells,2023-04-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
772683,Malvern Wells,2023-04-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-04-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
772683,Malvern Wells,2023-04-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.58
772683,Malvern Wells,2023-04-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
772683,Malvern Wells,2023-04-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,40.87
772683,Malvern Wells,2023-04-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,148.9
772683,Malvern Wells,2023-04-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
772683,Malvern Wells,2023-04-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
772683,Malvern Wells,2023-04-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
772683,Malvern Wells,2023-04-24T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-04-24T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-04-24T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-04-24T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.4
772683,Malvern Wells,2023-04-24T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.38
772683,Malvern Wells,2023-04-24T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.19
772683,Malvern Wells,2023-04-24T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,80.2
772683,Malvern Wells,2023-04-24T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.9
772683,Malvern Wells,2023-04-24T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.6
772683,Malvern Wells,2023-04-24T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.7
772683,Malvern Wells,2023-04-24T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-04-24T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-04-24T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-04-24T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.56
772683,Malvern Wells,2023-04-24T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.36
772683,Malvern Wells,2023-04-24T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.38
772683,Malvern Wells,2023-04-24T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,78.8
772683,Malvern Wells,2023-04-24T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.9
772683,Malvern Wells,2023-04-24T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.7
772683,Malvern Wells,2023-04-24T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,107.1
772683,Malvern Wells,2023-04-24T18:10:00.000+00:00,transformer,,Temperature,C,10.7
772683,Malvern Wells,2023-04-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-04-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
772683,Malvern Wells,2023-04-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-04-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
772683,Malvern Wells,2023-04-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-04-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
772683,Malvern Wells,2023-04-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-04-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-04-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-04-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.96
772683,Malvern Wells,2023-04-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,34.75
772683,Malvern Wells,2023-04-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,45.58
772683,Malvern Wells,2023-04-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,159.0
772683,Malvern Wells,2023-04-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
772683,Malvern Wells,2023-04-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
772683,Malvern Wells,2023-04-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
