Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-24T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-04-24T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-04-24T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-04-24T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.48
772683,Malvern Wells,2023-04-24T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.44
772683,Malvern Wells,2023-04-24T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.38
772683,Malvern Wells,2023-04-24T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,66.6
772683,Malvern Wells,2023-04-24T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.8
772683,Malvern Wells,2023-04-24T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.2
772683,Malvern Wells,2023-04-24T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,96.1
772683,Malvern Wells,2023-04-24T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-04-24T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-04-24T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-04-24T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.04
772683,Malvern Wells,2023-04-24T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.12
772683,Malvern Wells,2023-04-24T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.4
772683,Malvern Wells,2023-04-24T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,65.3
772683,Malvern Wells,2023-04-24T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.5
772683,Malvern Wells,2023-04-24T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.1
772683,Malvern Wells,2023-04-24T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.7
772683,Malvern Wells,2023-04-24T18:00:00.000+00:00,transformer,,Temperature,C,10.7
772683,Malvern Wells,2023-04-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-04-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
772683,Malvern Wells,2023-04-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-04-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
772683,Malvern Wells,2023-04-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-04-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
772683,Malvern Wells,2023-04-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-04-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-04-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
772683,Malvern Wells,2023-04-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,29.53
772683,Malvern Wells,2023-04-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,38.57
772683,Malvern Wells,2023-04-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,43.78
772683,Malvern Wells,2023-04-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,131.9
772683,Malvern Wells,2023-04-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
772683,Malvern Wells,2023-04-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
772683,Malvern Wells,2023-04-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
772683,Malvern Wells,2023-04-24T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-04-24T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-04-24T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-04-24T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.27
772683,Malvern Wells,2023-04-24T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.7
772683,Malvern Wells,2023-04-24T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.87
772683,Malvern Wells,2023-04-24T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,87.0
772683,Malvern Wells,2023-04-24T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.5
772683,Malvern Wells,2023-04-24T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.5
772683,Malvern Wells,2023-04-24T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,99.3
772683,Malvern Wells,2023-04-24T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-04-24T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-04-24T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-04-24T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.53
772683,Malvern Wells,2023-04-24T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.04
772683,Malvern Wells,2023-04-24T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.37
772683,Malvern Wells,2023-04-24T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,85.6
772683,Malvern Wells,2023-04-24T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.1
772683,Malvern Wells,2023-04-24T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.0
772683,Malvern Wells,2023-04-24T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.2
772683,Malvern Wells,2023-04-24T17:50:00.000+00:00,transformer,,Temperature,C,10.7
772683,Malvern Wells,2023-04-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-04-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
772683,Malvern Wells,2023-04-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-04-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
772683,Malvern Wells,2023-04-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-04-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
772683,Malvern Wells,2023-04-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-04-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-04-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
772683,Malvern Wells,2023-04-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.79
772683,Malvern Wells,2023-04-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,37.74
772683,Malvern Wells,2023-04-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,46.24
772683,Malvern Wells,2023-04-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,172.6
772683,Malvern Wells,2023-04-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
772683,Malvern Wells,2023-04-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
772683,Malvern Wells,2023-04-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
772683,Malvern Wells,2023-04-24T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-04-24T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-04-24T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-04-24T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.73
772683,Malvern Wells,2023-04-24T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.43
772683,Malvern Wells,2023-04-24T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.29
772683,Malvern Wells,2023-04-24T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,83.6
772683,Malvern Wells,2023-04-24T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.2
772683,Malvern Wells,2023-04-24T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,113.0
772683,Malvern Wells,2023-04-24T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.7
772683,Malvern Wells,2023-04-24T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-04-24T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-04-24T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-04-24T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.9
772683,Malvern Wells,2023-04-24T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.27
772683,Malvern Wells,2023-04-24T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.29
772683,Malvern Wells,2023-04-24T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,82.5
772683,Malvern Wells,2023-04-24T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.6
772683,Malvern Wells,2023-04-24T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.1
772683,Malvern Wells,2023-04-24T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.1
772683,Malvern Wells,2023-04-24T17:40:00.000+00:00,transformer,,Temperature,C,10.7
772683,Malvern Wells,2023-04-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-04-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
772683,Malvern Wells,2023-04-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-04-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
772683,Malvern Wells,2023-04-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-04-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
772683,Malvern Wells,2023-04-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-04-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-04-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-04-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.63
772683,Malvern Wells,2023-04-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,37.7
772683,Malvern Wells,2023-04-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,42.58
772683,Malvern Wells,2023-04-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,166.0
772683,Malvern Wells,2023-04-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
772683,Malvern Wells,2023-04-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
772683,Malvern Wells,2023-04-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
772683,Malvern Wells,2023-04-24T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-04-24T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-04-24T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-04-24T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.56
772683,Malvern Wells,2023-04-24T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.19
772683,Malvern Wells,2023-04-24T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.95
772683,Malvern Wells,2023-04-24T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,86.3
772683,Malvern Wells,2023-04-24T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.4
772683,Malvern Wells,2023-04-24T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.3
772683,Malvern Wells,2023-04-24T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.9
772683,Malvern Wells,2023-04-24T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-04-24T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-04-24T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-04-24T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.33
772683,Malvern Wells,2023-04-24T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.97
772683,Malvern Wells,2023-04-24T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.88
772683,Malvern Wells,2023-04-24T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,84.7
772683,Malvern Wells,2023-04-24T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.0
772683,Malvern Wells,2023-04-24T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.2
772683,Malvern Wells,2023-04-24T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,120.7
772683,Malvern Wells,2023-04-24T17:30:00.000+00:00,transformer,,Temperature,C,10.7
772683,Malvern Wells,2023-04-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-04-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
772683,Malvern Wells,2023-04-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-04-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
772683,Malvern Wells,2023-04-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-04-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
772683,Malvern Wells,2023-04-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-04-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-04-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-04-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.89
772683,Malvern Wells,2023-04-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,39.17
772683,Malvern Wells,2023-04-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,47.83
772683,Malvern Wells,2023-04-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,170.9
772683,Malvern Wells,2023-04-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
772683,Malvern Wells,2023-04-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
772683,Malvern Wells,2023-04-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
772683,Malvern Wells,2023-04-24T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-04-24T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-04-24T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-04-24T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.57
772683,Malvern Wells,2023-04-24T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.71
772683,Malvern Wells,2023-04-24T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,26.86
772683,Malvern Wells,2023-04-24T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,134.5
772683,Malvern Wells,2023-04-24T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.1
772683,Malvern Wells,2023-04-24T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.5
772683,Malvern Wells,2023-04-24T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,111.5
772683,Malvern Wells,2023-04-24T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-04-24T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-04-24T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-04-24T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.94
772683,Malvern Wells,2023-04-24T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.22
772683,Malvern Wells,2023-04-24T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,34.23
772683,Malvern Wells,2023-04-24T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,132.5
772683,Malvern Wells,2023-04-24T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.6
772683,Malvern Wells,2023-04-24T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.4
772683,Malvern Wells,2023-04-24T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,142.6
772683,Malvern Wells,2023-04-24T17:20:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-04-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-04-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
772683,Malvern Wells,2023-04-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-04-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
772683,Malvern Wells,2023-04-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-04-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
772683,Malvern Wells,2023-04-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-04-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-04-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-04-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.51
772683,Malvern Wells,2023-04-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,36.92
772683,Malvern Wells,2023-04-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,61.09
772683,Malvern Wells,2023-04-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,267.0
772683,Malvern Wells,2023-04-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
772683,Malvern Wells,2023-04-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
772683,Malvern Wells,2023-04-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.3
772683,Malvern Wells,2023-04-24T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-04-24T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
772683,Malvern Wells,2023-04-24T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-04-24T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.42
772683,Malvern Wells,2023-04-24T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.07
772683,Malvern Wells,2023-04-24T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,28.19
772683,Malvern Wells,2023-04-24T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,133.6
772683,Malvern Wells,2023-04-24T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.1
772683,Malvern Wells,2023-04-24T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.2
772683,Malvern Wells,2023-04-24T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,118.1
772683,Malvern Wells,2023-04-24T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-04-24T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-04-24T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-04-24T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.84
772683,Malvern Wells,2023-04-24T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.02
772683,Malvern Wells,2023-04-24T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,31.02
772683,Malvern Wells,2023-04-24T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,131.9
772683,Malvern Wells,2023-04-24T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.1
772683,Malvern Wells,2023-04-24T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.1
772683,Malvern Wells,2023-04-24T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,132.6
772683,Malvern Wells,2023-04-24T17:10:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-04-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-04-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
772683,Malvern Wells,2023-04-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-04-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
772683,Malvern Wells,2023-04-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
772683,Malvern Wells,2023-04-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
772683,Malvern Wells,2023-04-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-04-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-04-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-04-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.26
772683,Malvern Wells,2023-04-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,36.09
772683,Malvern Wells,2023-04-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,59.21
772683,Malvern Wells,2023-04-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,265.5
772683,Malvern Wells,2023-04-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
772683,Malvern Wells,2023-04-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
772683,Malvern Wells,2023-04-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.8
772683,Malvern Wells,2023-04-24T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-04-24T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-04-24T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-04-24T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.27
772683,Malvern Wells,2023-04-24T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.79
772683,Malvern Wells,2023-04-24T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,26.2
772683,Malvern Wells,2023-04-24T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,124.0
772683,Malvern Wells,2023-04-24T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.6
772683,Malvern Wells,2023-04-24T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.0
772683,Malvern Wells,2023-04-24T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,108.5
772683,Malvern Wells,2023-04-24T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-04-24T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-04-24T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-24T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.73
772683,Malvern Wells,2023-04-24T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.83
772683,Malvern Wells,2023-04-24T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.95
772683,Malvern Wells,2023-04-24T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,122.6
772683,Malvern Wells,2023-04-24T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.7
772683,Malvern Wells,2023-04-24T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.7
772683,Malvern Wells,2023-04-24T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,112.3
772683,Malvern Wells,2023-04-24T17:00:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-04-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-04-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
772683,Malvern Wells,2023-04-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-04-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
772683,Malvern Wells,2023-04-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-04-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
772683,Malvern Wells,2023-04-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-04-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-04-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-04-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
772683,Malvern Wells,2023-04-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,37.62
772683,Malvern Wells,2023-04-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,53.15
772683,Malvern Wells,2023-04-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,246.6
772683,Malvern Wells,2023-04-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
772683,Malvern Wells,2023-04-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
772683,Malvern Wells,2023-04-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.2
772683,Malvern Wells,2023-04-24T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
772683,Malvern Wells,2023-04-24T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
772683,Malvern Wells,2023-04-24T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-04-24T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.6
772683,Malvern Wells,2023-04-24T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.55
772683,Malvern Wells,2023-04-24T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.18
772683,Malvern Wells,2023-04-24T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,96.3
772683,Malvern Wells,2023-04-24T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.8
772683,Malvern Wells,2023-04-24T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,117.1
772683,Malvern Wells,2023-04-24T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,99.1
772683,Malvern Wells,2023-04-24T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-04-24T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-04-24T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-04-24T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.81
772683,Malvern Wells,2023-04-24T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.05
772683,Malvern Wells,2023-04-24T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.17
772683,Malvern Wells,2023-04-24T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,95.0
772683,Malvern Wells,2023-04-24T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.5
772683,Malvern Wells,2023-04-24T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.3
772683,Malvern Wells,2023-04-24T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.0
772683,Malvern Wells,2023-04-24T16:50:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-04-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-04-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
772683,Malvern Wells,2023-04-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-04-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
772683,Malvern Wells,2023-04-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-04-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
772683,Malvern Wells,2023-04-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-04-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-04-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.41
772683,Malvern Wells,2023-04-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,38.59
772683,Malvern Wells,2023-04-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,47.35
772683,Malvern Wells,2023-04-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,191.3
772683,Malvern Wells,2023-04-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
772683,Malvern Wells,2023-04-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
772683,Malvern Wells,2023-04-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.4
772683,Malvern Wells,2023-04-24T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-04-24T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-04-24T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-04-24T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.41
772683,Malvern Wells,2023-04-24T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.1
772683,Malvern Wells,2023-04-24T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.99
772683,Malvern Wells,2023-04-24T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,104.9
772683,Malvern Wells,2023-04-24T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.9
772683,Malvern Wells,2023-04-24T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,122.9
772683,Malvern Wells,2023-04-24T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,90.8
772683,Malvern Wells,2023-04-24T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-04-24T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-04-24T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-04-24T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.21
772683,Malvern Wells,2023-04-24T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.23
772683,Malvern Wells,2023-04-24T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.4
772683,Malvern Wells,2023-04-24T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,104.0
772683,Malvern Wells,2023-04-24T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.4
772683,Malvern Wells,2023-04-24T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.4
772683,Malvern Wells,2023-04-24T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.9
772683,Malvern Wells,2023-04-24T16:40:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-04-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-04-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
772683,Malvern Wells,2023-04-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-04-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
772683,Malvern Wells,2023-04-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-04-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
772683,Malvern Wells,2023-04-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-04-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-04-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-04-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.62
772683,Malvern Wells,2023-04-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,41.32
772683,Malvern Wells,2023-04-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,46.39
772683,Malvern Wells,2023-04-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,208.9
772683,Malvern Wells,2023-04-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
772683,Malvern Wells,2023-04-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
772683,Malvern Wells,2023-04-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
772683,Malvern Wells,2023-04-24T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-04-24T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
772683,Malvern Wells,2023-04-24T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-04-24T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.83
772683,Malvern Wells,2023-04-24T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.04
772683,Malvern Wells,2023-04-24T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.59
772683,Malvern Wells,2023-04-24T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,106.6
772683,Malvern Wells,2023-04-24T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.2
772683,Malvern Wells,2023-04-24T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.2
772683,Malvern Wells,2023-04-24T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,96.6
772683,Malvern Wells,2023-04-24T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-04-24T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-04-24T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-04-24T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.38
772683,Malvern Wells,2023-04-24T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.35
772683,Malvern Wells,2023-04-24T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.52
772683,Malvern Wells,2023-04-24T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,105.3
772683,Malvern Wells,2023-04-24T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.2
772683,Malvern Wells,2023-04-24T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.0
772683,Malvern Wells,2023-04-24T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.2
772683,Malvern Wells,2023-04-24T16:30:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-04-24T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
772683,Malvern Wells,2023-04-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
772683,Malvern Wells,2023-04-24T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-04-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
772683,Malvern Wells,2023-04-24T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
772683,Malvern Wells,2023-04-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
772683,Malvern Wells,2023-04-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-04-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-04-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-04-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.22
772683,Malvern Wells,2023-04-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.39
772683,Malvern Wells,2023-04-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,49.12
772683,Malvern Wells,2023-04-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,211.9
772683,Malvern Wells,2023-04-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
772683,Malvern Wells,2023-04-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
772683,Malvern Wells,2023-04-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
772683,Malvern Wells,2023-04-24T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.55
772683,Malvern Wells,2023-04-24T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-04-24T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-04-24T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.36
772683,Malvern Wells,2023-04-24T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.72
772683,Malvern Wells,2023-04-24T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.64
772683,Malvern Wells,2023-04-24T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,100.5
772683,Malvern Wells,2023-04-24T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.9
772683,Malvern Wells,2023-04-24T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,121.0
772683,Malvern Wells,2023-04-24T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,101.3
772683,Malvern Wells,2023-04-24T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-04-24T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-04-24T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-04-24T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.65
772683,Malvern Wells,2023-04-24T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.9
772683,Malvern Wells,2023-04-24T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.85
772683,Malvern Wells,2023-04-24T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,98.7
772683,Malvern Wells,2023-04-24T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.8
772683,Malvern Wells,2023-04-24T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
772683,Malvern Wells,2023-04-24T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,110.9
772683,Malvern Wells,2023-04-24T16:20:00.000+00:00,transformer,,Temperature,C,10.7
772683,Malvern Wells,2023-04-24T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
772683,Malvern Wells,2023-04-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
772683,Malvern Wells,2023-04-24T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-04-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
772683,Malvern Wells,2023-04-24T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-04-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
772683,Malvern Wells,2023-04-24T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-04-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-04-24T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-04-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.01
772683,Malvern Wells,2023-04-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.62
772683,Malvern Wells,2023-04-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,51.49
772683,Malvern Wells,2023-04-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,199.2
772683,Malvern Wells,2023-04-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
772683,Malvern Wells,2023-04-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
772683,Malvern Wells,2023-04-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
772683,Malvern Wells,2023-04-24T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.65
772683,Malvern Wells,2023-04-24T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
772683,Malvern Wells,2023-04-24T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-04-24T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.89
772683,Malvern Wells,2023-04-24T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.56
772683,Malvern Wells,2023-04-24T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.27
772683,Malvern Wells,2023-04-24T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,73.8
772683,Malvern Wells,2023-04-24T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.3
772683,Malvern Wells,2023-04-24T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.3
772683,Malvern Wells,2023-04-24T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.1
772683,Malvern Wells,2023-04-24T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-04-24T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-04-24T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-04-24T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.98
772683,Malvern Wells,2023-04-24T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.66
772683,Malvern Wells,2023-04-24T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.47
772683,Malvern Wells,2023-04-24T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,72.3
772683,Malvern Wells,2023-04-24T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.8
772683,Malvern Wells,2023-04-24T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
772683,Malvern Wells,2023-04-24T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,109.0
772683,Malvern Wells,2023-04-24T16:10:00.000+00:00,transformer,,Temperature,C,10.7
772683,Malvern Wells,2023-04-24T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-04-24T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
772683,Malvern Wells,2023-04-24T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-04-24T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
772683,Malvern Wells,2023-04-24T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-04-24T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
772683,Malvern Wells,2023-04-24T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-04-24T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-04-24T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-04-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,29.87
772683,Malvern Wells,2023-04-24T16:10:00.000+00:00,busbar,,L2 Active Power,kW,33.22
772683,Malvern Wells,2023-04-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,44.74
772683,Malvern Wells,2023-04-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,146.1
772683,Malvern Wells,2023-04-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
772683,Malvern Wells,2023-04-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
772683,Malvern Wells,2023-04-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
772683,Malvern Wells,2023-04-24T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.91
772683,Malvern Wells,2023-04-24T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-04-24T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-04-24T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.45
772683,Malvern Wells,2023-04-24T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.93
772683,Malvern Wells,2023-04-24T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.51
772683,Malvern Wells,2023-04-24T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,80.5
772683,Malvern Wells,2023-04-24T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.2
772683,Malvern Wells,2023-04-24T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,113.7
772683,Malvern Wells,2023-04-24T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.1
772683,Malvern Wells,2023-04-24T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-04-24T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-04-24T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-04-24T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.61
772683,Malvern Wells,2023-04-24T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.8
772683,Malvern Wells,2023-04-24T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,26.12
772683,Malvern Wells,2023-04-24T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,79.1
772683,Malvern Wells,2023-04-24T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.5
772683,Malvern Wells,2023-04-24T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
772683,Malvern Wells,2023-04-24T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,108.4
772683,Malvern Wells,2023-04-24T16:00:00.000+00:00,transformer,,Temperature,C,10.7
772683,Malvern Wells,2023-04-24T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-04-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
772683,Malvern Wells,2023-04-24T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-04-24T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
772683,Malvern Wells,2023-04-24T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-04-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
772683,Malvern Wells,2023-04-24T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-04-24T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-04-24T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-04-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.06
772683,Malvern Wells,2023-04-24T16:00:00.000+00:00,busbar,,L2 Active Power,kW,32.73
772683,Malvern Wells,2023-04-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,43.62
772683,Malvern Wells,2023-04-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,159.6
772683,Malvern Wells,2023-04-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
772683,Malvern Wells,2023-04-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
772683,Malvern Wells,2023-04-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
772683,Malvern Wells,2023-04-24T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.89
772683,Malvern Wells,2023-04-24T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-04-24T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-04-24T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.41
772683,Malvern Wells,2023-04-24T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.98
772683,Malvern Wells,2023-04-24T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.72
772683,Malvern Wells,2023-04-24T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,70.4
772683,Malvern Wells,2023-04-24T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,83.9
772683,Malvern Wells,2023-04-24T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,125.6
772683,Malvern Wells,2023-04-24T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.6
772683,Malvern Wells,2023-04-24T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-04-24T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-04-24T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-04-24T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.39
772683,Malvern Wells,2023-04-24T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.2
772683,Malvern Wells,2023-04-24T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,30.62
772683,Malvern Wells,2023-04-24T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,68.8
772683,Malvern Wells,2023-04-24T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.6
772683,Malvern Wells,2023-04-24T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
772683,Malvern Wells,2023-04-24T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,126.1
772683,Malvern Wells,2023-04-24T15:50:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-04-24T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-04-24T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
772683,Malvern Wells,2023-04-24T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-04-24T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
772683,Malvern Wells,2023-04-24T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-04-24T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
772683,Malvern Wells,2023-04-24T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-04-24T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-04-24T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
772683,Malvern Wells,2023-04-24T15:50:00.000+00:00,busbar,,L3 Active Power,kW,30.8
772683,Malvern Wells,2023-04-24T15:50:00.000+00:00,busbar,,L2 Active Power,kW,37.18
772683,Malvern Wells,2023-04-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,44.35
772683,Malvern Wells,2023-04-24T15:50:00.000+00:00,busbar,,N Current (RMS),A,139.2
772683,Malvern Wells,2023-04-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
772683,Malvern Wells,2023-04-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
772683,Malvern Wells,2023-04-24T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
772683,Malvern Wells,2023-04-24T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.59
772683,Malvern Wells,2023-04-24T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
772683,Malvern Wells,2023-04-24T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-04-24T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.3
772683,Malvern Wells,2023-04-24T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.87
772683,Malvern Wells,2023-04-24T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.04
772683,Malvern Wells,2023-04-24T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,69.2
772683,Malvern Wells,2023-04-24T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.3
772683,Malvern Wells,2023-04-24T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,121.1
772683,Malvern Wells,2023-04-24T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.0
772683,Malvern Wells,2023-04-24T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-04-24T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-04-24T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-04-24T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.74
772683,Malvern Wells,2023-04-24T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.11
772683,Malvern Wells,2023-04-24T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.41
772683,Malvern Wells,2023-04-24T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,67.7
772683,Malvern Wells,2023-04-24T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.0
772683,Malvern Wells,2023-04-24T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
772683,Malvern Wells,2023-04-24T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,121.3
772683,Malvern Wells,2023-04-24T15:40:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-04-24T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
772683,Malvern Wells,2023-04-24T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
772683,Malvern Wells,2023-04-24T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-04-24T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
772683,Malvern Wells,2023-04-24T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-04-24T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
772683,Malvern Wells,2023-04-24T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-04-24T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-04-24T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
772683,Malvern Wells,2023-04-24T15:40:00.000+00:00,busbar,,L3 Active Power,kW,28.03
772683,Malvern Wells,2023-04-24T15:40:00.000+00:00,busbar,,L2 Active Power,kW,36.98
772683,Malvern Wells,2023-04-24T15:40:00.000+00:00,busbar,,L1 Active Power,kW,43.46
