Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-24T15:40:00.000+00:00,busbar,,N Current (RMS),A,136.9
772683,Malvern Wells,2023-04-24T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
772683,Malvern Wells,2023-04-24T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
772683,Malvern Wells,2023-04-24T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
772683,Malvern Wells,2023-04-24T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.38
772683,Malvern Wells,2023-04-24T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.72
772683,Malvern Wells,2023-04-24T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-04-24T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.53
772683,Malvern Wells,2023-04-24T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.77
772683,Malvern Wells,2023-04-24T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.74
772683,Malvern Wells,2023-04-24T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,68.5
772683,Malvern Wells,2023-04-24T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.3
772683,Malvern Wells,2023-04-24T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,125.0
772683,Malvern Wells,2023-04-24T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.6
772683,Malvern Wells,2023-04-24T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-04-24T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
772683,Malvern Wells,2023-04-24T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-04-24T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.82
772683,Malvern Wells,2023-04-24T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.2
772683,Malvern Wells,2023-04-24T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.26
772683,Malvern Wells,2023-04-24T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,67.9
772683,Malvern Wells,2023-04-24T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.3
772683,Malvern Wells,2023-04-24T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
772683,Malvern Wells,2023-04-24T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,103.8
772683,Malvern Wells,2023-04-24T15:30:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-04-24T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
772683,Malvern Wells,2023-04-24T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
772683,Malvern Wells,2023-04-24T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-04-24T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
772683,Malvern Wells,2023-04-24T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
772683,Malvern Wells,2023-04-24T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
772683,Malvern Wells,2023-04-24T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-04-24T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
772683,Malvern Wells,2023-04-24T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-04-24T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.35
772683,Malvern Wells,2023-04-24T15:30:00.000+00:00,busbar,,L2 Active Power,kW,38.97
772683,Malvern Wells,2023-04-24T15:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
772683,Malvern Wells,2023-04-24T15:30:00.000+00:00,busbar,,N Current (RMS),A,136.3
772683,Malvern Wells,2023-04-24T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
772683,Malvern Wells,2023-04-24T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
772683,Malvern Wells,2023-04-24T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
772683,Malvern Wells,2023-04-24T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.75
772683,Malvern Wells,2023-04-24T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-04-24T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-04-24T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.3
772683,Malvern Wells,2023-04-24T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.74
772683,Malvern Wells,2023-04-24T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.23
772683,Malvern Wells,2023-04-24T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,79.9
772683,Malvern Wells,2023-04-24T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.4
772683,Malvern Wells,2023-04-24T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,113.0
772683,Malvern Wells,2023-04-24T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.7
772683,Malvern Wells,2023-04-24T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-04-24T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-04-24T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-04-24T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.56
772683,Malvern Wells,2023-04-24T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.93
772683,Malvern Wells,2023-04-24T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.31
772683,Malvern Wells,2023-04-24T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,79.5
772683,Malvern Wells,2023-04-24T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
772683,Malvern Wells,2023-04-24T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.5
772683,Malvern Wells,2023-04-24T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.8
772683,Malvern Wells,2023-04-24T15:20:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-04-24T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
772683,Malvern Wells,2023-04-24T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
772683,Malvern Wells,2023-04-24T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
772683,Malvern Wells,2023-04-24T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
772683,Malvern Wells,2023-04-24T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
772683,Malvern Wells,2023-04-24T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
772683,Malvern Wells,2023-04-24T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-04-24T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-04-24T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-04-24T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.86
772683,Malvern Wells,2023-04-24T15:20:00.000+00:00,busbar,,L2 Active Power,kW,37.67
772683,Malvern Wells,2023-04-24T15:20:00.000+00:00,busbar,,L1 Active Power,kW,34.54
772683,Malvern Wells,2023-04-24T15:20:00.000+00:00,busbar,,N Current (RMS),A,159.3
772683,Malvern Wells,2023-04-24T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
772683,Malvern Wells,2023-04-24T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
772683,Malvern Wells,2023-04-24T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
772683,Malvern Wells,2023-04-24T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.45
772683,Malvern Wells,2023-04-24T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-04-24T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-04-24T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.19
772683,Malvern Wells,2023-04-24T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.5
772683,Malvern Wells,2023-04-24T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.4
772683,Malvern Wells,2023-04-24T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,90.5
772683,Malvern Wells,2023-04-24T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.9
772683,Malvern Wells,2023-04-24T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,132.3
772683,Malvern Wells,2023-04-24T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.0
772683,Malvern Wells,2023-04-24T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-04-24T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-04-24T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-04-24T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.72
772683,Malvern Wells,2023-04-24T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.92
772683,Malvern Wells,2023-04-24T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.13
772683,Malvern Wells,2023-04-24T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,90.2
772683,Malvern Wells,2023-04-24T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
772683,Malvern Wells,2023-04-24T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.3
772683,Malvern Wells,2023-04-24T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.4
772683,Malvern Wells,2023-04-24T15:10:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-04-24T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
772683,Malvern Wells,2023-04-24T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
772683,Malvern Wells,2023-04-24T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
772683,Malvern Wells,2023-04-24T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
772683,Malvern Wells,2023-04-24T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
772683,Malvern Wells,2023-04-24T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
772683,Malvern Wells,2023-04-24T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-04-24T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-04-24T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-04-24T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.91
772683,Malvern Wells,2023-04-24T15:10:00.000+00:00,busbar,,L2 Active Power,kW,43.42
772683,Malvern Wells,2023-04-24T15:10:00.000+00:00,busbar,,L1 Active Power,kW,38.53
772683,Malvern Wells,2023-04-24T15:10:00.000+00:00,busbar,,N Current (RMS),A,180.7
772683,Malvern Wells,2023-04-24T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
772683,Malvern Wells,2023-04-24T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
772683,Malvern Wells,2023-04-24T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
772683,Malvern Wells,2023-04-24T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.89
772683,Malvern Wells,2023-04-24T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-04-24T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-04-24T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.2
772683,Malvern Wells,2023-04-24T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.36
772683,Malvern Wells,2023-04-24T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.84
772683,Malvern Wells,2023-04-24T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,77.1
772683,Malvern Wells,2023-04-24T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.2
772683,Malvern Wells,2023-04-24T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,132.1
772683,Malvern Wells,2023-04-24T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.0
772683,Malvern Wells,2023-04-24T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-04-24T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
772683,Malvern Wells,2023-04-24T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-04-24T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.7
772683,Malvern Wells,2023-04-24T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.82
772683,Malvern Wells,2023-04-24T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.49
772683,Malvern Wells,2023-04-24T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,76.8
772683,Malvern Wells,2023-04-24T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
772683,Malvern Wells,2023-04-24T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.9
772683,Malvern Wells,2023-04-24T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,100.6
772683,Malvern Wells,2023-04-24T15:00:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-04-24T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
772683,Malvern Wells,2023-04-24T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
772683,Malvern Wells,2023-04-24T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
772683,Malvern Wells,2023-04-24T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
772683,Malvern Wells,2023-04-24T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
772683,Malvern Wells,2023-04-24T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
772683,Malvern Wells,2023-04-24T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-04-24T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-04-24T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-04-24T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.9
772683,Malvern Wells,2023-04-24T15:00:00.000+00:00,busbar,,L2 Active Power,kW,43.17
772683,Malvern Wells,2023-04-24T15:00:00.000+00:00,busbar,,L1 Active Power,kW,36.33
772683,Malvern Wells,2023-04-24T15:00:00.000+00:00,busbar,,N Current (RMS),A,153.9
772683,Malvern Wells,2023-04-24T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
772683,Malvern Wells,2023-04-24T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
772683,Malvern Wells,2023-04-24T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
772683,Malvern Wells,2023-04-24T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.53
772683,Malvern Wells,2023-04-24T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-04-24T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-04-24T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.45
772683,Malvern Wells,2023-04-24T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.99
772683,Malvern Wells,2023-04-24T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.55
772683,Malvern Wells,2023-04-24T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,60.5
772683,Malvern Wells,2023-04-24T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.2
772683,Malvern Wells,2023-04-24T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.0
772683,Malvern Wells,2023-04-24T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.4
772683,Malvern Wells,2023-04-24T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-04-24T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-04-24T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-04-24T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.8
772683,Malvern Wells,2023-04-24T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.95
772683,Malvern Wells,2023-04-24T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.12
772683,Malvern Wells,2023-04-24T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,60.1
772683,Malvern Wells,2023-04-24T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
772683,Malvern Wells,2023-04-24T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.1
772683,Malvern Wells,2023-04-24T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.2
772683,Malvern Wells,2023-04-24T14:50:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-04-24T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
772683,Malvern Wells,2023-04-24T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
772683,Malvern Wells,2023-04-24T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
772683,Malvern Wells,2023-04-24T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
772683,Malvern Wells,2023-04-24T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
772683,Malvern Wells,2023-04-24T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
772683,Malvern Wells,2023-04-24T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-04-24T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-04-24T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-04-24T14:50:00.000+00:00,busbar,,L3 Active Power,kW,24.25
772683,Malvern Wells,2023-04-24T14:50:00.000+00:00,busbar,,L2 Active Power,kW,36.94
772683,Malvern Wells,2023-04-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,32.67
772683,Malvern Wells,2023-04-24T14:50:00.000+00:00,busbar,,N Current (RMS),A,120.5
772683,Malvern Wells,2023-04-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
772683,Malvern Wells,2023-04-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
772683,Malvern Wells,2023-04-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
772683,Malvern Wells,2023-04-24T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
772683,Malvern Wells,2023-04-24T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-04-24T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-04-24T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.88
772683,Malvern Wells,2023-04-24T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.44
772683,Malvern Wells,2023-04-24T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.25
772683,Malvern Wells,2023-04-24T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,59.4
772683,Malvern Wells,2023-04-24T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.2
772683,Malvern Wells,2023-04-24T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.9
772683,Malvern Wells,2023-04-24T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.3
772683,Malvern Wells,2023-04-24T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-04-24T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-04-24T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-04-24T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.42
772683,Malvern Wells,2023-04-24T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.98
772683,Malvern Wells,2023-04-24T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.59
772683,Malvern Wells,2023-04-24T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,59.0
772683,Malvern Wells,2023-04-24T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
772683,Malvern Wells,2023-04-24T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.8
772683,Malvern Wells,2023-04-24T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.0
772683,Malvern Wells,2023-04-24T14:40:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-04-24T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
772683,Malvern Wells,2023-04-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
772683,Malvern Wells,2023-04-24T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-04-24T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
772683,Malvern Wells,2023-04-24T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
772683,Malvern Wells,2023-04-24T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-04-24T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-04-24T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-04-24T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.3
772683,Malvern Wells,2023-04-24T14:40:00.000+00:00,busbar,,L2 Active Power,kW,36.42
772683,Malvern Wells,2023-04-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,31.84
772683,Malvern Wells,2023-04-24T14:40:00.000+00:00,busbar,,N Current (RMS),A,118.4
772683,Malvern Wells,2023-04-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
772683,Malvern Wells,2023-04-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
772683,Malvern Wells,2023-04-24T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
772683,Malvern Wells,2023-04-24T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
772683,Malvern Wells,2023-04-24T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-04-24T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-04-24T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.94
772683,Malvern Wells,2023-04-24T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.87
772683,Malvern Wells,2023-04-24T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.69
772683,Malvern Wells,2023-04-24T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,66.9
772683,Malvern Wells,2023-04-24T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.4
772683,Malvern Wells,2023-04-24T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.2
772683,Malvern Wells,2023-04-24T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.0
772683,Malvern Wells,2023-04-24T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-04-24T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-04-24T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-04-24T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.44
772683,Malvern Wells,2023-04-24T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.47
772683,Malvern Wells,2023-04-24T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.89
772683,Malvern Wells,2023-04-24T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,66.0
772683,Malvern Wells,2023-04-24T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
772683,Malvern Wells,2023-04-24T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.1
772683,Malvern Wells,2023-04-24T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.0
772683,Malvern Wells,2023-04-24T14:30:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-04-24T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
772683,Malvern Wells,2023-04-24T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
772683,Malvern Wells,2023-04-24T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-04-24T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
772683,Malvern Wells,2023-04-24T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
772683,Malvern Wells,2023-04-24T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
772683,Malvern Wells,2023-04-24T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-04-24T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-04-24T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-04-24T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.38
772683,Malvern Wells,2023-04-24T14:30:00.000+00:00,busbar,,L2 Active Power,kW,36.33
772683,Malvern Wells,2023-04-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,36.59
772683,Malvern Wells,2023-04-24T14:30:00.000+00:00,busbar,,N Current (RMS),A,132.9
772683,Malvern Wells,2023-04-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
772683,Malvern Wells,2023-04-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
772683,Malvern Wells,2023-04-24T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
772683,Malvern Wells,2023-04-24T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-04-24T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-04-24T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-04-24T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.71
772683,Malvern Wells,2023-04-24T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.2
772683,Malvern Wells,2023-04-24T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.64
772683,Malvern Wells,2023-04-24T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,63.0
772683,Malvern Wells,2023-04-24T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.3
772683,Malvern Wells,2023-04-24T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.5
772683,Malvern Wells,2023-04-24T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.9
772683,Malvern Wells,2023-04-24T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-04-24T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-04-24T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-04-24T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.03
772683,Malvern Wells,2023-04-24T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.54
772683,Malvern Wells,2023-04-24T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,27.7
772683,Malvern Wells,2023-04-24T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,61.7
772683,Malvern Wells,2023-04-24T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.0
772683,Malvern Wells,2023-04-24T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.5
772683,Malvern Wells,2023-04-24T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,113.6
772683,Malvern Wells,2023-04-24T14:20:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-04-24T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
772683,Malvern Wells,2023-04-24T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
772683,Malvern Wells,2023-04-24T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
772683,Malvern Wells,2023-04-24T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
772683,Malvern Wells,2023-04-24T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
772683,Malvern Wells,2023-04-24T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
772683,Malvern Wells,2023-04-24T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-04-24T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-04-24T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-04-24T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.75
772683,Malvern Wells,2023-04-24T14:20:00.000+00:00,busbar,,L2 Active Power,kW,37.75
772683,Malvern Wells,2023-04-24T14:20:00.000+00:00,busbar,,L1 Active Power,kW,39.35
772683,Malvern Wells,2023-04-24T14:20:00.000+00:00,busbar,,N Current (RMS),A,124.7
772683,Malvern Wells,2023-04-24T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
772683,Malvern Wells,2023-04-24T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
772683,Malvern Wells,2023-04-24T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
772683,Malvern Wells,2023-04-24T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-04-24T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-04-24T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-04-24T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.25
772683,Malvern Wells,2023-04-24T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.04
772683,Malvern Wells,2023-04-24T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.23
772683,Malvern Wells,2023-04-24T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,55.5
772683,Malvern Wells,2023-04-24T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.7
772683,Malvern Wells,2023-04-24T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,118.3
772683,Malvern Wells,2023-04-24T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.6
772683,Malvern Wells,2023-04-24T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-04-24T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-04-24T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-04-24T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.09
772683,Malvern Wells,2023-04-24T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.98
772683,Malvern Wells,2023-04-24T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.75
772683,Malvern Wells,2023-04-24T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,54.6
772683,Malvern Wells,2023-04-24T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.9
772683,Malvern Wells,2023-04-24T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
772683,Malvern Wells,2023-04-24T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.2
772683,Malvern Wells,2023-04-24T14:10:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-04-24T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
772683,Malvern Wells,2023-04-24T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
772683,Malvern Wells,2023-04-24T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
772683,Malvern Wells,2023-04-24T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
772683,Malvern Wells,2023-04-24T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-24T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
772683,Malvern Wells,2023-04-24T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-04-24T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-04-24T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-04-24T14:10:00.000+00:00,busbar,,L3 Active Power,kW,27.34
772683,Malvern Wells,2023-04-24T14:10:00.000+00:00,busbar,,L2 Active Power,kW,37.02
772683,Malvern Wells,2023-04-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,35.98
772683,Malvern Wells,2023-04-24T14:10:00.000+00:00,busbar,,N Current (RMS),A,110.1
772683,Malvern Wells,2023-04-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
772683,Malvern Wells,2023-04-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
772683,Malvern Wells,2023-04-24T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
772683,Malvern Wells,2023-04-24T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.4
772683,Malvern Wells,2023-04-24T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-04-24T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
772683,Malvern Wells,2023-04-24T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.26
772683,Malvern Wells,2023-04-24T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.35
772683,Malvern Wells,2023-04-24T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.07
772683,Malvern Wells,2023-04-24T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,49.3
772683,Malvern Wells,2023-04-24T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.9
772683,Malvern Wells,2023-04-24T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.2
772683,Malvern Wells,2023-04-24T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.3
772683,Malvern Wells,2023-04-24T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-04-24T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-04-24T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-04-24T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.48
772683,Malvern Wells,2023-04-24T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.39
772683,Malvern Wells,2023-04-24T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.82
772683,Malvern Wells,2023-04-24T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,48.3
772683,Malvern Wells,2023-04-24T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.2
772683,Malvern Wells,2023-04-24T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
772683,Malvern Wells,2023-04-24T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.4
772683,Malvern Wells,2023-04-24T14:00:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-04-24T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
772683,Malvern Wells,2023-04-24T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
772683,Malvern Wells,2023-04-24T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
772683,Malvern Wells,2023-04-24T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
772683,Malvern Wells,2023-04-24T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
772683,Malvern Wells,2023-04-24T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
772683,Malvern Wells,2023-04-24T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-04-24T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-04-24T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-04-24T14:00:00.000+00:00,busbar,,L3 Active Power,kW,27.74
772683,Malvern Wells,2023-04-24T14:00:00.000+00:00,busbar,,L2 Active Power,kW,32.75
772683,Malvern Wells,2023-04-24T14:00:00.000+00:00,busbar,,L1 Active Power,kW,34.9
772683,Malvern Wells,2023-04-24T14:00:00.000+00:00,busbar,,N Current (RMS),A,97.6
772683,Malvern Wells,2023-04-24T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
772683,Malvern Wells,2023-04-24T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
772683,Malvern Wells,2023-04-24T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
772683,Malvern Wells,2023-04-24T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
772683,Malvern Wells,2023-04-24T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-04-24T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-04-24T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.5
772683,Malvern Wells,2023-04-24T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.25
772683,Malvern Wells,2023-04-24T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.61
772683,Malvern Wells,2023-04-24T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,47.2
772683,Malvern Wells,2023-04-24T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.6
772683,Malvern Wells,2023-04-24T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.8
772683,Malvern Wells,2023-04-24T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.1
772683,Malvern Wells,2023-04-24T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-04-24T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-04-24T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-04-24T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.49
772683,Malvern Wells,2023-04-24T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.34
772683,Malvern Wells,2023-04-24T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.61
772683,Malvern Wells,2023-04-24T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.7
772683,Malvern Wells,2023-04-24T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
772683,Malvern Wells,2023-04-24T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
772683,Malvern Wells,2023-04-24T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.3
772683,Malvern Wells,2023-04-24T13:50:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-04-24T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
772683,Malvern Wells,2023-04-24T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
772683,Malvern Wells,2023-04-24T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
772683,Malvern Wells,2023-04-24T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
772683,Malvern Wells,2023-04-24T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
772683,Malvern Wells,2023-04-24T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
772683,Malvern Wells,2023-04-24T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-04-24T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-04-24T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-04-24T13:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
772683,Malvern Wells,2023-04-24T13:50:00.000+00:00,busbar,,L2 Active Power,kW,34.59
772683,Malvern Wells,2023-04-24T13:50:00.000+00:00,busbar,,L1 Active Power,kW,32.22
772683,Malvern Wells,2023-04-24T13:50:00.000+00:00,busbar,,N Current (RMS),A,93.8
772683,Malvern Wells,2023-04-24T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
772683,Malvern Wells,2023-04-24T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
772683,Malvern Wells,2023-04-24T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
772683,Malvern Wells,2023-04-24T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
772683,Malvern Wells,2023-04-24T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-04-24T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-04-24T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.22
772683,Malvern Wells,2023-04-24T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.28
772683,Malvern Wells,2023-04-24T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.49
772683,Malvern Wells,2023-04-24T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,60.8
772683,Malvern Wells,2023-04-24T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.3
772683,Malvern Wells,2023-04-24T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,118.5
772683,Malvern Wells,2023-04-24T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.0
772683,Malvern Wells,2023-04-24T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-04-24T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-04-24T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-04-24T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.51
772683,Malvern Wells,2023-04-24T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.38
772683,Malvern Wells,2023-04-24T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.89
772683,Malvern Wells,2023-04-24T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,60.3
772683,Malvern Wells,2023-04-24T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
772683,Malvern Wells,2023-04-24T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
772683,Malvern Wells,2023-04-24T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.8
772683,Malvern Wells,2023-04-24T13:40:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-04-24T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
772683,Malvern Wells,2023-04-24T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
772683,Malvern Wells,2023-04-24T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
772683,Malvern Wells,2023-04-24T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
772683,Malvern Wells,2023-04-24T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
772683,Malvern Wells,2023-04-24T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
772683,Malvern Wells,2023-04-24T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-04-24T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-04-24T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-04-24T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.73
772683,Malvern Wells,2023-04-24T13:40:00.000+00:00,busbar,,L2 Active Power,kW,36.65
772683,Malvern Wells,2023-04-24T13:40:00.000+00:00,busbar,,L1 Active Power,kW,33.38
772683,Malvern Wells,2023-04-24T13:40:00.000+00:00,busbar,,N Current (RMS),A,121.1
772683,Malvern Wells,2023-04-24T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
772683,Malvern Wells,2023-04-24T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
772683,Malvern Wells,2023-04-24T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
772683,Malvern Wells,2023-04-24T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
772683,Malvern Wells,2023-04-24T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-04-24T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-04-24T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.35
772683,Malvern Wells,2023-04-24T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.82
772683,Malvern Wells,2023-04-24T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.22
772683,Malvern Wells,2023-04-24T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,67.8
772683,Malvern Wells,2023-04-24T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.9
772683,Malvern Wells,2023-04-24T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,120.7
772683,Malvern Wells,2023-04-24T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.7
772683,Malvern Wells,2023-04-24T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-04-24T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-04-24T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-04-24T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.86
772683,Malvern Wells,2023-04-24T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.06
772683,Malvern Wells,2023-04-24T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.1
772683,Malvern Wells,2023-04-24T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,67.4
772683,Malvern Wells,2023-04-24T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
772683,Malvern Wells,2023-04-24T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
772683,Malvern Wells,2023-04-24T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.1
772683,Malvern Wells,2023-04-24T13:30:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-04-24T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
772683,Malvern Wells,2023-04-24T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
772683,Malvern Wells,2023-04-24T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
772683,Malvern Wells,2023-04-24T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
772683,Malvern Wells,2023-04-24T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
772683,Malvern Wells,2023-04-24T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
772683,Malvern Wells,2023-04-24T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-04-24T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-04-24T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-04-24T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.21
772683,Malvern Wells,2023-04-24T13:30:00.000+00:00,busbar,,L2 Active Power,kW,38.88
772683,Malvern Wells,2023-04-24T13:30:00.000+00:00,busbar,,L1 Active Power,kW,36.32
772683,Malvern Wells,2023-04-24T13:30:00.000+00:00,busbar,,N Current (RMS),A,135.2
772683,Malvern Wells,2023-04-24T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
772683,Malvern Wells,2023-04-24T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
772683,Malvern Wells,2023-04-24T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
772683,Malvern Wells,2023-04-24T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
772683,Malvern Wells,2023-04-24T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
772683,Malvern Wells,2023-04-24T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-04-24T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.07
772683,Malvern Wells,2023-04-24T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.06
772683,Malvern Wells,2023-04-24T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.58
772683,Malvern Wells,2023-04-24T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,81.3
772683,Malvern Wells,2023-04-24T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.3
772683,Malvern Wells,2023-04-24T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,133.6
772683,Malvern Wells,2023-04-24T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.4
772683,Malvern Wells,2023-04-24T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-04-24T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-04-24T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-04-24T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.33
772683,Malvern Wells,2023-04-24T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.37
772683,Malvern Wells,2023-04-24T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.77
772683,Malvern Wells,2023-04-24T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,81.2
772683,Malvern Wells,2023-04-24T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.9
772683,Malvern Wells,2023-04-24T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
772683,Malvern Wells,2023-04-24T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.5
772683,Malvern Wells,2023-04-24T13:20:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-04-24T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
772683,Malvern Wells,2023-04-24T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
772683,Malvern Wells,2023-04-24T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
772683,Malvern Wells,2023-04-24T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
772683,Malvern Wells,2023-04-24T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
772683,Malvern Wells,2023-04-24T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
772683,Malvern Wells,2023-04-24T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-04-24T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-04-24T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
772683,Malvern Wells,2023-04-24T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.4
772683,Malvern Wells,2023-04-24T13:20:00.000+00:00,busbar,,L2 Active Power,kW,38.43
772683,Malvern Wells,2023-04-24T13:20:00.000+00:00,busbar,,L1 Active Power,kW,36.35
772683,Malvern Wells,2023-04-24T13:20:00.000+00:00,busbar,,N Current (RMS),A,162.5
772683,Malvern Wells,2023-04-24T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
772683,Malvern Wells,2023-04-24T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
772683,Malvern Wells,2023-04-24T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
772683,Malvern Wells,2023-04-24T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
772683,Malvern Wells,2023-04-24T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
772683,Malvern Wells,2023-04-24T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-04-24T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.24
772683,Malvern Wells,2023-04-24T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.9
772683,Malvern Wells,2023-04-24T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.53
772683,Malvern Wells,2023-04-24T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,97.8
772683,Malvern Wells,2023-04-24T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.7
772683,Malvern Wells,2023-04-24T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,138.0
772683,Malvern Wells,2023-04-24T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.7
772683,Malvern Wells,2023-04-24T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-04-24T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-04-24T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-04-24T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.59
772683,Malvern Wells,2023-04-24T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.21
772683,Malvern Wells,2023-04-24T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.16
772683,Malvern Wells,2023-04-24T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,98.4
772683,Malvern Wells,2023-04-24T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
772683,Malvern Wells,2023-04-24T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
772683,Malvern Wells,2023-04-24T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.6
772683,Malvern Wells,2023-04-24T13:10:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-04-24T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
772683,Malvern Wells,2023-04-24T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
772683,Malvern Wells,2023-04-24T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
772683,Malvern Wells,2023-04-24T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
772683,Malvern Wells,2023-04-24T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-24T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
772683,Malvern Wells,2023-04-24T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-04-24T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
