Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-24T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-04-24T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.83
772683,Malvern Wells,2023-04-24T13:10:00.000+00:00,busbar,,L2 Active Power,kW,39.11
772683,Malvern Wells,2023-04-24T13:10:00.000+00:00,busbar,,L1 Active Power,kW,32.69
772683,Malvern Wells,2023-04-24T13:10:00.000+00:00,busbar,,N Current (RMS),A,196.2
772683,Malvern Wells,2023-04-24T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
772683,Malvern Wells,2023-04-24T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
772683,Malvern Wells,2023-04-24T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
772683,Malvern Wells,2023-04-24T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
772683,Malvern Wells,2023-04-24T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
772683,Malvern Wells,2023-04-24T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-04-24T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.33
772683,Malvern Wells,2023-04-24T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,35.01
772683,Malvern Wells,2023-04-24T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.94
772683,Malvern Wells,2023-04-24T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,100.1
772683,Malvern Wells,2023-04-24T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.1
772683,Malvern Wells,2023-04-24T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,143.1
772683,Malvern Wells,2023-04-24T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.8
772683,Malvern Wells,2023-04-24T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-04-24T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-04-24T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-04-24T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.63
772683,Malvern Wells,2023-04-24T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.55
772683,Malvern Wells,2023-04-24T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.59
772683,Malvern Wells,2023-04-24T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,100.8
772683,Malvern Wells,2023-04-24T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
772683,Malvern Wells,2023-04-24T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
772683,Malvern Wells,2023-04-24T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.8
772683,Malvern Wells,2023-04-24T13:00:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-04-24T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
772683,Malvern Wells,2023-04-24T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
772683,Malvern Wells,2023-04-24T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
772683,Malvern Wells,2023-04-24T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
772683,Malvern Wells,2023-04-24T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
772683,Malvern Wells,2023-04-24T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
772683,Malvern Wells,2023-04-24T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-04-24T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-04-24T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-04-24T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.96
772683,Malvern Wells,2023-04-24T13:00:00.000+00:00,busbar,,L2 Active Power,kW,40.56
772683,Malvern Wells,2023-04-24T13:00:00.000+00:00,busbar,,L1 Active Power,kW,32.53
772683,Malvern Wells,2023-04-24T13:00:00.000+00:00,busbar,,N Current (RMS),A,200.9
772683,Malvern Wells,2023-04-24T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
772683,Malvern Wells,2023-04-24T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
772683,Malvern Wells,2023-04-24T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
772683,Malvern Wells,2023-04-24T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
772683,Malvern Wells,2023-04-24T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.37
772683,Malvern Wells,2023-04-24T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-04-24T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.66
772683,Malvern Wells,2023-04-24T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,35.15
772683,Malvern Wells,2023-04-24T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.48
772683,Malvern Wells,2023-04-24T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,91.8
772683,Malvern Wells,2023-04-24T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.6
772683,Malvern Wells,2023-04-24T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,143.6
772683,Malvern Wells,2023-04-24T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.2
772683,Malvern Wells,2023-04-24T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-04-24T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-04-24T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-04-24T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.81
772683,Malvern Wells,2023-04-24T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.38
772683,Malvern Wells,2023-04-24T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.51
772683,Malvern Wells,2023-04-24T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,92.3
772683,Malvern Wells,2023-04-24T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
772683,Malvern Wells,2023-04-24T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
772683,Malvern Wells,2023-04-24T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.6
772683,Malvern Wells,2023-04-24T12:50:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-04-24T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
772683,Malvern Wells,2023-04-24T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
772683,Malvern Wells,2023-04-24T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
772683,Malvern Wells,2023-04-24T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
772683,Malvern Wells,2023-04-24T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
772683,Malvern Wells,2023-04-24T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
772683,Malvern Wells,2023-04-24T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-24T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
772683,Malvern Wells,2023-04-24T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-04-24T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.47
772683,Malvern Wells,2023-04-24T12:50:00.000+00:00,busbar,,L2 Active Power,kW,40.53
772683,Malvern Wells,2023-04-24T12:50:00.000+00:00,busbar,,L1 Active Power,kW,33.99
772683,Malvern Wells,2023-04-24T12:50:00.000+00:00,busbar,,N Current (RMS),A,184.1
772683,Malvern Wells,2023-04-24T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
772683,Malvern Wells,2023-04-24T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
772683,Malvern Wells,2023-04-24T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
772683,Malvern Wells,2023-04-24T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.33
772683,Malvern Wells,2023-04-24T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.54
772683,Malvern Wells,2023-04-24T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-04-24T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.88
772683,Malvern Wells,2023-04-24T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.73
772683,Malvern Wells,2023-04-24T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.97
772683,Malvern Wells,2023-04-24T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,82.9
772683,Malvern Wells,2023-04-24T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.3
772683,Malvern Wells,2023-04-24T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,132.5
772683,Malvern Wells,2023-04-24T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.8
772683,Malvern Wells,2023-04-24T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-04-24T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-04-24T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-04-24T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.15
772683,Malvern Wells,2023-04-24T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.55
772683,Malvern Wells,2023-04-24T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.17
772683,Malvern Wells,2023-04-24T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,83.6
772683,Malvern Wells,2023-04-24T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
772683,Malvern Wells,2023-04-24T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
772683,Malvern Wells,2023-04-24T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.6
772683,Malvern Wells,2023-04-24T12:40:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-04-24T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
772683,Malvern Wells,2023-04-24T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
772683,Malvern Wells,2023-04-24T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
772683,Malvern Wells,2023-04-24T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
772683,Malvern Wells,2023-04-24T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
772683,Malvern Wells,2023-04-24T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
772683,Malvern Wells,2023-04-24T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-04-24T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
772683,Malvern Wells,2023-04-24T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-04-24T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.02
772683,Malvern Wells,2023-04-24T12:40:00.000+00:00,busbar,,L2 Active Power,kW,37.29
772683,Malvern Wells,2023-04-24T12:40:00.000+00:00,busbar,,L1 Active Power,kW,29.15
772683,Malvern Wells,2023-04-24T12:40:00.000+00:00,busbar,,N Current (RMS),A,166.5
772683,Malvern Wells,2023-04-24T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
772683,Malvern Wells,2023-04-24T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
772683,Malvern Wells,2023-04-24T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
772683,Malvern Wells,2023-04-24T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
772683,Malvern Wells,2023-04-24T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.43
772683,Malvern Wells,2023-04-24T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-04-24T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.97
772683,Malvern Wells,2023-04-24T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.94
772683,Malvern Wells,2023-04-24T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.15
772683,Malvern Wells,2023-04-24T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,95.8
772683,Malvern Wells,2023-04-24T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.2
772683,Malvern Wells,2023-04-24T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,129.7
772683,Malvern Wells,2023-04-24T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.3
772683,Malvern Wells,2023-04-24T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-04-24T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-04-24T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-04-24T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.07
772683,Malvern Wells,2023-04-24T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.19
772683,Malvern Wells,2023-04-24T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.86
772683,Malvern Wells,2023-04-24T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,96.1
772683,Malvern Wells,2023-04-24T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
772683,Malvern Wells,2023-04-24T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
772683,Malvern Wells,2023-04-24T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.9
772683,Malvern Wells,2023-04-24T12:30:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-04-24T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
772683,Malvern Wells,2023-04-24T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
772683,Malvern Wells,2023-04-24T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
772683,Malvern Wells,2023-04-24T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
772683,Malvern Wells,2023-04-24T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-24T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
772683,Malvern Wells,2023-04-24T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-04-24T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-04-24T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-04-24T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.04
772683,Malvern Wells,2023-04-24T12:30:00.000+00:00,busbar,,L2 Active Power,kW,38.13
772683,Malvern Wells,2023-04-24T12:30:00.000+00:00,busbar,,L1 Active Power,kW,35.01
772683,Malvern Wells,2023-04-24T12:30:00.000+00:00,busbar,,N Current (RMS),A,191.9
772683,Malvern Wells,2023-04-24T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
772683,Malvern Wells,2023-04-24T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
772683,Malvern Wells,2023-04-24T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
772683,Malvern Wells,2023-04-24T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
772683,Malvern Wells,2023-04-24T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.59
772683,Malvern Wells,2023-04-24T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-04-24T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.41
772683,Malvern Wells,2023-04-24T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.9
772683,Malvern Wells,2023-04-24T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.89
772683,Malvern Wells,2023-04-24T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,84.7
772683,Malvern Wells,2023-04-24T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.6
772683,Malvern Wells,2023-04-24T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,118.2
772683,Malvern Wells,2023-04-24T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.9
772683,Malvern Wells,2023-04-24T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-04-24T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-04-24T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-04-24T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.75
772683,Malvern Wells,2023-04-24T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.97
772683,Malvern Wells,2023-04-24T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.4
772683,Malvern Wells,2023-04-24T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,84.6
772683,Malvern Wells,2023-04-24T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.8
772683,Malvern Wells,2023-04-24T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
772683,Malvern Wells,2023-04-24T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.9
772683,Malvern Wells,2023-04-24T12:20:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-04-24T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
772683,Malvern Wells,2023-04-24T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
772683,Malvern Wells,2023-04-24T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
772683,Malvern Wells,2023-04-24T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
772683,Malvern Wells,2023-04-24T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
772683,Malvern Wells,2023-04-24T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
772683,Malvern Wells,2023-04-24T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-04-24T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-04-24T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-04-24T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.17
772683,Malvern Wells,2023-04-24T12:20:00.000+00:00,busbar,,L2 Active Power,kW,35.87
772683,Malvern Wells,2023-04-24T12:20:00.000+00:00,busbar,,L1 Active Power,kW,34.28
772683,Malvern Wells,2023-04-24T12:20:00.000+00:00,busbar,,N Current (RMS),A,169.3
772683,Malvern Wells,2023-04-24T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
772683,Malvern Wells,2023-04-24T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
772683,Malvern Wells,2023-04-24T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
772683,Malvern Wells,2023-04-24T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-04-24T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.41
772683,Malvern Wells,2023-04-24T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-04-24T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.7
772683,Malvern Wells,2023-04-24T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.61
772683,Malvern Wells,2023-04-24T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.59
772683,Malvern Wells,2023-04-24T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,81.0
772683,Malvern Wells,2023-04-24T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.1
772683,Malvern Wells,2023-04-24T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,137.0
772683,Malvern Wells,2023-04-24T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.5
772683,Malvern Wells,2023-04-24T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-04-24T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-04-24T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-04-24T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.65
772683,Malvern Wells,2023-04-24T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.01
772683,Malvern Wells,2023-04-24T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.61
772683,Malvern Wells,2023-04-24T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,81.6
772683,Malvern Wells,2023-04-24T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
772683,Malvern Wells,2023-04-24T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
772683,Malvern Wells,2023-04-24T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.8
772683,Malvern Wells,2023-04-24T12:10:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-04-24T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
772683,Malvern Wells,2023-04-24T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
772683,Malvern Wells,2023-04-24T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
772683,Malvern Wells,2023-04-24T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
772683,Malvern Wells,2023-04-24T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
772683,Malvern Wells,2023-04-24T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
772683,Malvern Wells,2023-04-24T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-04-24T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
772683,Malvern Wells,2023-04-24T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
772683,Malvern Wells,2023-04-24T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.36
772683,Malvern Wells,2023-04-24T12:10:00.000+00:00,busbar,,L2 Active Power,kW,38.62
772683,Malvern Wells,2023-04-24T12:10:00.000+00:00,busbar,,L1 Active Power,kW,30.2
772683,Malvern Wells,2023-04-24T12:10:00.000+00:00,busbar,,N Current (RMS),A,162.6
772683,Malvern Wells,2023-04-24T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
772683,Malvern Wells,2023-04-24T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
772683,Malvern Wells,2023-04-24T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
772683,Malvern Wells,2023-04-24T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
772683,Malvern Wells,2023-04-24T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.77
772683,Malvern Wells,2023-04-24T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-04-24T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.14
772683,Malvern Wells,2023-04-24T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.37
772683,Malvern Wells,2023-04-24T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.16
772683,Malvern Wells,2023-04-24T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,79.8
772683,Malvern Wells,2023-04-24T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.2
772683,Malvern Wells,2023-04-24T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,122.4
772683,Malvern Wells,2023-04-24T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.9
772683,Malvern Wells,2023-04-24T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-04-24T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-04-24T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-04-24T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.03
772683,Malvern Wells,2023-04-24T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.54
772683,Malvern Wells,2023-04-24T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.22
772683,Malvern Wells,2023-04-24T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,80.2
772683,Malvern Wells,2023-04-24T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
772683,Malvern Wells,2023-04-24T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
772683,Malvern Wells,2023-04-24T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.6
772683,Malvern Wells,2023-04-24T12:00:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-04-24T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
772683,Malvern Wells,2023-04-24T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
772683,Malvern Wells,2023-04-24T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
772683,Malvern Wells,2023-04-24T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
772683,Malvern Wells,2023-04-24T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
772683,Malvern Wells,2023-04-24T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
772683,Malvern Wells,2023-04-24T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-04-24T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-04-24T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
772683,Malvern Wells,2023-04-24T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.17
772683,Malvern Wells,2023-04-24T12:00:00.000+00:00,busbar,,L2 Active Power,kW,36.91
772683,Malvern Wells,2023-04-24T12:00:00.000+00:00,busbar,,L1 Active Power,kW,31.38
772683,Malvern Wells,2023-04-24T12:00:00.000+00:00,busbar,,N Current (RMS),A,160.0
772683,Malvern Wells,2023-04-24T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
772683,Malvern Wells,2023-04-24T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
772683,Malvern Wells,2023-04-24T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
772683,Malvern Wells,2023-04-24T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
772683,Malvern Wells,2023-04-24T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.23
772683,Malvern Wells,2023-04-24T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-04-24T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.09
772683,Malvern Wells,2023-04-24T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.17
772683,Malvern Wells,2023-04-24T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.22
772683,Malvern Wells,2023-04-24T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,85.4
772683,Malvern Wells,2023-04-24T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.2
772683,Malvern Wells,2023-04-24T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,134.6
772683,Malvern Wells,2023-04-24T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.7
772683,Malvern Wells,2023-04-24T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-04-24T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-04-24T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-04-24T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.88
772683,Malvern Wells,2023-04-24T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.31
772683,Malvern Wells,2023-04-24T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.16
772683,Malvern Wells,2023-04-24T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,86.0
772683,Malvern Wells,2023-04-24T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.3
772683,Malvern Wells,2023-04-24T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
772683,Malvern Wells,2023-04-24T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.9
772683,Malvern Wells,2023-04-24T11:50:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-04-24T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
772683,Malvern Wells,2023-04-24T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
772683,Malvern Wells,2023-04-24T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
772683,Malvern Wells,2023-04-24T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
772683,Malvern Wells,2023-04-24T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
772683,Malvern Wells,2023-04-24T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
772683,Malvern Wells,2023-04-24T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-24T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
772683,Malvern Wells,2023-04-24T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
772683,Malvern Wells,2023-04-24T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.97
772683,Malvern Wells,2023-04-24T11:50:00.000+00:00,busbar,,L2 Active Power,kW,39.49
772683,Malvern Wells,2023-04-24T11:50:00.000+00:00,busbar,,L1 Active Power,kW,31.38
772683,Malvern Wells,2023-04-24T11:50:00.000+00:00,busbar,,N Current (RMS),A,171.4
772683,Malvern Wells,2023-04-24T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
772683,Malvern Wells,2023-04-24T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
772683,Malvern Wells,2023-04-24T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
772683,Malvern Wells,2023-04-24T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-04-24T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
772683,Malvern Wells,2023-04-24T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-04-24T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.48
772683,Malvern Wells,2023-04-24T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.25
772683,Malvern Wells,2023-04-24T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.71
772683,Malvern Wells,2023-04-24T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,77.9
772683,Malvern Wells,2023-04-24T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.1
772683,Malvern Wells,2023-04-24T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,130.9
772683,Malvern Wells,2023-04-24T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.5
772683,Malvern Wells,2023-04-24T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-04-24T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-04-24T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-04-24T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.67
772683,Malvern Wells,2023-04-24T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.8
772683,Malvern Wells,2023-04-24T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.82
772683,Malvern Wells,2023-04-24T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,78.5
772683,Malvern Wells,2023-04-24T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.7
772683,Malvern Wells,2023-04-24T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
772683,Malvern Wells,2023-04-24T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.8
772683,Malvern Wells,2023-04-24T11:40:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-04-24T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
772683,Malvern Wells,2023-04-24T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
772683,Malvern Wells,2023-04-24T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
772683,Malvern Wells,2023-04-24T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
772683,Malvern Wells,2023-04-24T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
772683,Malvern Wells,2023-04-24T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
772683,Malvern Wells,2023-04-24T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-04-24T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
772683,Malvern Wells,2023-04-24T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
772683,Malvern Wells,2023-04-24T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.15
772683,Malvern Wells,2023-04-24T11:40:00.000+00:00,busbar,,L2 Active Power,kW,40.05
772683,Malvern Wells,2023-04-24T11:40:00.000+00:00,busbar,,L1 Active Power,kW,30.53
772683,Malvern Wells,2023-04-24T11:40:00.000+00:00,busbar,,N Current (RMS),A,156.4
772683,Malvern Wells,2023-04-24T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
772683,Malvern Wells,2023-04-24T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
772683,Malvern Wells,2023-04-24T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
772683,Malvern Wells,2023-04-24T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-04-24T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-04-24T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-04-24T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.64
772683,Malvern Wells,2023-04-24T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.63
772683,Malvern Wells,2023-04-24T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.67
772683,Malvern Wells,2023-04-24T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,85.1
772683,Malvern Wells,2023-04-24T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.4
772683,Malvern Wells,2023-04-24T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,136.3
772683,Malvern Wells,2023-04-24T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.3
772683,Malvern Wells,2023-04-24T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-04-24T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-04-24T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-04-24T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.2
772683,Malvern Wells,2023-04-24T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.77
772683,Malvern Wells,2023-04-24T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.25
772683,Malvern Wells,2023-04-24T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,85.7
772683,Malvern Wells,2023-04-24T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.2
772683,Malvern Wells,2023-04-24T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.8
772683,Malvern Wells,2023-04-24T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.7
772683,Malvern Wells,2023-04-24T11:30:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-04-24T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
772683,Malvern Wells,2023-04-24T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
772683,Malvern Wells,2023-04-24T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
772683,Malvern Wells,2023-04-24T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
772683,Malvern Wells,2023-04-24T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
772683,Malvern Wells,2023-04-24T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
772683,Malvern Wells,2023-04-24T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-04-24T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-04-24T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-04-24T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.84
772683,Malvern Wells,2023-04-24T11:30:00.000+00:00,busbar,,L2 Active Power,kW,44.4
772683,Malvern Wells,2023-04-24T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.92
772683,Malvern Wells,2023-04-24T11:30:00.000+00:00,busbar,,N Current (RMS),A,170.8
772683,Malvern Wells,2023-04-24T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
772683,Malvern Wells,2023-04-24T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
772683,Malvern Wells,2023-04-24T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
772683,Malvern Wells,2023-04-24T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
772683,Malvern Wells,2023-04-24T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.1
772683,Malvern Wells,2023-04-24T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-04-24T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.84
772683,Malvern Wells,2023-04-24T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,35.99
772683,Malvern Wells,2023-04-24T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.62
772683,Malvern Wells,2023-04-24T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,99.0
772683,Malvern Wells,2023-04-24T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.5
772683,Malvern Wells,2023-04-24T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,146.4
772683,Malvern Wells,2023-04-24T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.1
772683,Malvern Wells,2023-04-24T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-04-24T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-04-24T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-04-24T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.51
772683,Malvern Wells,2023-04-24T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.54
772683,Malvern Wells,2023-04-24T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.49
772683,Malvern Wells,2023-04-24T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,100.2
772683,Malvern Wells,2023-04-24T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
772683,Malvern Wells,2023-04-24T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
772683,Malvern Wells,2023-04-24T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.6
772683,Malvern Wells,2023-04-24T11:20:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-04-24T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
772683,Malvern Wells,2023-04-24T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
772683,Malvern Wells,2023-04-24T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
772683,Malvern Wells,2023-04-24T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
772683,Malvern Wells,2023-04-24T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
772683,Malvern Wells,2023-04-24T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
772683,Malvern Wells,2023-04-24T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-04-24T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
772683,Malvern Wells,2023-04-24T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-04-24T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.35
772683,Malvern Wells,2023-04-24T11:20:00.000+00:00,busbar,,L2 Active Power,kW,44.53
772683,Malvern Wells,2023-04-24T11:20:00.000+00:00,busbar,,L1 Active Power,kW,28.11
772683,Malvern Wells,2023-04-24T11:20:00.000+00:00,busbar,,N Current (RMS),A,199.2
772683,Malvern Wells,2023-04-24T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
772683,Malvern Wells,2023-04-24T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
772683,Malvern Wells,2023-04-24T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
772683,Malvern Wells,2023-04-24T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
772683,Malvern Wells,2023-04-24T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-04-24T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-04-24T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.56
772683,Malvern Wells,2023-04-24T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.75
772683,Malvern Wells,2023-04-24T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.56
772683,Malvern Wells,2023-04-24T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,99.2
772683,Malvern Wells,2023-04-24T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.7
772683,Malvern Wells,2023-04-24T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,141.1
772683,Malvern Wells,2023-04-24T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.8
772683,Malvern Wells,2023-04-24T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-04-24T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-04-24T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-04-24T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.01
772683,Malvern Wells,2023-04-24T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.04
772683,Malvern Wells,2023-04-24T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.93
772683,Malvern Wells,2023-04-24T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,100.2
772683,Malvern Wells,2023-04-24T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
772683,Malvern Wells,2023-04-24T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.3
772683,Malvern Wells,2023-04-24T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.5
772683,Malvern Wells,2023-04-24T11:10:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-04-24T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
772683,Malvern Wells,2023-04-24T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
772683,Malvern Wells,2023-04-24T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
772683,Malvern Wells,2023-04-24T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
772683,Malvern Wells,2023-04-24T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
772683,Malvern Wells,2023-04-24T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
772683,Malvern Wells,2023-04-24T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-04-24T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-04-24T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
772683,Malvern Wells,2023-04-24T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.57
772683,Malvern Wells,2023-04-24T11:10:00.000+00:00,busbar,,L2 Active Power,kW,43.79
772683,Malvern Wells,2023-04-24T11:10:00.000+00:00,busbar,,L1 Active Power,kW,30.49
772683,Malvern Wells,2023-04-24T11:10:00.000+00:00,busbar,,N Current (RMS),A,199.4
772683,Malvern Wells,2023-04-24T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
772683,Malvern Wells,2023-04-24T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
772683,Malvern Wells,2023-04-24T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
772683,Malvern Wells,2023-04-24T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.36
772683,Malvern Wells,2023-04-24T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
772683,Malvern Wells,2023-04-24T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-04-24T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.97
772683,Malvern Wells,2023-04-24T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.2
772683,Malvern Wells,2023-04-24T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.78
772683,Malvern Wells,2023-04-24T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,91.3
772683,Malvern Wells,2023-04-24T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.7
772683,Malvern Wells,2023-04-24T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,134.9
772683,Malvern Wells,2023-04-24T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.0
772683,Malvern Wells,2023-04-24T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-04-24T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-04-24T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-24T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.77
772683,Malvern Wells,2023-04-24T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.56
772683,Malvern Wells,2023-04-24T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.29
772683,Malvern Wells,2023-04-24T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,92.3
772683,Malvern Wells,2023-04-24T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
772683,Malvern Wells,2023-04-24T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
772683,Malvern Wells,2023-04-24T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.3
772683,Malvern Wells,2023-04-24T11:00:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-04-24T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
772683,Malvern Wells,2023-04-24T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
772683,Malvern Wells,2023-04-24T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
772683,Malvern Wells,2023-04-24T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
772683,Malvern Wells,2023-04-24T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
772683,Malvern Wells,2023-04-24T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
772683,Malvern Wells,2023-04-24T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-04-24T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-04-24T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
772683,Malvern Wells,2023-04-24T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.74
772683,Malvern Wells,2023-04-24T11:00:00.000+00:00,busbar,,L2 Active Power,kW,40.75
772683,Malvern Wells,2023-04-24T11:00:00.000+00:00,busbar,,L1 Active Power,kW,27.07
772683,Malvern Wells,2023-04-24T11:00:00.000+00:00,busbar,,N Current (RMS),A,183.6
772683,Malvern Wells,2023-04-24T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
772683,Malvern Wells,2023-04-24T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
772683,Malvern Wells,2023-04-24T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
772683,Malvern Wells,2023-04-24T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.58
772683,Malvern Wells,2023-04-24T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.57
772683,Malvern Wells,2023-04-24T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-04-24T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.85
772683,Malvern Wells,2023-04-24T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,36.48
772683,Malvern Wells,2023-04-24T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.97
772683,Malvern Wells,2023-04-24T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,87.4
772683,Malvern Wells,2023-04-24T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.9
772683,Malvern Wells,2023-04-24T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,148.4
772683,Malvern Wells,2023-04-24T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.0
772683,Malvern Wells,2023-04-24T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-04-24T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-04-24T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-04-24T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.88
772683,Malvern Wells,2023-04-24T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.21
772683,Malvern Wells,2023-04-24T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.48
772683,Malvern Wells,2023-04-24T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,88.5
772683,Malvern Wells,2023-04-24T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
772683,Malvern Wells,2023-04-24T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
772683,Malvern Wells,2023-04-24T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.4
772683,Malvern Wells,2023-04-24T10:50:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-04-24T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
772683,Malvern Wells,2023-04-24T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
772683,Malvern Wells,2023-04-24T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
772683,Malvern Wells,2023-04-24T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
772683,Malvern Wells,2023-04-24T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
772683,Malvern Wells,2023-04-24T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
772683,Malvern Wells,2023-04-24T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-04-24T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-04-24T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-04-24T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.73
772683,Malvern Wells,2023-04-24T10:50:00.000+00:00,busbar,,L2 Active Power,kW,42.69
772683,Malvern Wells,2023-04-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,29.44
772683,Malvern Wells,2023-04-24T10:50:00.000+00:00,busbar,,N Current (RMS),A,175.8
772683,Malvern Wells,2023-04-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
772683,Malvern Wells,2023-04-24T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
772683,Malvern Wells,2023-04-24T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
772683,Malvern Wells,2023-04-24T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.15
772683,Malvern Wells,2023-04-24T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
772683,Malvern Wells,2023-04-24T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-04-24T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,25.33
772683,Malvern Wells,2023-04-24T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,37.28
772683,Malvern Wells,2023-04-24T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.86
772683,Malvern Wells,2023-04-24T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,63.3
772683,Malvern Wells,2023-04-24T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,102.3
772683,Malvern Wells,2023-04-24T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,151.3
772683,Malvern Wells,2023-04-24T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.9
772683,Malvern Wells,2023-04-24T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-04-24T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-04-24T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-04-24T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.82
772683,Malvern Wells,2023-04-24T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.49
772683,Malvern Wells,2023-04-24T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.74
772683,Malvern Wells,2023-04-24T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,63.9
772683,Malvern Wells,2023-04-24T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
772683,Malvern Wells,2023-04-24T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
772683,Malvern Wells,2023-04-24T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.2
772683,Malvern Wells,2023-04-24T10:40:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-04-24T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
772683,Malvern Wells,2023-04-24T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
772683,Malvern Wells,2023-04-24T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
772683,Malvern Wells,2023-04-24T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
772683,Malvern Wells,2023-04-24T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
