Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-24T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
772683,Malvern Wells,2023-04-24T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-04-24T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-04-24T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-04-24T10:40:00.000+00:00,busbar,,L3 Active Power,kW,29.16
772683,Malvern Wells,2023-04-24T10:40:00.000+00:00,busbar,,L2 Active Power,kW,43.76
772683,Malvern Wells,2023-04-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,32.6
772683,Malvern Wells,2023-04-24T10:40:00.000+00:00,busbar,,N Current (RMS),A,127.2
772683,Malvern Wells,2023-04-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
772683,Malvern Wells,2023-04-24T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
772683,Malvern Wells,2023-04-24T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
772683,Malvern Wells,2023-04-24T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.3
772683,Malvern Wells,2023-04-24T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
772683,Malvern Wells,2023-04-24T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-04-24T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.35
772683,Malvern Wells,2023-04-24T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.98
772683,Malvern Wells,2023-04-24T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.47
772683,Malvern Wells,2023-04-24T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,63.7
772683,Malvern Wells,2023-04-24T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.1
772683,Malvern Wells,2023-04-24T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,129.8
772683,Malvern Wells,2023-04-24T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.7
772683,Malvern Wells,2023-04-24T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-04-24T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-04-24T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-04-24T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.86
772683,Malvern Wells,2023-04-24T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.87
772683,Malvern Wells,2023-04-24T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.51
772683,Malvern Wells,2023-04-24T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,63.3
772683,Malvern Wells,2023-04-24T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
772683,Malvern Wells,2023-04-24T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
772683,Malvern Wells,2023-04-24T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.2
772683,Malvern Wells,2023-04-24T10:30:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-04-24T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
772683,Malvern Wells,2023-04-24T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
772683,Malvern Wells,2023-04-24T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
772683,Malvern Wells,2023-04-24T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
772683,Malvern Wells,2023-04-24T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
772683,Malvern Wells,2023-04-24T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
772683,Malvern Wells,2023-04-24T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-04-24T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-04-24T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
772683,Malvern Wells,2023-04-24T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.21
772683,Malvern Wells,2023-04-24T10:30:00.000+00:00,busbar,,L2 Active Power,kW,38.85
772683,Malvern Wells,2023-04-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,34.99
772683,Malvern Wells,2023-04-24T10:30:00.000+00:00,busbar,,N Current (RMS),A,127.0
772683,Malvern Wells,2023-04-24T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
772683,Malvern Wells,2023-04-24T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
772683,Malvern Wells,2023-04-24T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
772683,Malvern Wells,2023-04-24T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.82
772683,Malvern Wells,2023-04-24T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
772683,Malvern Wells,2023-04-24T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-04-24T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.26
772683,Malvern Wells,2023-04-24T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.85
772683,Malvern Wells,2023-04-24T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.04
772683,Malvern Wells,2023-04-24T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,64.0
772683,Malvern Wells,2023-04-24T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.2
772683,Malvern Wells,2023-04-24T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,133.4
772683,Malvern Wells,2023-04-24T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.6
772683,Malvern Wells,2023-04-24T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-04-24T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-04-24T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-04-24T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.49
772683,Malvern Wells,2023-04-24T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.56
772683,Malvern Wells,2023-04-24T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.15
772683,Malvern Wells,2023-04-24T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,64.0
772683,Malvern Wells,2023-04-24T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
772683,Malvern Wells,2023-04-24T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
772683,Malvern Wells,2023-04-24T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.4
772683,Malvern Wells,2023-04-24T10:20:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-04-24T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
772683,Malvern Wells,2023-04-24T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
772683,Malvern Wells,2023-04-24T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
772683,Malvern Wells,2023-04-24T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
772683,Malvern Wells,2023-04-24T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
772683,Malvern Wells,2023-04-24T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
772683,Malvern Wells,2023-04-24T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-04-24T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-04-24T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
772683,Malvern Wells,2023-04-24T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.76
772683,Malvern Wells,2023-04-24T10:20:00.000+00:00,busbar,,L2 Active Power,kW,39.41
772683,Malvern Wells,2023-04-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,33.19
772683,Malvern Wells,2023-04-24T10:20:00.000+00:00,busbar,,N Current (RMS),A,128.0
772683,Malvern Wells,2023-04-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
772683,Malvern Wells,2023-04-24T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
772683,Malvern Wells,2023-04-24T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
772683,Malvern Wells,2023-04-24T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.56
772683,Malvern Wells,2023-04-24T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.72
772683,Malvern Wells,2023-04-24T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-04-24T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.12
772683,Malvern Wells,2023-04-24T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,36.36
772683,Malvern Wells,2023-04-24T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.55
772683,Malvern Wells,2023-04-24T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,102.9
772683,Malvern Wells,2023-04-24T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.8
772683,Malvern Wells,2023-04-24T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,147.7
772683,Malvern Wells,2023-04-24T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.5
772683,Malvern Wells,2023-04-24T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-04-24T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-04-24T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-04-24T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.13
772683,Malvern Wells,2023-04-24T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.26
772683,Malvern Wells,2023-04-24T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.98
772683,Malvern Wells,2023-04-24T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,103.5
772683,Malvern Wells,2023-04-24T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
772683,Malvern Wells,2023-04-24T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
772683,Malvern Wells,2023-04-24T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.7
772683,Malvern Wells,2023-04-24T10:10:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-04-24T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
772683,Malvern Wells,2023-04-24T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
772683,Malvern Wells,2023-04-24T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
772683,Malvern Wells,2023-04-24T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
772683,Malvern Wells,2023-04-24T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
772683,Malvern Wells,2023-04-24T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
772683,Malvern Wells,2023-04-24T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-04-24T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
772683,Malvern Wells,2023-04-24T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-04-24T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.25
772683,Malvern Wells,2023-04-24T10:10:00.000+00:00,busbar,,L2 Active Power,kW,43.62
772683,Malvern Wells,2023-04-24T10:10:00.000+00:00,busbar,,L1 Active Power,kW,33.53
772683,Malvern Wells,2023-04-24T10:10:00.000+00:00,busbar,,N Current (RMS),A,206.4
772683,Malvern Wells,2023-04-24T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
772683,Malvern Wells,2023-04-24T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
772683,Malvern Wells,2023-04-24T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
772683,Malvern Wells,2023-04-24T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
772683,Malvern Wells,2023-04-24T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-04-24T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-04-24T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.68
772683,Malvern Wells,2023-04-24T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,39.05
772683,Malvern Wells,2023-04-24T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.53
772683,Malvern Wells,2023-04-24T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,115.8
772683,Malvern Wells,2023-04-24T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.4
772683,Malvern Wells,2023-04-24T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,158.5
772683,Malvern Wells,2023-04-24T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.1
772683,Malvern Wells,2023-04-24T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-04-24T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-04-24T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-04-24T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.16
772683,Malvern Wells,2023-04-24T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.54
772683,Malvern Wells,2023-04-24T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.78
772683,Malvern Wells,2023-04-24T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,116.7
772683,Malvern Wells,2023-04-24T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
772683,Malvern Wells,2023-04-24T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
772683,Malvern Wells,2023-04-24T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.8
772683,Malvern Wells,2023-04-24T10:00:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-04-24T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
772683,Malvern Wells,2023-04-24T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
772683,Malvern Wells,2023-04-24T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
772683,Malvern Wells,2023-04-24T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
772683,Malvern Wells,2023-04-24T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
772683,Malvern Wells,2023-04-24T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
772683,Malvern Wells,2023-04-24T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-04-24T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-04-24T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-04-24T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.84
772683,Malvern Wells,2023-04-24T10:00:00.000+00:00,busbar,,L2 Active Power,kW,45.6
772683,Malvern Wells,2023-04-24T10:00:00.000+00:00,busbar,,L1 Active Power,kW,34.3
772683,Malvern Wells,2023-04-24T10:00:00.000+00:00,busbar,,N Current (RMS),A,232.4
772683,Malvern Wells,2023-04-24T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
772683,Malvern Wells,2023-04-24T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
772683,Malvern Wells,2023-04-24T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.2
772683,Malvern Wells,2023-04-24T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.79
772683,Malvern Wells,2023-04-24T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-04-24T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-04-24T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.57
772683,Malvern Wells,2023-04-24T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.31
772683,Malvern Wells,2023-04-24T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.23
772683,Malvern Wells,2023-04-24T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,88.8
772683,Malvern Wells,2023-04-24T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.6
772683,Malvern Wells,2023-04-24T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,135.1
772683,Malvern Wells,2023-04-24T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.6
772683,Malvern Wells,2023-04-24T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-04-24T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-04-24T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-04-24T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.9
772683,Malvern Wells,2023-04-24T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.65
772683,Malvern Wells,2023-04-24T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.75
772683,Malvern Wells,2023-04-24T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,88.3
772683,Malvern Wells,2023-04-24T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.2
772683,Malvern Wells,2023-04-24T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
772683,Malvern Wells,2023-04-24T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.4
772683,Malvern Wells,2023-04-24T09:50:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-04-24T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
772683,Malvern Wells,2023-04-24T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
772683,Malvern Wells,2023-04-24T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
772683,Malvern Wells,2023-04-24T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
772683,Malvern Wells,2023-04-24T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
772683,Malvern Wells,2023-04-24T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
772683,Malvern Wells,2023-04-24T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-04-24T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-04-24T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-04-24T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.47
772683,Malvern Wells,2023-04-24T09:50:00.000+00:00,busbar,,L2 Active Power,kW,37.96
772683,Malvern Wells,2023-04-24T09:50:00.000+00:00,busbar,,L1 Active Power,kW,37.98
772683,Malvern Wells,2023-04-24T09:50:00.000+00:00,busbar,,N Current (RMS),A,177.1
772683,Malvern Wells,2023-04-24T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
772683,Malvern Wells,2023-04-24T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
772683,Malvern Wells,2023-04-24T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
772683,Malvern Wells,2023-04-24T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.12
772683,Malvern Wells,2023-04-24T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-04-24T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-04-24T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.54
772683,Malvern Wells,2023-04-24T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.07
772683,Malvern Wells,2023-04-24T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.45
772683,Malvern Wells,2023-04-24T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,66.7
772683,Malvern Wells,2023-04-24T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.1
772683,Malvern Wells,2023-04-24T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.4
772683,Malvern Wells,2023-04-24T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.2
772683,Malvern Wells,2023-04-24T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-04-24T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-04-24T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-04-24T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.39
772683,Malvern Wells,2023-04-24T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.96
772683,Malvern Wells,2023-04-24T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.29
772683,Malvern Wells,2023-04-24T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,66.1
772683,Malvern Wells,2023-04-24T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
772683,Malvern Wells,2023-04-24T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
772683,Malvern Wells,2023-04-24T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.8
772683,Malvern Wells,2023-04-24T09:40:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-04-24T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
772683,Malvern Wells,2023-04-24T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
772683,Malvern Wells,2023-04-24T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
772683,Malvern Wells,2023-04-24T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
772683,Malvern Wells,2023-04-24T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
772683,Malvern Wells,2023-04-24T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
772683,Malvern Wells,2023-04-24T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-04-24T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-04-24T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
772683,Malvern Wells,2023-04-24T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.93
772683,Malvern Wells,2023-04-24T09:40:00.000+00:00,busbar,,L2 Active Power,kW,33.02
772683,Malvern Wells,2023-04-24T09:40:00.000+00:00,busbar,,L1 Active Power,kW,31.74
772683,Malvern Wells,2023-04-24T09:40:00.000+00:00,busbar,,N Current (RMS),A,132.8
772683,Malvern Wells,2023-04-24T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
772683,Malvern Wells,2023-04-24T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
772683,Malvern Wells,2023-04-24T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
772683,Malvern Wells,2023-04-24T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
772683,Malvern Wells,2023-04-24T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-04-24T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-04-24T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.74
772683,Malvern Wells,2023-04-24T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.79
772683,Malvern Wells,2023-04-24T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.85
772683,Malvern Wells,2023-04-24T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,81.3
772683,Malvern Wells,2023-04-24T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.8
772683,Malvern Wells,2023-04-24T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,133.6
772683,Malvern Wells,2023-04-24T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.9
772683,Malvern Wells,2023-04-24T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-04-24T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-04-24T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-04-24T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.56
772683,Malvern Wells,2023-04-24T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.69
772683,Malvern Wells,2023-04-24T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.53
772683,Malvern Wells,2023-04-24T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,81.5
772683,Malvern Wells,2023-04-24T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.0
772683,Malvern Wells,2023-04-24T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.2
772683,Malvern Wells,2023-04-24T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.0
772683,Malvern Wells,2023-04-24T09:30:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-04-24T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
772683,Malvern Wells,2023-04-24T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
772683,Malvern Wells,2023-04-24T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
772683,Malvern Wells,2023-04-24T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
772683,Malvern Wells,2023-04-24T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
772683,Malvern Wells,2023-04-24T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
772683,Malvern Wells,2023-04-24T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-04-24T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-04-24T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-04-24T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.3
772683,Malvern Wells,2023-04-24T09:30:00.000+00:00,busbar,,L2 Active Power,kW,40.48
772683,Malvern Wells,2023-04-24T09:30:00.000+00:00,busbar,,L1 Active Power,kW,33.38
772683,Malvern Wells,2023-04-24T09:30:00.000+00:00,busbar,,N Current (RMS),A,162.7
772683,Malvern Wells,2023-04-24T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
772683,Malvern Wells,2023-04-24T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
772683,Malvern Wells,2023-04-24T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
772683,Malvern Wells,2023-04-24T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
772683,Malvern Wells,2023-04-24T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-04-24T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-04-24T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.76
772683,Malvern Wells,2023-04-24T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.23
772683,Malvern Wells,2023-04-24T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.4
772683,Malvern Wells,2023-04-24T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,109.8
772683,Malvern Wells,2023-04-24T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.8
772683,Malvern Wells,2023-04-24T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,127.2
772683,Malvern Wells,2023-04-24T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.6
772683,Malvern Wells,2023-04-24T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-04-24T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-04-24T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-04-24T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.24
772683,Malvern Wells,2023-04-24T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.78
772683,Malvern Wells,2023-04-24T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.48
772683,Malvern Wells,2023-04-24T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,110.4
772683,Malvern Wells,2023-04-24T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.1
772683,Malvern Wells,2023-04-24T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.2
772683,Malvern Wells,2023-04-24T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.9
772683,Malvern Wells,2023-04-24T09:20:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-04-24T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
772683,Malvern Wells,2023-04-24T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
772683,Malvern Wells,2023-04-24T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
772683,Malvern Wells,2023-04-24T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
772683,Malvern Wells,2023-04-24T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
772683,Malvern Wells,2023-04-24T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
772683,Malvern Wells,2023-04-24T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-04-24T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-04-24T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
772683,Malvern Wells,2023-04-24T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
772683,Malvern Wells,2023-04-24T09:20:00.000+00:00,busbar,,L2 Active Power,kW,47.01
772683,Malvern Wells,2023-04-24T09:20:00.000+00:00,busbar,,L1 Active Power,kW,37.88
772683,Malvern Wells,2023-04-24T09:20:00.000+00:00,busbar,,N Current (RMS),A,220.2
772683,Malvern Wells,2023-04-24T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
772683,Malvern Wells,2023-04-24T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
772683,Malvern Wells,2023-04-24T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
772683,Malvern Wells,2023-04-24T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
772683,Malvern Wells,2023-04-24T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-04-24T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-04-24T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.49
772683,Malvern Wells,2023-04-24T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.47
772683,Malvern Wells,2023-04-24T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.52
772683,Malvern Wells,2023-04-24T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,80.0
772683,Malvern Wells,2023-04-24T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.4
772683,Malvern Wells,2023-04-24T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,107.4
772683,Malvern Wells,2023-04-24T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.1
772683,Malvern Wells,2023-04-24T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-04-24T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-04-24T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-04-24T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.97
772683,Malvern Wells,2023-04-24T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.76
772683,Malvern Wells,2023-04-24T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.47
772683,Malvern Wells,2023-04-24T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,80.2
772683,Malvern Wells,2023-04-24T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
772683,Malvern Wells,2023-04-24T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.4
772683,Malvern Wells,2023-04-24T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.6
772683,Malvern Wells,2023-04-24T09:10:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-04-24T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
772683,Malvern Wells,2023-04-24T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
772683,Malvern Wells,2023-04-24T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
772683,Malvern Wells,2023-04-24T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
772683,Malvern Wells,2023-04-24T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
772683,Malvern Wells,2023-04-24T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
772683,Malvern Wells,2023-04-24T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-04-24T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-04-24T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-04-24T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.46
772683,Malvern Wells,2023-04-24T09:10:00.000+00:00,busbar,,L2 Active Power,kW,34.23
772683,Malvern Wells,2023-04-24T09:10:00.000+00:00,busbar,,L1 Active Power,kW,28.98
772683,Malvern Wells,2023-04-24T09:10:00.000+00:00,busbar,,N Current (RMS),A,160.2
772683,Malvern Wells,2023-04-24T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
772683,Malvern Wells,2023-04-24T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
772683,Malvern Wells,2023-04-24T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
772683,Malvern Wells,2023-04-24T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.77
772683,Malvern Wells,2023-04-24T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-04-24T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-04-24T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.38
772683,Malvern Wells,2023-04-24T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.59
772683,Malvern Wells,2023-04-24T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.47
772683,Malvern Wells,2023-04-24T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,70.7
772683,Malvern Wells,2023-04-24T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.2
772683,Malvern Wells,2023-04-24T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.8
772683,Malvern Wells,2023-04-24T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.2
772683,Malvern Wells,2023-04-24T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-04-24T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-04-24T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-04-24T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.16
772683,Malvern Wells,2023-04-24T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.53
772683,Malvern Wells,2023-04-24T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.91
772683,Malvern Wells,2023-04-24T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,69.8
772683,Malvern Wells,2023-04-24T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
772683,Malvern Wells,2023-04-24T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
772683,Malvern Wells,2023-04-24T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.0
772683,Malvern Wells,2023-04-24T09:00:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-04-24T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
772683,Malvern Wells,2023-04-24T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
772683,Malvern Wells,2023-04-24T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
772683,Malvern Wells,2023-04-24T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
772683,Malvern Wells,2023-04-24T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
772683,Malvern Wells,2023-04-24T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
772683,Malvern Wells,2023-04-24T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-04-24T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-04-24T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-04-24T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.53
772683,Malvern Wells,2023-04-24T09:00:00.000+00:00,busbar,,L2 Active Power,kW,27.13
772683,Malvern Wells,2023-04-24T09:00:00.000+00:00,busbar,,L1 Active Power,kW,33.38
772683,Malvern Wells,2023-04-24T09:00:00.000+00:00,busbar,,N Current (RMS),A,140.5
772683,Malvern Wells,2023-04-24T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
772683,Malvern Wells,2023-04-24T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
772683,Malvern Wells,2023-04-24T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
772683,Malvern Wells,2023-04-24T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
772683,Malvern Wells,2023-04-24T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-04-24T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-04-24T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.49
772683,Malvern Wells,2023-04-24T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.67
772683,Malvern Wells,2023-04-24T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.71
772683,Malvern Wells,2023-04-24T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,81.1
772683,Malvern Wells,2023-04-24T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.0
772683,Malvern Wells,2023-04-24T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.6
772683,Malvern Wells,2023-04-24T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.2
772683,Malvern Wells,2023-04-24T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-04-24T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-04-24T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-04-24T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.12
772683,Malvern Wells,2023-04-24T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.3
772683,Malvern Wells,2023-04-24T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.31
772683,Malvern Wells,2023-04-24T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,81.1
772683,Malvern Wells,2023-04-24T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
772683,Malvern Wells,2023-04-24T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.0
772683,Malvern Wells,2023-04-24T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.5
772683,Malvern Wells,2023-04-24T08:50:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-04-24T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
772683,Malvern Wells,2023-04-24T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
772683,Malvern Wells,2023-04-24T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
772683,Malvern Wells,2023-04-24T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
772683,Malvern Wells,2023-04-24T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
772683,Malvern Wells,2023-04-24T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
772683,Malvern Wells,2023-04-24T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-04-24T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-04-24T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-04-24T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.61
772683,Malvern Wells,2023-04-24T08:50:00.000+00:00,busbar,,L2 Active Power,kW,35.96
772683,Malvern Wells,2023-04-24T08:50:00.000+00:00,busbar,,L1 Active Power,kW,32.02
772683,Malvern Wells,2023-04-24T08:50:00.000+00:00,busbar,,N Current (RMS),A,162.2
772683,Malvern Wells,2023-04-24T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
772683,Malvern Wells,2023-04-24T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
772683,Malvern Wells,2023-04-24T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
772683,Malvern Wells,2023-04-24T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.46
772683,Malvern Wells,2023-04-24T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-04-24T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-04-24T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.83
772683,Malvern Wells,2023-04-24T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.85
772683,Malvern Wells,2023-04-24T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.71
772683,Malvern Wells,2023-04-24T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,76.7
772683,Malvern Wells,2023-04-24T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.6
772683,Malvern Wells,2023-04-24T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.5
772683,Malvern Wells,2023-04-24T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.9
772683,Malvern Wells,2023-04-24T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-04-24T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-04-24T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-04-24T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.3
772683,Malvern Wells,2023-04-24T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.62
772683,Malvern Wells,2023-04-24T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.84
772683,Malvern Wells,2023-04-24T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,76.1
772683,Malvern Wells,2023-04-24T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
772683,Malvern Wells,2023-04-24T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
772683,Malvern Wells,2023-04-24T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.0
772683,Malvern Wells,2023-04-24T08:40:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-04-24T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
772683,Malvern Wells,2023-04-24T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
772683,Malvern Wells,2023-04-24T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
772683,Malvern Wells,2023-04-24T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
772683,Malvern Wells,2023-04-24T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
772683,Malvern Wells,2023-04-24T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
772683,Malvern Wells,2023-04-24T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-04-24T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-04-24T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-04-24T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.13
772683,Malvern Wells,2023-04-24T08:40:00.000+00:00,busbar,,L2 Active Power,kW,33.48
772683,Malvern Wells,2023-04-24T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.55
772683,Malvern Wells,2023-04-24T08:40:00.000+00:00,busbar,,N Current (RMS),A,152.8
772683,Malvern Wells,2023-04-24T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
772683,Malvern Wells,2023-04-24T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
772683,Malvern Wells,2023-04-24T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
772683,Malvern Wells,2023-04-24T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
772683,Malvern Wells,2023-04-24T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-04-24T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-04-24T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.95
772683,Malvern Wells,2023-04-24T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.44
772683,Malvern Wells,2023-04-24T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.19
772683,Malvern Wells,2023-04-24T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,75.7
772683,Malvern Wells,2023-04-24T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.1
772683,Malvern Wells,2023-04-24T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,116.3
772683,Malvern Wells,2023-04-24T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.7
772683,Malvern Wells,2023-04-24T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-04-24T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-04-24T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-04-24T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.52
772683,Malvern Wells,2023-04-24T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.24
772683,Malvern Wells,2023-04-24T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.85
772683,Malvern Wells,2023-04-24T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,75.4
772683,Malvern Wells,2023-04-24T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
772683,Malvern Wells,2023-04-24T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
772683,Malvern Wells,2023-04-24T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.8
772683,Malvern Wells,2023-04-24T08:30:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-04-24T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
772683,Malvern Wells,2023-04-24T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
772683,Malvern Wells,2023-04-24T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
772683,Malvern Wells,2023-04-24T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
772683,Malvern Wells,2023-04-24T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
772683,Malvern Wells,2023-04-24T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
772683,Malvern Wells,2023-04-24T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-04-24T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-04-24T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-04-24T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.48
772683,Malvern Wells,2023-04-24T08:30:00.000+00:00,busbar,,L2 Active Power,kW,33.67
772683,Malvern Wells,2023-04-24T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.04
772683,Malvern Wells,2023-04-24T08:30:00.000+00:00,busbar,,N Current (RMS),A,151.1
772683,Malvern Wells,2023-04-24T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
772683,Malvern Wells,2023-04-24T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
772683,Malvern Wells,2023-04-24T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
772683,Malvern Wells,2023-04-24T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-04-24T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-04-24T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-04-24T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.86
772683,Malvern Wells,2023-04-24T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.87
772683,Malvern Wells,2023-04-24T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.9
772683,Malvern Wells,2023-04-24T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,55.8
772683,Malvern Wells,2023-04-24T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.9
772683,Malvern Wells,2023-04-24T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.0
772683,Malvern Wells,2023-04-24T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.6
772683,Malvern Wells,2023-04-24T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-04-24T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-04-24T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-04-24T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.13
772683,Malvern Wells,2023-04-24T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.36
772683,Malvern Wells,2023-04-24T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.82
772683,Malvern Wells,2023-04-24T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,55.6
772683,Malvern Wells,2023-04-24T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
772683,Malvern Wells,2023-04-24T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
772683,Malvern Wells,2023-04-24T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.5
772683,Malvern Wells,2023-04-24T08:20:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-04-24T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
772683,Malvern Wells,2023-04-24T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
772683,Malvern Wells,2023-04-24T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
772683,Malvern Wells,2023-04-24T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
772683,Malvern Wells,2023-04-24T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
772683,Malvern Wells,2023-04-24T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
772683,Malvern Wells,2023-04-24T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-04-24T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-04-24T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-04-24T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.99
772683,Malvern Wells,2023-04-24T08:20:00.000+00:00,busbar,,L2 Active Power,kW,29.23
772683,Malvern Wells,2023-04-24T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.73
772683,Malvern Wells,2023-04-24T08:20:00.000+00:00,busbar,,N Current (RMS),A,111.3
772683,Malvern Wells,2023-04-24T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
772683,Malvern Wells,2023-04-24T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
772683,Malvern Wells,2023-04-24T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
772683,Malvern Wells,2023-04-24T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-04-24T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-04-24T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-04-24T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.09
772683,Malvern Wells,2023-04-24T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.54
772683,Malvern Wells,2023-04-24T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.59
772683,Malvern Wells,2023-04-24T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,57.2
772683,Malvern Wells,2023-04-24T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.9
772683,Malvern Wells,2023-04-24T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.1
772683,Malvern Wells,2023-04-24T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.9
772683,Malvern Wells,2023-04-24T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-04-24T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-04-24T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-04-24T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.54
772683,Malvern Wells,2023-04-24T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.5
772683,Malvern Wells,2023-04-24T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.68
772683,Malvern Wells,2023-04-24T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,57.4
772683,Malvern Wells,2023-04-24T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
772683,Malvern Wells,2023-04-24T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
772683,Malvern Wells,2023-04-24T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.1
772683,Malvern Wells,2023-04-24T08:10:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-04-24T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
