Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-24T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
772683,Malvern Wells,2023-04-24T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
772683,Malvern Wells,2023-04-24T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
772683,Malvern Wells,2023-04-24T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
772683,Malvern Wells,2023-04-24T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
772683,Malvern Wells,2023-04-24T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-04-24T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-04-24T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-04-24T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.64
772683,Malvern Wells,2023-04-24T08:10:00.000+00:00,busbar,,L2 Active Power,kW,29.04
772683,Malvern Wells,2023-04-24T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.27
772683,Malvern Wells,2023-04-24T08:10:00.000+00:00,busbar,,N Current (RMS),A,114.6
772683,Malvern Wells,2023-04-24T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
772683,Malvern Wells,2023-04-24T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
772683,Malvern Wells,2023-04-24T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
772683,Malvern Wells,2023-04-24T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-04-24T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-04-24T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-04-24T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.99
772683,Malvern Wells,2023-04-24T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.52
772683,Malvern Wells,2023-04-24T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.67
772683,Malvern Wells,2023-04-24T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,70.1
772683,Malvern Wells,2023-04-24T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.1
772683,Malvern Wells,2023-04-24T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.5
772683,Malvern Wells,2023-04-24T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.8
772683,Malvern Wells,2023-04-24T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-04-24T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-04-24T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-04-24T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.63
772683,Malvern Wells,2023-04-24T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.11
772683,Malvern Wells,2023-04-24T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.11
772683,Malvern Wells,2023-04-24T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,69.8
772683,Malvern Wells,2023-04-24T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
772683,Malvern Wells,2023-04-24T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
772683,Malvern Wells,2023-04-24T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.8
772683,Malvern Wells,2023-04-24T08:00:00.000+00:00,transformer,,Temperature,C,10.4
772683,Malvern Wells,2023-04-24T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
772683,Malvern Wells,2023-04-24T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
772683,Malvern Wells,2023-04-24T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
772683,Malvern Wells,2023-04-24T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
772683,Malvern Wells,2023-04-24T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
772683,Malvern Wells,2023-04-24T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
772683,Malvern Wells,2023-04-24T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-04-24T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-04-24T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-04-24T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.62
772683,Malvern Wells,2023-04-24T08:00:00.000+00:00,busbar,,L2 Active Power,kW,32.63
772683,Malvern Wells,2023-04-24T08:00:00.000+00:00,busbar,,L1 Active Power,kW,29.78
772683,Malvern Wells,2023-04-24T08:00:00.000+00:00,busbar,,N Current (RMS),A,139.9
772683,Malvern Wells,2023-04-24T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
772683,Malvern Wells,2023-04-24T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
772683,Malvern Wells,2023-04-24T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
772683,Malvern Wells,2023-04-24T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-04-24T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-04-24T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-04-24T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.82
772683,Malvern Wells,2023-04-24T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.71
772683,Malvern Wells,2023-04-24T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.27
772683,Malvern Wells,2023-04-24T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,55.8
772683,Malvern Wells,2023-04-24T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.3
772683,Malvern Wells,2023-04-24T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,113.4
772683,Malvern Wells,2023-04-24T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.0
772683,Malvern Wells,2023-04-24T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-04-24T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-04-24T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-04-24T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.48
772683,Malvern Wells,2023-04-24T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.91
772683,Malvern Wells,2023-04-24T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.4
772683,Malvern Wells,2023-04-24T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,56.3
772683,Malvern Wells,2023-04-24T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.1
772683,Malvern Wells,2023-04-24T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
772683,Malvern Wells,2023-04-24T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.9
772683,Malvern Wells,2023-04-24T07:50:00.000+00:00,transformer,,Temperature,C,10.4
772683,Malvern Wells,2023-04-24T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
772683,Malvern Wells,2023-04-24T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
772683,Malvern Wells,2023-04-24T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
772683,Malvern Wells,2023-04-24T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
772683,Malvern Wells,2023-04-24T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
772683,Malvern Wells,2023-04-24T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
772683,Malvern Wells,2023-04-24T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-04-24T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-04-24T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-04-24T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.3
772683,Malvern Wells,2023-04-24T07:50:00.000+00:00,busbar,,L2 Active Power,kW,31.62
772683,Malvern Wells,2023-04-24T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.66
772683,Malvern Wells,2023-04-24T07:50:00.000+00:00,busbar,,N Current (RMS),A,112.1
772683,Malvern Wells,2023-04-24T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
772683,Malvern Wells,2023-04-24T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
772683,Malvern Wells,2023-04-24T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
772683,Malvern Wells,2023-04-24T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
772683,Malvern Wells,2023-04-24T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-04-24T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-04-24T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.81
772683,Malvern Wells,2023-04-24T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.51
772683,Malvern Wells,2023-04-24T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.53
772683,Malvern Wells,2023-04-24T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,61.6
772683,Malvern Wells,2023-04-24T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.8
772683,Malvern Wells,2023-04-24T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.3
772683,Malvern Wells,2023-04-24T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.1
772683,Malvern Wells,2023-04-24T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-04-24T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-04-24T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-04-24T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.08
772683,Malvern Wells,2023-04-24T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.07
772683,Malvern Wells,2023-04-24T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.62
772683,Malvern Wells,2023-04-24T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,60.4
772683,Malvern Wells,2023-04-24T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.7
772683,Malvern Wells,2023-04-24T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
772683,Malvern Wells,2023-04-24T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.0
772683,Malvern Wells,2023-04-24T07:40:00.000+00:00,transformer,,Temperature,C,10.4
772683,Malvern Wells,2023-04-24T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
772683,Malvern Wells,2023-04-24T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
772683,Malvern Wells,2023-04-24T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
772683,Malvern Wells,2023-04-24T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
772683,Malvern Wells,2023-04-24T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
772683,Malvern Wells,2023-04-24T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
772683,Malvern Wells,2023-04-24T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-04-24T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-04-24T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-04-24T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.89
772683,Malvern Wells,2023-04-24T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.58
772683,Malvern Wells,2023-04-24T07:40:00.000+00:00,busbar,,L1 Active Power,kW,33.15
772683,Malvern Wells,2023-04-24T07:40:00.000+00:00,busbar,,N Current (RMS),A,122.0
772683,Malvern Wells,2023-04-24T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
772683,Malvern Wells,2023-04-24T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
772683,Malvern Wells,2023-04-24T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
772683,Malvern Wells,2023-04-24T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-04-24T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-04-24T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
772683,Malvern Wells,2023-04-24T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.0
772683,Malvern Wells,2023-04-24T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.09
772683,Malvern Wells,2023-04-24T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.5
772683,Malvern Wells,2023-04-24T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,46.8
772683,Malvern Wells,2023-04-24T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.4
772683,Malvern Wells,2023-04-24T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.7
772683,Malvern Wells,2023-04-24T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.1
772683,Malvern Wells,2023-04-24T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-04-24T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-04-24T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-04-24T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.9
772683,Malvern Wells,2023-04-24T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.05
772683,Malvern Wells,2023-04-24T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.86
772683,Malvern Wells,2023-04-24T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.1
772683,Malvern Wells,2023-04-24T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.2
772683,Malvern Wells,2023-04-24T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
772683,Malvern Wells,2023-04-24T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.6
772683,Malvern Wells,2023-04-24T07:30:00.000+00:00,transformer,,Temperature,C,10.4
772683,Malvern Wells,2023-04-24T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
772683,Malvern Wells,2023-04-24T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
772683,Malvern Wells,2023-04-24T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
772683,Malvern Wells,2023-04-24T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
772683,Malvern Wells,2023-04-24T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
772683,Malvern Wells,2023-04-24T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
772683,Malvern Wells,2023-04-24T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-04-24T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-04-24T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-04-24T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.9
772683,Malvern Wells,2023-04-24T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.14
772683,Malvern Wells,2023-04-24T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.37
772683,Malvern Wells,2023-04-24T07:30:00.000+00:00,busbar,,N Current (RMS),A,92.8
772683,Malvern Wells,2023-04-24T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
772683,Malvern Wells,2023-04-24T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
772683,Malvern Wells,2023-04-24T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
772683,Malvern Wells,2023-04-24T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.65
772683,Malvern Wells,2023-04-24T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
772683,Malvern Wells,2023-04-24T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-04-24T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.46
772683,Malvern Wells,2023-04-24T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.7
772683,Malvern Wells,2023-04-24T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.74
772683,Malvern Wells,2023-04-24T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,53.6
772683,Malvern Wells,2023-04-24T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.9
772683,Malvern Wells,2023-04-24T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,120.5
772683,Malvern Wells,2023-04-24T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.8
772683,Malvern Wells,2023-04-24T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-04-24T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-04-24T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-04-24T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.4
772683,Malvern Wells,2023-04-24T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.2
772683,Malvern Wells,2023-04-24T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.25
772683,Malvern Wells,2023-04-24T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,54.0
772683,Malvern Wells,2023-04-24T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.9
772683,Malvern Wells,2023-04-24T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
772683,Malvern Wells,2023-04-24T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.8
772683,Malvern Wells,2023-04-24T07:20:00.000+00:00,transformer,,Temperature,C,10.4
772683,Malvern Wells,2023-04-24T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
772683,Malvern Wells,2023-04-24T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
772683,Malvern Wells,2023-04-24T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
772683,Malvern Wells,2023-04-24T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
772683,Malvern Wells,2023-04-24T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
772683,Malvern Wells,2023-04-24T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
772683,Malvern Wells,2023-04-24T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-04-24T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-04-24T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-04-24T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.85
772683,Malvern Wells,2023-04-24T07:20:00.000+00:00,busbar,,L2 Active Power,kW,32.9
772683,Malvern Wells,2023-04-24T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.98
772683,Malvern Wells,2023-04-24T07:20:00.000+00:00,busbar,,N Current (RMS),A,107.6
772683,Malvern Wells,2023-04-24T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
772683,Malvern Wells,2023-04-24T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
772683,Malvern Wells,2023-04-24T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
772683,Malvern Wells,2023-04-24T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
772683,Malvern Wells,2023-04-24T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.1
772683,Malvern Wells,2023-04-24T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-04-24T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.28
772683,Malvern Wells,2023-04-24T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.67
772683,Malvern Wells,2023-04-24T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.41
772683,Malvern Wells,2023-04-24T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,76.5
772683,Malvern Wells,2023-04-24T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.8
772683,Malvern Wells,2023-04-24T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,117.6
772683,Malvern Wells,2023-04-24T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.7
772683,Malvern Wells,2023-04-24T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-04-24T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-04-24T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-04-24T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.53
772683,Malvern Wells,2023-04-24T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.66
772683,Malvern Wells,2023-04-24T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.35
772683,Malvern Wells,2023-04-24T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,76.8
772683,Malvern Wells,2023-04-24T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
772683,Malvern Wells,2023-04-24T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
772683,Malvern Wells,2023-04-24T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.0
772683,Malvern Wells,2023-04-24T07:10:00.000+00:00,transformer,,Temperature,C,10.4
772683,Malvern Wells,2023-04-24T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
772683,Malvern Wells,2023-04-24T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
772683,Malvern Wells,2023-04-24T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
772683,Malvern Wells,2023-04-24T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
772683,Malvern Wells,2023-04-24T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
772683,Malvern Wells,2023-04-24T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
772683,Malvern Wells,2023-04-24T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-04-24T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
772683,Malvern Wells,2023-04-24T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-04-24T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.8
772683,Malvern Wells,2023-04-24T07:10:00.000+00:00,busbar,,L2 Active Power,kW,35.33
772683,Malvern Wells,2023-04-24T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.75
772683,Malvern Wells,2023-04-24T07:10:00.000+00:00,busbar,,N Current (RMS),A,153.3
772683,Malvern Wells,2023-04-24T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
772683,Malvern Wells,2023-04-24T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
772683,Malvern Wells,2023-04-24T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
772683,Malvern Wells,2023-04-24T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-04-24T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-04-24T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-04-24T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.7
772683,Malvern Wells,2023-04-24T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.62
772683,Malvern Wells,2023-04-24T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.23
772683,Malvern Wells,2023-04-24T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,75.7
772683,Malvern Wells,2023-04-24T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.3
772683,Malvern Wells,2023-04-24T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.0
772683,Malvern Wells,2023-04-24T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.8
772683,Malvern Wells,2023-04-24T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-04-24T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-04-24T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-04-24T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.52
772683,Malvern Wells,2023-04-24T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.03
772683,Malvern Wells,2023-04-24T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.81
772683,Malvern Wells,2023-04-24T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,74.9
772683,Malvern Wells,2023-04-24T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.9
772683,Malvern Wells,2023-04-24T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
772683,Malvern Wells,2023-04-24T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.8
772683,Malvern Wells,2023-04-24T07:00:00.000+00:00,transformer,,Temperature,C,10.4
772683,Malvern Wells,2023-04-24T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
772683,Malvern Wells,2023-04-24T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
772683,Malvern Wells,2023-04-24T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
772683,Malvern Wells,2023-04-24T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
772683,Malvern Wells,2023-04-24T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
772683,Malvern Wells,2023-04-24T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
772683,Malvern Wells,2023-04-24T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-04-24T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-04-24T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-04-24T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.22
772683,Malvern Wells,2023-04-24T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.65
772683,Malvern Wells,2023-04-24T07:00:00.000+00:00,busbar,,L1 Active Power,kW,33.04
772683,Malvern Wells,2023-04-24T07:00:00.000+00:00,busbar,,N Current (RMS),A,150.6
772683,Malvern Wells,2023-04-24T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
772683,Malvern Wells,2023-04-24T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
772683,Malvern Wells,2023-04-24T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
772683,Malvern Wells,2023-04-24T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-04-24T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-04-24T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-04-24T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.62
772683,Malvern Wells,2023-04-24T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.82
772683,Malvern Wells,2023-04-24T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.97
772683,Malvern Wells,2023-04-24T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,79.8
772683,Malvern Wells,2023-04-24T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.0
772683,Malvern Wells,2023-04-24T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.5
772683,Malvern Wells,2023-04-24T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.7
772683,Malvern Wells,2023-04-24T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-04-24T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-04-24T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-04-24T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.32
772683,Malvern Wells,2023-04-24T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.28
772683,Malvern Wells,2023-04-24T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.41
772683,Malvern Wells,2023-04-24T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,79.4
772683,Malvern Wells,2023-04-24T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
772683,Malvern Wells,2023-04-24T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
772683,Malvern Wells,2023-04-24T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.0
772683,Malvern Wells,2023-04-24T06:50:00.000+00:00,transformer,,Temperature,C,10.4
772683,Malvern Wells,2023-04-24T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
772683,Malvern Wells,2023-04-24T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
772683,Malvern Wells,2023-04-24T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
772683,Malvern Wells,2023-04-24T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
772683,Malvern Wells,2023-04-24T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
772683,Malvern Wells,2023-04-24T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
772683,Malvern Wells,2023-04-24T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-04-24T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-04-24T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-04-24T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.95
772683,Malvern Wells,2023-04-24T06:50:00.000+00:00,busbar,,L2 Active Power,kW,29.1
772683,Malvern Wells,2023-04-24T06:50:00.000+00:00,busbar,,L1 Active Power,kW,32.38
772683,Malvern Wells,2023-04-24T06:50:00.000+00:00,busbar,,N Current (RMS),A,159.1
772683,Malvern Wells,2023-04-24T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
772683,Malvern Wells,2023-04-24T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
772683,Malvern Wells,2023-04-24T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
772683,Malvern Wells,2023-04-24T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-04-24T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-04-24T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-04-24T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.9
772683,Malvern Wells,2023-04-24T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.48
772683,Malvern Wells,2023-04-24T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.03
772683,Malvern Wells,2023-04-24T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,84.6
772683,Malvern Wells,2023-04-24T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.2
772683,Malvern Wells,2023-04-24T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.8
772683,Malvern Wells,2023-04-24T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.4
772683,Malvern Wells,2023-04-24T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-04-24T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-04-24T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-04-24T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.01
772683,Malvern Wells,2023-04-24T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.76
772683,Malvern Wells,2023-04-24T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.97
772683,Malvern Wells,2023-04-24T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,84.3
772683,Malvern Wells,2023-04-24T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
772683,Malvern Wells,2023-04-24T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
772683,Malvern Wells,2023-04-24T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.7
772683,Malvern Wells,2023-04-24T06:40:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-04-24T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
772683,Malvern Wells,2023-04-24T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
772683,Malvern Wells,2023-04-24T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
772683,Malvern Wells,2023-04-24T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
772683,Malvern Wells,2023-04-24T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-04-24T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
772683,Malvern Wells,2023-04-24T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-04-24T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-04-24T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
772683,Malvern Wells,2023-04-24T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.91
772683,Malvern Wells,2023-04-24T06:40:00.000+00:00,busbar,,L2 Active Power,kW,29.25
772683,Malvern Wells,2023-04-24T06:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
772683,Malvern Wells,2023-04-24T06:40:00.000+00:00,busbar,,N Current (RMS),A,168.9
772683,Malvern Wells,2023-04-24T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
772683,Malvern Wells,2023-04-24T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
772683,Malvern Wells,2023-04-24T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
772683,Malvern Wells,2023-04-24T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-04-24T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
772683,Malvern Wells,2023-04-24T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-04-24T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.41
772683,Malvern Wells,2023-04-24T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.75
772683,Malvern Wells,2023-04-24T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.65
772683,Malvern Wells,2023-04-24T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,74.9
772683,Malvern Wells,2023-04-24T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.0
772683,Malvern Wells,2023-04-24T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.0
772683,Malvern Wells,2023-04-24T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.2
772683,Malvern Wells,2023-04-24T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-04-24T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-04-24T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-04-24T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.32
772683,Malvern Wells,2023-04-24T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.98
772683,Malvern Wells,2023-04-24T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.4
772683,Malvern Wells,2023-04-24T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,74.8
772683,Malvern Wells,2023-04-24T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
772683,Malvern Wells,2023-04-24T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
772683,Malvern Wells,2023-04-24T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.3
772683,Malvern Wells,2023-04-24T06:30:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-04-24T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-04-24T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
772683,Malvern Wells,2023-04-24T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-24T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
772683,Malvern Wells,2023-04-24T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-04-24T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
772683,Malvern Wells,2023-04-24T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-04-24T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-04-24T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
772683,Malvern Wells,2023-04-24T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.73
772683,Malvern Wells,2023-04-24T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.73
772683,Malvern Wells,2023-04-24T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.04
772683,Malvern Wells,2023-04-24T06:30:00.000+00:00,busbar,,N Current (RMS),A,149.7
772683,Malvern Wells,2023-04-24T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
772683,Malvern Wells,2023-04-24T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
772683,Malvern Wells,2023-04-24T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
772683,Malvern Wells,2023-04-24T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
772683,Malvern Wells,2023-04-24T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-04-24T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-04-24T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.69
772683,Malvern Wells,2023-04-24T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.08
772683,Malvern Wells,2023-04-24T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.37
772683,Malvern Wells,2023-04-24T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,57.0
772683,Malvern Wells,2023-04-24T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,88.1
772683,Malvern Wells,2023-04-24T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.8
772683,Malvern Wells,2023-04-24T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.8
772683,Malvern Wells,2023-04-24T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-04-24T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-04-24T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-04-24T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.85
772683,Malvern Wells,2023-04-24T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.72
772683,Malvern Wells,2023-04-24T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.14
772683,Malvern Wells,2023-04-24T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,58.0
772683,Malvern Wells,2023-04-24T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
772683,Malvern Wells,2023-04-24T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.7
772683,Malvern Wells,2023-04-24T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.8
772683,Malvern Wells,2023-04-24T06:20:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-04-24T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-04-24T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
772683,Malvern Wells,2023-04-24T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-04-24T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
772683,Malvern Wells,2023-04-24T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-04-24T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
772683,Malvern Wells,2023-04-24T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-04-24T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-04-24T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
772683,Malvern Wells,2023-04-24T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.54
772683,Malvern Wells,2023-04-24T06:20:00.000+00:00,busbar,,L2 Active Power,kW,35.8
772683,Malvern Wells,2023-04-24T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.52
772683,Malvern Wells,2023-04-24T06:20:00.000+00:00,busbar,,N Current (RMS),A,114.9
772683,Malvern Wells,2023-04-24T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
772683,Malvern Wells,2023-04-24T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
772683,Malvern Wells,2023-04-24T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
772683,Malvern Wells,2023-04-24T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-04-24T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-04-24T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-04-24T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.08
772683,Malvern Wells,2023-04-24T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.24
772683,Malvern Wells,2023-04-24T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.88
772683,Malvern Wells,2023-04-24T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,65.5
772683,Malvern Wells,2023-04-24T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.4
772683,Malvern Wells,2023-04-24T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.2
772683,Malvern Wells,2023-04-24T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.5
772683,Malvern Wells,2023-04-24T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-04-24T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-04-24T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-04-24T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.58
772683,Malvern Wells,2023-04-24T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.32
772683,Malvern Wells,2023-04-24T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.06
772683,Malvern Wells,2023-04-24T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,65.8
772683,Malvern Wells,2023-04-24T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
772683,Malvern Wells,2023-04-24T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
772683,Malvern Wells,2023-04-24T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.4
772683,Malvern Wells,2023-04-24T06:10:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-04-24T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-04-24T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
772683,Malvern Wells,2023-04-24T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-04-24T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
772683,Malvern Wells,2023-04-24T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-04-24T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
772683,Malvern Wells,2023-04-24T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-04-24T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-04-24T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-04-24T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.66
772683,Malvern Wells,2023-04-24T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.55
772683,Malvern Wells,2023-04-24T06:10:00.000+00:00,busbar,,L1 Active Power,kW,28.94
772683,Malvern Wells,2023-04-24T06:10:00.000+00:00,busbar,,N Current (RMS),A,131.3
772683,Malvern Wells,2023-04-24T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
772683,Malvern Wells,2023-04-24T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
772683,Malvern Wells,2023-04-24T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
772683,Malvern Wells,2023-04-24T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-04-24T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-24T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-04-24T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.72
772683,Malvern Wells,2023-04-24T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.89
772683,Malvern Wells,2023-04-24T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.38
772683,Malvern Wells,2023-04-24T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,60.8
772683,Malvern Wells,2023-04-24T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.0
772683,Malvern Wells,2023-04-24T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.0
772683,Malvern Wells,2023-04-24T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.4
772683,Malvern Wells,2023-04-24T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-04-24T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-04-24T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-04-24T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.69
772683,Malvern Wells,2023-04-24T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.16
772683,Malvern Wells,2023-04-24T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.66
772683,Malvern Wells,2023-04-24T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,60.4
772683,Malvern Wells,2023-04-24T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.9
772683,Malvern Wells,2023-04-24T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
772683,Malvern Wells,2023-04-24T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.7
772683,Malvern Wells,2023-04-24T06:00:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-04-24T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-04-24T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
772683,Malvern Wells,2023-04-24T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-04-24T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
772683,Malvern Wells,2023-04-24T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-04-24T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
772683,Malvern Wells,2023-04-24T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-04-24T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-04-24T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-04-24T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.41
772683,Malvern Wells,2023-04-24T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.05
772683,Malvern Wells,2023-04-24T06:00:00.000+00:00,busbar,,L1 Active Power,kW,28.04
772683,Malvern Wells,2023-04-24T06:00:00.000+00:00,busbar,,N Current (RMS),A,121.2
772683,Malvern Wells,2023-04-24T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
772683,Malvern Wells,2023-04-24T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
772683,Malvern Wells,2023-04-24T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
772683,Malvern Wells,2023-04-24T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-04-24T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-04-24T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-04-24T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.17
772683,Malvern Wells,2023-04-24T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.91
772683,Malvern Wells,2023-04-24T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.3
772683,Malvern Wells,2023-04-24T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,42.7
772683,Malvern Wells,2023-04-24T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.6
772683,Malvern Wells,2023-04-24T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.9
772683,Malvern Wells,2023-04-24T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.2
772683,Malvern Wells,2023-04-24T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-24T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-04-24T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-04-24T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.63
772683,Malvern Wells,2023-04-24T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.19
772683,Malvern Wells,2023-04-24T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.86
772683,Malvern Wells,2023-04-24T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.3
772683,Malvern Wells,2023-04-24T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.2
772683,Malvern Wells,2023-04-24T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
772683,Malvern Wells,2023-04-24T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.4
772683,Malvern Wells,2023-04-24T05:50:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-04-24T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
772683,Malvern Wells,2023-04-24T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
772683,Malvern Wells,2023-04-24T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-04-24T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
772683,Malvern Wells,2023-04-24T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
772683,Malvern Wells,2023-04-24T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
772683,Malvern Wells,2023-04-24T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-04-24T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-04-24T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-04-24T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.8
772683,Malvern Wells,2023-04-24T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.11
772683,Malvern Wells,2023-04-24T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.16
772683,Malvern Wells,2023-04-24T05:50:00.000+00:00,busbar,,N Current (RMS),A,86.0
772683,Malvern Wells,2023-04-24T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
772683,Malvern Wells,2023-04-24T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
772683,Malvern Wells,2023-04-24T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
772683,Malvern Wells,2023-04-24T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
772683,Malvern Wells,2023-04-24T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-04-24T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-04-24T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.2
772683,Malvern Wells,2023-04-24T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.42
772683,Malvern Wells,2023-04-24T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.27
772683,Malvern Wells,2023-04-24T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,41.0
772683,Malvern Wells,2023-04-24T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.9
772683,Malvern Wells,2023-04-24T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.3
772683,Malvern Wells,2023-04-24T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.0
772683,Malvern Wells,2023-04-24T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-04-24T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-04-24T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-04-24T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.32
772683,Malvern Wells,2023-04-24T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.72
772683,Malvern Wells,2023-04-24T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.05
772683,Malvern Wells,2023-04-24T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.8
772683,Malvern Wells,2023-04-24T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
772683,Malvern Wells,2023-04-24T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
