Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-24T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.2
772683,Malvern Wells,2023-04-24T05:40:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-04-24T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-04-24T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
772683,Malvern Wells,2023-04-24T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-04-24T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
772683,Malvern Wells,2023-04-24T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-04-24T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
772683,Malvern Wells,2023-04-24T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-04-24T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-04-24T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
772683,Malvern Wells,2023-04-24T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.52
772683,Malvern Wells,2023-04-24T05:40:00.000+00:00,busbar,,L2 Active Power,kW,27.14
772683,Malvern Wells,2023-04-24T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.32
772683,Malvern Wells,2023-04-24T05:40:00.000+00:00,busbar,,N Current (RMS),A,82.7
772683,Malvern Wells,2023-04-24T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
772683,Malvern Wells,2023-04-24T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
772683,Malvern Wells,2023-04-24T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
772683,Malvern Wells,2023-04-24T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-04-24T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-04-24T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-04-24T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.84
772683,Malvern Wells,2023-04-24T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.95
772683,Malvern Wells,2023-04-24T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.46
772683,Malvern Wells,2023-04-24T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,55.6
772683,Malvern Wells,2023-04-24T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.7
772683,Malvern Wells,2023-04-24T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.8
772683,Malvern Wells,2023-04-24T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.5
772683,Malvern Wells,2023-04-24T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-04-24T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-04-24T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-24T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.85
772683,Malvern Wells,2023-04-24T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.65
772683,Malvern Wells,2023-04-24T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.21
772683,Malvern Wells,2023-04-24T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,56.0
772683,Malvern Wells,2023-04-24T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
772683,Malvern Wells,2023-04-24T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
772683,Malvern Wells,2023-04-24T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.1
772683,Malvern Wells,2023-04-24T05:30:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-04-24T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-04-24T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
772683,Malvern Wells,2023-04-24T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-04-24T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
772683,Malvern Wells,2023-04-24T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-04-24T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
772683,Malvern Wells,2023-04-24T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-04-24T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-04-24T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
772683,Malvern Wells,2023-04-24T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.69
772683,Malvern Wells,2023-04-24T05:30:00.000+00:00,busbar,,L2 Active Power,kW,26.6
772683,Malvern Wells,2023-04-24T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.67
772683,Malvern Wells,2023-04-24T05:30:00.000+00:00,busbar,,N Current (RMS),A,111.7
772683,Malvern Wells,2023-04-24T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
772683,Malvern Wells,2023-04-24T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
772683,Malvern Wells,2023-04-24T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
772683,Malvern Wells,2023-04-24T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-04-24T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-04-24T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-04-24T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.03
772683,Malvern Wells,2023-04-24T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.06
772683,Malvern Wells,2023-04-24T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.12
772683,Malvern Wells,2023-04-24T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,58.0
772683,Malvern Wells,2023-04-24T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.1
772683,Malvern Wells,2023-04-24T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.2
772683,Malvern Wells,2023-04-24T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.9
772683,Malvern Wells,2023-04-24T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-04-24T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-04-24T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-04-24T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.07
772683,Malvern Wells,2023-04-24T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.68
772683,Malvern Wells,2023-04-24T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.07
772683,Malvern Wells,2023-04-24T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,57.9
772683,Malvern Wells,2023-04-24T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
772683,Malvern Wells,2023-04-24T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
772683,Malvern Wells,2023-04-24T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.3
772683,Malvern Wells,2023-04-24T05:20:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-04-24T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-04-24T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
772683,Malvern Wells,2023-04-24T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-04-24T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
772683,Malvern Wells,2023-04-24T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-04-24T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
772683,Malvern Wells,2023-04-24T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-04-24T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-04-24T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
772683,Malvern Wells,2023-04-24T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.1
772683,Malvern Wells,2023-04-24T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.74
772683,Malvern Wells,2023-04-24T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.19
772683,Malvern Wells,2023-04-24T05:20:00.000+00:00,busbar,,N Current (RMS),A,115.9
772683,Malvern Wells,2023-04-24T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
772683,Malvern Wells,2023-04-24T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
772683,Malvern Wells,2023-04-24T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
772683,Malvern Wells,2023-04-24T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-04-24T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-04-24T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-04-24T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.24
772683,Malvern Wells,2023-04-24T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.68
772683,Malvern Wells,2023-04-24T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.05
772683,Malvern Wells,2023-04-24T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,42.4
772683,Malvern Wells,2023-04-24T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.7
772683,Malvern Wells,2023-04-24T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.2
772683,Malvern Wells,2023-04-24T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.6
772683,Malvern Wells,2023-04-24T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-04-24T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-04-24T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-04-24T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.71
772683,Malvern Wells,2023-04-24T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.39
772683,Malvern Wells,2023-04-24T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.03
772683,Malvern Wells,2023-04-24T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.3
772683,Malvern Wells,2023-04-24T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
772683,Malvern Wells,2023-04-24T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
772683,Malvern Wells,2023-04-24T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.6
772683,Malvern Wells,2023-04-24T05:10:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-04-24T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-04-24T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
772683,Malvern Wells,2023-04-24T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-04-24T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
772683,Malvern Wells,2023-04-24T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-04-24T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
772683,Malvern Wells,2023-04-24T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-04-24T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-24T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
772683,Malvern Wells,2023-04-24T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.94
772683,Malvern Wells,2023-04-24T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.08
772683,Malvern Wells,2023-04-24T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.08
772683,Malvern Wells,2023-04-24T05:10:00.000+00:00,busbar,,N Current (RMS),A,84.6
772683,Malvern Wells,2023-04-24T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
772683,Malvern Wells,2023-04-24T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
772683,Malvern Wells,2023-04-24T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
772683,Malvern Wells,2023-04-24T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-04-24T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-04-24T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-04-24T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.45
772683,Malvern Wells,2023-04-24T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.64
772683,Malvern Wells,2023-04-24T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.73
772683,Malvern Wells,2023-04-24T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,44.0
772683,Malvern Wells,2023-04-24T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.5
772683,Malvern Wells,2023-04-24T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.6
772683,Malvern Wells,2023-04-24T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.4
772683,Malvern Wells,2023-04-24T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-04-24T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-04-24T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-04-24T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.91
772683,Malvern Wells,2023-04-24T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.38
772683,Malvern Wells,2023-04-24T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.54
772683,Malvern Wells,2023-04-24T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.0
772683,Malvern Wells,2023-04-24T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
772683,Malvern Wells,2023-04-24T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
772683,Malvern Wells,2023-04-24T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.6
772683,Malvern Wells,2023-04-24T05:00:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-04-24T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-04-24T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
772683,Malvern Wells,2023-04-24T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-04-24T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
772683,Malvern Wells,2023-04-24T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-04-24T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
772683,Malvern Wells,2023-04-24T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-04-24T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-04-24T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
772683,Malvern Wells,2023-04-24T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.36
772683,Malvern Wells,2023-04-24T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.01
772683,Malvern Wells,2023-04-24T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.26
772683,Malvern Wells,2023-04-24T05:00:00.000+00:00,busbar,,N Current (RMS),A,88.0
772683,Malvern Wells,2023-04-24T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
772683,Malvern Wells,2023-04-24T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
772683,Malvern Wells,2023-04-24T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
772683,Malvern Wells,2023-04-24T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-04-24T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-24T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-04-24T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.55
772683,Malvern Wells,2023-04-24T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.56
772683,Malvern Wells,2023-04-24T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.32
772683,Malvern Wells,2023-04-24T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,53.3
772683,Malvern Wells,2023-04-24T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.8
772683,Malvern Wells,2023-04-24T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.3
772683,Malvern Wells,2023-04-24T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.9
772683,Malvern Wells,2023-04-24T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-04-24T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-04-24T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-04-24T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
772683,Malvern Wells,2023-04-24T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.11
772683,Malvern Wells,2023-04-24T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.61
772683,Malvern Wells,2023-04-24T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,53.7
772683,Malvern Wells,2023-04-24T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
772683,Malvern Wells,2023-04-24T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
772683,Malvern Wells,2023-04-24T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.6
772683,Malvern Wells,2023-04-24T04:50:00.000+00:00,transformer,,Temperature,C,10.7
772683,Malvern Wells,2023-04-24T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-04-24T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
772683,Malvern Wells,2023-04-24T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-04-24T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
772683,Malvern Wells,2023-04-24T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-04-24T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
772683,Malvern Wells,2023-04-24T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-04-24T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
772683,Malvern Wells,2023-04-24T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
772683,Malvern Wells,2023-04-24T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.54
772683,Malvern Wells,2023-04-24T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.67
772683,Malvern Wells,2023-04-24T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.93
772683,Malvern Wells,2023-04-24T04:50:00.000+00:00,busbar,,N Current (RMS),A,107.0
772683,Malvern Wells,2023-04-24T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
772683,Malvern Wells,2023-04-24T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
772683,Malvern Wells,2023-04-24T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
772683,Malvern Wells,2023-04-24T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-04-24T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-04-24T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-04-24T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.53
772683,Malvern Wells,2023-04-24T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.62
772683,Malvern Wells,2023-04-24T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.02
772683,Malvern Wells,2023-04-24T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,44.6
772683,Malvern Wells,2023-04-24T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.3
772683,Malvern Wells,2023-04-24T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.6
772683,Malvern Wells,2023-04-24T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.9
772683,Malvern Wells,2023-04-24T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-04-24T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-04-24T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-04-24T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.45
772683,Malvern Wells,2023-04-24T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.41
772683,Malvern Wells,2023-04-24T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.94
772683,Malvern Wells,2023-04-24T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.7
772683,Malvern Wells,2023-04-24T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
772683,Malvern Wells,2023-04-24T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
772683,Malvern Wells,2023-04-24T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.1
772683,Malvern Wells,2023-04-24T04:40:00.000+00:00,transformer,,Temperature,C,10.7
772683,Malvern Wells,2023-04-24T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-04-24T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
772683,Malvern Wells,2023-04-24T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-04-24T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
772683,Malvern Wells,2023-04-24T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-04-24T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
772683,Malvern Wells,2023-04-24T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-04-24T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-04-24T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
772683,Malvern Wells,2023-04-24T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.98
772683,Malvern Wells,2023-04-24T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.02
772683,Malvern Wells,2023-04-24T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.96
772683,Malvern Wells,2023-04-24T04:40:00.000+00:00,busbar,,N Current (RMS),A,89.3
772683,Malvern Wells,2023-04-24T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
772683,Malvern Wells,2023-04-24T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
772683,Malvern Wells,2023-04-24T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
772683,Malvern Wells,2023-04-24T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-04-24T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-04-24T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-04-24T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.18
772683,Malvern Wells,2023-04-24T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.41
772683,Malvern Wells,2023-04-24T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.75
772683,Malvern Wells,2023-04-24T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,50.4
772683,Malvern Wells,2023-04-24T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.7
772683,Malvern Wells,2023-04-24T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.4
772683,Malvern Wells,2023-04-24T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.8
772683,Malvern Wells,2023-04-24T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-04-24T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-04-24T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-04-24T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.5
772683,Malvern Wells,2023-04-24T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.34
772683,Malvern Wells,2023-04-24T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.94
772683,Malvern Wells,2023-04-24T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,50.0
772683,Malvern Wells,2023-04-24T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
772683,Malvern Wells,2023-04-24T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
772683,Malvern Wells,2023-04-24T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.7
772683,Malvern Wells,2023-04-24T04:30:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-04-24T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-04-24T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
772683,Malvern Wells,2023-04-24T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-04-24T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
772683,Malvern Wells,2023-04-24T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-04-24T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
772683,Malvern Wells,2023-04-24T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-04-24T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-04-24T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-04-24T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.68
772683,Malvern Wells,2023-04-24T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.75
772683,Malvern Wells,2023-04-24T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.7
772683,Malvern Wells,2023-04-24T04:30:00.000+00:00,busbar,,N Current (RMS),A,100.4
772683,Malvern Wells,2023-04-24T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
772683,Malvern Wells,2023-04-24T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
772683,Malvern Wells,2023-04-24T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
772683,Malvern Wells,2023-04-24T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-04-24T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-04-24T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-04-24T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.73
772683,Malvern Wells,2023-04-24T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.06
772683,Malvern Wells,2023-04-24T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.66
772683,Malvern Wells,2023-04-24T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,38.2
772683,Malvern Wells,2023-04-24T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.5
772683,Malvern Wells,2023-04-24T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.7
772683,Malvern Wells,2023-04-24T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.2
772683,Malvern Wells,2023-04-24T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-04-24T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-04-24T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-04-24T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.26
772683,Malvern Wells,2023-04-24T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.18
772683,Malvern Wells,2023-04-24T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.07
772683,Malvern Wells,2023-04-24T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
772683,Malvern Wells,2023-04-24T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
772683,Malvern Wells,2023-04-24T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
772683,Malvern Wells,2023-04-24T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.0
772683,Malvern Wells,2023-04-24T04:20:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-04-24T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-04-24T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
772683,Malvern Wells,2023-04-24T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-04-24T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
772683,Malvern Wells,2023-04-24T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-04-24T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
772683,Malvern Wells,2023-04-24T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-04-24T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-04-24T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-04-24T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.99
772683,Malvern Wells,2023-04-24T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.25
772683,Malvern Wells,2023-04-24T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.74
772683,Malvern Wells,2023-04-24T04:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
772683,Malvern Wells,2023-04-24T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
772683,Malvern Wells,2023-04-24T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
772683,Malvern Wells,2023-04-24T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
772683,Malvern Wells,2023-04-24T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-04-24T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-04-24T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-04-24T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.75
772683,Malvern Wells,2023-04-24T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.54
772683,Malvern Wells,2023-04-24T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.94
772683,Malvern Wells,2023-04-24T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,38.8
772683,Malvern Wells,2023-04-24T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.6
772683,Malvern Wells,2023-04-24T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.8
772683,Malvern Wells,2023-04-24T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.6
772683,Malvern Wells,2023-04-24T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-04-24T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-04-24T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-04-24T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.18
772683,Malvern Wells,2023-04-24T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.29
772683,Malvern Wells,2023-04-24T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.71
772683,Malvern Wells,2023-04-24T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.6
772683,Malvern Wells,2023-04-24T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
772683,Malvern Wells,2023-04-24T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
772683,Malvern Wells,2023-04-24T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.8
772683,Malvern Wells,2023-04-24T04:10:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-04-24T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-04-24T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
772683,Malvern Wells,2023-04-24T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-04-24T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
772683,Malvern Wells,2023-04-24T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-04-24T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
772683,Malvern Wells,2023-04-24T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-04-24T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-04-24T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
772683,Malvern Wells,2023-04-24T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.93
772683,Malvern Wells,2023-04-24T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.83
772683,Malvern Wells,2023-04-24T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.65
772683,Malvern Wells,2023-04-24T04:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
772683,Malvern Wells,2023-04-24T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
772683,Malvern Wells,2023-04-24T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
772683,Malvern Wells,2023-04-24T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
772683,Malvern Wells,2023-04-24T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-04-24T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
772683,Malvern Wells,2023-04-24T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-04-24T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.68
772683,Malvern Wells,2023-04-24T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.06
772683,Malvern Wells,2023-04-24T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.39
772683,Malvern Wells,2023-04-24T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,39.6
772683,Malvern Wells,2023-04-24T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.8
772683,Malvern Wells,2023-04-24T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.0
772683,Malvern Wells,2023-04-24T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.3
772683,Malvern Wells,2023-04-24T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-04-24T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-04-24T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-04-24T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.59
772683,Malvern Wells,2023-04-24T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.73
772683,Malvern Wells,2023-04-24T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.1
772683,Malvern Wells,2023-04-24T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.5
772683,Malvern Wells,2023-04-24T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
772683,Malvern Wells,2023-04-24T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
772683,Malvern Wells,2023-04-24T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.6
772683,Malvern Wells,2023-04-24T04:00:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-04-24T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-04-24T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
772683,Malvern Wells,2023-04-24T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-04-24T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
772683,Malvern Wells,2023-04-24T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-04-24T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
772683,Malvern Wells,2023-04-24T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-04-24T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-04-24T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
772683,Malvern Wells,2023-04-24T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.26
772683,Malvern Wells,2023-04-24T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.78
772683,Malvern Wells,2023-04-24T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.49
772683,Malvern Wells,2023-04-24T04:00:00.000+00:00,busbar,,N Current (RMS),A,79.1
772683,Malvern Wells,2023-04-24T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
772683,Malvern Wells,2023-04-24T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
772683,Malvern Wells,2023-04-24T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
772683,Malvern Wells,2023-04-24T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-04-24T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-04-24T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-04-24T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.65
772683,Malvern Wells,2023-04-24T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.98
772683,Malvern Wells,2023-04-24T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.48
772683,Malvern Wells,2023-04-24T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,30.0
772683,Malvern Wells,2023-04-24T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.6
772683,Malvern Wells,2023-04-24T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.1
772683,Malvern Wells,2023-04-24T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.7
772683,Malvern Wells,2023-04-24T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-04-24T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-04-24T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-04-24T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.85
772683,Malvern Wells,2023-04-24T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.7
772683,Malvern Wells,2023-04-24T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.09
772683,Malvern Wells,2023-04-24T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.7
772683,Malvern Wells,2023-04-24T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
772683,Malvern Wells,2023-04-24T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
772683,Malvern Wells,2023-04-24T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.5
772683,Malvern Wells,2023-04-24T03:50:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-04-24T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-04-24T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
772683,Malvern Wells,2023-04-24T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-04-24T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
772683,Malvern Wells,2023-04-24T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-04-24T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
772683,Malvern Wells,2023-04-24T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-04-24T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-04-24T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
772683,Malvern Wells,2023-04-24T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.5
772683,Malvern Wells,2023-04-24T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.68
772683,Malvern Wells,2023-04-24T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.57
772683,Malvern Wells,2023-04-24T03:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
772683,Malvern Wells,2023-04-24T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
772683,Malvern Wells,2023-04-24T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
772683,Malvern Wells,2023-04-24T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
772683,Malvern Wells,2023-04-24T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-04-24T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-04-24T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-04-24T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.7
772683,Malvern Wells,2023-04-24T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.31
772683,Malvern Wells,2023-04-24T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.12
772683,Malvern Wells,2023-04-24T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,36.6
772683,Malvern Wells,2023-04-24T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.6
772683,Malvern Wells,2023-04-24T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.3
772683,Malvern Wells,2023-04-24T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.5
772683,Malvern Wells,2023-04-24T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-04-24T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-04-24T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-04-24T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.35
772683,Malvern Wells,2023-04-24T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.03
772683,Malvern Wells,2023-04-24T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.32
772683,Malvern Wells,2023-04-24T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
772683,Malvern Wells,2023-04-24T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
772683,Malvern Wells,2023-04-24T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
772683,Malvern Wells,2023-04-24T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.5
772683,Malvern Wells,2023-04-24T03:40:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-04-24T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-04-24T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
772683,Malvern Wells,2023-04-24T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-04-24T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
772683,Malvern Wells,2023-04-24T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-04-24T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
772683,Malvern Wells,2023-04-24T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-04-24T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-04-24T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
772683,Malvern Wells,2023-04-24T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.06
772683,Malvern Wells,2023-04-24T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.34
772683,Malvern Wells,2023-04-24T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.44
772683,Malvern Wells,2023-04-24T03:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
772683,Malvern Wells,2023-04-24T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
772683,Malvern Wells,2023-04-24T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
772683,Malvern Wells,2023-04-24T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
772683,Malvern Wells,2023-04-24T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-04-24T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-04-24T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-04-24T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.8
772683,Malvern Wells,2023-04-24T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.25
772683,Malvern Wells,2023-04-24T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.97
772683,Malvern Wells,2023-04-24T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,41.1
772683,Malvern Wells,2023-04-24T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.6
772683,Malvern Wells,2023-04-24T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.0
772683,Malvern Wells,2023-04-24T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.5
772683,Malvern Wells,2023-04-24T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-04-24T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-04-24T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-04-24T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.37
772683,Malvern Wells,2023-04-24T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.07
772683,Malvern Wells,2023-04-24T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.97
772683,Malvern Wells,2023-04-24T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.4
772683,Malvern Wells,2023-04-24T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
772683,Malvern Wells,2023-04-24T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
772683,Malvern Wells,2023-04-24T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.0
772683,Malvern Wells,2023-04-24T03:30:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-04-24T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-04-24T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
772683,Malvern Wells,2023-04-24T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-04-24T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
772683,Malvern Wells,2023-04-24T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-04-24T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
772683,Malvern Wells,2023-04-24T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-24T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-04-24T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
772683,Malvern Wells,2023-04-24T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.17
772683,Malvern Wells,2023-04-24T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.32
772683,Malvern Wells,2023-04-24T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.94
772683,Malvern Wells,2023-04-24T03:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
772683,Malvern Wells,2023-04-24T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
772683,Malvern Wells,2023-04-24T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
772683,Malvern Wells,2023-04-24T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
772683,Malvern Wells,2023-04-24T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-04-24T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-04-24T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-04-24T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.75
772683,Malvern Wells,2023-04-24T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.74
772683,Malvern Wells,2023-04-24T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.24
772683,Malvern Wells,2023-04-24T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,53.4
772683,Malvern Wells,2023-04-24T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.7
772683,Malvern Wells,2023-04-24T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.1
772683,Malvern Wells,2023-04-24T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.0
772683,Malvern Wells,2023-04-24T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-04-24T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-04-24T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-04-24T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.79
772683,Malvern Wells,2023-04-24T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.04
772683,Malvern Wells,2023-04-24T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.53
772683,Malvern Wells,2023-04-24T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,54.3
772683,Malvern Wells,2023-04-24T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
772683,Malvern Wells,2023-04-24T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
772683,Malvern Wells,2023-04-24T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.4
772683,Malvern Wells,2023-04-24T03:20:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-04-24T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-04-24T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
772683,Malvern Wells,2023-04-24T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
772683,Malvern Wells,2023-04-24T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
772683,Malvern Wells,2023-04-24T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-04-24T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
772683,Malvern Wells,2023-04-24T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-04-24T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-04-24T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
772683,Malvern Wells,2023-04-24T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.54
772683,Malvern Wells,2023-04-24T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.78
772683,Malvern Wells,2023-04-24T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.77
772683,Malvern Wells,2023-04-24T03:20:00.000+00:00,busbar,,N Current (RMS),A,107.7
772683,Malvern Wells,2023-04-24T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
772683,Malvern Wells,2023-04-24T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
772683,Malvern Wells,2023-04-24T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
772683,Malvern Wells,2023-04-24T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-04-24T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-04-24T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-04-24T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.89
772683,Malvern Wells,2023-04-24T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.25
772683,Malvern Wells,2023-04-24T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.86
772683,Malvern Wells,2023-04-24T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,55.6
772683,Malvern Wells,2023-04-24T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.3
772683,Malvern Wells,2023-04-24T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.0
772683,Malvern Wells,2023-04-24T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.2
772683,Malvern Wells,2023-04-24T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-04-24T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-04-24T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-04-24T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.65
772683,Malvern Wells,2023-04-24T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.87
772683,Malvern Wells,2023-04-24T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.81
