Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-24T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.97
772683,Malvern Wells,2023-04-24T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.14
772683,Malvern Wells,2023-04-24T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.07
772683,Malvern Wells,2023-04-24T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,55.6
772683,Malvern Wells,2023-04-24T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
772683,Malvern Wells,2023-04-24T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
772683,Malvern Wells,2023-04-24T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.5
772683,Malvern Wells,2023-04-24T00:40:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-04-24T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-04-24T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
772683,Malvern Wells,2023-04-24T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-04-24T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
772683,Malvern Wells,2023-04-24T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-04-24T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
772683,Malvern Wells,2023-04-24T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-04-24T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-04-24T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
772683,Malvern Wells,2023-04-24T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.36
772683,Malvern Wells,2023-04-24T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.98
772683,Malvern Wells,2023-04-24T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.3
772683,Malvern Wells,2023-04-24T00:40:00.000+00:00,busbar,,N Current (RMS),A,111.3
772683,Malvern Wells,2023-04-24T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
772683,Malvern Wells,2023-04-24T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
772683,Malvern Wells,2023-04-24T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
772683,Malvern Wells,2023-04-24T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
772683,Malvern Wells,2023-04-24T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-04-24T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-04-24T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.26
772683,Malvern Wells,2023-04-24T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.15
772683,Malvern Wells,2023-04-24T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.8
772683,Malvern Wells,2023-04-24T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,48.4
772683,Malvern Wells,2023-04-24T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.9
772683,Malvern Wells,2023-04-24T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.4
772683,Malvern Wells,2023-04-24T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.0
772683,Malvern Wells,2023-04-24T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-04-24T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-04-24T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-04-24T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
772683,Malvern Wells,2023-04-24T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.35
772683,Malvern Wells,2023-04-24T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.37
772683,Malvern Wells,2023-04-24T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.4
772683,Malvern Wells,2023-04-24T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
772683,Malvern Wells,2023-04-24T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
772683,Malvern Wells,2023-04-24T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.0
772683,Malvern Wells,2023-04-24T00:30:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-04-24T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-04-24T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
772683,Malvern Wells,2023-04-24T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-04-24T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
772683,Malvern Wells,2023-04-24T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-04-24T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
772683,Malvern Wells,2023-04-24T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-04-24T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-04-24T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
772683,Malvern Wells,2023-04-24T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.26
772683,Malvern Wells,2023-04-24T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.49
772683,Malvern Wells,2023-04-24T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.18
772683,Malvern Wells,2023-04-24T00:30:00.000+00:00,busbar,,N Current (RMS),A,96.8
772683,Malvern Wells,2023-04-24T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
772683,Malvern Wells,2023-04-24T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
772683,Malvern Wells,2023-04-24T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
772683,Malvern Wells,2023-04-24T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-04-24T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-04-24T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-04-24T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.94
772683,Malvern Wells,2023-04-24T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.87
772683,Malvern Wells,2023-04-24T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.22
772683,Malvern Wells,2023-04-24T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,53.2
772683,Malvern Wells,2023-04-24T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.7
772683,Malvern Wells,2023-04-24T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.1
772683,Malvern Wells,2023-04-24T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.8
772683,Malvern Wells,2023-04-24T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-04-24T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-04-24T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-04-24T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.83
772683,Malvern Wells,2023-04-24T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.34
772683,Malvern Wells,2023-04-24T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.46
772683,Malvern Wells,2023-04-24T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,53.0
772683,Malvern Wells,2023-04-24T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
772683,Malvern Wells,2023-04-24T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
772683,Malvern Wells,2023-04-24T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.7
772683,Malvern Wells,2023-04-24T00:20:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-04-24T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-04-24T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
772683,Malvern Wells,2023-04-24T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-04-24T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
772683,Malvern Wells,2023-04-24T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-04-24T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
772683,Malvern Wells,2023-04-24T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-04-24T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-04-24T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
772683,Malvern Wells,2023-04-24T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.78
772683,Malvern Wells,2023-04-24T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.21
772683,Malvern Wells,2023-04-24T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.67
772683,Malvern Wells,2023-04-24T00:20:00.000+00:00,busbar,,N Current (RMS),A,106.2
772683,Malvern Wells,2023-04-24T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
772683,Malvern Wells,2023-04-24T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
772683,Malvern Wells,2023-04-24T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
772683,Malvern Wells,2023-04-24T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-04-24T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-04-24T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-04-24T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.83
772683,Malvern Wells,2023-04-24T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.76
772683,Malvern Wells,2023-04-24T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.95
772683,Malvern Wells,2023-04-24T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,54.0
772683,Malvern Wells,2023-04-24T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.2
772683,Malvern Wells,2023-04-24T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.8
772683,Malvern Wells,2023-04-24T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.5
772683,Malvern Wells,2023-04-24T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-04-24T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-04-24T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-04-24T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.13
772683,Malvern Wells,2023-04-24T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.93
772683,Malvern Wells,2023-04-24T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.49
772683,Malvern Wells,2023-04-24T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,54.0
772683,Malvern Wells,2023-04-24T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
772683,Malvern Wells,2023-04-24T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
772683,Malvern Wells,2023-04-24T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.0
772683,Malvern Wells,2023-04-24T00:10:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-04-24T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-24T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
772683,Malvern Wells,2023-04-24T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-04-24T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
772683,Malvern Wells,2023-04-24T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-04-24T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
772683,Malvern Wells,2023-04-24T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-04-24T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-04-24T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
772683,Malvern Wells,2023-04-24T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.96
772683,Malvern Wells,2023-04-24T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.69
772683,Malvern Wells,2023-04-24T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.44
772683,Malvern Wells,2023-04-24T00:10:00.000+00:00,busbar,,N Current (RMS),A,108.0
772683,Malvern Wells,2023-04-24T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
772683,Malvern Wells,2023-04-24T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
772683,Malvern Wells,2023-04-24T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
772683,Malvern Wells,2023-04-24T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-04-24T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-04-24T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-04-24T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.68
772683,Malvern Wells,2023-04-24T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.47
772683,Malvern Wells,2023-04-24T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.36
772683,Malvern Wells,2023-04-24T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,56.1
772683,Malvern Wells,2023-04-24T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.7
772683,Malvern Wells,2023-04-24T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.0
772683,Malvern Wells,2023-04-24T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.2
772683,Malvern Wells,2023-04-24T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-04-24T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-04-24T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-04-24T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.72
772683,Malvern Wells,2023-04-24T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.61
772683,Malvern Wells,2023-04-24T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.73
772683,Malvern Wells,2023-04-24T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,55.9
772683,Malvern Wells,2023-04-24T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
772683,Malvern Wells,2023-04-24T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
772683,Malvern Wells,2023-04-24T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.6
772683,Malvern Wells,2023-04-24T00:00:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-04-24T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-04-24T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
772683,Malvern Wells,2023-04-24T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-04-24T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
772683,Malvern Wells,2023-04-24T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-04-24T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
772683,Malvern Wells,2023-04-24T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-04-24T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-04-24T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
772683,Malvern Wells,2023-04-24T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.41
772683,Malvern Wells,2023-04-24T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.08
772683,Malvern Wells,2023-04-24T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.09
772683,Malvern Wells,2023-04-24T00:00:00.000+00:00,busbar,,N Current (RMS),A,112.0
772683,Malvern Wells,2023-04-24T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
772683,Malvern Wells,2023-04-24T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
772683,Malvern Wells,2023-04-24T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
772683,Malvern Wells,2023-04-25T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-04-25T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-04-25T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-04-25T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.07
772683,Malvern Wells,2023-04-25T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.41
772683,Malvern Wells,2023-04-25T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.07
772683,Malvern Wells,2023-04-25T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,44.4
772683,Malvern Wells,2023-04-25T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.1
772683,Malvern Wells,2023-04-25T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.9
772683,Malvern Wells,2023-04-25T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.7
772683,Malvern Wells,2023-04-25T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-04-25T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-04-25T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-04-25T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.94
772683,Malvern Wells,2023-04-25T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.92
772683,Malvern Wells,2023-04-25T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.38
772683,Malvern Wells,2023-04-25T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.2
772683,Malvern Wells,2023-04-25T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
772683,Malvern Wells,2023-04-25T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
772683,Malvern Wells,2023-04-25T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.5
772683,Malvern Wells,2023-04-25T23:50:00.000+00:00,transformer,,Temperature,C,10.7
772683,Malvern Wells,2023-04-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-04-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
772683,Malvern Wells,2023-04-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-04-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
772683,Malvern Wells,2023-04-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
772683,Malvern Wells,2023-04-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
772683,Malvern Wells,2023-04-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-04-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-04-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
772683,Malvern Wells,2023-04-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.01
772683,Malvern Wells,2023-04-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.32
772683,Malvern Wells,2023-04-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.46
772683,Malvern Wells,2023-04-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,88.6
772683,Malvern Wells,2023-04-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
772683,Malvern Wells,2023-04-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
772683,Malvern Wells,2023-04-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
772683,Malvern Wells,2023-04-25T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
772683,Malvern Wells,2023-04-25T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-04-25T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-04-25T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.39
772683,Malvern Wells,2023-04-25T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.91
772683,Malvern Wells,2023-04-25T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.34
772683,Malvern Wells,2023-04-25T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,46.6
772683,Malvern Wells,2023-04-25T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.2
772683,Malvern Wells,2023-04-25T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.6
772683,Malvern Wells,2023-04-25T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.8
772683,Malvern Wells,2023-04-25T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-04-25T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-04-25T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-04-25T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.22
772683,Malvern Wells,2023-04-25T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.22
772683,Malvern Wells,2023-04-25T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.54
772683,Malvern Wells,2023-04-25T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.2
772683,Malvern Wells,2023-04-25T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
772683,Malvern Wells,2023-04-25T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
772683,Malvern Wells,2023-04-25T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.4
772683,Malvern Wells,2023-04-25T23:40:00.000+00:00,transformer,,Temperature,C,10.7
772683,Malvern Wells,2023-04-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-04-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
772683,Malvern Wells,2023-04-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-04-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
772683,Malvern Wells,2023-04-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-04-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
772683,Malvern Wells,2023-04-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-04-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
772683,Malvern Wells,2023-04-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
772683,Malvern Wells,2023-04-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.61
772683,Malvern Wells,2023-04-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.13
772683,Malvern Wells,2023-04-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.88
772683,Malvern Wells,2023-04-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,92.8
772683,Malvern Wells,2023-04-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
772683,Malvern Wells,2023-04-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
772683,Malvern Wells,2023-04-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
772683,Malvern Wells,2023-04-25T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
772683,Malvern Wells,2023-04-25T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-04-25T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-04-25T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.39
772683,Malvern Wells,2023-04-25T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.9
772683,Malvern Wells,2023-04-25T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.09
772683,Malvern Wells,2023-04-25T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,45.4
772683,Malvern Wells,2023-04-25T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.5
772683,Malvern Wells,2023-04-25T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.6
772683,Malvern Wells,2023-04-25T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.8
772683,Malvern Wells,2023-04-25T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-04-25T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-04-25T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-04-25T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.13
772683,Malvern Wells,2023-04-25T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.15
772683,Malvern Wells,2023-04-25T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.03
772683,Malvern Wells,2023-04-25T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.1
772683,Malvern Wells,2023-04-25T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
772683,Malvern Wells,2023-04-25T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
772683,Malvern Wells,2023-04-25T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.3
772683,Malvern Wells,2023-04-25T23:30:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-04-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-04-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
772683,Malvern Wells,2023-04-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-04-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
772683,Malvern Wells,2023-04-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
772683,Malvern Wells,2023-04-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
772683,Malvern Wells,2023-04-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
772683,Malvern Wells,2023-04-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
772683,Malvern Wells,2023-04-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.52
772683,Malvern Wells,2023-04-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.05
772683,Malvern Wells,2023-04-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.11
772683,Malvern Wells,2023-04-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,90.4
772683,Malvern Wells,2023-04-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
772683,Malvern Wells,2023-04-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
772683,Malvern Wells,2023-04-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
772683,Malvern Wells,2023-04-25T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
772683,Malvern Wells,2023-04-25T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-04-25T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-04-25T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.77
772683,Malvern Wells,2023-04-25T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.65
772683,Malvern Wells,2023-04-25T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.9
772683,Malvern Wells,2023-04-25T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,42.2
772683,Malvern Wells,2023-04-25T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.4
772683,Malvern Wells,2023-04-25T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.8
772683,Malvern Wells,2023-04-25T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.2
772683,Malvern Wells,2023-04-25T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-04-25T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-04-25T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-04-25T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.2
772683,Malvern Wells,2023-04-25T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.59
772683,Malvern Wells,2023-04-25T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.21
772683,Malvern Wells,2023-04-25T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.8
772683,Malvern Wells,2023-04-25T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
772683,Malvern Wells,2023-04-25T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
772683,Malvern Wells,2023-04-25T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.0
772683,Malvern Wells,2023-04-25T23:20:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-04-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-04-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
772683,Malvern Wells,2023-04-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-04-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
772683,Malvern Wells,2023-04-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-04-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
772683,Malvern Wells,2023-04-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-04-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
772683,Malvern Wells,2023-04-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
772683,Malvern Wells,2023-04-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.97
772683,Malvern Wells,2023-04-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.24
772683,Malvern Wells,2023-04-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.11
772683,Malvern Wells,2023-04-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
772683,Malvern Wells,2023-04-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
772683,Malvern Wells,2023-04-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
772683,Malvern Wells,2023-04-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
772683,Malvern Wells,2023-04-25T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-04-25T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-04-25T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-04-25T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.87
772683,Malvern Wells,2023-04-25T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.61
772683,Malvern Wells,2023-04-25T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.61
772683,Malvern Wells,2023-04-25T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,41.0
772683,Malvern Wells,2023-04-25T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.2
772683,Malvern Wells,2023-04-25T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.7
772683,Malvern Wells,2023-04-25T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.4
772683,Malvern Wells,2023-04-25T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-04-25T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-04-25T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-04-25T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.96
772683,Malvern Wells,2023-04-25T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.69
772683,Malvern Wells,2023-04-25T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.18
772683,Malvern Wells,2023-04-25T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
772683,Malvern Wells,2023-04-25T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
772683,Malvern Wells,2023-04-25T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
772683,Malvern Wells,2023-04-25T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.0
772683,Malvern Wells,2023-04-25T23:10:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-04-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-04-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
772683,Malvern Wells,2023-04-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-04-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
772683,Malvern Wells,2023-04-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-04-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
772683,Malvern Wells,2023-04-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-04-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-04-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
772683,Malvern Wells,2023-04-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.83
772683,Malvern Wells,2023-04-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.3
772683,Malvern Wells,2023-04-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.79
772683,Malvern Wells,2023-04-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,81.6
772683,Malvern Wells,2023-04-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
772683,Malvern Wells,2023-04-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
772683,Malvern Wells,2023-04-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
772683,Malvern Wells,2023-04-25T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-04-25T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-04-25T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-04-25T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.47
772683,Malvern Wells,2023-04-25T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.51
772683,Malvern Wells,2023-04-25T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.74
772683,Malvern Wells,2023-04-25T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,35.4
772683,Malvern Wells,2023-04-25T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.5
772683,Malvern Wells,2023-04-25T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.2
772683,Malvern Wells,2023-04-25T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.7
772683,Malvern Wells,2023-04-25T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-04-25T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-04-25T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-04-25T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.75
772683,Malvern Wells,2023-04-25T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.68
772683,Malvern Wells,2023-04-25T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.44
772683,Malvern Wells,2023-04-25T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.3
772683,Malvern Wells,2023-04-25T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
772683,Malvern Wells,2023-04-25T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
772683,Malvern Wells,2023-04-25T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.3
772683,Malvern Wells,2023-04-25T23:00:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-04-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-04-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
772683,Malvern Wells,2023-04-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
772683,Malvern Wells,2023-04-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-04-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
772683,Malvern Wells,2023-04-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-04-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-04-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
772683,Malvern Wells,2023-04-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.22
772683,Malvern Wells,2023-04-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.19
772683,Malvern Wells,2023-04-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.19
772683,Malvern Wells,2023-04-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
772683,Malvern Wells,2023-04-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
772683,Malvern Wells,2023-04-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
772683,Malvern Wells,2023-04-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
772683,Malvern Wells,2023-04-25T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
772683,Malvern Wells,2023-04-25T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-04-25T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-04-25T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.06
772683,Malvern Wells,2023-04-25T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.02
772683,Malvern Wells,2023-04-25T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.59
772683,Malvern Wells,2023-04-25T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,35.4
772683,Malvern Wells,2023-04-25T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.4
772683,Malvern Wells,2023-04-25T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.3
772683,Malvern Wells,2023-04-25T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.1
772683,Malvern Wells,2023-04-25T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-04-25T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-04-25T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-04-25T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.74
772683,Malvern Wells,2023-04-25T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.49
772683,Malvern Wells,2023-04-25T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.99
772683,Malvern Wells,2023-04-25T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.3
772683,Malvern Wells,2023-04-25T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
772683,Malvern Wells,2023-04-25T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
772683,Malvern Wells,2023-04-25T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.2
772683,Malvern Wells,2023-04-25T22:50:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-04-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-04-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
772683,Malvern Wells,2023-04-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-04-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
772683,Malvern Wells,2023-04-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-04-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
772683,Malvern Wells,2023-04-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-04-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
772683,Malvern Wells,2023-04-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
772683,Malvern Wells,2023-04-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.81
772683,Malvern Wells,2023-04-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.51
772683,Malvern Wells,2023-04-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.59
772683,Malvern Wells,2023-04-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,70.7
772683,Malvern Wells,2023-04-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
772683,Malvern Wells,2023-04-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
772683,Malvern Wells,2023-04-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
772683,Malvern Wells,2023-04-25T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-04-25T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-04-25T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-04-25T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.19
772683,Malvern Wells,2023-04-25T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.07
772683,Malvern Wells,2023-04-25T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.2
772683,Malvern Wells,2023-04-25T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,40.4
772683,Malvern Wells,2023-04-25T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.0
772683,Malvern Wells,2023-04-25T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.6
772683,Malvern Wells,2023-04-25T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.1
772683,Malvern Wells,2023-04-25T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-04-25T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-04-25T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-04-25T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.93
772683,Malvern Wells,2023-04-25T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.57
772683,Malvern Wells,2023-04-25T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.88
772683,Malvern Wells,2023-04-25T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.1
772683,Malvern Wells,2023-04-25T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
772683,Malvern Wells,2023-04-25T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
772683,Malvern Wells,2023-04-25T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.2
772683,Malvern Wells,2023-04-25T22:40:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-04-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-04-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
772683,Malvern Wells,2023-04-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-04-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
772683,Malvern Wells,2023-04-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-04-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
772683,Malvern Wells,2023-04-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-04-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
772683,Malvern Wells,2023-04-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
772683,Malvern Wells,2023-04-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.12
772683,Malvern Wells,2023-04-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.64
772683,Malvern Wells,2023-04-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.08
772683,Malvern Wells,2023-04-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
772683,Malvern Wells,2023-04-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
772683,Malvern Wells,2023-04-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
772683,Malvern Wells,2023-04-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
772683,Malvern Wells,2023-04-25T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-04-25T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-04-25T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-04-25T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.15
772683,Malvern Wells,2023-04-25T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.81
772683,Malvern Wells,2023-04-25T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.58
772683,Malvern Wells,2023-04-25T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,47.4
772683,Malvern Wells,2023-04-25T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.6
772683,Malvern Wells,2023-04-25T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.0
772683,Malvern Wells,2023-04-25T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.8
772683,Malvern Wells,2023-04-25T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-04-25T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-04-25T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-04-25T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.14
772683,Malvern Wells,2023-04-25T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.41
772683,Malvern Wells,2023-04-25T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.02
772683,Malvern Wells,2023-04-25T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.4
772683,Malvern Wells,2023-04-25T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
772683,Malvern Wells,2023-04-25T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
772683,Malvern Wells,2023-04-25T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.2
772683,Malvern Wells,2023-04-25T22:30:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-04-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-04-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
772683,Malvern Wells,2023-04-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-04-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
772683,Malvern Wells,2023-04-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-04-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
772683,Malvern Wells,2023-04-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-04-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
772683,Malvern Wells,2023-04-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
772683,Malvern Wells,2023-04-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.28
772683,Malvern Wells,2023-04-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.22
772683,Malvern Wells,2023-04-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.6
772683,Malvern Wells,2023-04-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,94.8
772683,Malvern Wells,2023-04-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
772683,Malvern Wells,2023-04-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
772683,Malvern Wells,2023-04-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
772683,Malvern Wells,2023-04-25T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
772683,Malvern Wells,2023-04-25T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-04-25T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-04-25T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.31
772683,Malvern Wells,2023-04-25T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.28
772683,Malvern Wells,2023-04-25T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.05
772683,Malvern Wells,2023-04-25T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,48.1
772683,Malvern Wells,2023-04-25T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.1
772683,Malvern Wells,2023-04-25T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.5
772683,Malvern Wells,2023-04-25T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.0
772683,Malvern Wells,2023-04-25T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-25T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-04-25T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-04-25T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.86
772683,Malvern Wells,2023-04-25T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.46
772683,Malvern Wells,2023-04-25T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.72
772683,Malvern Wells,2023-04-25T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.3
772683,Malvern Wells,2023-04-25T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
772683,Malvern Wells,2023-04-25T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.2
772683,Malvern Wells,2023-04-25T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.4
772683,Malvern Wells,2023-04-25T22:20:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-04-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-04-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
772683,Malvern Wells,2023-04-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-04-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
772683,Malvern Wells,2023-04-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-04-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
772683,Malvern Wells,2023-04-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-04-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
772683,Malvern Wells,2023-04-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
772683,Malvern Wells,2023-04-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.17
772683,Malvern Wells,2023-04-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.74
772683,Malvern Wells,2023-04-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.77
772683,Malvern Wells,2023-04-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,96.4
772683,Malvern Wells,2023-04-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
772683,Malvern Wells,2023-04-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
772683,Malvern Wells,2023-04-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
772683,Malvern Wells,2023-04-25T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
772683,Malvern Wells,2023-04-25T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-04-25T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-04-25T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.97
772683,Malvern Wells,2023-04-25T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.66
772683,Malvern Wells,2023-04-25T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.7
772683,Malvern Wells,2023-04-25T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,48.8
772683,Malvern Wells,2023-04-25T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.5
772683,Malvern Wells,2023-04-25T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.2
772683,Malvern Wells,2023-04-25T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.5
772683,Malvern Wells,2023-04-25T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
