Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-25T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-04-25T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-04-25T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.25
772683,Malvern Wells,2023-04-25T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.48
772683,Malvern Wells,2023-04-25T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.75
772683,Malvern Wells,2023-04-25T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.9
772683,Malvern Wells,2023-04-25T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
772683,Malvern Wells,2023-04-25T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.7
772683,Malvern Wells,2023-04-25T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.4
772683,Malvern Wells,2023-04-25T22:10:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-04-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-04-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
772683,Malvern Wells,2023-04-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-04-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
772683,Malvern Wells,2023-04-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-04-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
772683,Malvern Wells,2023-04-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-04-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
772683,Malvern Wells,2023-04-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
772683,Malvern Wells,2023-04-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.22
772683,Malvern Wells,2023-04-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.14
772683,Malvern Wells,2023-04-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.46
772683,Malvern Wells,2023-04-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,97.6
772683,Malvern Wells,2023-04-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
772683,Malvern Wells,2023-04-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
772683,Malvern Wells,2023-04-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
772683,Malvern Wells,2023-04-25T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-04-25T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-04-25T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-04-25T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.81
772683,Malvern Wells,2023-04-25T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.35
772683,Malvern Wells,2023-04-25T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.86
772683,Malvern Wells,2023-04-25T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,42.7
772683,Malvern Wells,2023-04-25T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.2
772683,Malvern Wells,2023-04-25T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.9
772683,Malvern Wells,2023-04-25T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.5
772683,Malvern Wells,2023-04-25T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-04-25T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-04-25T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.8
772683,Malvern Wells,2023-04-25T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.03
772683,Malvern Wells,2023-04-25T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.24
772683,Malvern Wells,2023-04-25T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.7
772683,Malvern Wells,2023-04-25T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.4
772683,Malvern Wells,2023-04-25T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
772683,Malvern Wells,2023-04-25T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
772683,Malvern Wells,2023-04-25T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.6
772683,Malvern Wells,2023-04-25T22:00:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-04-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-04-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
772683,Malvern Wells,2023-04-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-04-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
772683,Malvern Wells,2023-04-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-04-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
772683,Malvern Wells,2023-04-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-04-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-04-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
772683,Malvern Wells,2023-04-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.84
772683,Malvern Wells,2023-04-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.59
772683,Malvern Wells,2023-04-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.56
772683,Malvern Wells,2023-04-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,85.2
772683,Malvern Wells,2023-04-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
772683,Malvern Wells,2023-04-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
772683,Malvern Wells,2023-04-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
772683,Malvern Wells,2023-04-25T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-04-25T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-04-25T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-04-25T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.65
772683,Malvern Wells,2023-04-25T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.71
772683,Malvern Wells,2023-04-25T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.3
772683,Malvern Wells,2023-04-25T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,65.0
772683,Malvern Wells,2023-04-25T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.4
772683,Malvern Wells,2023-04-25T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.7
772683,Malvern Wells,2023-04-25T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.7
772683,Malvern Wells,2023-04-25T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-04-25T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-04-25T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-04-25T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.11
772683,Malvern Wells,2023-04-25T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.8
772683,Malvern Wells,2023-04-25T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.05
772683,Malvern Wells,2023-04-25T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,64.8
772683,Malvern Wells,2023-04-25T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
772683,Malvern Wells,2023-04-25T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
772683,Malvern Wells,2023-04-25T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.6
772683,Malvern Wells,2023-04-25T21:50:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-04-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-04-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
772683,Malvern Wells,2023-04-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-04-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
772683,Malvern Wells,2023-04-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-04-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
772683,Malvern Wells,2023-04-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-04-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-04-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
772683,Malvern Wells,2023-04-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.76
772683,Malvern Wells,2023-04-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.51
772683,Malvern Wells,2023-04-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.35
772683,Malvern Wells,2023-04-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,129.7
772683,Malvern Wells,2023-04-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
772683,Malvern Wells,2023-04-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
772683,Malvern Wells,2023-04-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
772683,Malvern Wells,2023-04-25T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-04-25T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-04-25T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-04-25T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.94
772683,Malvern Wells,2023-04-25T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.92
772683,Malvern Wells,2023-04-25T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.26
772683,Malvern Wells,2023-04-25T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,73.0
772683,Malvern Wells,2023-04-25T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.2
772683,Malvern Wells,2023-04-25T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.0
772683,Malvern Wells,2023-04-25T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.2
772683,Malvern Wells,2023-04-25T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-04-25T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-04-25T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-04-25T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.33
772683,Malvern Wells,2023-04-25T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.74
772683,Malvern Wells,2023-04-25T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.13
772683,Malvern Wells,2023-04-25T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,72.6
772683,Malvern Wells,2023-04-25T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
772683,Malvern Wells,2023-04-25T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
772683,Malvern Wells,2023-04-25T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.1
772683,Malvern Wells,2023-04-25T21:40:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-04-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-04-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
772683,Malvern Wells,2023-04-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-04-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
772683,Malvern Wells,2023-04-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-04-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
772683,Malvern Wells,2023-04-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-04-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
772683,Malvern Wells,2023-04-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
772683,Malvern Wells,2023-04-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.26
772683,Malvern Wells,2023-04-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.66
772683,Malvern Wells,2023-04-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.39
772683,Malvern Wells,2023-04-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,145.6
772683,Malvern Wells,2023-04-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
772683,Malvern Wells,2023-04-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
772683,Malvern Wells,2023-04-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
772683,Malvern Wells,2023-04-25T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-04-25T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-04-25T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-04-25T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.17
772683,Malvern Wells,2023-04-25T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.81
772683,Malvern Wells,2023-04-25T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.53
772683,Malvern Wells,2023-04-25T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,66.3
772683,Malvern Wells,2023-04-25T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.6
772683,Malvern Wells,2023-04-25T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.0
772683,Malvern Wells,2023-04-25T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.8
772683,Malvern Wells,2023-04-25T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-04-25T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-04-25T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-04-25T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.26
772683,Malvern Wells,2023-04-25T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.83
772683,Malvern Wells,2023-04-25T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.9
772683,Malvern Wells,2023-04-25T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,65.9
772683,Malvern Wells,2023-04-25T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
772683,Malvern Wells,2023-04-25T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.9
772683,Malvern Wells,2023-04-25T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.6
772683,Malvern Wells,2023-04-25T21:30:00.000+00:00,transformer,,Temperature,C,11.2
772683,Malvern Wells,2023-04-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
772683,Malvern Wells,2023-04-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-04-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
772683,Malvern Wells,2023-04-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-04-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
772683,Malvern Wells,2023-04-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-04-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
772683,Malvern Wells,2023-04-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
772683,Malvern Wells,2023-04-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.43
772683,Malvern Wells,2023-04-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.64
772683,Malvern Wells,2023-04-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.43
772683,Malvern Wells,2023-04-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,132.2
772683,Malvern Wells,2023-04-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
772683,Malvern Wells,2023-04-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
772683,Malvern Wells,2023-04-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
772683,Malvern Wells,2023-04-25T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-04-25T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-04-25T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-04-25T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.65
772683,Malvern Wells,2023-04-25T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.01
772683,Malvern Wells,2023-04-25T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.43
772683,Malvern Wells,2023-04-25T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,72.1
772683,Malvern Wells,2023-04-25T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.9
772683,Malvern Wells,2023-04-25T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.5
772683,Malvern Wells,2023-04-25T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.2
772683,Malvern Wells,2023-04-25T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-04-25T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-04-25T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-04-25T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.93
772683,Malvern Wells,2023-04-25T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.53
772683,Malvern Wells,2023-04-25T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.77
772683,Malvern Wells,2023-04-25T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,71.7
772683,Malvern Wells,2023-04-25T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
772683,Malvern Wells,2023-04-25T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
772683,Malvern Wells,2023-04-25T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.8
772683,Malvern Wells,2023-04-25T21:20:00.000+00:00,transformer,,Temperature,C,11.2
772683,Malvern Wells,2023-04-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-04-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
772683,Malvern Wells,2023-04-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-04-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
772683,Malvern Wells,2023-04-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-04-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
772683,Malvern Wells,2023-04-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
772683,Malvern Wells,2023-04-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-04-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
772683,Malvern Wells,2023-04-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.58
772683,Malvern Wells,2023-04-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.54
772683,Malvern Wells,2023-04-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.2
772683,Malvern Wells,2023-04-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,143.8
772683,Malvern Wells,2023-04-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
772683,Malvern Wells,2023-04-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
772683,Malvern Wells,2023-04-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
772683,Malvern Wells,2023-04-25T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-04-25T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-04-25T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-04-25T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.45
772683,Malvern Wells,2023-04-25T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.8
772683,Malvern Wells,2023-04-25T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.12
772683,Malvern Wells,2023-04-25T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,78.0
772683,Malvern Wells,2023-04-25T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.9
772683,Malvern Wells,2023-04-25T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.7
772683,Malvern Wells,2023-04-25T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.1
772683,Malvern Wells,2023-04-25T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-04-25T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-04-25T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-04-25T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.39
772683,Malvern Wells,2023-04-25T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.72
772683,Malvern Wells,2023-04-25T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.12
772683,Malvern Wells,2023-04-25T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,77.2
772683,Malvern Wells,2023-04-25T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
772683,Malvern Wells,2023-04-25T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
772683,Malvern Wells,2023-04-25T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.9
772683,Malvern Wells,2023-04-25T21:10:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-04-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-04-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
772683,Malvern Wells,2023-04-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-04-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
772683,Malvern Wells,2023-04-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-04-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
772683,Malvern Wells,2023-04-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
772683,Malvern Wells,2023-04-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-04-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
772683,Malvern Wells,2023-04-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.84
772683,Malvern Wells,2023-04-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.52
772683,Malvern Wells,2023-04-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.23
772683,Malvern Wells,2023-04-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,155.2
772683,Malvern Wells,2023-04-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
772683,Malvern Wells,2023-04-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
772683,Malvern Wells,2023-04-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
772683,Malvern Wells,2023-04-25T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-04-25T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-04-25T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-04-25T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.94
772683,Malvern Wells,2023-04-25T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.96
772683,Malvern Wells,2023-04-25T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.82
772683,Malvern Wells,2023-04-25T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,65.4
772683,Malvern Wells,2023-04-25T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.8
772683,Malvern Wells,2023-04-25T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.1
772683,Malvern Wells,2023-04-25T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.8
772683,Malvern Wells,2023-04-25T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-04-25T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-04-25T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-04-25T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.46
772683,Malvern Wells,2023-04-25T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.14
772683,Malvern Wells,2023-04-25T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.13
772683,Malvern Wells,2023-04-25T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,64.7
772683,Malvern Wells,2023-04-25T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.1
772683,Malvern Wells,2023-04-25T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
772683,Malvern Wells,2023-04-25T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.4
772683,Malvern Wells,2023-04-25T21:00:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-04-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-04-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
772683,Malvern Wells,2023-04-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-04-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
772683,Malvern Wells,2023-04-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-04-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
772683,Malvern Wells,2023-04-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
772683,Malvern Wells,2023-04-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
772683,Malvern Wells,2023-04-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
772683,Malvern Wells,2023-04-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.4
772683,Malvern Wells,2023-04-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.1
772683,Malvern Wells,2023-04-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,28.95
772683,Malvern Wells,2023-04-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,130.1
772683,Malvern Wells,2023-04-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
772683,Malvern Wells,2023-04-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
772683,Malvern Wells,2023-04-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
772683,Malvern Wells,2023-04-25T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-04-25T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-04-25T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-04-25T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.13
772683,Malvern Wells,2023-04-25T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.81
772683,Malvern Wells,2023-04-25T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.82
772683,Malvern Wells,2023-04-25T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,78.6
772683,Malvern Wells,2023-04-25T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.6
772683,Malvern Wells,2023-04-25T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.1
772683,Malvern Wells,2023-04-25T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.6
772683,Malvern Wells,2023-04-25T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-04-25T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-04-25T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-04-25T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.62
772683,Malvern Wells,2023-04-25T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.04
772683,Malvern Wells,2023-04-25T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.49
772683,Malvern Wells,2023-04-25T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,78.0
772683,Malvern Wells,2023-04-25T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
772683,Malvern Wells,2023-04-25T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
772683,Malvern Wells,2023-04-25T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.3
772683,Malvern Wells,2023-04-25T20:50:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-04-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
772683,Malvern Wells,2023-04-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-04-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
772683,Malvern Wells,2023-04-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
772683,Malvern Wells,2023-04-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
772683,Malvern Wells,2023-04-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
772683,Malvern Wells,2023-04-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
772683,Malvern Wells,2023-04-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
772683,Malvern Wells,2023-04-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.75
772683,Malvern Wells,2023-04-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.85
772683,Malvern Wells,2023-04-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,30.31
772683,Malvern Wells,2023-04-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,156.6
772683,Malvern Wells,2023-04-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
772683,Malvern Wells,2023-04-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
772683,Malvern Wells,2023-04-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
772683,Malvern Wells,2023-04-25T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-04-25T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-04-25T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-04-25T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.52
772683,Malvern Wells,2023-04-25T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.08
772683,Malvern Wells,2023-04-25T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.25
772683,Malvern Wells,2023-04-25T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,96.6
772683,Malvern Wells,2023-04-25T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.7
772683,Malvern Wells,2023-04-25T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.1
772683,Malvern Wells,2023-04-25T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.4
772683,Malvern Wells,2023-04-25T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-04-25T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-04-25T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-04-25T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.68
772683,Malvern Wells,2023-04-25T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.29
772683,Malvern Wells,2023-04-25T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.43
772683,Malvern Wells,2023-04-25T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,96.0
772683,Malvern Wells,2023-04-25T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
772683,Malvern Wells,2023-04-25T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
772683,Malvern Wells,2023-04-25T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.5
772683,Malvern Wells,2023-04-25T20:40:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-04-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
772683,Malvern Wells,2023-04-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
772683,Malvern Wells,2023-04-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-04-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
772683,Malvern Wells,2023-04-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-04-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
772683,Malvern Wells,2023-04-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-04-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-04-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
772683,Malvern Wells,2023-04-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,15.21
772683,Malvern Wells,2023-04-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.37
772683,Malvern Wells,2023-04-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,36.68
772683,Malvern Wells,2023-04-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,192.6
772683,Malvern Wells,2023-04-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
772683,Malvern Wells,2023-04-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
772683,Malvern Wells,2023-04-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
772683,Malvern Wells,2023-04-25T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-04-25T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-04-25T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-04-25T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.1
772683,Malvern Wells,2023-04-25T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.22
772683,Malvern Wells,2023-04-25T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.09
772683,Malvern Wells,2023-04-25T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,76.6
772683,Malvern Wells,2023-04-25T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.1
772683,Malvern Wells,2023-04-25T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.5
772683,Malvern Wells,2023-04-25T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.8
772683,Malvern Wells,2023-04-25T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-04-25T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-04-25T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-04-25T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.03
772683,Malvern Wells,2023-04-25T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.24
772683,Malvern Wells,2023-04-25T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.23
772683,Malvern Wells,2023-04-25T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,76.0
772683,Malvern Wells,2023-04-25T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
772683,Malvern Wells,2023-04-25T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.1
772683,Malvern Wells,2023-04-25T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.3
772683,Malvern Wells,2023-04-25T20:30:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-04-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
772683,Malvern Wells,2023-04-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
772683,Malvern Wells,2023-04-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
772683,Malvern Wells,2023-04-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
772683,Malvern Wells,2023-04-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
772683,Malvern Wells,2023-04-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
772683,Malvern Wells,2023-04-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-04-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
772683,Malvern Wells,2023-04-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
772683,Malvern Wells,2023-04-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.13
772683,Malvern Wells,2023-04-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.46
772683,Malvern Wells,2023-04-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,33.32
772683,Malvern Wells,2023-04-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,152.6
772683,Malvern Wells,2023-04-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
772683,Malvern Wells,2023-04-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
772683,Malvern Wells,2023-04-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
772683,Malvern Wells,2023-04-25T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-04-25T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-04-25T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-04-25T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.23
772683,Malvern Wells,2023-04-25T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.72
772683,Malvern Wells,2023-04-25T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.02
772683,Malvern Wells,2023-04-25T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,91.9
772683,Malvern Wells,2023-04-25T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.9
772683,Malvern Wells,2023-04-25T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.9
772683,Malvern Wells,2023-04-25T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.5
772683,Malvern Wells,2023-04-25T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-04-25T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-04-25T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-04-25T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.13
772683,Malvern Wells,2023-04-25T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.81
772683,Malvern Wells,2023-04-25T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.0
772683,Malvern Wells,2023-04-25T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,91.2
772683,Malvern Wells,2023-04-25T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
772683,Malvern Wells,2023-04-25T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
772683,Malvern Wells,2023-04-25T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.3
772683,Malvern Wells,2023-04-25T20:20:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-04-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
772683,Malvern Wells,2023-04-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
772683,Malvern Wells,2023-04-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
772683,Malvern Wells,2023-04-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
772683,Malvern Wells,2023-04-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
772683,Malvern Wells,2023-04-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
772683,Malvern Wells,2023-04-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-04-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
772683,Malvern Wells,2023-04-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
772683,Malvern Wells,2023-04-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.36
772683,Malvern Wells,2023-04-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.53
772683,Malvern Wells,2023-04-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,36.03
772683,Malvern Wells,2023-04-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,183.1
772683,Malvern Wells,2023-04-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
772683,Malvern Wells,2023-04-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
772683,Malvern Wells,2023-04-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
772683,Malvern Wells,2023-04-25T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-04-25T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-04-25T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-04-25T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.0
772683,Malvern Wells,2023-04-25T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.34
772683,Malvern Wells,2023-04-25T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.32
772683,Malvern Wells,2023-04-25T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,80.5
772683,Malvern Wells,2023-04-25T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.6
772683,Malvern Wells,2023-04-25T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.2
772683,Malvern Wells,2023-04-25T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.8
772683,Malvern Wells,2023-04-25T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-04-25T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-04-25T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-04-25T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.44
772683,Malvern Wells,2023-04-25T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.72
772683,Malvern Wells,2023-04-25T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.88
772683,Malvern Wells,2023-04-25T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,79.7
772683,Malvern Wells,2023-04-25T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.7
772683,Malvern Wells,2023-04-25T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
772683,Malvern Wells,2023-04-25T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.0
772683,Malvern Wells,2023-04-25T20:10:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-04-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
772683,Malvern Wells,2023-04-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
772683,Malvern Wells,2023-04-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-04-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
772683,Malvern Wells,2023-04-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
772683,Malvern Wells,2023-04-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
772683,Malvern Wells,2023-04-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-04-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
772683,Malvern Wells,2023-04-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
772683,Malvern Wells,2023-04-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.44
772683,Malvern Wells,2023-04-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.07
772683,Malvern Wells,2023-04-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,34.19
772683,Malvern Wells,2023-04-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,160.1
772683,Malvern Wells,2023-04-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
772683,Malvern Wells,2023-04-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
772683,Malvern Wells,2023-04-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
772683,Malvern Wells,2023-04-25T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-04-25T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-04-25T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-04-25T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.57
772683,Malvern Wells,2023-04-25T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.96
772683,Malvern Wells,2023-04-25T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.96
772683,Malvern Wells,2023-04-25T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,95.2
772683,Malvern Wells,2023-04-25T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.3
772683,Malvern Wells,2023-04-25T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.9
772683,Malvern Wells,2023-04-25T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.3
772683,Malvern Wells,2023-04-25T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-04-25T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-04-25T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-04-25T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.06
772683,Malvern Wells,2023-04-25T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.59
772683,Malvern Wells,2023-04-25T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.18
772683,Malvern Wells,2023-04-25T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,94.6
772683,Malvern Wells,2023-04-25T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.2
772683,Malvern Wells,2023-04-25T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.4
772683,Malvern Wells,2023-04-25T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.8
772683,Malvern Wells,2023-04-25T20:00:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-04-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-04-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
772683,Malvern Wells,2023-04-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-04-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
772683,Malvern Wells,2023-04-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
772683,Malvern Wells,2023-04-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
772683,Malvern Wells,2023-04-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-04-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-04-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
772683,Malvern Wells,2023-04-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.63
772683,Malvern Wells,2023-04-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.55
772683,Malvern Wells,2023-04-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,38.14
772683,Malvern Wells,2023-04-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,189.8
772683,Malvern Wells,2023-04-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
772683,Malvern Wells,2023-04-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
772683,Malvern Wells,2023-04-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
772683,Malvern Wells,2023-04-25T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-04-25T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-04-25T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-04-25T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.12
772683,Malvern Wells,2023-04-25T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.57
772683,Malvern Wells,2023-04-25T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.94
772683,Malvern Wells,2023-04-25T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,87.0
772683,Malvern Wells,2023-04-25T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.7
772683,Malvern Wells,2023-04-25T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.5
772683,Malvern Wells,2023-04-25T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.9
772683,Malvern Wells,2023-04-25T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-04-25T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-04-25T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-04-25T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.82
772683,Malvern Wells,2023-04-25T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.44
772683,Malvern Wells,2023-04-25T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.72
772683,Malvern Wells,2023-04-25T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,86.4
772683,Malvern Wells,2023-04-25T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.3
772683,Malvern Wells,2023-04-25T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
772683,Malvern Wells,2023-04-25T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.8
772683,Malvern Wells,2023-04-25T19:50:00.000+00:00,transformer,,Temperature,C,11.5
772683,Malvern Wells,2023-04-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-04-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
772683,Malvern Wells,2023-04-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-04-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
772683,Malvern Wells,2023-04-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
772683,Malvern Wells,2023-04-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
772683,Malvern Wells,2023-04-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-04-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-04-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
772683,Malvern Wells,2023-04-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.95
772683,Malvern Wells,2023-04-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.01
772683,Malvern Wells,2023-04-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,35.66
772683,Malvern Wells,2023-04-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,173.3
772683,Malvern Wells,2023-04-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
772683,Malvern Wells,2023-04-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
772683,Malvern Wells,2023-04-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
772683,Malvern Wells,2023-04-25T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
772683,Malvern Wells,2023-04-25T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-04-25T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-04-25T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.69
772683,Malvern Wells,2023-04-25T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.98
772683,Malvern Wells,2023-04-25T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.6
772683,Malvern Wells,2023-04-25T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,103.6
772683,Malvern Wells,2023-04-25T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.8
