Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-25T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,140.7
772683,Malvern Wells,2023-04-25T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.7
772683,Malvern Wells,2023-04-25T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-04-25T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-04-25T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-25T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.26
772683,Malvern Wells,2023-04-25T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.16
772683,Malvern Wells,2023-04-25T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.68
772683,Malvern Wells,2023-04-25T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,103.9
772683,Malvern Wells,2023-04-25T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.5
772683,Malvern Wells,2023-04-25T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.4
772683,Malvern Wells,2023-04-25T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.5
772683,Malvern Wells,2023-04-25T19:40:00.000+00:00,transformer,,Temperature,C,11.5
772683,Malvern Wells,2023-04-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-04-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
772683,Malvern Wells,2023-04-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
772683,Malvern Wells,2023-04-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
772683,Malvern Wells,2023-04-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-04-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
772683,Malvern Wells,2023-04-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-04-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-04-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
772683,Malvern Wells,2023-04-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.96
772683,Malvern Wells,2023-04-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,43.14
772683,Malvern Wells,2023-04-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,36.28
772683,Malvern Wells,2023-04-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,207.5
772683,Malvern Wells,2023-04-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
772683,Malvern Wells,2023-04-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
772683,Malvern Wells,2023-04-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
772683,Malvern Wells,2023-04-25T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-04-25T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-04-25T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-04-25T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.15
772683,Malvern Wells,2023-04-25T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.31
772683,Malvern Wells,2023-04-25T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.32
772683,Malvern Wells,2023-04-25T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,82.3
772683,Malvern Wells,2023-04-25T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.2
772683,Malvern Wells,2023-04-25T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.3
772683,Malvern Wells,2023-04-25T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.6
772683,Malvern Wells,2023-04-25T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-04-25T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-04-25T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-04-25T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.36
772683,Malvern Wells,2023-04-25T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.9
772683,Malvern Wells,2023-04-25T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.62
772683,Malvern Wells,2023-04-25T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,81.8
772683,Malvern Wells,2023-04-25T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.6
772683,Malvern Wells,2023-04-25T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
772683,Malvern Wells,2023-04-25T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.8
772683,Malvern Wells,2023-04-25T19:30:00.000+00:00,transformer,,Temperature,C,11.5
772683,Malvern Wells,2023-04-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-04-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
772683,Malvern Wells,2023-04-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-04-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
772683,Malvern Wells,2023-04-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-04-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
772683,Malvern Wells,2023-04-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-04-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-04-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
772683,Malvern Wells,2023-04-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.51
772683,Malvern Wells,2023-04-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.2
772683,Malvern Wells,2023-04-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,34.94
772683,Malvern Wells,2023-04-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,164.1
772683,Malvern Wells,2023-04-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
772683,Malvern Wells,2023-04-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
772683,Malvern Wells,2023-04-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
772683,Malvern Wells,2023-04-25T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-04-25T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
772683,Malvern Wells,2023-04-25T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-25T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.53
772683,Malvern Wells,2023-04-25T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.05
772683,Malvern Wells,2023-04-25T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.59
772683,Malvern Wells,2023-04-25T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,95.9
772683,Malvern Wells,2023-04-25T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.9
772683,Malvern Wells,2023-04-25T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,135.1
772683,Malvern Wells,2023-04-25T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.5
772683,Malvern Wells,2023-04-25T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-04-25T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-04-25T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-04-25T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.97
772683,Malvern Wells,2023-04-25T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.23
772683,Malvern Wells,2023-04-25T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.5
772683,Malvern Wells,2023-04-25T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,96.1
772683,Malvern Wells,2023-04-25T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.4
772683,Malvern Wells,2023-04-25T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
772683,Malvern Wells,2023-04-25T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.6
772683,Malvern Wells,2023-04-25T19:20:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-04-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
772683,Malvern Wells,2023-04-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
772683,Malvern Wells,2023-04-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
772683,Malvern Wells,2023-04-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
772683,Malvern Wells,2023-04-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
772683,Malvern Wells,2023-04-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-04-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-04-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
772683,Malvern Wells,2023-04-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.5
772683,Malvern Wells,2023-04-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,40.27
772683,Malvern Wells,2023-04-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,35.09
772683,Malvern Wells,2023-04-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,192.0
772683,Malvern Wells,2023-04-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
772683,Malvern Wells,2023-04-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
772683,Malvern Wells,2023-04-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
772683,Malvern Wells,2023-04-25T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-04-25T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-04-25T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-04-25T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.57
772683,Malvern Wells,2023-04-25T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.69
772683,Malvern Wells,2023-04-25T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.62
772683,Malvern Wells,2023-04-25T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,87.4
772683,Malvern Wells,2023-04-25T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.0
772683,Malvern Wells,2023-04-25T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.1
772683,Malvern Wells,2023-04-25T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.2
772683,Malvern Wells,2023-04-25T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-04-25T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-04-25T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-04-25T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.45
772683,Malvern Wells,2023-04-25T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.81
772683,Malvern Wells,2023-04-25T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.17
772683,Malvern Wells,2023-04-25T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,86.9
772683,Malvern Wells,2023-04-25T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
772683,Malvern Wells,2023-04-25T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.0
772683,Malvern Wells,2023-04-25T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.1
772683,Malvern Wells,2023-04-25T19:10:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-04-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
772683,Malvern Wells,2023-04-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
772683,Malvern Wells,2023-04-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-04-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
772683,Malvern Wells,2023-04-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
772683,Malvern Wells,2023-04-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
772683,Malvern Wells,2023-04-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-04-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-04-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
772683,Malvern Wells,2023-04-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.03
772683,Malvern Wells,2023-04-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.5
772683,Malvern Wells,2023-04-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,35.79
772683,Malvern Wells,2023-04-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,174.3
772683,Malvern Wells,2023-04-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
772683,Malvern Wells,2023-04-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
772683,Malvern Wells,2023-04-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
772683,Malvern Wells,2023-04-25T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-04-25T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-04-25T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-04-25T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.14
772683,Malvern Wells,2023-04-25T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.18
772683,Malvern Wells,2023-04-25T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.5
772683,Malvern Wells,2023-04-25T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,75.7
772683,Malvern Wells,2023-04-25T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.9
772683,Malvern Wells,2023-04-25T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.1
772683,Malvern Wells,2023-04-25T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.0
772683,Malvern Wells,2023-04-25T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-04-25T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-04-25T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-04-25T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.4
772683,Malvern Wells,2023-04-25T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.8
772683,Malvern Wells,2023-04-25T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.7
772683,Malvern Wells,2023-04-25T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,74.9
772683,Malvern Wells,2023-04-25T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.3
772683,Malvern Wells,2023-04-25T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.4
772683,Malvern Wells,2023-04-25T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.4
772683,Malvern Wells,2023-04-25T19:00:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-04-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
772683,Malvern Wells,2023-04-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
772683,Malvern Wells,2023-04-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-04-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
772683,Malvern Wells,2023-04-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
772683,Malvern Wells,2023-04-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
772683,Malvern Wells,2023-04-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
772683,Malvern Wells,2023-04-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
772683,Malvern Wells,2023-04-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
772683,Malvern Wells,2023-04-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.55
772683,Malvern Wells,2023-04-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.98
772683,Malvern Wells,2023-04-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.2
772683,Malvern Wells,2023-04-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,150.5
772683,Malvern Wells,2023-04-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
772683,Malvern Wells,2023-04-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
772683,Malvern Wells,2023-04-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
772683,Malvern Wells,2023-04-25T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-04-25T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-04-25T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-04-25T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.7
772683,Malvern Wells,2023-04-25T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.32
772683,Malvern Wells,2023-04-25T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.31
772683,Malvern Wells,2023-04-25T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,87.1
772683,Malvern Wells,2023-04-25T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.0
772683,Malvern Wells,2023-04-25T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.2
772683,Malvern Wells,2023-04-25T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.2
772683,Malvern Wells,2023-04-25T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-04-25T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-04-25T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-04-25T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.15
772683,Malvern Wells,2023-04-25T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.49
772683,Malvern Wells,2023-04-25T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.79
772683,Malvern Wells,2023-04-25T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,87.1
772683,Malvern Wells,2023-04-25T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
772683,Malvern Wells,2023-04-25T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.2
772683,Malvern Wells,2023-04-25T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.9
772683,Malvern Wells,2023-04-25T18:50:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-04-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-04-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
772683,Malvern Wells,2023-04-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-04-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
772683,Malvern Wells,2023-04-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-04-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
772683,Malvern Wells,2023-04-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-04-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-04-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
772683,Malvern Wells,2023-04-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.85
772683,Malvern Wells,2023-04-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.81
772683,Malvern Wells,2023-04-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,34.09
772683,Malvern Wells,2023-04-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,174.2
772683,Malvern Wells,2023-04-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
772683,Malvern Wells,2023-04-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
772683,Malvern Wells,2023-04-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
772683,Malvern Wells,2023-04-25T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
772683,Malvern Wells,2023-04-25T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-04-25T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-04-25T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.02
772683,Malvern Wells,2023-04-25T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.42
772683,Malvern Wells,2023-04-25T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.17
772683,Malvern Wells,2023-04-25T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,90.8
772683,Malvern Wells,2023-04-25T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.7
772683,Malvern Wells,2023-04-25T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.3
772683,Malvern Wells,2023-04-25T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.4
772683,Malvern Wells,2023-04-25T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-04-25T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-04-25T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-04-25T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.54
772683,Malvern Wells,2023-04-25T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.51
772683,Malvern Wells,2023-04-25T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.14
772683,Malvern Wells,2023-04-25T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,90.6
772683,Malvern Wells,2023-04-25T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
772683,Malvern Wells,2023-04-25T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.1
772683,Malvern Wells,2023-04-25T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,104.0
772683,Malvern Wells,2023-04-25T18:40:00.000+00:00,transformer,,Temperature,C,11.7
772683,Malvern Wells,2023-04-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-04-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
772683,Malvern Wells,2023-04-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
772683,Malvern Wells,2023-04-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-04-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
772683,Malvern Wells,2023-04-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-04-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-04-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
772683,Malvern Wells,2023-04-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.56
772683,Malvern Wells,2023-04-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,40.92
772683,Malvern Wells,2023-04-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,37.31
772683,Malvern Wells,2023-04-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,181.4
772683,Malvern Wells,2023-04-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
772683,Malvern Wells,2023-04-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
772683,Malvern Wells,2023-04-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
772683,Malvern Wells,2023-04-25T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.3
772683,Malvern Wells,2023-04-25T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-04-25T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-04-25T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.8
772683,Malvern Wells,2023-04-25T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.41
772683,Malvern Wells,2023-04-25T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.28
772683,Malvern Wells,2023-04-25T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,83.8
772683,Malvern Wells,2023-04-25T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.2
772683,Malvern Wells,2023-04-25T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.9
772683,Malvern Wells,2023-04-25T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.6
772683,Malvern Wells,2023-04-25T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-04-25T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-04-25T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-04-25T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.66
772683,Malvern Wells,2023-04-25T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.36
772683,Malvern Wells,2023-04-25T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.89
772683,Malvern Wells,2023-04-25T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,82.9
772683,Malvern Wells,2023-04-25T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.9
772683,Malvern Wells,2023-04-25T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.5
772683,Malvern Wells,2023-04-25T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.4
772683,Malvern Wells,2023-04-25T18:30:00.000+00:00,transformer,,Temperature,C,11.7
772683,Malvern Wells,2023-04-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-04-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
772683,Malvern Wells,2023-04-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-04-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
772683,Malvern Wells,2023-04-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-04-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
772683,Malvern Wells,2023-04-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-04-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-04-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
772683,Malvern Wells,2023-04-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.46
772683,Malvern Wells,2023-04-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,38.77
772683,Malvern Wells,2023-04-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,41.17
772683,Malvern Wells,2023-04-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,166.6
772683,Malvern Wells,2023-04-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
772683,Malvern Wells,2023-04-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
772683,Malvern Wells,2023-04-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
772683,Malvern Wells,2023-04-25T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
772683,Malvern Wells,2023-04-25T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-04-25T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-04-25T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.16
772683,Malvern Wells,2023-04-25T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.8
772683,Malvern Wells,2023-04-25T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.22
772683,Malvern Wells,2023-04-25T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,70.7
772683,Malvern Wells,2023-04-25T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.5
772683,Malvern Wells,2023-04-25T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.4
772683,Malvern Wells,2023-04-25T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.9
772683,Malvern Wells,2023-04-25T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-04-25T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-04-25T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-04-25T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.3
772683,Malvern Wells,2023-04-25T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.56
772683,Malvern Wells,2023-04-25T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.18
772683,Malvern Wells,2023-04-25T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,69.4
772683,Malvern Wells,2023-04-25T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.2
772683,Malvern Wells,2023-04-25T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.6
772683,Malvern Wells,2023-04-25T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.7
772683,Malvern Wells,2023-04-25T18:20:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-04-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
772683,Malvern Wells,2023-04-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-04-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
772683,Malvern Wells,2023-04-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-04-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
772683,Malvern Wells,2023-04-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-04-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
772683,Malvern Wells,2023-04-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
772683,Malvern Wells,2023-04-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.47
772683,Malvern Wells,2023-04-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,35.36
772683,Malvern Wells,2023-04-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,40.4
772683,Malvern Wells,2023-04-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,140.0
772683,Malvern Wells,2023-04-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
772683,Malvern Wells,2023-04-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
772683,Malvern Wells,2023-04-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
772683,Malvern Wells,2023-04-25T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.61
772683,Malvern Wells,2023-04-25T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-04-25T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-04-25T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.9
772683,Malvern Wells,2023-04-25T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.09
772683,Malvern Wells,2023-04-25T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.35
772683,Malvern Wells,2023-04-25T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,64.7
772683,Malvern Wells,2023-04-25T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.5
772683,Malvern Wells,2023-04-25T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,115.4
772683,Malvern Wells,2023-04-25T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.9
772683,Malvern Wells,2023-04-25T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-04-25T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-04-25T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-04-25T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.69
772683,Malvern Wells,2023-04-25T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.59
772683,Malvern Wells,2023-04-25T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.43
772683,Malvern Wells,2023-04-25T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,64.0
772683,Malvern Wells,2023-04-25T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.4
772683,Malvern Wells,2023-04-25T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.1
772683,Malvern Wells,2023-04-25T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,93.4
772683,Malvern Wells,2023-04-25T18:10:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-04-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
772683,Malvern Wells,2023-04-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-04-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
772683,Malvern Wells,2023-04-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-04-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
772683,Malvern Wells,2023-04-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-04-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-04-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
772683,Malvern Wells,2023-04-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.58
772683,Malvern Wells,2023-04-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,40.67
772683,Malvern Wells,2023-04-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,38.78
772683,Malvern Wells,2023-04-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,128.7
772683,Malvern Wells,2023-04-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
772683,Malvern Wells,2023-04-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
772683,Malvern Wells,2023-04-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
772683,Malvern Wells,2023-04-25T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.38
772683,Malvern Wells,2023-04-25T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-04-25T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-04-25T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.73
772683,Malvern Wells,2023-04-25T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.18
772683,Malvern Wells,2023-04-25T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.05
772683,Malvern Wells,2023-04-25T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,72.6
772683,Malvern Wells,2023-04-25T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.0
772683,Malvern Wells,2023-04-25T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.2
772683,Malvern Wells,2023-04-25T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.8
772683,Malvern Wells,2023-04-25T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-04-25T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-04-25T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-04-25T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.08
772683,Malvern Wells,2023-04-25T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.88
772683,Malvern Wells,2023-04-25T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.56
772683,Malvern Wells,2023-04-25T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,71.2
772683,Malvern Wells,2023-04-25T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.4
772683,Malvern Wells,2023-04-25T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.4
772683,Malvern Wells,2023-04-25T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.7
772683,Malvern Wells,2023-04-25T18:00:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-04-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
772683,Malvern Wells,2023-04-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-04-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
772683,Malvern Wells,2023-04-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-04-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
772683,Malvern Wells,2023-04-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-04-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-04-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
772683,Malvern Wells,2023-04-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.81
772683,Malvern Wells,2023-04-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.06
772683,Malvern Wells,2023-04-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,40.61
772683,Malvern Wells,2023-04-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,143.8
772683,Malvern Wells,2023-04-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
772683,Malvern Wells,2023-04-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
772683,Malvern Wells,2023-04-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
772683,Malvern Wells,2023-04-25T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-04-25T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-04-25T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-04-25T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.17
772683,Malvern Wells,2023-04-25T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.62
772683,Malvern Wells,2023-04-25T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.49
772683,Malvern Wells,2023-04-25T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,86.3
772683,Malvern Wells,2023-04-25T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.6
772683,Malvern Wells,2023-04-25T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.1
772683,Malvern Wells,2023-04-25T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.8
772683,Malvern Wells,2023-04-25T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-04-25T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
772683,Malvern Wells,2023-04-25T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-04-25T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.73
772683,Malvern Wells,2023-04-25T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.96
772683,Malvern Wells,2023-04-25T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.28
772683,Malvern Wells,2023-04-25T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,86.0
772683,Malvern Wells,2023-04-25T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.6
772683,Malvern Wells,2023-04-25T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,103.6
772683,Malvern Wells,2023-04-25T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,96.4
772683,Malvern Wells,2023-04-25T17:50:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-04-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
772683,Malvern Wells,2023-04-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-04-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
772683,Malvern Wells,2023-04-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
772683,Malvern Wells,2023-04-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
772683,Malvern Wells,2023-04-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-04-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-04-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.9
772683,Malvern Wells,2023-04-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,42.58
772683,Malvern Wells,2023-04-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,39.77
772683,Malvern Wells,2023-04-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,172.3
772683,Malvern Wells,2023-04-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
772683,Malvern Wells,2023-04-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
772683,Malvern Wells,2023-04-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
772683,Malvern Wells,2023-04-25T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-04-25T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-04-25T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-04-25T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.76
772683,Malvern Wells,2023-04-25T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.37
772683,Malvern Wells,2023-04-25T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.6
772683,Malvern Wells,2023-04-25T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,77.6
772683,Malvern Wells,2023-04-25T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.1
772683,Malvern Wells,2023-04-25T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.1
772683,Malvern Wells,2023-04-25T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.1
772683,Malvern Wells,2023-04-25T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-04-25T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
772683,Malvern Wells,2023-04-25T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-04-25T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.46
772683,Malvern Wells,2023-04-25T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.44
772683,Malvern Wells,2023-04-25T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.65
772683,Malvern Wells,2023-04-25T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,78.0
772683,Malvern Wells,2023-04-25T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.1
772683,Malvern Wells,2023-04-25T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,102.9
772683,Malvern Wells,2023-04-25T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.7
772683,Malvern Wells,2023-04-25T17:40:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-04-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
772683,Malvern Wells,2023-04-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-04-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
772683,Malvern Wells,2023-04-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-04-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
772683,Malvern Wells,2023-04-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-04-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-04-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
772683,Malvern Wells,2023-04-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.22
772683,Malvern Wells,2023-04-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,45.8
772683,Malvern Wells,2023-04-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.25
772683,Malvern Wells,2023-04-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,155.6
772683,Malvern Wells,2023-04-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
772683,Malvern Wells,2023-04-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
772683,Malvern Wells,2023-04-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
772683,Malvern Wells,2023-04-25T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-04-25T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-04-25T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-04-25T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.0
772683,Malvern Wells,2023-04-25T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.75
772683,Malvern Wells,2023-04-25T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.37
772683,Malvern Wells,2023-04-25T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,58.4
772683,Malvern Wells,2023-04-25T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.0
772683,Malvern Wells,2023-04-25T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.6
772683,Malvern Wells,2023-04-25T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.0
772683,Malvern Wells,2023-04-25T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-04-25T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-04-25T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-04-25T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.62
772683,Malvern Wells,2023-04-25T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.16
772683,Malvern Wells,2023-04-25T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.82
772683,Malvern Wells,2023-04-25T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,58.4
772683,Malvern Wells,2023-04-25T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.2
772683,Malvern Wells,2023-04-25T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.2
772683,Malvern Wells,2023-04-25T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.5
772683,Malvern Wells,2023-04-25T17:30:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-04-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
772683,Malvern Wells,2023-04-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-04-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
772683,Malvern Wells,2023-04-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
772683,Malvern Wells,2023-04-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
772683,Malvern Wells,2023-04-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-04-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-04-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-04-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.62
772683,Malvern Wells,2023-04-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.91
772683,Malvern Wells,2023-04-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,40.19
772683,Malvern Wells,2023-04-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,116.7
772683,Malvern Wells,2023-04-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
772683,Malvern Wells,2023-04-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
772683,Malvern Wells,2023-04-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
772683,Malvern Wells,2023-04-25T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
772683,Malvern Wells,2023-04-25T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-04-25T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-04-25T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.74
772683,Malvern Wells,2023-04-25T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.94
772683,Malvern Wells,2023-04-25T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.6
772683,Malvern Wells,2023-04-25T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,68.2
772683,Malvern Wells,2023-04-25T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.6
772683,Malvern Wells,2023-04-25T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.4
772683,Malvern Wells,2023-04-25T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,89.1
772683,Malvern Wells,2023-04-25T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-04-25T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-04-25T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-04-25T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.87
772683,Malvern Wells,2023-04-25T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.08
772683,Malvern Wells,2023-04-25T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.88
772683,Malvern Wells,2023-04-25T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,68.1
772683,Malvern Wells,2023-04-25T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.8
772683,Malvern Wells,2023-04-25T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.5
772683,Malvern Wells,2023-04-25T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,98.8
772683,Malvern Wells,2023-04-25T17:20:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-04-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
772683,Malvern Wells,2023-04-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-04-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
772683,Malvern Wells,2023-04-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-04-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
772683,Malvern Wells,2023-04-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-04-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-04-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-04-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,40.61
772683,Malvern Wells,2023-04-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,34.02
772683,Malvern Wells,2023-04-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,45.48
772683,Malvern Wells,2023-04-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,136.2
772683,Malvern Wells,2023-04-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
772683,Malvern Wells,2023-04-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
772683,Malvern Wells,2023-04-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
772683,Malvern Wells,2023-04-25T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-04-25T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-04-25T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-04-25T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.36
