Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-25T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.78
772683,Malvern Wells,2023-04-25T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.34
772683,Malvern Wells,2023-04-25T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,86.8
772683,Malvern Wells,2023-04-25T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,90.7
772683,Malvern Wells,2023-04-25T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.1
772683,Malvern Wells,2023-04-25T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,88.2
772683,Malvern Wells,2023-04-25T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-04-25T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-04-25T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-04-25T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.34
772683,Malvern Wells,2023-04-25T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.41
772683,Malvern Wells,2023-04-25T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.6
772683,Malvern Wells,2023-04-25T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,85.9
772683,Malvern Wells,2023-04-25T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.2
772683,Malvern Wells,2023-04-25T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.3
772683,Malvern Wells,2023-04-25T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,118.5
772683,Malvern Wells,2023-04-25T17:10:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-04-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
772683,Malvern Wells,2023-04-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-04-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
772683,Malvern Wells,2023-04-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-04-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
772683,Malvern Wells,2023-04-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
772683,Malvern Wells,2023-04-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
772683,Malvern Wells,2023-04-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-04-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,39.7
772683,Malvern Wells,2023-04-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.18
772683,Malvern Wells,2023-04-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,49.94
772683,Malvern Wells,2023-04-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,172.6
772683,Malvern Wells,2023-04-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
772683,Malvern Wells,2023-04-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
772683,Malvern Wells,2023-04-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
772683,Malvern Wells,2023-04-25T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
772683,Malvern Wells,2023-04-25T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-04-25T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-04-25T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,29.93
772683,Malvern Wells,2023-04-25T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.81
772683,Malvern Wells,2023-04-25T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.51
772683,Malvern Wells,2023-04-25T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,100.6
772683,Malvern Wells,2023-04-25T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,124.0
772683,Malvern Wells,2023-04-25T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.8
772683,Malvern Wells,2023-04-25T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.3
772683,Malvern Wells,2023-04-25T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.09
772683,Malvern Wells,2023-04-25T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-04-25T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-04-25T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.4
772683,Malvern Wells,2023-04-25T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.49
772683,Malvern Wells,2023-04-25T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,32.88
772683,Malvern Wells,2023-04-25T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,101.4
772683,Malvern Wells,2023-04-25T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.8
772683,Malvern Wells,2023-04-25T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
772683,Malvern Wells,2023-04-25T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,135.6
772683,Malvern Wells,2023-04-25T17:00:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
772683,Malvern Wells,2023-04-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
772683,Malvern Wells,2023-04-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
772683,Malvern Wells,2023-04-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
772683,Malvern Wells,2023-04-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-04-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
772683,Malvern Wells,2023-04-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-04-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-04-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-04-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,47.32
772683,Malvern Wells,2023-04-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.3
772683,Malvern Wells,2023-04-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,52.39
772683,Malvern Wells,2023-04-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,201.9
772683,Malvern Wells,2023-04-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
772683,Malvern Wells,2023-04-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
772683,Malvern Wells,2023-04-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
772683,Malvern Wells,2023-04-25T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
772683,Malvern Wells,2023-04-25T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-04-25T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-04-25T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,27.44
772683,Malvern Wells,2023-04-25T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.93
772683,Malvern Wells,2023-04-25T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.75
772683,Malvern Wells,2023-04-25T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,83.3
772683,Malvern Wells,2023-04-25T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,111.4
772683,Malvern Wells,2023-04-25T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.7
772683,Malvern Wells,2023-04-25T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,89.3
772683,Malvern Wells,2023-04-25T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-04-25T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-04-25T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-04-25T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.9
772683,Malvern Wells,2023-04-25T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.8
772683,Malvern Wells,2023-04-25T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.91
772683,Malvern Wells,2023-04-25T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,83.0
772683,Malvern Wells,2023-04-25T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.6
772683,Malvern Wells,2023-04-25T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.4
772683,Malvern Wells,2023-04-25T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.4
772683,Malvern Wells,2023-04-25T16:50:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-04-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
772683,Malvern Wells,2023-04-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-04-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
772683,Malvern Wells,2023-04-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-04-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
772683,Malvern Wells,2023-04-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-04-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-04-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
772683,Malvern Wells,2023-04-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,39.34
772683,Malvern Wells,2023-04-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.72
772683,Malvern Wells,2023-04-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,47.66
772683,Malvern Wells,2023-04-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,166.2
772683,Malvern Wells,2023-04-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
772683,Malvern Wells,2023-04-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
772683,Malvern Wells,2023-04-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
772683,Malvern Wells,2023-04-25T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-04-25T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-04-25T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-04-25T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.53
772683,Malvern Wells,2023-04-25T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.61
772683,Malvern Wells,2023-04-25T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.4
772683,Malvern Wells,2023-04-25T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,58.6
772683,Malvern Wells,2023-04-25T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.0
772683,Malvern Wells,2023-04-25T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.8
772683,Malvern Wells,2023-04-25T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,87.5
772683,Malvern Wells,2023-04-25T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-04-25T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-04-25T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-04-25T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.65
772683,Malvern Wells,2023-04-25T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.9
772683,Malvern Wells,2023-04-25T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.92
772683,Malvern Wells,2023-04-25T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,57.7
772683,Malvern Wells,2023-04-25T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.7
772683,Malvern Wells,2023-04-25T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.3
772683,Malvern Wells,2023-04-25T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.6
772683,Malvern Wells,2023-04-25T16:40:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-04-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
772683,Malvern Wells,2023-04-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-04-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
772683,Malvern Wells,2023-04-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
772683,Malvern Wells,2023-04-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
772683,Malvern Wells,2023-04-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-04-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-04-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
772683,Malvern Wells,2023-04-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.18
772683,Malvern Wells,2023-04-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.51
772683,Malvern Wells,2023-04-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,39.32
772683,Malvern Wells,2023-04-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,116.3
772683,Malvern Wells,2023-04-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
772683,Malvern Wells,2023-04-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
772683,Malvern Wells,2023-04-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
772683,Malvern Wells,2023-04-25T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-04-25T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-04-25T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-04-25T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.47
772683,Malvern Wells,2023-04-25T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.6
772683,Malvern Wells,2023-04-25T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.6
772683,Malvern Wells,2023-04-25T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,49.9
772683,Malvern Wells,2023-04-25T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.4
772683,Malvern Wells,2023-04-25T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.4
772683,Malvern Wells,2023-04-25T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.5
772683,Malvern Wells,2023-04-25T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-04-25T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-04-25T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-04-25T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.39
772683,Malvern Wells,2023-04-25T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.17
772683,Malvern Wells,2023-04-25T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.54
772683,Malvern Wells,2023-04-25T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.4
772683,Malvern Wells,2023-04-25T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.2
772683,Malvern Wells,2023-04-25T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.1
772683,Malvern Wells,2023-04-25T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.2
772683,Malvern Wells,2023-04-25T16:30:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
772683,Malvern Wells,2023-04-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
772683,Malvern Wells,2023-04-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-04-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
772683,Malvern Wells,2023-04-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
772683,Malvern Wells,2023-04-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
772683,Malvern Wells,2023-04-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-04-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-04-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
772683,Malvern Wells,2023-04-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.86
772683,Malvern Wells,2023-04-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,33.77
772683,Malvern Wells,2023-04-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,36.14
772683,Malvern Wells,2023-04-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,99.2
772683,Malvern Wells,2023-04-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
772683,Malvern Wells,2023-04-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
772683,Malvern Wells,2023-04-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
772683,Malvern Wells,2023-04-25T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
772683,Malvern Wells,2023-04-25T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
772683,Malvern Wells,2023-04-25T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-04-25T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.11
772683,Malvern Wells,2023-04-25T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.72
772683,Malvern Wells,2023-04-25T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.31
772683,Malvern Wells,2023-04-25T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,63.2
772683,Malvern Wells,2023-04-25T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.2
772683,Malvern Wells,2023-04-25T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.9
772683,Malvern Wells,2023-04-25T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.8
772683,Malvern Wells,2023-04-25T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-04-25T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-04-25T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-04-25T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.02
772683,Malvern Wells,2023-04-25T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.57
772683,Malvern Wells,2023-04-25T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.9
772683,Malvern Wells,2023-04-25T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,62.5
772683,Malvern Wells,2023-04-25T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
772683,Malvern Wells,2023-04-25T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.1
772683,Malvern Wells,2023-04-25T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.6
772683,Malvern Wells,2023-04-25T16:20:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-04-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
772683,Malvern Wells,2023-04-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-04-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
772683,Malvern Wells,2023-04-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-04-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
772683,Malvern Wells,2023-04-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-04-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-04-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
772683,Malvern Wells,2023-04-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.12
772683,Malvern Wells,2023-04-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.28
772683,Malvern Wells,2023-04-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,36.2
772683,Malvern Wells,2023-04-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,125.7
772683,Malvern Wells,2023-04-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
772683,Malvern Wells,2023-04-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
772683,Malvern Wells,2023-04-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
772683,Malvern Wells,2023-04-25T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-04-25T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-04-25T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-04-25T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.8
772683,Malvern Wells,2023-04-25T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.78
772683,Malvern Wells,2023-04-25T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.02
772683,Malvern Wells,2023-04-25T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,72.2
772683,Malvern Wells,2023-04-25T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.9
772683,Malvern Wells,2023-04-25T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.1
772683,Malvern Wells,2023-04-25T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.5
772683,Malvern Wells,2023-04-25T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-04-25T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-04-25T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-04-25T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.88
772683,Malvern Wells,2023-04-25T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.34
772683,Malvern Wells,2023-04-25T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.52
772683,Malvern Wells,2023-04-25T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,71.3
772683,Malvern Wells,2023-04-25T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.3
772683,Malvern Wells,2023-04-25T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
772683,Malvern Wells,2023-04-25T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.0
772683,Malvern Wells,2023-04-25T16:10:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-04-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
772683,Malvern Wells,2023-04-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-04-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
772683,Malvern Wells,2023-04-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-04-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
772683,Malvern Wells,2023-04-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-04-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-04-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
772683,Malvern Wells,2023-04-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.68
772683,Malvern Wells,2023-04-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,30.13
772683,Malvern Wells,2023-04-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.55
772683,Malvern Wells,2023-04-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,143.4
772683,Malvern Wells,2023-04-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
772683,Malvern Wells,2023-04-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
772683,Malvern Wells,2023-04-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
772683,Malvern Wells,2023-04-25T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
772683,Malvern Wells,2023-04-25T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-04-25T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-04-25T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.1
772683,Malvern Wells,2023-04-25T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.89
772683,Malvern Wells,2023-04-25T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.38
772683,Malvern Wells,2023-04-25T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,56.6
772683,Malvern Wells,2023-04-25T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.0
772683,Malvern Wells,2023-04-25T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.1
772683,Malvern Wells,2023-04-25T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.0
772683,Malvern Wells,2023-04-25T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-04-25T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-04-25T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-04-25T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.53
772683,Malvern Wells,2023-04-25T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.62
772683,Malvern Wells,2023-04-25T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.95
772683,Malvern Wells,2023-04-25T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,56.2
772683,Malvern Wells,2023-04-25T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.8
772683,Malvern Wells,2023-04-25T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
772683,Malvern Wells,2023-04-25T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.8
772683,Malvern Wells,2023-04-25T16:00:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-04-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
772683,Malvern Wells,2023-04-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-04-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
772683,Malvern Wells,2023-04-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-04-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
772683,Malvern Wells,2023-04-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-04-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-04-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
772683,Malvern Wells,2023-04-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.63
772683,Malvern Wells,2023-04-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,31.51
772683,Malvern Wells,2023-04-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.34
772683,Malvern Wells,2023-04-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,112.8
772683,Malvern Wells,2023-04-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
772683,Malvern Wells,2023-04-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
772683,Malvern Wells,2023-04-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
772683,Malvern Wells,2023-04-25T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-04-25T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-04-25T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-04-25T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.24
772683,Malvern Wells,2023-04-25T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.15
772683,Malvern Wells,2023-04-25T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.02
772683,Malvern Wells,2023-04-25T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,47.8
772683,Malvern Wells,2023-04-25T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.5
772683,Malvern Wells,2023-04-25T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.3
772683,Malvern Wells,2023-04-25T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.7
772683,Malvern Wells,2023-04-25T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-04-25T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-04-25T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-25T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.77
772683,Malvern Wells,2023-04-25T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.18
772683,Malvern Wells,2023-04-25T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.28
772683,Malvern Wells,2023-04-25T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,47.8
772683,Malvern Wells,2023-04-25T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.4
772683,Malvern Wells,2023-04-25T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
772683,Malvern Wells,2023-04-25T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.7
772683,Malvern Wells,2023-04-25T15:50:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-04-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
772683,Malvern Wells,2023-04-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
772683,Malvern Wells,2023-04-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
772683,Malvern Wells,2023-04-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-04-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
772683,Malvern Wells,2023-04-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-04-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-04-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
772683,Malvern Wells,2023-04-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.01
772683,Malvern Wells,2023-04-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,32.34
772683,Malvern Wells,2023-04-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.3
772683,Malvern Wells,2023-04-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,95.5
772683,Malvern Wells,2023-04-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
772683,Malvern Wells,2023-04-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
772683,Malvern Wells,2023-04-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
772683,Malvern Wells,2023-04-25T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
772683,Malvern Wells,2023-04-25T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.67
772683,Malvern Wells,2023-04-25T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-04-25T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.96
772683,Malvern Wells,2023-04-25T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.91
772683,Malvern Wells,2023-04-25T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.21
772683,Malvern Wells,2023-04-25T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,81.8
772683,Malvern Wells,2023-04-25T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.5
772683,Malvern Wells,2023-04-25T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,137.9
772683,Malvern Wells,2023-04-25T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.0
772683,Malvern Wells,2023-04-25T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-04-25T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-04-25T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-04-25T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.79
772683,Malvern Wells,2023-04-25T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.15
772683,Malvern Wells,2023-04-25T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.21
772683,Malvern Wells,2023-04-25T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,81.5
772683,Malvern Wells,2023-04-25T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
772683,Malvern Wells,2023-04-25T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
772683,Malvern Wells,2023-04-25T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.0
772683,Malvern Wells,2023-04-25T15:40:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-04-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
772683,Malvern Wells,2023-04-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-04-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
772683,Malvern Wells,2023-04-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-04-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
772683,Malvern Wells,2023-04-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-04-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-04-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
772683,Malvern Wells,2023-04-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.76
772683,Malvern Wells,2023-04-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,39.06
772683,Malvern Wells,2023-04-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,37.42
772683,Malvern Wells,2023-04-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,163.2
772683,Malvern Wells,2023-04-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
772683,Malvern Wells,2023-04-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
772683,Malvern Wells,2023-04-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
772683,Malvern Wells,2023-04-25T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
772683,Malvern Wells,2023-04-25T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-04-25T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-04-25T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.52
772683,Malvern Wells,2023-04-25T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.94
772683,Malvern Wells,2023-04-25T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.88
772683,Malvern Wells,2023-04-25T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,58.9
772683,Malvern Wells,2023-04-25T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.0
772683,Malvern Wells,2023-04-25T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.6
772683,Malvern Wells,2023-04-25T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.4
772683,Malvern Wells,2023-04-25T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-04-25T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-04-25T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-04-25T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.9
772683,Malvern Wells,2023-04-25T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.73
772683,Malvern Wells,2023-04-25T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.78
772683,Malvern Wells,2023-04-25T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,59.1
772683,Malvern Wells,2023-04-25T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.7
772683,Malvern Wells,2023-04-25T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
772683,Malvern Wells,2023-04-25T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.4
772683,Malvern Wells,2023-04-25T15:30:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-04-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
772683,Malvern Wells,2023-04-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-04-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
772683,Malvern Wells,2023-04-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
772683,Malvern Wells,2023-04-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
772683,Malvern Wells,2023-04-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-04-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-04-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
772683,Malvern Wells,2023-04-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.42
772683,Malvern Wells,2023-04-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,32.67
772683,Malvern Wells,2023-04-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.65
772683,Malvern Wells,2023-04-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,118.0
772683,Malvern Wells,2023-04-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
772683,Malvern Wells,2023-04-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
772683,Malvern Wells,2023-04-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
772683,Malvern Wells,2023-04-25T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.75
772683,Malvern Wells,2023-04-25T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-04-25T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-04-25T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.78
772683,Malvern Wells,2023-04-25T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.24
772683,Malvern Wells,2023-04-25T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.05
772683,Malvern Wells,2023-04-25T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,55.1
772683,Malvern Wells,2023-04-25T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.4
772683,Malvern Wells,2023-04-25T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.4
772683,Malvern Wells,2023-04-25T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.6
772683,Malvern Wells,2023-04-25T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-04-25T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-04-25T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-04-25T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.23
772683,Malvern Wells,2023-04-25T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.85
772683,Malvern Wells,2023-04-25T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.59
772683,Malvern Wells,2023-04-25T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,56.0
772683,Malvern Wells,2023-04-25T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.9
772683,Malvern Wells,2023-04-25T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
772683,Malvern Wells,2023-04-25T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.2
772683,Malvern Wells,2023-04-25T15:20:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-04-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
772683,Malvern Wells,2023-04-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-04-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
772683,Malvern Wells,2023-04-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-04-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
772683,Malvern Wells,2023-04-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-04-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-04-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
772683,Malvern Wells,2023-04-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.01
772683,Malvern Wells,2023-04-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,31.09
772683,Malvern Wells,2023-04-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.64
772683,Malvern Wells,2023-04-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,111.1
772683,Malvern Wells,2023-04-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
772683,Malvern Wells,2023-04-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
772683,Malvern Wells,2023-04-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
772683,Malvern Wells,2023-04-25T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.3
772683,Malvern Wells,2023-04-25T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-04-25T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-04-25T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.73
772683,Malvern Wells,2023-04-25T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.05
772683,Malvern Wells,2023-04-25T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.15
772683,Malvern Wells,2023-04-25T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,65.0
772683,Malvern Wells,2023-04-25T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.2
772683,Malvern Wells,2023-04-25T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.7
772683,Malvern Wells,2023-04-25T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.5
772683,Malvern Wells,2023-04-25T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-04-25T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-04-25T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-04-25T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.12
772683,Malvern Wells,2023-04-25T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.97
772683,Malvern Wells,2023-04-25T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.22
772683,Malvern Wells,2023-04-25T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,66.2
772683,Malvern Wells,2023-04-25T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.8
772683,Malvern Wells,2023-04-25T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
772683,Malvern Wells,2023-04-25T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.7
772683,Malvern Wells,2023-04-25T15:10:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-04-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
772683,Malvern Wells,2023-04-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-04-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
772683,Malvern Wells,2023-04-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-04-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
772683,Malvern Wells,2023-04-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-04-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-04-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
772683,Malvern Wells,2023-04-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.86
772683,Malvern Wells,2023-04-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,36.02
772683,Malvern Wells,2023-04-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.37
772683,Malvern Wells,2023-04-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,131.2
772683,Malvern Wells,2023-04-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
772683,Malvern Wells,2023-04-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
772683,Malvern Wells,2023-04-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
772683,Malvern Wells,2023-04-25T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
772683,Malvern Wells,2023-04-25T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-04-25T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-04-25T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.86
772683,Malvern Wells,2023-04-25T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.25
772683,Malvern Wells,2023-04-25T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.62
772683,Malvern Wells,2023-04-25T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,51.7
772683,Malvern Wells,2023-04-25T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.4
772683,Malvern Wells,2023-04-25T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.4
772683,Malvern Wells,2023-04-25T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.1
772683,Malvern Wells,2023-04-25T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-04-25T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-04-25T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.83
772683,Malvern Wells,2023-04-25T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.72
772683,Malvern Wells,2023-04-25T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.85
772683,Malvern Wells,2023-04-25T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.45
772683,Malvern Wells,2023-04-25T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.8
772683,Malvern Wells,2023-04-25T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
772683,Malvern Wells,2023-04-25T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
772683,Malvern Wells,2023-04-25T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.5
772683,Malvern Wells,2023-04-25T15:00:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-04-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
772683,Malvern Wells,2023-04-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-04-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
772683,Malvern Wells,2023-04-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-04-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
772683,Malvern Wells,2023-04-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-04-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-04-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
772683,Malvern Wells,2023-04-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.59
772683,Malvern Wells,2023-04-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,31.1
772683,Malvern Wells,2023-04-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.07
772683,Malvern Wells,2023-04-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,103.5
772683,Malvern Wells,2023-04-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
772683,Malvern Wells,2023-04-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
772683,Malvern Wells,2023-04-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
772683,Malvern Wells,2023-04-25T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.63
772683,Malvern Wells,2023-04-25T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-04-25T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-04-25T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.65
772683,Malvern Wells,2023-04-25T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.3
772683,Malvern Wells,2023-04-25T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.6
772683,Malvern Wells,2023-04-25T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,41.8
772683,Malvern Wells,2023-04-25T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.8
772683,Malvern Wells,2023-04-25T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.0
772683,Malvern Wells,2023-04-25T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.4
772683,Malvern Wells,2023-04-25T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-04-25T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-04-25T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-04-25T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.51
772683,Malvern Wells,2023-04-25T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.57
772683,Malvern Wells,2023-04-25T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.68
772683,Malvern Wells,2023-04-25T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.6
772683,Malvern Wells,2023-04-25T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.4
772683,Malvern Wells,2023-04-25T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
772683,Malvern Wells,2023-04-25T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.3
772683,Malvern Wells,2023-04-25T14:50:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-04-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
772683,Malvern Wells,2023-04-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-04-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
772683,Malvern Wells,2023-04-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-04-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
772683,Malvern Wells,2023-04-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-04-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-04-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
772683,Malvern Wells,2023-04-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.16
772683,Malvern Wells,2023-04-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.87
772683,Malvern Wells,2023-04-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.28
772683,Malvern Wells,2023-04-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,84.3
772683,Malvern Wells,2023-04-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
772683,Malvern Wells,2023-04-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
772683,Malvern Wells,2023-04-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
772683,Malvern Wells,2023-04-25T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.87
