Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-25T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-04-25T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-04-25T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.03
772683,Malvern Wells,2023-04-25T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.68
772683,Malvern Wells,2023-04-25T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.25
772683,Malvern Wells,2023-04-25T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,43.3
772683,Malvern Wells,2023-04-25T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.1
772683,Malvern Wells,2023-04-25T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.2
772683,Malvern Wells,2023-04-25T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.2
772683,Malvern Wells,2023-04-25T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-04-25T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-04-25T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-04-25T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.61
772683,Malvern Wells,2023-04-25T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.57
772683,Malvern Wells,2023-04-25T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.19
772683,Malvern Wells,2023-04-25T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.1
772683,Malvern Wells,2023-04-25T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.7
772683,Malvern Wells,2023-04-25T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
772683,Malvern Wells,2023-04-25T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.0
772683,Malvern Wells,2023-04-25T14:40:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
772683,Malvern Wells,2023-04-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
772683,Malvern Wells,2023-04-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-04-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
772683,Malvern Wells,2023-04-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
772683,Malvern Wells,2023-04-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
772683,Malvern Wells,2023-04-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-04-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-04-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
772683,Malvern Wells,2023-04-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.64
772683,Malvern Wells,2023-04-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,26.25
772683,Malvern Wells,2023-04-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,26.45
772683,Malvern Wells,2023-04-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,86.4
772683,Malvern Wells,2023-04-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
772683,Malvern Wells,2023-04-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
772683,Malvern Wells,2023-04-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
772683,Malvern Wells,2023-04-25T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.78
772683,Malvern Wells,2023-04-25T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-04-25T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-04-25T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.52
772683,Malvern Wells,2023-04-25T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.97
772683,Malvern Wells,2023-04-25T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.61
772683,Malvern Wells,2023-04-25T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,39.7
772683,Malvern Wells,2023-04-25T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.7
772683,Malvern Wells,2023-04-25T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.2
772683,Malvern Wells,2023-04-25T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.1
772683,Malvern Wells,2023-04-25T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-04-25T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-04-25T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-04-25T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.3
772683,Malvern Wells,2023-04-25T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.77
772683,Malvern Wells,2023-04-25T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.95
772683,Malvern Wells,2023-04-25T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.1
772683,Malvern Wells,2023-04-25T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.7
772683,Malvern Wells,2023-04-25T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
772683,Malvern Wells,2023-04-25T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.3
772683,Malvern Wells,2023-04-25T14:30:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-04-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
772683,Malvern Wells,2023-04-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-04-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
772683,Malvern Wells,2023-04-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
772683,Malvern Wells,2023-04-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
772683,Malvern Wells,2023-04-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-04-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-04-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
772683,Malvern Wells,2023-04-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.82
772683,Malvern Wells,2023-04-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,27.74
772683,Malvern Wells,2023-04-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.57
772683,Malvern Wells,2023-04-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,79.7
772683,Malvern Wells,2023-04-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
772683,Malvern Wells,2023-04-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
772683,Malvern Wells,2023-04-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
772683,Malvern Wells,2023-04-25T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.49
772683,Malvern Wells,2023-04-25T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-04-25T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-04-25T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.61
772683,Malvern Wells,2023-04-25T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.58
772683,Malvern Wells,2023-04-25T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.81
772683,Malvern Wells,2023-04-25T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,40.1
772683,Malvern Wells,2023-04-25T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.9
772683,Malvern Wells,2023-04-25T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.0
772683,Malvern Wells,2023-04-25T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.2
772683,Malvern Wells,2023-04-25T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-04-25T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-04-25T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-04-25T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.76
772683,Malvern Wells,2023-04-25T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.69
772683,Malvern Wells,2023-04-25T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.87
772683,Malvern Wells,2023-04-25T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.7
772683,Malvern Wells,2023-04-25T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
772683,Malvern Wells,2023-04-25T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
772683,Malvern Wells,2023-04-25T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.4
772683,Malvern Wells,2023-04-25T14:20:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
772683,Malvern Wells,2023-04-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
772683,Malvern Wells,2023-04-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-04-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
772683,Malvern Wells,2023-04-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-04-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
772683,Malvern Wells,2023-04-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-04-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-04-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
772683,Malvern Wells,2023-04-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.37
772683,Malvern Wells,2023-04-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.26
772683,Malvern Wells,2023-04-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.68
772683,Malvern Wells,2023-04-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,80.8
772683,Malvern Wells,2023-04-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
772683,Malvern Wells,2023-04-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
772683,Malvern Wells,2023-04-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
772683,Malvern Wells,2023-04-25T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.7
772683,Malvern Wells,2023-04-25T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-04-25T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-04-25T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.78
772683,Malvern Wells,2023-04-25T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.55
772683,Malvern Wells,2023-04-25T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.24
772683,Malvern Wells,2023-04-25T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,40.1
772683,Malvern Wells,2023-04-25T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.8
772683,Malvern Wells,2023-04-25T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.7
772683,Malvern Wells,2023-04-25T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.4
772683,Malvern Wells,2023-04-25T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-04-25T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
772683,Malvern Wells,2023-04-25T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-04-25T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.53
772683,Malvern Wells,2023-04-25T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.46
772683,Malvern Wells,2023-04-25T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.94
772683,Malvern Wells,2023-04-25T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
772683,Malvern Wells,2023-04-25T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
772683,Malvern Wells,2023-04-25T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
772683,Malvern Wells,2023-04-25T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.5
772683,Malvern Wells,2023-04-25T14:10:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
772683,Malvern Wells,2023-04-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
772683,Malvern Wells,2023-04-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
772683,Malvern Wells,2023-04-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
772683,Malvern Wells,2023-04-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
772683,Malvern Wells,2023-04-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-04-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-04-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
772683,Malvern Wells,2023-04-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.32
772683,Malvern Wells,2023-04-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.01
772683,Malvern Wells,2023-04-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.18
772683,Malvern Wells,2023-04-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,80.5
772683,Malvern Wells,2023-04-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
772683,Malvern Wells,2023-04-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
772683,Malvern Wells,2023-04-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
772683,Malvern Wells,2023-04-25T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.46
772683,Malvern Wells,2023-04-25T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-04-25T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-04-25T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.73
772683,Malvern Wells,2023-04-25T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.66
772683,Malvern Wells,2023-04-25T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.37
772683,Malvern Wells,2023-04-25T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,35.1
772683,Malvern Wells,2023-04-25T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.5
772683,Malvern Wells,2023-04-25T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.1
772683,Malvern Wells,2023-04-25T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.8
772683,Malvern Wells,2023-04-25T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-04-25T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
772683,Malvern Wells,2023-04-25T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-04-25T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.31
772683,Malvern Wells,2023-04-25T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.1
772683,Malvern Wells,2023-04-25T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.18
772683,Malvern Wells,2023-04-25T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.7
772683,Malvern Wells,2023-04-25T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
772683,Malvern Wells,2023-04-25T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
772683,Malvern Wells,2023-04-25T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.2
772683,Malvern Wells,2023-04-25T14:00:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
772683,Malvern Wells,2023-04-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
772683,Malvern Wells,2023-04-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-04-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
772683,Malvern Wells,2023-04-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
772683,Malvern Wells,2023-04-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
772683,Malvern Wells,2023-04-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-04-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-04-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
772683,Malvern Wells,2023-04-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.04
772683,Malvern Wells,2023-04-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,23.75
772683,Malvern Wells,2023-04-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.54
772683,Malvern Wells,2023-04-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
772683,Malvern Wells,2023-04-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
772683,Malvern Wells,2023-04-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
772683,Malvern Wells,2023-04-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
772683,Malvern Wells,2023-04-25T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.59
772683,Malvern Wells,2023-04-25T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-04-25T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-04-25T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.35
772683,Malvern Wells,2023-04-25T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.97
772683,Malvern Wells,2023-04-25T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.81
772683,Malvern Wells,2023-04-25T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,44.3
772683,Malvern Wells,2023-04-25T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.2
772683,Malvern Wells,2023-04-25T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.4
772683,Malvern Wells,2023-04-25T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.1
772683,Malvern Wells,2023-04-25T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-04-25T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
772683,Malvern Wells,2023-04-25T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-04-25T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.66
772683,Malvern Wells,2023-04-25T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.66
772683,Malvern Wells,2023-04-25T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.61
772683,Malvern Wells,2023-04-25T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.6
772683,Malvern Wells,2023-04-25T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.2
772683,Malvern Wells,2023-04-25T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
772683,Malvern Wells,2023-04-25T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.4
772683,Malvern Wells,2023-04-25T13:50:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
772683,Malvern Wells,2023-04-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
772683,Malvern Wells,2023-04-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-04-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
772683,Malvern Wells,2023-04-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
772683,Malvern Wells,2023-04-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
772683,Malvern Wells,2023-04-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-04-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-04-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
772683,Malvern Wells,2023-04-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.01
772683,Malvern Wells,2023-04-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,29.63
772683,Malvern Wells,2023-04-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.42
772683,Malvern Wells,2023-04-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,88.8
772683,Malvern Wells,2023-04-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
772683,Malvern Wells,2023-04-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
772683,Malvern Wells,2023-04-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
772683,Malvern Wells,2023-04-25T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-04-25T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-04-25T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-04-25T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.28
772683,Malvern Wells,2023-04-25T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.17
772683,Malvern Wells,2023-04-25T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.95
772683,Malvern Wells,2023-04-25T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,48.8
772683,Malvern Wells,2023-04-25T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.9
772683,Malvern Wells,2023-04-25T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.2
772683,Malvern Wells,2023-04-25T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.2
772683,Malvern Wells,2023-04-25T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-04-25T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-04-25T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-04-25T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.99
772683,Malvern Wells,2023-04-25T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.6
772683,Malvern Wells,2023-04-25T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.26
772683,Malvern Wells,2023-04-25T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.6
772683,Malvern Wells,2023-04-25T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
772683,Malvern Wells,2023-04-25T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
772683,Malvern Wells,2023-04-25T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.6
772683,Malvern Wells,2023-04-25T13:40:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
772683,Malvern Wells,2023-04-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
772683,Malvern Wells,2023-04-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-04-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
772683,Malvern Wells,2023-04-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
772683,Malvern Wells,2023-04-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
772683,Malvern Wells,2023-04-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-04-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-04-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
772683,Malvern Wells,2023-04-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.27
772683,Malvern Wells,2023-04-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.77
772683,Malvern Wells,2023-04-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,23.21
772683,Malvern Wells,2023-04-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,97.4
772683,Malvern Wells,2023-04-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
772683,Malvern Wells,2023-04-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
772683,Malvern Wells,2023-04-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
772683,Malvern Wells,2023-04-25T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
772683,Malvern Wells,2023-04-25T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-04-25T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-04-25T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.76
772683,Malvern Wells,2023-04-25T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.36
772683,Malvern Wells,2023-04-25T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.7
772683,Malvern Wells,2023-04-25T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,47.4
772683,Malvern Wells,2023-04-25T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.7
772683,Malvern Wells,2023-04-25T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.0
772683,Malvern Wells,2023-04-25T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.5
772683,Malvern Wells,2023-04-25T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-04-25T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-04-25T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-04-25T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.37
772683,Malvern Wells,2023-04-25T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.03
772683,Malvern Wells,2023-04-25T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.35
772683,Malvern Wells,2023-04-25T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.8
772683,Malvern Wells,2023-04-25T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.5
772683,Malvern Wells,2023-04-25T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
772683,Malvern Wells,2023-04-25T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.8
772683,Malvern Wells,2023-04-25T13:30:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
772683,Malvern Wells,2023-04-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
772683,Malvern Wells,2023-04-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
772683,Malvern Wells,2023-04-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
772683,Malvern Wells,2023-04-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
772683,Malvern Wells,2023-04-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
772683,Malvern Wells,2023-04-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-04-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-04-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
772683,Malvern Wells,2023-04-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.14
772683,Malvern Wells,2023-04-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,27.39
772683,Malvern Wells,2023-04-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.05
772683,Malvern Wells,2023-04-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,95.1
772683,Malvern Wells,2023-04-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
772683,Malvern Wells,2023-04-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
772683,Malvern Wells,2023-04-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
772683,Malvern Wells,2023-04-25T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
772683,Malvern Wells,2023-04-25T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-04-25T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-04-25T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.51
772683,Malvern Wells,2023-04-25T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.11
772683,Malvern Wells,2023-04-25T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.0
772683,Malvern Wells,2023-04-25T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,56.5
772683,Malvern Wells,2023-04-25T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.8
772683,Malvern Wells,2023-04-25T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.8
772683,Malvern Wells,2023-04-25T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.7
772683,Malvern Wells,2023-04-25T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-04-25T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-04-25T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-04-25T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.07
772683,Malvern Wells,2023-04-25T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.54
772683,Malvern Wells,2023-04-25T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.14
772683,Malvern Wells,2023-04-25T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,57.5
772683,Malvern Wells,2023-04-25T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.7
772683,Malvern Wells,2023-04-25T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
772683,Malvern Wells,2023-04-25T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.6
772683,Malvern Wells,2023-04-25T13:20:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
772683,Malvern Wells,2023-04-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
772683,Malvern Wells,2023-04-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
772683,Malvern Wells,2023-04-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
772683,Malvern Wells,2023-04-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-04-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
772683,Malvern Wells,2023-04-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-04-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-04-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
772683,Malvern Wells,2023-04-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.58
772683,Malvern Wells,2023-04-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,29.65
772683,Malvern Wells,2023-04-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.14
772683,Malvern Wells,2023-04-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,114.1
772683,Malvern Wells,2023-04-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
772683,Malvern Wells,2023-04-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
772683,Malvern Wells,2023-04-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
772683,Malvern Wells,2023-04-25T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-04-25T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-04-25T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-04-25T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.8
772683,Malvern Wells,2023-04-25T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.12
772683,Malvern Wells,2023-04-25T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.22
772683,Malvern Wells,2023-04-25T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,51.5
772683,Malvern Wells,2023-04-25T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.3
772683,Malvern Wells,2023-04-25T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.8
772683,Malvern Wells,2023-04-25T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.8
772683,Malvern Wells,2023-04-25T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-04-25T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-04-25T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-25T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.07
772683,Malvern Wells,2023-04-25T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.69
772683,Malvern Wells,2023-04-25T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.08
772683,Malvern Wells,2023-04-25T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,51.6
772683,Malvern Wells,2023-04-25T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
772683,Malvern Wells,2023-04-25T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
772683,Malvern Wells,2023-04-25T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.3
772683,Malvern Wells,2023-04-25T13:10:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
772683,Malvern Wells,2023-04-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
772683,Malvern Wells,2023-04-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
772683,Malvern Wells,2023-04-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
772683,Malvern Wells,2023-04-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
772683,Malvern Wells,2023-04-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
772683,Malvern Wells,2023-04-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-04-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-04-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
772683,Malvern Wells,2023-04-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.87
772683,Malvern Wells,2023-04-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,26.82
772683,Malvern Wells,2023-04-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.29
772683,Malvern Wells,2023-04-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,103.1
772683,Malvern Wells,2023-04-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
772683,Malvern Wells,2023-04-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
772683,Malvern Wells,2023-04-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
772683,Malvern Wells,2023-04-25T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-04-25T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-04-25T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-04-25T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.78
772683,Malvern Wells,2023-04-25T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.76
772683,Malvern Wells,2023-04-25T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.14
772683,Malvern Wells,2023-04-25T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,48.0
772683,Malvern Wells,2023-04-25T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.7
772683,Malvern Wells,2023-04-25T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.5
772683,Malvern Wells,2023-04-25T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.6
772683,Malvern Wells,2023-04-25T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-04-25T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-04-25T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-04-25T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.75
772683,Malvern Wells,2023-04-25T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.57
772683,Malvern Wells,2023-04-25T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.14
772683,Malvern Wells,2023-04-25T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.9
772683,Malvern Wells,2023-04-25T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.3
772683,Malvern Wells,2023-04-25T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
772683,Malvern Wells,2023-04-25T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.2
772683,Malvern Wells,2023-04-25T13:00:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
772683,Malvern Wells,2023-04-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
772683,Malvern Wells,2023-04-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
772683,Malvern Wells,2023-04-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
772683,Malvern Wells,2023-04-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
772683,Malvern Wells,2023-04-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
772683,Malvern Wells,2023-04-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-04-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-04-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
772683,Malvern Wells,2023-04-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.53
772683,Malvern Wells,2023-04-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,28.33
772683,Malvern Wells,2023-04-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,24.28
772683,Malvern Wells,2023-04-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,95.9
772683,Malvern Wells,2023-04-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
772683,Malvern Wells,2023-04-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
772683,Malvern Wells,2023-04-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
772683,Malvern Wells,2023-04-25T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-04-25T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-04-25T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-04-25T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.29
772683,Malvern Wells,2023-04-25T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.52
772683,Malvern Wells,2023-04-25T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.53
772683,Malvern Wells,2023-04-25T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,47.3
772683,Malvern Wells,2023-04-25T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.2
772683,Malvern Wells,2023-04-25T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.0
772683,Malvern Wells,2023-04-25T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.6
772683,Malvern Wells,2023-04-25T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-04-25T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-04-25T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-04-25T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.92
772683,Malvern Wells,2023-04-25T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.44
772683,Malvern Wells,2023-04-25T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.72
772683,Malvern Wells,2023-04-25T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,47.5
772683,Malvern Wells,2023-04-25T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.9
772683,Malvern Wells,2023-04-25T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
772683,Malvern Wells,2023-04-25T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.6
772683,Malvern Wells,2023-04-25T12:50:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
772683,Malvern Wells,2023-04-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
772683,Malvern Wells,2023-04-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
772683,Malvern Wells,2023-04-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
772683,Malvern Wells,2023-04-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
772683,Malvern Wells,2023-04-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
772683,Malvern Wells,2023-04-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-04-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-04-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
772683,Malvern Wells,2023-04-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.21
772683,Malvern Wells,2023-04-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.96
772683,Malvern Wells,2023-04-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.25
772683,Malvern Wells,2023-04-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,94.8
772683,Malvern Wells,2023-04-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
772683,Malvern Wells,2023-04-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
772683,Malvern Wells,2023-04-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
772683,Malvern Wells,2023-04-25T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
772683,Malvern Wells,2023-04-25T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-04-25T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-04-25T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.69
772683,Malvern Wells,2023-04-25T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.2
772683,Malvern Wells,2023-04-25T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.38
772683,Malvern Wells,2023-04-25T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,46.5
772683,Malvern Wells,2023-04-25T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.7
772683,Malvern Wells,2023-04-25T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.2
772683,Malvern Wells,2023-04-25T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.6
772683,Malvern Wells,2023-04-25T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-04-25T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-04-25T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-04-25T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.62
772683,Malvern Wells,2023-04-25T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.9
772683,Malvern Wells,2023-04-25T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.3
772683,Malvern Wells,2023-04-25T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.0
772683,Malvern Wells,2023-04-25T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.4
772683,Malvern Wells,2023-04-25T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
772683,Malvern Wells,2023-04-25T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.3
772683,Malvern Wells,2023-04-25T12:40:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
772683,Malvern Wells,2023-04-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
772683,Malvern Wells,2023-04-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
772683,Malvern Wells,2023-04-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
772683,Malvern Wells,2023-04-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
772683,Malvern Wells,2023-04-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
772683,Malvern Wells,2023-04-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-04-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-04-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
772683,Malvern Wells,2023-04-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.31
772683,Malvern Wells,2023-04-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.11
772683,Malvern Wells,2023-04-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.68
772683,Malvern Wells,2023-04-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,92.5
772683,Malvern Wells,2023-04-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
772683,Malvern Wells,2023-04-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
772683,Malvern Wells,2023-04-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
772683,Malvern Wells,2023-04-25T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
772683,Malvern Wells,2023-04-25T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-04-25T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-04-25T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.2
772683,Malvern Wells,2023-04-25T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.11
772683,Malvern Wells,2023-04-25T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.0
772683,Malvern Wells,2023-04-25T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,64.0
772683,Malvern Wells,2023-04-25T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.6
772683,Malvern Wells,2023-04-25T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.4
772683,Malvern Wells,2023-04-25T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.4
772683,Malvern Wells,2023-04-25T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-04-25T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-04-25T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-04-25T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.39
772683,Malvern Wells,2023-04-25T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.48
772683,Malvern Wells,2023-04-25T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.36
772683,Malvern Wells,2023-04-25T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,63.3
772683,Malvern Wells,2023-04-25T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
772683,Malvern Wells,2023-04-25T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
772683,Malvern Wells,2023-04-25T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.3
772683,Malvern Wells,2023-04-25T12:30:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
772683,Malvern Wells,2023-04-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
772683,Malvern Wells,2023-04-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
772683,Malvern Wells,2023-04-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
772683,Malvern Wells,2023-04-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
772683,Malvern Wells,2023-04-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
772683,Malvern Wells,2023-04-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
772683,Malvern Wells,2023-04-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-04-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
772683,Malvern Wells,2023-04-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.6
772683,Malvern Wells,2023-04-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.59
772683,Malvern Wells,2023-04-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,29.36
772683,Malvern Wells,2023-04-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,127.3
772683,Malvern Wells,2023-04-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
772683,Malvern Wells,2023-04-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
772683,Malvern Wells,2023-04-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
772683,Malvern Wells,2023-04-25T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-04-25T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-04-25T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-04-25T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.04
772683,Malvern Wells,2023-04-25T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.15
772683,Malvern Wells,2023-04-25T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.19
772683,Malvern Wells,2023-04-25T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,50.2
772683,Malvern Wells,2023-04-25T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.1
772683,Malvern Wells,2023-04-25T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.3
772683,Malvern Wells,2023-04-25T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.0
772683,Malvern Wells,2023-04-25T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-04-25T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-04-25T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-04-25T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.72
772683,Malvern Wells,2023-04-25T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.9
772683,Malvern Wells,2023-04-25T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.85
772683,Malvern Wells,2023-04-25T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,50.2
772683,Malvern Wells,2023-04-25T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
772683,Malvern Wells,2023-04-25T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
772683,Malvern Wells,2023-04-25T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.2
772683,Malvern Wells,2023-04-25T12:20:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-04-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
772683,Malvern Wells,2023-04-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-04-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
772683,Malvern Wells,2023-04-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-04-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
772683,Malvern Wells,2023-04-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-04-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-04-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
772683,Malvern Wells,2023-04-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.76
772683,Malvern Wells,2023-04-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,26.05
772683,Malvern Wells,2023-04-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.04
772683,Malvern Wells,2023-04-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,100.3
772683,Malvern Wells,2023-04-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
