Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
772683,Malvern Wells,2023-04-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
772683,Malvern Wells,2023-04-25T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-04-25T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-04-25T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-04-25T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.68
772683,Malvern Wells,2023-04-25T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.94
772683,Malvern Wells,2023-04-25T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.43
772683,Malvern Wells,2023-04-25T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,48.3
772683,Malvern Wells,2023-04-25T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.4
772683,Malvern Wells,2023-04-25T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.2
772683,Malvern Wells,2023-04-25T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.3
772683,Malvern Wells,2023-04-25T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-04-25T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-04-25T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-04-25T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.23
772683,Malvern Wells,2023-04-25T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.09
772683,Malvern Wells,2023-04-25T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.69
772683,Malvern Wells,2023-04-25T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.3
772683,Malvern Wells,2023-04-25T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
772683,Malvern Wells,2023-04-25T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
772683,Malvern Wells,2023-04-25T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.0
772683,Malvern Wells,2023-04-25T12:10:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-04-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
772683,Malvern Wells,2023-04-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
772683,Malvern Wells,2023-04-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
772683,Malvern Wells,2023-04-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
772683,Malvern Wells,2023-04-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
772683,Malvern Wells,2023-04-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
772683,Malvern Wells,2023-04-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
772683,Malvern Wells,2023-04-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-04-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
772683,Malvern Wells,2023-04-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.91
772683,Malvern Wells,2023-04-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,25.04
772683,Malvern Wells,2023-04-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.11
772683,Malvern Wells,2023-04-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,96.6
772683,Malvern Wells,2023-04-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
772683,Malvern Wells,2023-04-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
772683,Malvern Wells,2023-04-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
772683,Malvern Wells,2023-04-25T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
772683,Malvern Wells,2023-04-25T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-04-25T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-04-25T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.51
772683,Malvern Wells,2023-04-25T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.44
772683,Malvern Wells,2023-04-25T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.08
772683,Malvern Wells,2023-04-25T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,45.7
772683,Malvern Wells,2023-04-25T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.5
772683,Malvern Wells,2023-04-25T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.5
772683,Malvern Wells,2023-04-25T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.6
772683,Malvern Wells,2023-04-25T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-04-25T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-04-25T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-04-25T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.06
772683,Malvern Wells,2023-04-25T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.09
772683,Malvern Wells,2023-04-25T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.81
772683,Malvern Wells,2023-04-25T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.8
772683,Malvern Wells,2023-04-25T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
772683,Malvern Wells,2023-04-25T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
772683,Malvern Wells,2023-04-25T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.2
772683,Malvern Wells,2023-04-25T12:00:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-04-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
772683,Malvern Wells,2023-04-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
772683,Malvern Wells,2023-04-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-04-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
772683,Malvern Wells,2023-04-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
772683,Malvern Wells,2023-04-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
772683,Malvern Wells,2023-04-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-04-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-04-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
772683,Malvern Wells,2023-04-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.57
772683,Malvern Wells,2023-04-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.54
772683,Malvern Wells,2023-04-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.89
772683,Malvern Wells,2023-04-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,92.4
772683,Malvern Wells,2023-04-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
772683,Malvern Wells,2023-04-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
772683,Malvern Wells,2023-04-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
772683,Malvern Wells,2023-04-25T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
772683,Malvern Wells,2023-04-25T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-04-25T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-04-25T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.56
772683,Malvern Wells,2023-04-25T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.78
772683,Malvern Wells,2023-04-25T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.36
772683,Malvern Wells,2023-04-25T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,44.0
772683,Malvern Wells,2023-04-25T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.6
772683,Malvern Wells,2023-04-25T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.6
772683,Malvern Wells,2023-04-25T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.3
772683,Malvern Wells,2023-04-25T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-04-25T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-04-25T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-04-25T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.92
772683,Malvern Wells,2023-04-25T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.71
772683,Malvern Wells,2023-04-25T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.93
772683,Malvern Wells,2023-04-25T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.6
772683,Malvern Wells,2023-04-25T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.3
772683,Malvern Wells,2023-04-25T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
772683,Malvern Wells,2023-04-25T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.1
772683,Malvern Wells,2023-04-25T11:50:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-04-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
772683,Malvern Wells,2023-04-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
772683,Malvern Wells,2023-04-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
772683,Malvern Wells,2023-04-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
772683,Malvern Wells,2023-04-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
772683,Malvern Wells,2023-04-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
772683,Malvern Wells,2023-04-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-04-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-04-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
772683,Malvern Wells,2023-04-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.48
772683,Malvern Wells,2023-04-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.49
772683,Malvern Wells,2023-04-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.29
772683,Malvern Wells,2023-04-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,89.6
772683,Malvern Wells,2023-04-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
772683,Malvern Wells,2023-04-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
772683,Malvern Wells,2023-04-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
772683,Malvern Wells,2023-04-25T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
772683,Malvern Wells,2023-04-25T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
772683,Malvern Wells,2023-04-25T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-04-25T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.81
772683,Malvern Wells,2023-04-25T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.26
772683,Malvern Wells,2023-04-25T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.24
772683,Malvern Wells,2023-04-25T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,48.7
772683,Malvern Wells,2023-04-25T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.9
772683,Malvern Wells,2023-04-25T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.7
772683,Malvern Wells,2023-04-25T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.0
772683,Malvern Wells,2023-04-25T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-04-25T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-04-25T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.92
772683,Malvern Wells,2023-04-25T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.93
772683,Malvern Wells,2023-04-25T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.71
772683,Malvern Wells,2023-04-25T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.52
772683,Malvern Wells,2023-04-25T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.4
772683,Malvern Wells,2023-04-25T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.5
772683,Malvern Wells,2023-04-25T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.9
772683,Malvern Wells,2023-04-25T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.7
772683,Malvern Wells,2023-04-25T11:40:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-04-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
772683,Malvern Wells,2023-04-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
772683,Malvern Wells,2023-04-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
772683,Malvern Wells,2023-04-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
772683,Malvern Wells,2023-04-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
772683,Malvern Wells,2023-04-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
772683,Malvern Wells,2023-04-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-04-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
772683,Malvern Wells,2023-04-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
772683,Malvern Wells,2023-04-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.74
772683,Malvern Wells,2023-04-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,26.96
772683,Malvern Wells,2023-04-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.75
772683,Malvern Wells,2023-04-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,98.1
772683,Malvern Wells,2023-04-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
772683,Malvern Wells,2023-04-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
772683,Malvern Wells,2023-04-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
772683,Malvern Wells,2023-04-25T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-04-25T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-04-25T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-04-25T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.86
772683,Malvern Wells,2023-04-25T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.12
772683,Malvern Wells,2023-04-25T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.84
772683,Malvern Wells,2023-04-25T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,44.1
772683,Malvern Wells,2023-04-25T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.5
772683,Malvern Wells,2023-04-25T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.2
772683,Malvern Wells,2023-04-25T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.2
772683,Malvern Wells,2023-04-25T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-04-25T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
772683,Malvern Wells,2023-04-25T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-04-25T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.47
772683,Malvern Wells,2023-04-25T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.83
772683,Malvern Wells,2023-04-25T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.13
772683,Malvern Wells,2023-04-25T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.2
772683,Malvern Wells,2023-04-25T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
772683,Malvern Wells,2023-04-25T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
772683,Malvern Wells,2023-04-25T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.4
772683,Malvern Wells,2023-04-25T11:30:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-04-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
772683,Malvern Wells,2023-04-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
772683,Malvern Wells,2023-04-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
772683,Malvern Wells,2023-04-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
772683,Malvern Wells,2023-04-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
772683,Malvern Wells,2023-04-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
772683,Malvern Wells,2023-04-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-04-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
772683,Malvern Wells,2023-04-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
772683,Malvern Wells,2023-04-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,18.33
772683,Malvern Wells,2023-04-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.95
772683,Malvern Wells,2023-04-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.98
772683,Malvern Wells,2023-04-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,89.3
772683,Malvern Wells,2023-04-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
772683,Malvern Wells,2023-04-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
772683,Malvern Wells,2023-04-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
772683,Malvern Wells,2023-04-25T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
772683,Malvern Wells,2023-04-25T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
772683,Malvern Wells,2023-04-25T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-04-25T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.97
772683,Malvern Wells,2023-04-25T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.83
772683,Malvern Wells,2023-04-25T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.54
772683,Malvern Wells,2023-04-25T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,45.6
772683,Malvern Wells,2023-04-25T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.9
772683,Malvern Wells,2023-04-25T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.1
772683,Malvern Wells,2023-04-25T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.0
772683,Malvern Wells,2023-04-25T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-04-25T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
772683,Malvern Wells,2023-04-25T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.56
772683,Malvern Wells,2023-04-25T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.9
772683,Malvern Wells,2023-04-25T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.59
772683,Malvern Wells,2023-04-25T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.29
772683,Malvern Wells,2023-04-25T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.8
772683,Malvern Wells,2023-04-25T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.7
772683,Malvern Wells,2023-04-25T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
772683,Malvern Wells,2023-04-25T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.2
772683,Malvern Wells,2023-04-25T11:20:00.000+00:00,transformer,,Temperature,C,12.1
772683,Malvern Wells,2023-04-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
772683,Malvern Wells,2023-04-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
772683,Malvern Wells,2023-04-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
772683,Malvern Wells,2023-04-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
772683,Malvern Wells,2023-04-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
772683,Malvern Wells,2023-04-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
772683,Malvern Wells,2023-04-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-04-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
772683,Malvern Wells,2023-04-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
772683,Malvern Wells,2023-04-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.87
772683,Malvern Wells,2023-04-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,28.42
772683,Malvern Wells,2023-04-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.83
772683,Malvern Wells,2023-04-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,92.4
772683,Malvern Wells,2023-04-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
772683,Malvern Wells,2023-04-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
772683,Malvern Wells,2023-04-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
772683,Malvern Wells,2023-04-25T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
772683,Malvern Wells,2023-04-25T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.64
772683,Malvern Wells,2023-04-25T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-04-25T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.14
772683,Malvern Wells,2023-04-25T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.88
772683,Malvern Wells,2023-04-25T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.87
772683,Malvern Wells,2023-04-25T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,70.8
772683,Malvern Wells,2023-04-25T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.8
772683,Malvern Wells,2023-04-25T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.2
772683,Malvern Wells,2023-04-25T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.9
772683,Malvern Wells,2023-04-25T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-04-25T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-04-25T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-04-25T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.72
772683,Malvern Wells,2023-04-25T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.2
772683,Malvern Wells,2023-04-25T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.11
772683,Malvern Wells,2023-04-25T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,73.6
772683,Malvern Wells,2023-04-25T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.9
772683,Malvern Wells,2023-04-25T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
772683,Malvern Wells,2023-04-25T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.0
772683,Malvern Wells,2023-04-25T11:10:00.000+00:00,transformer,,Temperature,C,12.2
772683,Malvern Wells,2023-04-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
772683,Malvern Wells,2023-04-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
772683,Malvern Wells,2023-04-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
772683,Malvern Wells,2023-04-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
772683,Malvern Wells,2023-04-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
772683,Malvern Wells,2023-04-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
772683,Malvern Wells,2023-04-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-04-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
772683,Malvern Wells,2023-04-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
772683,Malvern Wells,2023-04-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,26.86
772683,Malvern Wells,2023-04-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,31.09
772683,Malvern Wells,2023-04-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.98
772683,Malvern Wells,2023-04-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,144.4
772683,Malvern Wells,2023-04-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
772683,Malvern Wells,2023-04-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
772683,Malvern Wells,2023-04-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
772683,Malvern Wells,2023-04-25T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-04-25T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-04-25T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-04-25T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.11
772683,Malvern Wells,2023-04-25T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.84
772683,Malvern Wells,2023-04-25T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.58
772683,Malvern Wells,2023-04-25T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,60.4
772683,Malvern Wells,2023-04-25T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.4
772683,Malvern Wells,2023-04-25T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.4
772683,Malvern Wells,2023-04-25T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.7
772683,Malvern Wells,2023-04-25T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-04-25T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-04-25T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-04-25T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.2
772683,Malvern Wells,2023-04-25T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.7
772683,Malvern Wells,2023-04-25T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.07
772683,Malvern Wells,2023-04-25T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,63.4
772683,Malvern Wells,2023-04-25T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.8
772683,Malvern Wells,2023-04-25T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
772683,Malvern Wells,2023-04-25T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.8
772683,Malvern Wells,2023-04-25T11:00:00.000+00:00,transformer,,Temperature,C,12.2
772683,Malvern Wells,2023-04-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
772683,Malvern Wells,2023-04-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
772683,Malvern Wells,2023-04-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
772683,Malvern Wells,2023-04-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
772683,Malvern Wells,2023-04-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
772683,Malvern Wells,2023-04-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
772683,Malvern Wells,2023-04-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-04-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-04-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
772683,Malvern Wells,2023-04-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,29.31
772683,Malvern Wells,2023-04-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.55
772683,Malvern Wells,2023-04-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.65
772683,Malvern Wells,2023-04-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,123.8
772683,Malvern Wells,2023-04-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
772683,Malvern Wells,2023-04-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
772683,Malvern Wells,2023-04-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
772683,Malvern Wells,2023-04-25T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
772683,Malvern Wells,2023-04-25T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-04-25T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-04-25T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.23
772683,Malvern Wells,2023-04-25T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.47
772683,Malvern Wells,2023-04-25T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.77
772683,Malvern Wells,2023-04-25T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,66.8
772683,Malvern Wells,2023-04-25T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.6
772683,Malvern Wells,2023-04-25T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.1
772683,Malvern Wells,2023-04-25T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.6
772683,Malvern Wells,2023-04-25T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-04-25T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-04-25T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-04-25T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.71
772683,Malvern Wells,2023-04-25T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.06
772683,Malvern Wells,2023-04-25T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.74
772683,Malvern Wells,2023-04-25T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,68.5
772683,Malvern Wells,2023-04-25T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.2
772683,Malvern Wells,2023-04-25T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.5
772683,Malvern Wells,2023-04-25T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.9
772683,Malvern Wells,2023-04-25T10:50:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-04-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
772683,Malvern Wells,2023-04-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
772683,Malvern Wells,2023-04-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-04-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
772683,Malvern Wells,2023-04-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
772683,Malvern Wells,2023-04-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
772683,Malvern Wells,2023-04-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-04-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-04-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-04-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.94
772683,Malvern Wells,2023-04-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,33.52
772683,Malvern Wells,2023-04-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.51
772683,Malvern Wells,2023-04-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,135.2
772683,Malvern Wells,2023-04-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
772683,Malvern Wells,2023-04-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
772683,Malvern Wells,2023-04-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
772683,Malvern Wells,2023-04-25T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-04-25T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-04-25T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-04-25T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.07
772683,Malvern Wells,2023-04-25T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.52
772683,Malvern Wells,2023-04-25T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.68
772683,Malvern Wells,2023-04-25T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,66.8
772683,Malvern Wells,2023-04-25T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.2
772683,Malvern Wells,2023-04-25T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.1
772683,Malvern Wells,2023-04-25T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.1
772683,Malvern Wells,2023-04-25T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-04-25T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-04-25T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-04-25T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.19
772683,Malvern Wells,2023-04-25T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.33
772683,Malvern Wells,2023-04-25T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.29
772683,Malvern Wells,2023-04-25T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,68.1
772683,Malvern Wells,2023-04-25T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
772683,Malvern Wells,2023-04-25T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
772683,Malvern Wells,2023-04-25T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.0
772683,Malvern Wells,2023-04-25T10:40:00.000+00:00,transformer,,Temperature,C,12.3
772683,Malvern Wells,2023-04-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
772683,Malvern Wells,2023-04-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
772683,Malvern Wells,2023-04-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-04-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
772683,Malvern Wells,2023-04-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
772683,Malvern Wells,2023-04-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
772683,Malvern Wells,2023-04-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-04-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-04-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-04-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.26
772683,Malvern Wells,2023-04-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.85
772683,Malvern Wells,2023-04-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.97
772683,Malvern Wells,2023-04-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,134.9
772683,Malvern Wells,2023-04-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
772683,Malvern Wells,2023-04-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
772683,Malvern Wells,2023-04-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
772683,Malvern Wells,2023-04-25T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-04-25T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-04-25T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-04-25T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.98
772683,Malvern Wells,2023-04-25T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.88
772683,Malvern Wells,2023-04-25T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.77
772683,Malvern Wells,2023-04-25T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,60.4
772683,Malvern Wells,2023-04-25T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.7
772683,Malvern Wells,2023-04-25T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.2
772683,Malvern Wells,2023-04-25T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.5
772683,Malvern Wells,2023-04-25T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-04-25T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-04-25T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-04-25T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.97
772683,Malvern Wells,2023-04-25T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.31
772683,Malvern Wells,2023-04-25T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.06
772683,Malvern Wells,2023-04-25T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,61.0
772683,Malvern Wells,2023-04-25T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
772683,Malvern Wells,2023-04-25T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
772683,Malvern Wells,2023-04-25T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.6
772683,Malvern Wells,2023-04-25T10:30:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-04-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
772683,Malvern Wells,2023-04-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
772683,Malvern Wells,2023-04-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-04-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
772683,Malvern Wells,2023-04-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
772683,Malvern Wells,2023-04-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
772683,Malvern Wells,2023-04-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-04-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-04-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
772683,Malvern Wells,2023-04-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.96
772683,Malvern Wells,2023-04-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.19
772683,Malvern Wells,2023-04-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.83
772683,Malvern Wells,2023-04-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,121.4
772683,Malvern Wells,2023-04-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
772683,Malvern Wells,2023-04-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
772683,Malvern Wells,2023-04-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
772683,Malvern Wells,2023-04-25T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-04-25T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-04-25T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-04-25T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.02
772683,Malvern Wells,2023-04-25T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.54
772683,Malvern Wells,2023-04-25T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.49
772683,Malvern Wells,2023-04-25T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,58.0
772683,Malvern Wells,2023-04-25T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.3
772683,Malvern Wells,2023-04-25T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.9
772683,Malvern Wells,2023-04-25T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.9
772683,Malvern Wells,2023-04-25T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-04-25T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
772683,Malvern Wells,2023-04-25T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-04-25T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.46
772683,Malvern Wells,2023-04-25T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.6
772683,Malvern Wells,2023-04-25T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.83
772683,Malvern Wells,2023-04-25T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,58.6
772683,Malvern Wells,2023-04-25T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
772683,Malvern Wells,2023-04-25T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
772683,Malvern Wells,2023-04-25T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.8
772683,Malvern Wells,2023-04-25T10:20:00.000+00:00,transformer,,Temperature,C,12.4
772683,Malvern Wells,2023-04-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
772683,Malvern Wells,2023-04-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
772683,Malvern Wells,2023-04-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
772683,Malvern Wells,2023-04-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
772683,Malvern Wells,2023-04-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
772683,Malvern Wells,2023-04-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
772683,Malvern Wells,2023-04-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-04-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-04-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-04-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.49
772683,Malvern Wells,2023-04-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.15
772683,Malvern Wells,2023-04-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.32
772683,Malvern Wells,2023-04-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,116.5
772683,Malvern Wells,2023-04-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
772683,Malvern Wells,2023-04-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
772683,Malvern Wells,2023-04-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
772683,Malvern Wells,2023-04-25T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
772683,Malvern Wells,2023-04-25T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-04-25T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-04-25T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.03
772683,Malvern Wells,2023-04-25T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.0
772683,Malvern Wells,2023-04-25T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.0
772683,Malvern Wells,2023-04-25T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,78.2
772683,Malvern Wells,2023-04-25T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.1
772683,Malvern Wells,2023-04-25T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.1
772683,Malvern Wells,2023-04-25T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.5
772683,Malvern Wells,2023-04-25T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
772683,Malvern Wells,2023-04-25T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-04-25T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-04-25T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.51
772683,Malvern Wells,2023-04-25T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.39
772683,Malvern Wells,2023-04-25T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.98
772683,Malvern Wells,2023-04-25T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,79.6
772683,Malvern Wells,2023-04-25T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.3
772683,Malvern Wells,2023-04-25T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.7
772683,Malvern Wells,2023-04-25T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.4
772683,Malvern Wells,2023-04-25T10:10:00.000+00:00,transformer,,Temperature,C,12.5
772683,Malvern Wells,2023-04-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
772683,Malvern Wells,2023-04-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
772683,Malvern Wells,2023-04-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
772683,Malvern Wells,2023-04-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
772683,Malvern Wells,2023-04-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
772683,Malvern Wells,2023-04-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
772683,Malvern Wells,2023-04-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-04-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-04-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
772683,Malvern Wells,2023-04-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.54
772683,Malvern Wells,2023-04-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,32.39
772683,Malvern Wells,2023-04-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.97
772683,Malvern Wells,2023-04-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,157.8
772683,Malvern Wells,2023-04-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
772683,Malvern Wells,2023-04-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
772683,Malvern Wells,2023-04-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
772683,Malvern Wells,2023-04-25T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-04-25T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
772683,Malvern Wells,2023-04-25T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-04-25T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.59
772683,Malvern Wells,2023-04-25T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.53
772683,Malvern Wells,2023-04-25T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.84
772683,Malvern Wells,2023-04-25T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,51.3
772683,Malvern Wells,2023-04-25T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.5
772683,Malvern Wells,2023-04-25T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.8
772683,Malvern Wells,2023-04-25T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.6
772683,Malvern Wells,2023-04-25T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-04-25T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-04-25T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-04-25T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.74
772683,Malvern Wells,2023-04-25T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.04
772683,Malvern Wells,2023-04-25T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.65
772683,Malvern Wells,2023-04-25T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.0
772683,Malvern Wells,2023-04-25T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
772683,Malvern Wells,2023-04-25T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
772683,Malvern Wells,2023-04-25T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.2
772683,Malvern Wells,2023-04-25T10:00:00.000+00:00,transformer,,Temperature,C,12.5
772683,Malvern Wells,2023-04-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
772683,Malvern Wells,2023-04-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
772683,Malvern Wells,2023-04-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
772683,Malvern Wells,2023-04-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
772683,Malvern Wells,2023-04-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
772683,Malvern Wells,2023-04-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
772683,Malvern Wells,2023-04-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-04-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-04-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-04-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.33
772683,Malvern Wells,2023-04-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.57
772683,Malvern Wells,2023-04-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.49
772683,Malvern Wells,2023-04-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,102.3
772683,Malvern Wells,2023-04-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
772683,Malvern Wells,2023-04-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
772683,Malvern Wells,2023-04-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
772683,Malvern Wells,2023-04-25T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-04-25T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
772683,Malvern Wells,2023-04-25T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-04-25T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.18
772683,Malvern Wells,2023-04-25T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.02
772683,Malvern Wells,2023-04-25T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.84
772683,Malvern Wells,2023-04-25T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,40.0
772683,Malvern Wells,2023-04-25T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.3
772683,Malvern Wells,2023-04-25T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.0
772683,Malvern Wells,2023-04-25T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.6
772683,Malvern Wells,2023-04-25T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-04-25T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-04-25T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-04-25T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.29
772683,Malvern Wells,2023-04-25T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.35
772683,Malvern Wells,2023-04-25T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.3
772683,Malvern Wells,2023-04-25T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.8
772683,Malvern Wells,2023-04-25T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.4
772683,Malvern Wells,2023-04-25T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
772683,Malvern Wells,2023-04-25T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.7
772683,Malvern Wells,2023-04-25T09:50:00.000+00:00,transformer,,Temperature,C,12.5
772683,Malvern Wells,2023-04-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
772683,Malvern Wells,2023-04-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
772683,Malvern Wells,2023-04-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
772683,Malvern Wells,2023-04-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
772683,Malvern Wells,2023-04-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
772683,Malvern Wells,2023-04-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
772683,Malvern Wells,2023-04-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-04-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-04-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
772683,Malvern Wells,2023-04-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.47
772683,Malvern Wells,2023-04-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.36
