Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
772683,Malvern Wells,2023-04-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-04-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-04-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
772683,Malvern Wells,2023-04-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,11.47
772683,Malvern Wells,2023-04-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,18.62
772683,Malvern Wells,2023-04-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.29
772683,Malvern Wells,2023-04-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,92.1
772683,Malvern Wells,2023-04-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
772683,Malvern Wells,2023-04-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
772683,Malvern Wells,2023-04-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
772683,Malvern Wells,2023-04-25T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-04-25T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.43
772683,Malvern Wells,2023-04-25T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-04-25T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.24
772683,Malvern Wells,2023-04-25T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.95
772683,Malvern Wells,2023-04-25T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.69
772683,Malvern Wells,2023-04-25T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,50.9
772683,Malvern Wells,2023-04-25T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.0
772683,Malvern Wells,2023-04-25T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.9
772683,Malvern Wells,2023-04-25T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.3
772683,Malvern Wells,2023-04-25T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-04-25T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-04-25T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-04-25T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
772683,Malvern Wells,2023-04-25T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.13
772683,Malvern Wells,2023-04-25T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.62
772683,Malvern Wells,2023-04-25T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.5
772683,Malvern Wells,2023-04-25T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
772683,Malvern Wells,2023-04-25T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
772683,Malvern Wells,2023-04-25T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.4
772683,Malvern Wells,2023-04-25T04:40:00.000+00:00,transformer,,Temperature,C,8.9
772683,Malvern Wells,2023-04-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
772683,Malvern Wells,2023-04-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
772683,Malvern Wells,2023-04-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
772683,Malvern Wells,2023-04-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
772683,Malvern Wells,2023-04-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
772683,Malvern Wells,2023-04-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
772683,Malvern Wells,2023-04-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-04-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
772683,Malvern Wells,2023-04-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
772683,Malvern Wells,2023-04-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.24
772683,Malvern Wells,2023-04-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.08
772683,Malvern Wells,2023-04-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.32
772683,Malvern Wells,2023-04-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,101.4
772683,Malvern Wells,2023-04-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
772683,Malvern Wells,2023-04-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
772683,Malvern Wells,2023-04-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
772683,Malvern Wells,2023-04-25T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.08
772683,Malvern Wells,2023-04-25T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-04-25T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-04-25T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.44
772683,Malvern Wells,2023-04-25T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.23
772683,Malvern Wells,2023-04-25T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.51
772683,Malvern Wells,2023-04-25T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,48.8
772683,Malvern Wells,2023-04-25T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.5
772683,Malvern Wells,2023-04-25T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.6
772683,Malvern Wells,2023-04-25T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.5
772683,Malvern Wells,2023-04-25T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-04-25T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-04-25T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-04-25T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.4
772683,Malvern Wells,2023-04-25T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.91
772683,Malvern Wells,2023-04-25T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.32
772683,Malvern Wells,2023-04-25T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.3
772683,Malvern Wells,2023-04-25T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
772683,Malvern Wells,2023-04-25T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
772683,Malvern Wells,2023-04-25T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.0
772683,Malvern Wells,2023-04-25T04:30:00.000+00:00,transformer,,Temperature,C,8.9
772683,Malvern Wells,2023-04-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
772683,Malvern Wells,2023-04-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
772683,Malvern Wells,2023-04-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
772683,Malvern Wells,2023-04-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
772683,Malvern Wells,2023-04-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
772683,Malvern Wells,2023-04-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
772683,Malvern Wells,2023-04-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-04-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
772683,Malvern Wells,2023-04-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
772683,Malvern Wells,2023-04-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.84
772683,Malvern Wells,2023-04-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.14
772683,Malvern Wells,2023-04-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.83
772683,Malvern Wells,2023-04-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,97.1
772683,Malvern Wells,2023-04-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
772683,Malvern Wells,2023-04-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
772683,Malvern Wells,2023-04-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
772683,Malvern Wells,2023-04-25T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-04-25T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-04-25T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-04-25T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.66
772683,Malvern Wells,2023-04-25T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.7
772683,Malvern Wells,2023-04-25T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.49
772683,Malvern Wells,2023-04-25T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,52.0
772683,Malvern Wells,2023-04-25T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.2
772683,Malvern Wells,2023-04-25T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.7
772683,Malvern Wells,2023-04-25T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.6
772683,Malvern Wells,2023-04-25T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-04-25T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-04-25T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-04-25T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.38
772683,Malvern Wells,2023-04-25T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.81
772683,Malvern Wells,2023-04-25T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.1
772683,Malvern Wells,2023-04-25T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,51.6
772683,Malvern Wells,2023-04-25T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
772683,Malvern Wells,2023-04-25T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
772683,Malvern Wells,2023-04-25T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.7
772683,Malvern Wells,2023-04-25T04:20:00.000+00:00,transformer,,Temperature,C,9.0
772683,Malvern Wells,2023-04-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
772683,Malvern Wells,2023-04-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
772683,Malvern Wells,2023-04-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
772683,Malvern Wells,2023-04-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
772683,Malvern Wells,2023-04-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
772683,Malvern Wells,2023-04-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
772683,Malvern Wells,2023-04-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-04-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-04-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
772683,Malvern Wells,2023-04-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.05
772683,Malvern Wells,2023-04-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.5
772683,Malvern Wells,2023-04-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.58
772683,Malvern Wells,2023-04-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,103.7
772683,Malvern Wells,2023-04-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
772683,Malvern Wells,2023-04-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
772683,Malvern Wells,2023-04-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
772683,Malvern Wells,2023-04-25T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-04-25T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-04-25T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-04-25T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.13
772683,Malvern Wells,2023-04-25T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.63
772683,Malvern Wells,2023-04-25T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.9
772683,Malvern Wells,2023-04-25T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,57.3
772683,Malvern Wells,2023-04-25T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.3
772683,Malvern Wells,2023-04-25T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.8
772683,Malvern Wells,2023-04-25T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.2
772683,Malvern Wells,2023-04-25T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-04-25T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-04-25T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-04-25T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.57
772683,Malvern Wells,2023-04-25T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.73
772683,Malvern Wells,2023-04-25T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.96
772683,Malvern Wells,2023-04-25T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,56.8
772683,Malvern Wells,2023-04-25T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.4
772683,Malvern Wells,2023-04-25T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
772683,Malvern Wells,2023-04-25T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.6
772683,Malvern Wells,2023-04-25T04:10:00.000+00:00,transformer,,Temperature,C,9.0
772683,Malvern Wells,2023-04-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
772683,Malvern Wells,2023-04-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
772683,Malvern Wells,2023-04-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
772683,Malvern Wells,2023-04-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
772683,Malvern Wells,2023-04-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
772683,Malvern Wells,2023-04-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
772683,Malvern Wells,2023-04-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-04-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-04-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
772683,Malvern Wells,2023-04-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.7
772683,Malvern Wells,2023-04-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.36
772683,Malvern Wells,2023-04-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,23.86
772683,Malvern Wells,2023-04-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,114.1
772683,Malvern Wells,2023-04-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
772683,Malvern Wells,2023-04-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
772683,Malvern Wells,2023-04-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
772683,Malvern Wells,2023-04-25T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-04-25T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-04-25T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-04-25T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.56
772683,Malvern Wells,2023-04-25T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.26
772683,Malvern Wells,2023-04-25T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.93
772683,Malvern Wells,2023-04-25T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,65.9
772683,Malvern Wells,2023-04-25T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.0
772683,Malvern Wells,2023-04-25T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.8
772683,Malvern Wells,2023-04-25T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.9
772683,Malvern Wells,2023-04-25T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-04-25T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-04-25T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-04-25T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.03
772683,Malvern Wells,2023-04-25T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.97
772683,Malvern Wells,2023-04-25T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.22
772683,Malvern Wells,2023-04-25T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,65.5
772683,Malvern Wells,2023-04-25T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
772683,Malvern Wells,2023-04-25T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
772683,Malvern Wells,2023-04-25T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.6
772683,Malvern Wells,2023-04-25T04:00:00.000+00:00,transformer,,Temperature,C,9.1
772683,Malvern Wells,2023-04-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-04-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
772683,Malvern Wells,2023-04-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-04-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
772683,Malvern Wells,2023-04-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-04-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
772683,Malvern Wells,2023-04-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-04-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-04-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
772683,Malvern Wells,2023-04-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.59
772683,Malvern Wells,2023-04-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.24
772683,Malvern Wells,2023-04-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,26.16
772683,Malvern Wells,2023-04-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,131.4
772683,Malvern Wells,2023-04-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
772683,Malvern Wells,2023-04-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
772683,Malvern Wells,2023-04-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
772683,Malvern Wells,2023-04-25T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
772683,Malvern Wells,2023-04-25T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
772683,Malvern Wells,2023-04-25T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-04-25T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.84
772683,Malvern Wells,2023-04-25T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.92
772683,Malvern Wells,2023-04-25T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.61
772683,Malvern Wells,2023-04-25T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,60.7
772683,Malvern Wells,2023-04-25T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.4
772683,Malvern Wells,2023-04-25T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.0
772683,Malvern Wells,2023-04-25T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.6
772683,Malvern Wells,2023-04-25T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-04-25T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-04-25T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-04-25T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.88
772683,Malvern Wells,2023-04-25T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
772683,Malvern Wells,2023-04-25T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.5
772683,Malvern Wells,2023-04-25T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,60.1
772683,Malvern Wells,2023-04-25T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
772683,Malvern Wells,2023-04-25T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
772683,Malvern Wells,2023-04-25T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.2
772683,Malvern Wells,2023-04-25T03:50:00.000+00:00,transformer,,Temperature,C,9.1
772683,Malvern Wells,2023-04-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
772683,Malvern Wells,2023-04-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
772683,Malvern Wells,2023-04-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
772683,Malvern Wells,2023-04-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
772683,Malvern Wells,2023-04-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
772683,Malvern Wells,2023-04-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
772683,Malvern Wells,2023-04-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-04-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-04-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
772683,Malvern Wells,2023-04-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.72
772683,Malvern Wells,2023-04-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.92
772683,Malvern Wells,2023-04-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,26.11
772683,Malvern Wells,2023-04-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,120.8
772683,Malvern Wells,2023-04-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
772683,Malvern Wells,2023-04-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
772683,Malvern Wells,2023-04-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
772683,Malvern Wells,2023-04-25T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-04-25T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-04-25T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-04-25T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.96
772683,Malvern Wells,2023-04-25T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.42
772683,Malvern Wells,2023-04-25T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.33
772683,Malvern Wells,2023-04-25T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,64.1
772683,Malvern Wells,2023-04-25T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.7
772683,Malvern Wells,2023-04-25T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.2
772683,Malvern Wells,2023-04-25T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.4
772683,Malvern Wells,2023-04-25T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-04-25T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-04-25T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-04-25T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.39
772683,Malvern Wells,2023-04-25T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.19
772683,Malvern Wells,2023-04-25T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.03
772683,Malvern Wells,2023-04-25T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,63.3
772683,Malvern Wells,2023-04-25T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.0
772683,Malvern Wells,2023-04-25T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
772683,Malvern Wells,2023-04-25T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.2
772683,Malvern Wells,2023-04-25T03:40:00.000+00:00,transformer,,Temperature,C,9.1
772683,Malvern Wells,2023-04-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
772683,Malvern Wells,2023-04-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
772683,Malvern Wells,2023-04-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
772683,Malvern Wells,2023-04-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
772683,Malvern Wells,2023-04-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
772683,Malvern Wells,2023-04-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
772683,Malvern Wells,2023-04-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-04-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-04-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
772683,Malvern Wells,2023-04-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.36
772683,Malvern Wells,2023-04-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.61
772683,Malvern Wells,2023-04-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,27.37
772683,Malvern Wells,2023-04-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,127.4
772683,Malvern Wells,2023-04-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
772683,Malvern Wells,2023-04-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
772683,Malvern Wells,2023-04-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
772683,Malvern Wells,2023-04-25T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-04-25T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-04-25T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-04-25T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.1
772683,Malvern Wells,2023-04-25T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.26
772683,Malvern Wells,2023-04-25T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.84
772683,Malvern Wells,2023-04-25T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,59.8
772683,Malvern Wells,2023-04-25T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.0
772683,Malvern Wells,2023-04-25T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.6
772683,Malvern Wells,2023-04-25T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.4
772683,Malvern Wells,2023-04-25T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-04-25T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-04-25T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-04-25T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.24
772683,Malvern Wells,2023-04-25T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.05
772683,Malvern Wells,2023-04-25T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.01
772683,Malvern Wells,2023-04-25T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,59.3
772683,Malvern Wells,2023-04-25T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
772683,Malvern Wells,2023-04-25T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
772683,Malvern Wells,2023-04-25T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.1
772683,Malvern Wells,2023-04-25T03:30:00.000+00:00,transformer,,Temperature,C,9.2
772683,Malvern Wells,2023-04-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
772683,Malvern Wells,2023-04-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
772683,Malvern Wells,2023-04-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
772683,Malvern Wells,2023-04-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
772683,Malvern Wells,2023-04-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
772683,Malvern Wells,2023-04-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
772683,Malvern Wells,2023-04-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-04-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-04-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
772683,Malvern Wells,2023-04-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.34
772683,Malvern Wells,2023-04-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.31
772683,Malvern Wells,2023-04-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,25.85
772683,Malvern Wells,2023-04-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,119.1
772683,Malvern Wells,2023-04-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
772683,Malvern Wells,2023-04-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
772683,Malvern Wells,2023-04-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
772683,Malvern Wells,2023-04-25T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-04-25T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-04-25T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-04-25T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.99
772683,Malvern Wells,2023-04-25T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.17
772683,Malvern Wells,2023-04-25T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.5
772683,Malvern Wells,2023-04-25T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,59.7
772683,Malvern Wells,2023-04-25T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.2
772683,Malvern Wells,2023-04-25T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.3
772683,Malvern Wells,2023-04-25T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.8
772683,Malvern Wells,2023-04-25T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-04-25T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-04-25T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-25T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.73
772683,Malvern Wells,2023-04-25T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.02
772683,Malvern Wells,2023-04-25T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.79
772683,Malvern Wells,2023-04-25T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,59.4
772683,Malvern Wells,2023-04-25T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.9
772683,Malvern Wells,2023-04-25T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
772683,Malvern Wells,2023-04-25T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.4
772683,Malvern Wells,2023-04-25T03:20:00.000+00:00,transformer,,Temperature,C,9.3
772683,Malvern Wells,2023-04-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
772683,Malvern Wells,2023-04-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
772683,Malvern Wells,2023-04-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
772683,Malvern Wells,2023-04-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
772683,Malvern Wells,2023-04-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
772683,Malvern Wells,2023-04-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
772683,Malvern Wells,2023-04-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-04-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-04-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
772683,Malvern Wells,2023-04-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.72
772683,Malvern Wells,2023-04-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.19
772683,Malvern Wells,2023-04-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,24.29
772683,Malvern Wells,2023-04-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,119.1
772683,Malvern Wells,2023-04-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
772683,Malvern Wells,2023-04-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
772683,Malvern Wells,2023-04-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
772683,Malvern Wells,2023-04-25T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-04-25T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-04-25T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-04-25T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.82
772683,Malvern Wells,2023-04-25T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.48
772683,Malvern Wells,2023-04-25T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.45
772683,Malvern Wells,2023-04-25T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,60.3
772683,Malvern Wells,2023-04-25T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.4
772683,Malvern Wells,2023-04-25T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.3
772683,Malvern Wells,2023-04-25T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.6
772683,Malvern Wells,2023-04-25T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-04-25T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-04-25T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-04-25T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.62
772683,Malvern Wells,2023-04-25T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.93
772683,Malvern Wells,2023-04-25T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.46
772683,Malvern Wells,2023-04-25T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,60.4
772683,Malvern Wells,2023-04-25T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
772683,Malvern Wells,2023-04-25T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
772683,Malvern Wells,2023-04-25T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.0
772683,Malvern Wells,2023-04-25T03:10:00.000+00:00,transformer,,Temperature,C,9.3
772683,Malvern Wells,2023-04-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
772683,Malvern Wells,2023-04-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
772683,Malvern Wells,2023-04-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
772683,Malvern Wells,2023-04-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
772683,Malvern Wells,2023-04-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
772683,Malvern Wells,2023-04-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
772683,Malvern Wells,2023-04-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-04-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-04-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
772683,Malvern Wells,2023-04-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.44
772683,Malvern Wells,2023-04-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.41
772683,Malvern Wells,2023-04-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,22.91
772683,Malvern Wells,2023-04-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,120.7
772683,Malvern Wells,2023-04-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
772683,Malvern Wells,2023-04-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
772683,Malvern Wells,2023-04-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
772683,Malvern Wells,2023-04-25T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
772683,Malvern Wells,2023-04-25T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-04-25T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-04-25T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.43
772683,Malvern Wells,2023-04-25T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.81
772683,Malvern Wells,2023-04-25T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.74
772683,Malvern Wells,2023-04-25T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,63.8
772683,Malvern Wells,2023-04-25T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.5
772683,Malvern Wells,2023-04-25T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.3
772683,Malvern Wells,2023-04-25T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.3
772683,Malvern Wells,2023-04-25T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-04-25T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-04-25T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-04-25T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.71
772683,Malvern Wells,2023-04-25T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.97
772683,Malvern Wells,2023-04-25T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.61
772683,Malvern Wells,2023-04-25T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,63.8
772683,Malvern Wells,2023-04-25T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
772683,Malvern Wells,2023-04-25T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
772683,Malvern Wells,2023-04-25T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.5
772683,Malvern Wells,2023-04-25T03:00:00.000+00:00,transformer,,Temperature,C,9.4
772683,Malvern Wells,2023-04-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
772683,Malvern Wells,2023-04-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
772683,Malvern Wells,2023-04-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
772683,Malvern Wells,2023-04-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
772683,Malvern Wells,2023-04-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-04-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
772683,Malvern Wells,2023-04-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-04-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
772683,Malvern Wells,2023-04-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
772683,Malvern Wells,2023-04-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.14
772683,Malvern Wells,2023-04-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.78
772683,Malvern Wells,2023-04-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.35
772683,Malvern Wells,2023-04-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,127.6
772683,Malvern Wells,2023-04-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
772683,Malvern Wells,2023-04-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
772683,Malvern Wells,2023-04-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
772683,Malvern Wells,2023-04-25T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-04-25T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-04-25T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-04-25T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.28
772683,Malvern Wells,2023-04-25T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.12
772683,Malvern Wells,2023-04-25T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.57
772683,Malvern Wells,2023-04-25T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,74.2
772683,Malvern Wells,2023-04-25T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.9
772683,Malvern Wells,2023-04-25T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.1
772683,Malvern Wells,2023-04-25T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.0
772683,Malvern Wells,2023-04-25T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
772683,Malvern Wells,2023-04-25T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-04-25T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-04-25T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.13
772683,Malvern Wells,2023-04-25T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.6
772683,Malvern Wells,2023-04-25T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.05
772683,Malvern Wells,2023-04-25T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,73.8
772683,Malvern Wells,2023-04-25T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
772683,Malvern Wells,2023-04-25T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
772683,Malvern Wells,2023-04-25T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.6
772683,Malvern Wells,2023-04-25T02:50:00.000+00:00,transformer,,Temperature,C,9.4
772683,Malvern Wells,2023-04-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
772683,Malvern Wells,2023-04-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
772683,Malvern Wells,2023-04-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
772683,Malvern Wells,2023-04-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
772683,Malvern Wells,2023-04-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
772683,Malvern Wells,2023-04-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
772683,Malvern Wells,2023-04-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-04-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
772683,Malvern Wells,2023-04-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
772683,Malvern Wells,2023-04-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.41
772683,Malvern Wells,2023-04-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.72
772683,Malvern Wells,2023-04-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,28.62
772683,Malvern Wells,2023-04-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,148.0
772683,Malvern Wells,2023-04-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
772683,Malvern Wells,2023-04-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
772683,Malvern Wells,2023-04-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
772683,Malvern Wells,2023-04-25T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-04-25T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-04-25T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-04-25T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.71
772683,Malvern Wells,2023-04-25T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.13
772683,Malvern Wells,2023-04-25T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.3
772683,Malvern Wells,2023-04-25T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,71.8
772683,Malvern Wells,2023-04-25T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.8
772683,Malvern Wells,2023-04-25T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.2
772683,Malvern Wells,2023-04-25T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.5
772683,Malvern Wells,2023-04-25T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-04-25T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-04-25T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-04-25T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.68
772683,Malvern Wells,2023-04-25T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.75
772683,Malvern Wells,2023-04-25T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.15
772683,Malvern Wells,2023-04-25T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,71.5
772683,Malvern Wells,2023-04-25T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
772683,Malvern Wells,2023-04-25T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
772683,Malvern Wells,2023-04-25T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.9
772683,Malvern Wells,2023-04-25T02:40:00.000+00:00,transformer,,Temperature,C,9.4
772683,Malvern Wells,2023-04-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
772683,Malvern Wells,2023-04-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
772683,Malvern Wells,2023-04-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
772683,Malvern Wells,2023-04-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
772683,Malvern Wells,2023-04-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
772683,Malvern Wells,2023-04-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
772683,Malvern Wells,2023-04-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-04-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
772683,Malvern Wells,2023-04-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
772683,Malvern Wells,2023-04-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.38
772683,Malvern Wells,2023-04-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.88
772683,Malvern Wells,2023-04-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,26.45
772683,Malvern Wells,2023-04-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,143.3
772683,Malvern Wells,2023-04-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
772683,Malvern Wells,2023-04-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
772683,Malvern Wells,2023-04-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
772683,Malvern Wells,2023-04-25T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-04-25T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-04-25T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-04-25T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.69
772683,Malvern Wells,2023-04-25T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.09
772683,Malvern Wells,2023-04-25T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.94
772683,Malvern Wells,2023-04-25T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,71.2
772683,Malvern Wells,2023-04-25T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.7
772683,Malvern Wells,2023-04-25T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.3
772683,Malvern Wells,2023-04-25T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.0
772683,Malvern Wells,2023-04-25T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-04-25T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-04-25T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-04-25T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.97
772683,Malvern Wells,2023-04-25T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.86
772683,Malvern Wells,2023-04-25T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.45
772683,Malvern Wells,2023-04-25T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,71.2
772683,Malvern Wells,2023-04-25T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
772683,Malvern Wells,2023-04-25T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
772683,Malvern Wells,2023-04-25T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.1
772683,Malvern Wells,2023-04-25T02:30:00.000+00:00,transformer,,Temperature,C,9.5
772683,Malvern Wells,2023-04-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
772683,Malvern Wells,2023-04-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
772683,Malvern Wells,2023-04-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
772683,Malvern Wells,2023-04-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
772683,Malvern Wells,2023-04-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
772683,Malvern Wells,2023-04-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
772683,Malvern Wells,2023-04-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-04-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
772683,Malvern Wells,2023-04-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
772683,Malvern Wells,2023-04-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.66
772683,Malvern Wells,2023-04-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.95
772683,Malvern Wells,2023-04-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,25.39
772683,Malvern Wells,2023-04-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,142.4
772683,Malvern Wells,2023-04-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
772683,Malvern Wells,2023-04-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
772683,Malvern Wells,2023-04-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
772683,Malvern Wells,2023-04-25T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-04-25T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-04-25T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-04-25T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.63
772683,Malvern Wells,2023-04-25T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.99
772683,Malvern Wells,2023-04-25T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.59
772683,Malvern Wells,2023-04-25T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,63.4
772683,Malvern Wells,2023-04-25T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.2
772683,Malvern Wells,2023-04-25T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.2
772683,Malvern Wells,2023-04-25T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.8
772683,Malvern Wells,2023-04-25T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-04-25T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-04-25T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-04-25T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.13
772683,Malvern Wells,2023-04-25T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.99
772683,Malvern Wells,2023-04-25T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.99
772683,Malvern Wells,2023-04-25T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,63.2
772683,Malvern Wells,2023-04-25T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
772683,Malvern Wells,2023-04-25T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
772683,Malvern Wells,2023-04-25T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.1
772683,Malvern Wells,2023-04-25T02:20:00.000+00:00,transformer,,Temperature,C,9.5
772683,Malvern Wells,2023-04-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
772683,Malvern Wells,2023-04-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
