Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
772683,Malvern Wells,2023-04-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
772683,Malvern Wells,2023-04-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
772683,Malvern Wells,2023-04-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
772683,Malvern Wells,2023-04-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-04-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-04-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
772683,Malvern Wells,2023-04-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.76
772683,Malvern Wells,2023-04-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.98
772683,Malvern Wells,2023-04-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.58
772683,Malvern Wells,2023-04-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,126.6
772683,Malvern Wells,2023-04-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
772683,Malvern Wells,2023-04-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
772683,Malvern Wells,2023-04-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
772683,Malvern Wells,2023-04-25T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-04-25T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-25T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-04-25T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.63
772683,Malvern Wells,2023-04-25T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.03
772683,Malvern Wells,2023-04-25T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.34
772683,Malvern Wells,2023-04-25T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,50.4
772683,Malvern Wells,2023-04-25T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.1
772683,Malvern Wells,2023-04-25T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.0
772683,Malvern Wells,2023-04-25T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.4
772683,Malvern Wells,2023-04-25T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-04-25T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-04-25T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-04-25T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.94
772683,Malvern Wells,2023-04-25T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.81
772683,Malvern Wells,2023-04-25T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.11
772683,Malvern Wells,2023-04-25T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.7
772683,Malvern Wells,2023-04-25T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
772683,Malvern Wells,2023-04-25T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
772683,Malvern Wells,2023-04-25T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,78.9
772683,Malvern Wells,2023-04-25T02:10:00.000+00:00,transformer,,Temperature,C,9.6
772683,Malvern Wells,2023-04-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
772683,Malvern Wells,2023-04-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
772683,Malvern Wells,2023-04-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
772683,Malvern Wells,2023-04-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
772683,Malvern Wells,2023-04-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-04-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
772683,Malvern Wells,2023-04-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
772683,Malvern Wells,2023-04-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
772683,Malvern Wells,2023-04-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
772683,Malvern Wells,2023-04-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.58
772683,Malvern Wells,2023-04-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.84
772683,Malvern Wells,2023-04-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.44
772683,Malvern Wells,2023-04-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,100.1
772683,Malvern Wells,2023-04-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
772683,Malvern Wells,2023-04-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
772683,Malvern Wells,2023-04-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
772683,Malvern Wells,2023-04-25T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-04-25T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-04-25T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-04-25T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.3
772683,Malvern Wells,2023-04-25T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.19
772683,Malvern Wells,2023-04-25T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.24
772683,Malvern Wells,2023-04-25T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,51.5
772683,Malvern Wells,2023-04-25T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.1
772683,Malvern Wells,2023-04-25T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.7
772683,Malvern Wells,2023-04-25T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.6
772683,Malvern Wells,2023-04-25T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-04-25T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-04-25T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-04-25T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.19
772683,Malvern Wells,2023-04-25T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.47
772683,Malvern Wells,2023-04-25T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.3
772683,Malvern Wells,2023-04-25T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,50.7
772683,Malvern Wells,2023-04-25T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
772683,Malvern Wells,2023-04-25T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
772683,Malvern Wells,2023-04-25T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.3
772683,Malvern Wells,2023-04-25T02:00:00.000+00:00,transformer,,Temperature,C,9.6
772683,Malvern Wells,2023-04-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
772683,Malvern Wells,2023-04-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
772683,Malvern Wells,2023-04-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
772683,Malvern Wells,2023-04-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
772683,Malvern Wells,2023-04-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
772683,Malvern Wells,2023-04-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
772683,Malvern Wells,2023-04-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-04-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
772683,Malvern Wells,2023-04-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
772683,Malvern Wells,2023-04-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.49
772683,Malvern Wells,2023-04-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.66
772683,Malvern Wells,2023-04-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.54
772683,Malvern Wells,2023-04-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,102.1
772683,Malvern Wells,2023-04-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
772683,Malvern Wells,2023-04-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
772683,Malvern Wells,2023-04-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
772683,Malvern Wells,2023-04-25T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
772683,Malvern Wells,2023-04-25T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-04-25T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-04-25T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.46
772683,Malvern Wells,2023-04-25T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.4
772683,Malvern Wells,2023-04-25T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.39
772683,Malvern Wells,2023-04-25T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,72.6
772683,Malvern Wells,2023-04-25T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.4
772683,Malvern Wells,2023-04-25T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.0
772683,Malvern Wells,2023-04-25T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.0
772683,Malvern Wells,2023-04-25T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-04-25T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-04-25T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-04-25T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.37
772683,Malvern Wells,2023-04-25T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.54
772683,Malvern Wells,2023-04-25T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.65
772683,Malvern Wells,2023-04-25T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,72.0
772683,Malvern Wells,2023-04-25T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
772683,Malvern Wells,2023-04-25T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
772683,Malvern Wells,2023-04-25T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.7
772683,Malvern Wells,2023-04-25T01:50:00.000+00:00,transformer,,Temperature,C,9.7
772683,Malvern Wells,2023-04-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
772683,Malvern Wells,2023-04-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
772683,Malvern Wells,2023-04-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
772683,Malvern Wells,2023-04-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
772683,Malvern Wells,2023-04-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
772683,Malvern Wells,2023-04-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
772683,Malvern Wells,2023-04-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-04-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
772683,Malvern Wells,2023-04-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
772683,Malvern Wells,2023-04-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.83
772683,Malvern Wells,2023-04-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.95
772683,Malvern Wells,2023-04-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,28.04
772683,Malvern Wells,2023-04-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,144.6
772683,Malvern Wells,2023-04-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
772683,Malvern Wells,2023-04-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
772683,Malvern Wells,2023-04-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
772683,Malvern Wells,2023-04-25T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-04-25T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-04-25T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-04-25T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.82
772683,Malvern Wells,2023-04-25T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.28
772683,Malvern Wells,2023-04-25T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.4
772683,Malvern Wells,2023-04-25T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,73.8
772683,Malvern Wells,2023-04-25T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.5
772683,Malvern Wells,2023-04-25T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.4
772683,Malvern Wells,2023-04-25T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.7
772683,Malvern Wells,2023-04-25T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-04-25T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-04-25T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-04-25T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.41
772683,Malvern Wells,2023-04-25T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.78
772683,Malvern Wells,2023-04-25T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.49
772683,Malvern Wells,2023-04-25T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,73.4
772683,Malvern Wells,2023-04-25T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
772683,Malvern Wells,2023-04-25T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
772683,Malvern Wells,2023-04-25T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.3
772683,Malvern Wells,2023-04-25T01:40:00.000+00:00,transformer,,Temperature,C,9.7
772683,Malvern Wells,2023-04-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
772683,Malvern Wells,2023-04-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
772683,Malvern Wells,2023-04-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
772683,Malvern Wells,2023-04-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
772683,Malvern Wells,2023-04-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
772683,Malvern Wells,2023-04-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
772683,Malvern Wells,2023-04-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-04-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-04-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
772683,Malvern Wells,2023-04-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.23
772683,Malvern Wells,2023-04-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.06
772683,Malvern Wells,2023-04-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,27.89
772683,Malvern Wells,2023-04-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,147.3
772683,Malvern Wells,2023-04-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
772683,Malvern Wells,2023-04-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
772683,Malvern Wells,2023-04-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
772683,Malvern Wells,2023-04-25T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
772683,Malvern Wells,2023-04-25T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-04-25T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-04-25T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.85
772683,Malvern Wells,2023-04-25T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.93
772683,Malvern Wells,2023-04-25T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.67
772683,Malvern Wells,2023-04-25T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,84.0
772683,Malvern Wells,2023-04-25T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.4
772683,Malvern Wells,2023-04-25T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.3
772683,Malvern Wells,2023-04-25T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.6
772683,Malvern Wells,2023-04-25T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-04-25T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-04-25T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-04-25T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.17
772683,Malvern Wells,2023-04-25T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
772683,Malvern Wells,2023-04-25T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.45
772683,Malvern Wells,2023-04-25T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,83.8
772683,Malvern Wells,2023-04-25T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
772683,Malvern Wells,2023-04-25T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
772683,Malvern Wells,2023-04-25T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.8
772683,Malvern Wells,2023-04-25T01:30:00.000+00:00,transformer,,Temperature,C,9.8
772683,Malvern Wells,2023-04-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-04-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
772683,Malvern Wells,2023-04-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-04-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
772683,Malvern Wells,2023-04-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-04-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
772683,Malvern Wells,2023-04-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-04-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
772683,Malvern Wells,2023-04-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
772683,Malvern Wells,2023-04-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.02
772683,Malvern Wells,2023-04-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.93
772683,Malvern Wells,2023-04-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,29.12
772683,Malvern Wells,2023-04-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,167.8
772683,Malvern Wells,2023-04-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
772683,Malvern Wells,2023-04-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
772683,Malvern Wells,2023-04-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
772683,Malvern Wells,2023-04-25T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-04-25T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-04-25T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-04-25T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.88
772683,Malvern Wells,2023-04-25T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.33
772683,Malvern Wells,2023-04-25T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.45
772683,Malvern Wells,2023-04-25T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,81.2
772683,Malvern Wells,2023-04-25T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.3
772683,Malvern Wells,2023-04-25T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.6
772683,Malvern Wells,2023-04-25T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.2
772683,Malvern Wells,2023-04-25T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-04-25T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-04-25T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-04-25T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.32
772683,Malvern Wells,2023-04-25T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
772683,Malvern Wells,2023-04-25T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.63
772683,Malvern Wells,2023-04-25T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,80.8
772683,Malvern Wells,2023-04-25T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
772683,Malvern Wells,2023-04-25T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
772683,Malvern Wells,2023-04-25T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.4
772683,Malvern Wells,2023-04-25T01:20:00.000+00:00,transformer,,Temperature,C,9.8
772683,Malvern Wells,2023-04-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-04-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
772683,Malvern Wells,2023-04-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-04-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
772683,Malvern Wells,2023-04-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-04-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
772683,Malvern Wells,2023-04-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
772683,Malvern Wells,2023-04-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
772683,Malvern Wells,2023-04-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
772683,Malvern Wells,2023-04-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.21
772683,Malvern Wells,2023-04-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.34
772683,Malvern Wells,2023-04-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,29.08
772683,Malvern Wells,2023-04-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,162.0
772683,Malvern Wells,2023-04-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
772683,Malvern Wells,2023-04-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
772683,Malvern Wells,2023-04-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
772683,Malvern Wells,2023-04-25T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-04-25T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-04-25T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-04-25T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.71
772683,Malvern Wells,2023-04-25T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.04
772683,Malvern Wells,2023-04-25T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.73
772683,Malvern Wells,2023-04-25T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,73.0
772683,Malvern Wells,2023-04-25T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.6
772683,Malvern Wells,2023-04-25T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.8
772683,Malvern Wells,2023-04-25T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.9
772683,Malvern Wells,2023-04-25T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-04-25T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-04-25T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-04-25T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.15
772683,Malvern Wells,2023-04-25T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.59
772683,Malvern Wells,2023-04-25T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.99
772683,Malvern Wells,2023-04-25T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,72.7
772683,Malvern Wells,2023-04-25T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
772683,Malvern Wells,2023-04-25T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
772683,Malvern Wells,2023-04-25T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.1
772683,Malvern Wells,2023-04-25T01:10:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-04-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-04-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
772683,Malvern Wells,2023-04-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-04-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
772683,Malvern Wells,2023-04-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-04-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
772683,Malvern Wells,2023-04-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-04-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-04-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
772683,Malvern Wells,2023-04-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.86
772683,Malvern Wells,2023-04-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.63
772683,Malvern Wells,2023-04-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,26.72
772683,Malvern Wells,2023-04-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,145.6
772683,Malvern Wells,2023-04-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
772683,Malvern Wells,2023-04-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
772683,Malvern Wells,2023-04-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
772683,Malvern Wells,2023-04-25T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-04-25T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-04-25T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-04-25T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.66
772683,Malvern Wells,2023-04-25T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.37
772683,Malvern Wells,2023-04-25T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.03
772683,Malvern Wells,2023-04-25T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,73.7
772683,Malvern Wells,2023-04-25T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.2
772683,Malvern Wells,2023-04-25T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.2
772683,Malvern Wells,2023-04-25T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.6
772683,Malvern Wells,2023-04-25T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-04-25T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-04-25T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-04-25T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.12
772683,Malvern Wells,2023-04-25T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.8
772683,Malvern Wells,2023-04-25T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.47
772683,Malvern Wells,2023-04-25T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,73.3
772683,Malvern Wells,2023-04-25T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
772683,Malvern Wells,2023-04-25T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
772683,Malvern Wells,2023-04-25T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.1
772683,Malvern Wells,2023-04-25T01:00:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-04-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-04-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
772683,Malvern Wells,2023-04-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-04-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
772683,Malvern Wells,2023-04-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-04-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
772683,Malvern Wells,2023-04-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-04-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-04-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
772683,Malvern Wells,2023-04-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.78
772683,Malvern Wells,2023-04-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.17
772683,Malvern Wells,2023-04-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,28.5
772683,Malvern Wells,2023-04-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,147.0
772683,Malvern Wells,2023-04-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
772683,Malvern Wells,2023-04-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
772683,Malvern Wells,2023-04-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
772683,Malvern Wells,2023-04-25T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-04-25T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-04-25T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-04-25T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.53
772683,Malvern Wells,2023-04-25T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.28
772683,Malvern Wells,2023-04-25T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.19
772683,Malvern Wells,2023-04-25T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,84.9
772683,Malvern Wells,2023-04-25T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.0
772683,Malvern Wells,2023-04-25T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.1
772683,Malvern Wells,2023-04-25T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.2
772683,Malvern Wells,2023-04-25T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-04-25T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-04-25T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-04-25T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.99
772683,Malvern Wells,2023-04-25T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.93
772683,Malvern Wells,2023-04-25T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.1
772683,Malvern Wells,2023-04-25T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,84.7
772683,Malvern Wells,2023-04-25T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
772683,Malvern Wells,2023-04-25T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
772683,Malvern Wells,2023-04-25T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.6
772683,Malvern Wells,2023-04-25T00:50:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-04-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-04-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
772683,Malvern Wells,2023-04-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
772683,Malvern Wells,2023-04-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-04-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
772683,Malvern Wells,2023-04-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-04-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-04-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
772683,Malvern Wells,2023-04-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,7.52
772683,Malvern Wells,2023-04-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.21
772683,Malvern Wells,2023-04-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,30.28
772683,Malvern Wells,2023-04-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,169.6
772683,Malvern Wells,2023-04-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
772683,Malvern Wells,2023-04-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
772683,Malvern Wells,2023-04-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
772683,Malvern Wells,2023-04-25T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-04-25T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-04-25T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-04-25T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.68
772683,Malvern Wells,2023-04-25T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.31
772683,Malvern Wells,2023-04-25T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.98
772683,Malvern Wells,2023-04-25T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,76.4
772683,Malvern Wells,2023-04-25T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.6
772683,Malvern Wells,2023-04-25T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.3
772683,Malvern Wells,2023-04-25T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.6
772683,Malvern Wells,2023-04-25T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-04-25T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-04-25T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-04-25T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.28
772683,Malvern Wells,2023-04-25T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.01
772683,Malvern Wells,2023-04-25T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.15
772683,Malvern Wells,2023-04-25T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,76.0
772683,Malvern Wells,2023-04-25T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
772683,Malvern Wells,2023-04-25T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
772683,Malvern Wells,2023-04-25T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.6
772683,Malvern Wells,2023-04-25T00:40:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-04-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-04-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
772683,Malvern Wells,2023-04-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
772683,Malvern Wells,2023-04-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-04-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
772683,Malvern Wells,2023-04-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-04-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-04-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
772683,Malvern Wells,2023-04-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.96
772683,Malvern Wells,2023-04-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.32
772683,Malvern Wells,2023-04-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,28.13
772683,Malvern Wells,2023-04-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,152.4
772683,Malvern Wells,2023-04-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
772683,Malvern Wells,2023-04-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
772683,Malvern Wells,2023-04-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
772683,Malvern Wells,2023-04-25T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
772683,Malvern Wells,2023-04-25T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-04-25T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-25T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.57
772683,Malvern Wells,2023-04-25T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.33
772683,Malvern Wells,2023-04-25T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.77
772683,Malvern Wells,2023-04-25T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,78.1
772683,Malvern Wells,2023-04-25T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.1
772683,Malvern Wells,2023-04-25T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.8
772683,Malvern Wells,2023-04-25T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.2
772683,Malvern Wells,2023-04-25T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-04-25T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-04-25T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-04-25T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.95
772683,Malvern Wells,2023-04-25T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.04
772683,Malvern Wells,2023-04-25T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.54
772683,Malvern Wells,2023-04-25T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,77.9
772683,Malvern Wells,2023-04-25T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
772683,Malvern Wells,2023-04-25T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
772683,Malvern Wells,2023-04-25T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.2
772683,Malvern Wells,2023-04-25T00:30:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-04-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
772683,Malvern Wells,2023-04-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
772683,Malvern Wells,2023-04-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-04-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
772683,Malvern Wells,2023-04-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-04-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
772683,Malvern Wells,2023-04-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-04-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-04-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
772683,Malvern Wells,2023-04-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.51
772683,Malvern Wells,2023-04-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.37
772683,Malvern Wells,2023-04-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,28.31
772683,Malvern Wells,2023-04-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,155.9
772683,Malvern Wells,2023-04-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
772683,Malvern Wells,2023-04-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
772683,Malvern Wells,2023-04-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
772683,Malvern Wells,2023-04-25T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
772683,Malvern Wells,2023-04-25T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-04-25T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-04-25T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.45
772683,Malvern Wells,2023-04-25T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.37
772683,Malvern Wells,2023-04-25T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.06
772683,Malvern Wells,2023-04-25T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,73.0
772683,Malvern Wells,2023-04-25T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.3
772683,Malvern Wells,2023-04-25T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.7
772683,Malvern Wells,2023-04-25T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.7
772683,Malvern Wells,2023-04-25T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
772683,Malvern Wells,2023-04-25T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-04-25T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-04-25T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.54
772683,Malvern Wells,2023-04-25T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.08
772683,Malvern Wells,2023-04-25T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.79
772683,Malvern Wells,2023-04-25T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,72.7
772683,Malvern Wells,2023-04-25T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
772683,Malvern Wells,2023-04-25T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
772683,Malvern Wells,2023-04-25T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.9
772683,Malvern Wells,2023-04-25T00:20:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-04-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
772683,Malvern Wells,2023-04-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
772683,Malvern Wells,2023-04-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-04-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
772683,Malvern Wells,2023-04-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
772683,Malvern Wells,2023-04-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
772683,Malvern Wells,2023-04-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
772683,Malvern Wells,2023-04-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-04-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
772683,Malvern Wells,2023-04-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.98
772683,Malvern Wells,2023-04-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.45
772683,Malvern Wells,2023-04-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,27.86
772683,Malvern Wells,2023-04-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,145.8
772683,Malvern Wells,2023-04-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
772683,Malvern Wells,2023-04-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
772683,Malvern Wells,2023-04-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
772683,Malvern Wells,2023-04-25T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
772683,Malvern Wells,2023-04-25T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-04-25T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-04-25T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.3
772683,Malvern Wells,2023-04-25T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.2
772683,Malvern Wells,2023-04-25T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.73
772683,Malvern Wells,2023-04-25T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,80.1
772683,Malvern Wells,2023-04-25T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.0
772683,Malvern Wells,2023-04-25T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.2
772683,Malvern Wells,2023-04-25T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.2
772683,Malvern Wells,2023-04-25T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-04-25T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-04-25T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-04-25T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.86
772683,Malvern Wells,2023-04-25T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.87
772683,Malvern Wells,2023-04-25T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.78
772683,Malvern Wells,2023-04-25T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,80.0
772683,Malvern Wells,2023-04-25T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
772683,Malvern Wells,2023-04-25T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
772683,Malvern Wells,2023-04-25T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.0
772683,Malvern Wells,2023-04-25T00:10:00.000+00:00,transformer,,Temperature,C,10.1
772683,Malvern Wells,2023-04-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
772683,Malvern Wells,2023-04-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
772683,Malvern Wells,2023-04-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-04-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
772683,Malvern Wells,2023-04-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-04-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
772683,Malvern Wells,2023-04-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
772683,Malvern Wells,2023-04-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
772683,Malvern Wells,2023-04-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
772683,Malvern Wells,2023-04-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.16
772683,Malvern Wells,2023-04-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.07
772683,Malvern Wells,2023-04-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,27.51
772683,Malvern Wells,2023-04-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,160.1
772683,Malvern Wells,2023-04-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
772683,Malvern Wells,2023-04-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
772683,Malvern Wells,2023-04-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
772683,Malvern Wells,2023-04-25T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-04-25T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.41
772683,Malvern Wells,2023-04-25T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-04-25T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.88
772683,Malvern Wells,2023-04-25T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.36
772683,Malvern Wells,2023-04-25T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.27
772683,Malvern Wells,2023-04-25T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,78.5
772683,Malvern Wells,2023-04-25T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.0
772683,Malvern Wells,2023-04-25T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.8
772683,Malvern Wells,2023-04-25T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.8
772683,Malvern Wells,2023-04-25T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-04-25T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-04-25T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-04-25T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.27
772683,Malvern Wells,2023-04-25T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.44
772683,Malvern Wells,2023-04-25T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.11
772683,Malvern Wells,2023-04-25T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,78.2
772683,Malvern Wells,2023-04-25T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
772683,Malvern Wells,2023-04-25T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
772683,Malvern Wells,2023-04-25T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.3
772683,Malvern Wells,2023-04-25T00:00:00.000+00:00,transformer,,Temperature,C,10.1
772683,Malvern Wells,2023-04-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
772683,Malvern Wells,2023-04-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
772683,Malvern Wells,2023-04-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
772683,Malvern Wells,2023-04-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
772683,Malvern Wells,2023-04-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
772683,Malvern Wells,2023-04-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
772683,Malvern Wells,2023-04-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-04-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
772683,Malvern Wells,2023-04-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
772683,Malvern Wells,2023-04-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.15
772683,Malvern Wells,2023-04-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.8
772683,Malvern Wells,2023-04-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,27.38
772683,Malvern Wells,2023-04-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,156.7
772683,Malvern Wells,2023-04-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
772683,Malvern Wells,2023-04-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
772683,Malvern Wells,2023-04-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
772683,Malvern Wells,2023-04-26T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-04-26T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-04-26T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-04-26T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.77
772683,Malvern Wells,2023-04-26T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.34
772683,Malvern Wells,2023-04-26T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.63
772683,Malvern Wells,2023-04-26T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,55.6
772683,Malvern Wells,2023-04-26T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.8
772683,Malvern Wells,2023-04-26T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.2
772683,Malvern Wells,2023-04-26T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.8
772683,Malvern Wells,2023-04-26T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-04-26T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-04-26T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-04-26T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.87
772683,Malvern Wells,2023-04-26T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.97
772683,Malvern Wells,2023-04-26T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.22
772683,Malvern Wells,2023-04-26T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,55.4
772683,Malvern Wells,2023-04-26T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
772683,Malvern Wells,2023-04-26T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
772683,Malvern Wells,2023-04-26T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.8
