Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-26T23:50:00.000+00:00,transformer,,Temperature,C,11.5
772683,Malvern Wells,2023-04-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-04-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
772683,Malvern Wells,2023-04-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
772683,Malvern Wells,2023-04-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
772683,Malvern Wells,2023-04-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-04-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
772683,Malvern Wells,2023-04-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-04-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
772683,Malvern Wells,2023-04-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
772683,Malvern Wells,2023-04-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.64
772683,Malvern Wells,2023-04-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.32
772683,Malvern Wells,2023-04-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.86
772683,Malvern Wells,2023-04-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,111.0
772683,Malvern Wells,2023-04-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
772683,Malvern Wells,2023-04-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
772683,Malvern Wells,2023-04-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
772683,Malvern Wells,2023-04-26T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-04-26T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-04-26T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-04-26T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.82
772683,Malvern Wells,2023-04-26T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.05
772683,Malvern Wells,2023-04-26T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.2
772683,Malvern Wells,2023-04-26T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,52.2
772683,Malvern Wells,2023-04-26T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.1
772683,Malvern Wells,2023-04-26T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.0
772683,Malvern Wells,2023-04-26T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.2
772683,Malvern Wells,2023-04-26T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-04-26T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-04-26T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-04-26T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.94
772683,Malvern Wells,2023-04-26T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.14
772683,Malvern Wells,2023-04-26T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.96
772683,Malvern Wells,2023-04-26T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,51.9
772683,Malvern Wells,2023-04-26T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
772683,Malvern Wells,2023-04-26T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
772683,Malvern Wells,2023-04-26T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.7
772683,Malvern Wells,2023-04-26T23:40:00.000+00:00,transformer,,Temperature,C,11.5
772683,Malvern Wells,2023-04-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
772683,Malvern Wells,2023-04-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
772683,Malvern Wells,2023-04-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
772683,Malvern Wells,2023-04-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
772683,Malvern Wells,2023-04-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-04-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
772683,Malvern Wells,2023-04-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
772683,Malvern Wells,2023-04-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
772683,Malvern Wells,2023-04-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
772683,Malvern Wells,2023-04-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.76
772683,Malvern Wells,2023-04-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.19
772683,Malvern Wells,2023-04-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.16
772683,Malvern Wells,2023-04-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,104.1
772683,Malvern Wells,2023-04-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
772683,Malvern Wells,2023-04-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
772683,Malvern Wells,2023-04-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
772683,Malvern Wells,2023-04-26T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-04-26T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-04-26T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-04-26T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.75
772683,Malvern Wells,2023-04-26T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.46
772683,Malvern Wells,2023-04-26T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.39
772683,Malvern Wells,2023-04-26T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,54.1
772683,Malvern Wells,2023-04-26T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.5
772683,Malvern Wells,2023-04-26T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.0
772683,Malvern Wells,2023-04-26T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.7
772683,Malvern Wells,2023-04-26T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-04-26T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-04-26T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-04-26T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.04
772683,Malvern Wells,2023-04-26T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.44
772683,Malvern Wells,2023-04-26T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.5
772683,Malvern Wells,2023-04-26T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,53.8
772683,Malvern Wells,2023-04-26T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
772683,Malvern Wells,2023-04-26T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
772683,Malvern Wells,2023-04-26T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.7
772683,Malvern Wells,2023-04-26T23:30:00.000+00:00,transformer,,Temperature,C,11.5
772683,Malvern Wells,2023-04-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
772683,Malvern Wells,2023-04-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
772683,Malvern Wells,2023-04-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
772683,Malvern Wells,2023-04-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
772683,Malvern Wells,2023-04-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
772683,Malvern Wells,2023-04-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-04-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
772683,Malvern Wells,2023-04-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-04-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.79
772683,Malvern Wells,2023-04-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.9
772683,Malvern Wells,2023-04-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.9
772683,Malvern Wells,2023-04-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,108.0
772683,Malvern Wells,2023-04-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
772683,Malvern Wells,2023-04-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
772683,Malvern Wells,2023-04-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
772683,Malvern Wells,2023-04-26T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-04-26T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-04-26T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-04-26T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.3
772683,Malvern Wells,2023-04-26T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.42
772683,Malvern Wells,2023-04-26T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.74
772683,Malvern Wells,2023-04-26T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,59.2
772683,Malvern Wells,2023-04-26T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.8
772683,Malvern Wells,2023-04-26T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.1
772683,Malvern Wells,2023-04-26T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.2
772683,Malvern Wells,2023-04-26T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-04-26T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-04-26T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-04-26T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.16
772683,Malvern Wells,2023-04-26T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.23
772683,Malvern Wells,2023-04-26T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.26
772683,Malvern Wells,2023-04-26T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,59.0
772683,Malvern Wells,2023-04-26T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
772683,Malvern Wells,2023-04-26T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
772683,Malvern Wells,2023-04-26T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.8
772683,Malvern Wells,2023-04-26T23:20:00.000+00:00,transformer,,Temperature,C,11.5
772683,Malvern Wells,2023-04-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
772683,Malvern Wells,2023-04-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
772683,Malvern Wells,2023-04-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-04-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
772683,Malvern Wells,2023-04-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-04-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
772683,Malvern Wells,2023-04-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-04-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-04-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
772683,Malvern Wells,2023-04-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.46
772683,Malvern Wells,2023-04-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.64
772683,Malvern Wells,2023-04-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
772683,Malvern Wells,2023-04-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,118.2
772683,Malvern Wells,2023-04-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
772683,Malvern Wells,2023-04-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
772683,Malvern Wells,2023-04-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
772683,Malvern Wells,2023-04-26T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-04-26T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-04-26T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-04-26T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.16
772683,Malvern Wells,2023-04-26T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.41
772683,Malvern Wells,2023-04-26T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.75
772683,Malvern Wells,2023-04-26T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,58.2
772683,Malvern Wells,2023-04-26T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.0
772683,Malvern Wells,2023-04-26T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.4
772683,Malvern Wells,2023-04-26T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.6
772683,Malvern Wells,2023-04-26T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-04-26T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-04-26T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.28
772683,Malvern Wells,2023-04-26T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.09
772683,Malvern Wells,2023-04-26T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.19
772683,Malvern Wells,2023-04-26T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.99
772683,Malvern Wells,2023-04-26T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,57.9
772683,Malvern Wells,2023-04-26T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
772683,Malvern Wells,2023-04-26T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
772683,Malvern Wells,2023-04-26T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.1
772683,Malvern Wells,2023-04-26T23:10:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-04-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-04-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
772683,Malvern Wells,2023-04-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-04-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
772683,Malvern Wells,2023-04-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-04-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
772683,Malvern Wells,2023-04-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-04-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
772683,Malvern Wells,2023-04-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
772683,Malvern Wells,2023-04-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.26
772683,Malvern Wells,2023-04-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.6
772683,Malvern Wells,2023-04-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.74
772683,Malvern Wells,2023-04-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,116.1
772683,Malvern Wells,2023-04-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
772683,Malvern Wells,2023-04-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
772683,Malvern Wells,2023-04-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
772683,Malvern Wells,2023-04-26T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-04-26T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-04-26T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-04-26T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.04
772683,Malvern Wells,2023-04-26T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.23
772683,Malvern Wells,2023-04-26T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.0
772683,Malvern Wells,2023-04-26T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,45.8
772683,Malvern Wells,2023-04-26T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.9
772683,Malvern Wells,2023-04-26T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.9
772683,Malvern Wells,2023-04-26T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.3
772683,Malvern Wells,2023-04-26T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-04-26T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-04-26T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-04-26T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.04
772683,Malvern Wells,2023-04-26T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.42
772683,Malvern Wells,2023-04-26T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.66
772683,Malvern Wells,2023-04-26T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.5
772683,Malvern Wells,2023-04-26T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
772683,Malvern Wells,2023-04-26T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
772683,Malvern Wells,2023-04-26T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.3
772683,Malvern Wells,2023-04-26T23:00:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-04-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
772683,Malvern Wells,2023-04-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
772683,Malvern Wells,2023-04-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-04-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
772683,Malvern Wells,2023-04-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-04-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
772683,Malvern Wells,2023-04-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-04-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
772683,Malvern Wells,2023-04-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
772683,Malvern Wells,2023-04-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.08
772683,Malvern Wells,2023-04-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.65
772683,Malvern Wells,2023-04-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.66
772683,Malvern Wells,2023-04-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,91.4
772683,Malvern Wells,2023-04-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
772683,Malvern Wells,2023-04-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
772683,Malvern Wells,2023-04-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
772683,Malvern Wells,2023-04-26T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-04-26T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-04-26T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-04-26T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.81
772683,Malvern Wells,2023-04-26T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.7
772683,Malvern Wells,2023-04-26T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.04
772683,Malvern Wells,2023-04-26T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,40.5
772683,Malvern Wells,2023-04-26T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.3
772683,Malvern Wells,2023-04-26T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.6
772683,Malvern Wells,2023-04-26T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.3
772683,Malvern Wells,2023-04-26T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-04-26T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-04-26T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-04-26T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.26
772683,Malvern Wells,2023-04-26T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.91
772683,Malvern Wells,2023-04-26T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.34
772683,Malvern Wells,2023-04-26T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
772683,Malvern Wells,2023-04-26T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
772683,Malvern Wells,2023-04-26T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
772683,Malvern Wells,2023-04-26T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.4
772683,Malvern Wells,2023-04-26T22:50:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-04-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
772683,Malvern Wells,2023-04-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
772683,Malvern Wells,2023-04-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-04-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
772683,Malvern Wells,2023-04-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-04-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
772683,Malvern Wells,2023-04-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-04-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
772683,Malvern Wells,2023-04-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
772683,Malvern Wells,2023-04-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.07
772683,Malvern Wells,2023-04-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.62
772683,Malvern Wells,2023-04-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.38
772683,Malvern Wells,2023-04-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
772683,Malvern Wells,2023-04-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
772683,Malvern Wells,2023-04-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
772683,Malvern Wells,2023-04-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
772683,Malvern Wells,2023-04-26T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-04-26T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-04-26T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-04-26T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.75
772683,Malvern Wells,2023-04-26T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.14
772683,Malvern Wells,2023-04-26T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.73
772683,Malvern Wells,2023-04-26T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,36.5
772683,Malvern Wells,2023-04-26T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.1
772683,Malvern Wells,2023-04-26T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.5
772683,Malvern Wells,2023-04-26T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.1
772683,Malvern Wells,2023-04-26T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-04-26T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-04-26T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-04-26T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.51
772683,Malvern Wells,2023-04-26T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.94
772683,Malvern Wells,2023-04-26T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.08
772683,Malvern Wells,2023-04-26T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.7
772683,Malvern Wells,2023-04-26T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
772683,Malvern Wells,2023-04-26T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
772683,Malvern Wells,2023-04-26T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.5
772683,Malvern Wells,2023-04-26T22:40:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-04-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
772683,Malvern Wells,2023-04-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
772683,Malvern Wells,2023-04-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-04-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
772683,Malvern Wells,2023-04-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
772683,Malvern Wells,2023-04-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
772683,Malvern Wells,2023-04-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-04-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
772683,Malvern Wells,2023-04-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.26
772683,Malvern Wells,2023-04-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.08
772683,Malvern Wells,2023-04-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.81
772683,Malvern Wells,2023-04-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
772683,Malvern Wells,2023-04-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
772683,Malvern Wells,2023-04-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
772683,Malvern Wells,2023-04-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
772683,Malvern Wells,2023-04-26T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-04-26T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-04-26T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
772683,Malvern Wells,2023-04-26T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.53
772683,Malvern Wells,2023-04-26T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.29
772683,Malvern Wells,2023-04-26T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.44
772683,Malvern Wells,2023-04-26T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,47.1
772683,Malvern Wells,2023-04-26T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.8
772683,Malvern Wells,2023-04-26T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.8
772683,Malvern Wells,2023-04-26T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.5
772683,Malvern Wells,2023-04-26T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-04-26T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-04-26T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-04-26T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.78
772683,Malvern Wells,2023-04-26T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.56
772683,Malvern Wells,2023-04-26T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.29
772683,Malvern Wells,2023-04-26T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.1
772683,Malvern Wells,2023-04-26T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
772683,Malvern Wells,2023-04-26T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
772683,Malvern Wells,2023-04-26T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.9
772683,Malvern Wells,2023-04-26T22:30:00.000+00:00,transformer,,Temperature,C,11.7
772683,Malvern Wells,2023-04-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-04-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
772683,Malvern Wells,2023-04-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
772683,Malvern Wells,2023-04-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
772683,Malvern Wells,2023-04-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
772683,Malvern Wells,2023-04-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
772683,Malvern Wells,2023-04-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-04-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
772683,Malvern Wells,2023-04-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
772683,Malvern Wells,2023-04-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.32
772683,Malvern Wells,2023-04-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.85
772683,Malvern Wells,2023-04-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.73
772683,Malvern Wells,2023-04-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,94.2
772683,Malvern Wells,2023-04-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
772683,Malvern Wells,2023-04-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
772683,Malvern Wells,2023-04-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
772683,Malvern Wells,2023-04-26T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-04-26T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-04-26T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-04-26T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.58
772683,Malvern Wells,2023-04-26T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.59
772683,Malvern Wells,2023-04-26T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.52
772683,Malvern Wells,2023-04-26T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,52.8
772683,Malvern Wells,2023-04-26T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.3
772683,Malvern Wells,2023-04-26T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.3
772683,Malvern Wells,2023-04-26T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.9
772683,Malvern Wells,2023-04-26T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-04-26T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-04-26T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-04-26T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.09
772683,Malvern Wells,2023-04-26T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.19
772683,Malvern Wells,2023-04-26T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.04
772683,Malvern Wells,2023-04-26T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,52.4
772683,Malvern Wells,2023-04-26T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
772683,Malvern Wells,2023-04-26T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
772683,Malvern Wells,2023-04-26T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.6
772683,Malvern Wells,2023-04-26T22:20:00.000+00:00,transformer,,Temperature,C,11.7
772683,Malvern Wells,2023-04-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
772683,Malvern Wells,2023-04-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
772683,Malvern Wells,2023-04-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-04-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
772683,Malvern Wells,2023-04-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-04-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
772683,Malvern Wells,2023-04-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-04-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
772683,Malvern Wells,2023-04-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
772683,Malvern Wells,2023-04-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.67
772683,Malvern Wells,2023-04-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.78
772683,Malvern Wells,2023-04-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.56
772683,Malvern Wells,2023-04-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,105.2
772683,Malvern Wells,2023-04-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
772683,Malvern Wells,2023-04-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
772683,Malvern Wells,2023-04-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
772683,Malvern Wells,2023-04-26T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
772683,Malvern Wells,2023-04-26T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-04-26T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-04-26T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.4
772683,Malvern Wells,2023-04-26T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.46
772683,Malvern Wells,2023-04-26T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.56
772683,Malvern Wells,2023-04-26T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,67.6
772683,Malvern Wells,2023-04-26T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.2
772683,Malvern Wells,2023-04-26T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.0
772683,Malvern Wells,2023-04-26T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.7
772683,Malvern Wells,2023-04-26T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-04-26T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-04-26T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-04-26T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.47
772683,Malvern Wells,2023-04-26T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.39
772683,Malvern Wells,2023-04-26T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.29
772683,Malvern Wells,2023-04-26T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,67.2
772683,Malvern Wells,2023-04-26T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
772683,Malvern Wells,2023-04-26T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
772683,Malvern Wells,2023-04-26T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.7
772683,Malvern Wells,2023-04-26T22:10:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-04-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
772683,Malvern Wells,2023-04-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
772683,Malvern Wells,2023-04-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
772683,Malvern Wells,2023-04-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-04-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
772683,Malvern Wells,2023-04-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-04-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
772683,Malvern Wells,2023-04-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
772683,Malvern Wells,2023-04-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.87
772683,Malvern Wells,2023-04-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.85
772683,Malvern Wells,2023-04-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.85
772683,Malvern Wells,2023-04-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,134.8
772683,Malvern Wells,2023-04-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
772683,Malvern Wells,2023-04-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
772683,Malvern Wells,2023-04-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
772683,Malvern Wells,2023-04-26T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
772683,Malvern Wells,2023-04-26T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-04-26T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-04-26T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.6
772683,Malvern Wells,2023-04-26T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.88
772683,Malvern Wells,2023-04-26T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.32
772683,Malvern Wells,2023-04-26T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,73.6
772683,Malvern Wells,2023-04-26T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.0
772683,Malvern Wells,2023-04-26T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.2
772683,Malvern Wells,2023-04-26T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.6
772683,Malvern Wells,2023-04-26T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-04-26T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-04-26T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.71
772683,Malvern Wells,2023-04-26T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.73
772683,Malvern Wells,2023-04-26T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.25
772683,Malvern Wells,2023-04-26T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.84
772683,Malvern Wells,2023-04-26T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,73.1
772683,Malvern Wells,2023-04-26T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
772683,Malvern Wells,2023-04-26T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
772683,Malvern Wells,2023-04-26T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.3
772683,Malvern Wells,2023-04-26T22:00:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
772683,Malvern Wells,2023-04-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
772683,Malvern Wells,2023-04-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-04-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
772683,Malvern Wells,2023-04-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-04-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
772683,Malvern Wells,2023-04-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-04-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-04-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
772683,Malvern Wells,2023-04-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.33
772683,Malvern Wells,2023-04-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.13
772683,Malvern Wells,2023-04-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.16
772683,Malvern Wells,2023-04-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,146.7
772683,Malvern Wells,2023-04-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
772683,Malvern Wells,2023-04-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
772683,Malvern Wells,2023-04-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
772683,Malvern Wells,2023-04-26T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.27
772683,Malvern Wells,2023-04-26T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-26T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-04-26T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.3
772683,Malvern Wells,2023-04-26T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.37
772683,Malvern Wells,2023-04-26T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.15
772683,Malvern Wells,2023-04-26T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,72.2
772683,Malvern Wells,2023-04-26T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.4
772683,Malvern Wells,2023-04-26T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.9
772683,Malvern Wells,2023-04-26T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.1
772683,Malvern Wells,2023-04-26T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-04-26T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-04-26T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-04-26T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.49
772683,Malvern Wells,2023-04-26T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.85
772683,Malvern Wells,2023-04-26T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.15
772683,Malvern Wells,2023-04-26T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,71.6
772683,Malvern Wells,2023-04-26T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
772683,Malvern Wells,2023-04-26T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
772683,Malvern Wells,2023-04-26T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.7
772683,Malvern Wells,2023-04-26T21:50:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-04-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
772683,Malvern Wells,2023-04-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-04-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
772683,Malvern Wells,2023-04-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-04-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
772683,Malvern Wells,2023-04-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-04-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
772683,Malvern Wells,2023-04-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
772683,Malvern Wells,2023-04-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.79
772683,Malvern Wells,2023-04-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.22
772683,Malvern Wells,2023-04-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.3
772683,Malvern Wells,2023-04-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,143.8
772683,Malvern Wells,2023-04-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
772683,Malvern Wells,2023-04-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
772683,Malvern Wells,2023-04-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
772683,Malvern Wells,2023-04-26T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
772683,Malvern Wells,2023-04-26T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-04-26T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
772683,Malvern Wells,2023-04-26T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.01
772683,Malvern Wells,2023-04-26T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.01
772683,Malvern Wells,2023-04-26T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.49
772683,Malvern Wells,2023-04-26T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,67.4
772683,Malvern Wells,2023-04-26T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.8
772683,Malvern Wells,2023-04-26T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.3
772683,Malvern Wells,2023-04-26T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.3
772683,Malvern Wells,2023-04-26T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-04-26T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-04-26T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-04-26T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.52
772683,Malvern Wells,2023-04-26T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.71
772683,Malvern Wells,2023-04-26T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.69
772683,Malvern Wells,2023-04-26T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,66.7
772683,Malvern Wells,2023-04-26T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
772683,Malvern Wells,2023-04-26T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
772683,Malvern Wells,2023-04-26T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.2
772683,Malvern Wells,2023-04-26T21:40:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-04-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
772683,Malvern Wells,2023-04-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-04-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
772683,Malvern Wells,2023-04-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-04-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
772683,Malvern Wells,2023-04-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-04-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
772683,Malvern Wells,2023-04-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
772683,Malvern Wells,2023-04-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.53
772683,Malvern Wells,2023-04-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.72
772683,Malvern Wells,2023-04-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.18
772683,Malvern Wells,2023-04-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,134.1
772683,Malvern Wells,2023-04-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
772683,Malvern Wells,2023-04-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
772683,Malvern Wells,2023-04-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
772683,Malvern Wells,2023-04-26T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.3
772683,Malvern Wells,2023-04-26T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-04-26T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-04-26T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.4
772683,Malvern Wells,2023-04-26T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.62
772683,Malvern Wells,2023-04-26T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.11
772683,Malvern Wells,2023-04-26T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,78.3
772683,Malvern Wells,2023-04-26T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.9
772683,Malvern Wells,2023-04-26T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.2
772683,Malvern Wells,2023-04-26T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.4
772683,Malvern Wells,2023-04-26T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-04-26T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-04-26T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-04-26T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.79
772683,Malvern Wells,2023-04-26T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.3
772683,Malvern Wells,2023-04-26T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.8
772683,Malvern Wells,2023-04-26T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,77.8
772683,Malvern Wells,2023-04-26T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
772683,Malvern Wells,2023-04-26T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.5
772683,Malvern Wells,2023-04-26T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.0
772683,Malvern Wells,2023-04-26T21:30:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-04-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-04-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
772683,Malvern Wells,2023-04-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-04-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
772683,Malvern Wells,2023-04-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-04-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
772683,Malvern Wells,2023-04-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-04-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-04-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
772683,Malvern Wells,2023-04-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.2
772683,Malvern Wells,2023-04-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,29.93
772683,Malvern Wells,2023-04-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.91
772683,Malvern Wells,2023-04-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,156.1
772683,Malvern Wells,2023-04-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
772683,Malvern Wells,2023-04-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
772683,Malvern Wells,2023-04-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
772683,Malvern Wells,2023-04-26T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.37
772683,Malvern Wells,2023-04-26T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-04-26T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-04-26T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.74
772683,Malvern Wells,2023-04-26T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.37
772683,Malvern Wells,2023-04-26T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.24
772683,Malvern Wells,2023-04-26T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,90.8
772683,Malvern Wells,2023-04-26T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.2
772683,Malvern Wells,2023-04-26T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.0
772683,Malvern Wells,2023-04-26T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.8
772683,Malvern Wells,2023-04-26T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-04-26T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-04-26T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-04-26T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.27
772683,Malvern Wells,2023-04-26T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.27
772683,Malvern Wells,2023-04-26T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.81
772683,Malvern Wells,2023-04-26T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,90.5
