Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-26T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
772683,Malvern Wells,2023-04-26T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.5
772683,Malvern Wells,2023-04-26T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,89.8
772683,Malvern Wells,2023-04-26T21:20:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-04-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-04-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
772683,Malvern Wells,2023-04-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-04-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
772683,Malvern Wells,2023-04-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-04-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
772683,Malvern Wells,2023-04-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-04-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
772683,Malvern Wells,2023-04-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
772683,Malvern Wells,2023-04-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.02
772683,Malvern Wells,2023-04-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.64
772683,Malvern Wells,2023-04-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.05
772683,Malvern Wells,2023-04-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,181.3
772683,Malvern Wells,2023-04-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
772683,Malvern Wells,2023-04-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
772683,Malvern Wells,2023-04-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
772683,Malvern Wells,2023-04-26T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.95
772683,Malvern Wells,2023-04-26T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-04-26T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-04-26T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.88
772683,Malvern Wells,2023-04-26T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.26
772683,Malvern Wells,2023-04-26T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.66
772683,Malvern Wells,2023-04-26T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,64.0
772683,Malvern Wells,2023-04-26T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.8
772683,Malvern Wells,2023-04-26T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.1
772683,Malvern Wells,2023-04-26T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.4
772683,Malvern Wells,2023-04-26T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-26T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
772683,Malvern Wells,2023-04-26T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-04-26T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.55
772683,Malvern Wells,2023-04-26T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.84
772683,Malvern Wells,2023-04-26T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.23
772683,Malvern Wells,2023-04-26T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,63.6
772683,Malvern Wells,2023-04-26T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
772683,Malvern Wells,2023-04-26T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.9
772683,Malvern Wells,2023-04-26T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.7
772683,Malvern Wells,2023-04-26T21:10:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-04-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
772683,Malvern Wells,2023-04-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
772683,Malvern Wells,2023-04-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-04-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
772683,Malvern Wells,2023-04-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-04-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
772683,Malvern Wells,2023-04-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-04-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-04-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
772683,Malvern Wells,2023-04-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.43
772683,Malvern Wells,2023-04-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.1
772683,Malvern Wells,2023-04-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.89
772683,Malvern Wells,2023-04-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,127.6
772683,Malvern Wells,2023-04-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
772683,Malvern Wells,2023-04-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
772683,Malvern Wells,2023-04-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
772683,Malvern Wells,2023-04-26T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.46
772683,Malvern Wells,2023-04-26T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-04-26T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-04-26T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.67
772683,Malvern Wells,2023-04-26T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.88
772683,Malvern Wells,2023-04-26T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.16
772683,Malvern Wells,2023-04-26T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,71.8
772683,Malvern Wells,2023-04-26T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.9
772683,Malvern Wells,2023-04-26T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.5
772683,Malvern Wells,2023-04-26T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.0
772683,Malvern Wells,2023-04-26T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-04-26T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-04-26T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-04-26T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.91
772683,Malvern Wells,2023-04-26T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.35
772683,Malvern Wells,2023-04-26T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.06
772683,Malvern Wells,2023-04-26T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,70.9
772683,Malvern Wells,2023-04-26T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
772683,Malvern Wells,2023-04-26T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
772683,Malvern Wells,2023-04-26T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.0
772683,Malvern Wells,2023-04-26T21:00:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-04-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-04-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
772683,Malvern Wells,2023-04-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-04-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
772683,Malvern Wells,2023-04-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-04-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
772683,Malvern Wells,2023-04-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-04-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
772683,Malvern Wells,2023-04-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
772683,Malvern Wells,2023-04-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.58
772683,Malvern Wells,2023-04-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.23
772683,Malvern Wells,2023-04-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,32.22
772683,Malvern Wells,2023-04-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,142.7
772683,Malvern Wells,2023-04-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
772683,Malvern Wells,2023-04-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
772683,Malvern Wells,2023-04-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
772683,Malvern Wells,2023-04-26T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.26
772683,Malvern Wells,2023-04-26T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-04-26T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-04-26T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.6
772683,Malvern Wells,2023-04-26T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.21
772683,Malvern Wells,2023-04-26T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.44
772683,Malvern Wells,2023-04-26T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,67.6
772683,Malvern Wells,2023-04-26T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.7
772683,Malvern Wells,2023-04-26T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.9
772683,Malvern Wells,2023-04-26T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.6
772683,Malvern Wells,2023-04-26T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-04-26T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-04-26T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-04-26T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.22
772683,Malvern Wells,2023-04-26T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.46
772683,Malvern Wells,2023-04-26T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.2
772683,Malvern Wells,2023-04-26T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,67.1
772683,Malvern Wells,2023-04-26T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.2
772683,Malvern Wells,2023-04-26T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
772683,Malvern Wells,2023-04-26T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.2
772683,Malvern Wells,2023-04-26T20:50:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-04-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-04-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
772683,Malvern Wells,2023-04-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-04-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
772683,Malvern Wells,2023-04-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-04-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
772683,Malvern Wells,2023-04-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
772683,Malvern Wells,2023-04-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-04-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
772683,Malvern Wells,2023-04-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.82
772683,Malvern Wells,2023-04-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.67
772683,Malvern Wells,2023-04-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,33.64
772683,Malvern Wells,2023-04-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,134.7
772683,Malvern Wells,2023-04-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
772683,Malvern Wells,2023-04-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
772683,Malvern Wells,2023-04-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
772683,Malvern Wells,2023-04-26T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-04-26T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-04-26T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-04-26T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.74
772683,Malvern Wells,2023-04-26T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.17
772683,Malvern Wells,2023-04-26T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.51
772683,Malvern Wells,2023-04-26T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,73.5
772683,Malvern Wells,2023-04-26T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.8
772683,Malvern Wells,2023-04-26T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.9
772683,Malvern Wells,2023-04-26T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.0
772683,Malvern Wells,2023-04-26T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-04-26T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-04-26T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-04-26T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.98
772683,Malvern Wells,2023-04-26T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.21
772683,Malvern Wells,2023-04-26T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.41
772683,Malvern Wells,2023-04-26T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,72.4
772683,Malvern Wells,2023-04-26T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.3
772683,Malvern Wells,2023-04-26T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
772683,Malvern Wells,2023-04-26T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,92.4
772683,Malvern Wells,2023-04-26T20:40:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-04-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
772683,Malvern Wells,2023-04-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
772683,Malvern Wells,2023-04-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-04-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
772683,Malvern Wells,2023-04-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-04-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
772683,Malvern Wells,2023-04-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-04-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-04-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
772683,Malvern Wells,2023-04-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.72
772683,Malvern Wells,2023-04-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.38
772683,Malvern Wells,2023-04-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,37.92
772683,Malvern Wells,2023-04-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,145.9
772683,Malvern Wells,2023-04-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
772683,Malvern Wells,2023-04-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
772683,Malvern Wells,2023-04-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
772683,Malvern Wells,2023-04-26T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-04-26T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-04-26T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-04-26T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.75
772683,Malvern Wells,2023-04-26T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.28
772683,Malvern Wells,2023-04-26T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.76
772683,Malvern Wells,2023-04-26T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,79.9
772683,Malvern Wells,2023-04-26T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.9
772683,Malvern Wells,2023-04-26T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.1
772683,Malvern Wells,2023-04-26T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.4
772683,Malvern Wells,2023-04-26T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-04-26T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-04-26T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-04-26T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.22
772683,Malvern Wells,2023-04-26T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.17
772683,Malvern Wells,2023-04-26T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.6
772683,Malvern Wells,2023-04-26T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,79.1
772683,Malvern Wells,2023-04-26T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.8
772683,Malvern Wells,2023-04-26T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
772683,Malvern Wells,2023-04-26T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,101.5
772683,Malvern Wells,2023-04-26T20:30:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-04-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-04-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
772683,Malvern Wells,2023-04-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
772683,Malvern Wells,2023-04-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
772683,Malvern Wells,2023-04-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-04-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
772683,Malvern Wells,2023-04-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-04-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
772683,Malvern Wells,2023-04-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-04-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.97
772683,Malvern Wells,2023-04-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.45
772683,Malvern Wells,2023-04-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,38.36
772683,Malvern Wells,2023-04-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,158.9
772683,Malvern Wells,2023-04-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
772683,Malvern Wells,2023-04-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
772683,Malvern Wells,2023-04-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
772683,Malvern Wells,2023-04-26T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
772683,Malvern Wells,2023-04-26T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-04-26T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-04-26T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.33
772683,Malvern Wells,2023-04-26T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.57
772683,Malvern Wells,2023-04-26T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.39
772683,Malvern Wells,2023-04-26T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,72.8
772683,Malvern Wells,2023-04-26T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.5
772683,Malvern Wells,2023-04-26T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.8
772683,Malvern Wells,2023-04-26T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.1
772683,Malvern Wells,2023-04-26T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-04-26T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-04-26T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-04-26T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.68
772683,Malvern Wells,2023-04-26T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.88
772683,Malvern Wells,2023-04-26T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.99
772683,Malvern Wells,2023-04-26T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,71.8
772683,Malvern Wells,2023-04-26T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.8
772683,Malvern Wells,2023-04-26T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
772683,Malvern Wells,2023-04-26T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.4
772683,Malvern Wells,2023-04-26T20:20:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-04-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-04-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
772683,Malvern Wells,2023-04-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
772683,Malvern Wells,2023-04-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
772683,Malvern Wells,2023-04-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-04-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
772683,Malvern Wells,2023-04-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-04-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-04-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-04-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
772683,Malvern Wells,2023-04-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.45
772683,Malvern Wells,2023-04-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,37.38
772683,Malvern Wells,2023-04-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,144.5
772683,Malvern Wells,2023-04-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
772683,Malvern Wells,2023-04-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
772683,Malvern Wells,2023-04-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
772683,Malvern Wells,2023-04-26T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.33
772683,Malvern Wells,2023-04-26T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-04-26T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-04-26T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.64
772683,Malvern Wells,2023-04-26T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.66
772683,Malvern Wells,2023-04-26T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.6
772683,Malvern Wells,2023-04-26T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,73.9
772683,Malvern Wells,2023-04-26T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.0
772683,Malvern Wells,2023-04-26T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.0
772683,Malvern Wells,2023-04-26T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.5
772683,Malvern Wells,2023-04-26T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
772683,Malvern Wells,2023-04-26T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-04-26T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-04-26T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.15
772683,Malvern Wells,2023-04-26T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.58
772683,Malvern Wells,2023-04-26T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.88
772683,Malvern Wells,2023-04-26T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,74.0
772683,Malvern Wells,2023-04-26T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.9
772683,Malvern Wells,2023-04-26T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
772683,Malvern Wells,2023-04-26T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.6
772683,Malvern Wells,2023-04-26T20:10:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-04-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-04-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
772683,Malvern Wells,2023-04-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
772683,Malvern Wells,2023-04-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-04-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
772683,Malvern Wells,2023-04-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-04-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-04-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-04-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.79
772683,Malvern Wells,2023-04-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.24
772683,Malvern Wells,2023-04-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,34.48
772683,Malvern Wells,2023-04-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,147.9
772683,Malvern Wells,2023-04-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
772683,Malvern Wells,2023-04-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
772683,Malvern Wells,2023-04-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
772683,Malvern Wells,2023-04-26T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.23
772683,Malvern Wells,2023-04-26T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-04-26T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-04-26T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.19
772683,Malvern Wells,2023-04-26T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.83
772683,Malvern Wells,2023-04-26T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.1
772683,Malvern Wells,2023-04-26T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,64.8
772683,Malvern Wells,2023-04-26T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.8
772683,Malvern Wells,2023-04-26T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.3
772683,Malvern Wells,2023-04-26T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.0
772683,Malvern Wells,2023-04-26T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-04-26T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-04-26T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-04-26T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.13
772683,Malvern Wells,2023-04-26T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.06
772683,Malvern Wells,2023-04-26T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.12
772683,Malvern Wells,2023-04-26T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,64.6
772683,Malvern Wells,2023-04-26T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.9
772683,Malvern Wells,2023-04-26T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
772683,Malvern Wells,2023-04-26T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.5
772683,Malvern Wells,2023-04-26T20:00:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-04-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
772683,Malvern Wells,2023-04-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
772683,Malvern Wells,2023-04-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-04-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
772683,Malvern Wells,2023-04-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-04-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
772683,Malvern Wells,2023-04-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-04-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-04-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-04-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.32
772683,Malvern Wells,2023-04-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.88
772683,Malvern Wells,2023-04-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,35.22
772683,Malvern Wells,2023-04-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,129.4
772683,Malvern Wells,2023-04-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
772683,Malvern Wells,2023-04-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
772683,Malvern Wells,2023-04-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
772683,Malvern Wells,2023-04-26T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-04-26T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-04-26T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-04-26T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.2
772683,Malvern Wells,2023-04-26T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.59
772683,Malvern Wells,2023-04-26T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.19
772683,Malvern Wells,2023-04-26T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,76.9
772683,Malvern Wells,2023-04-26T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.3
772683,Malvern Wells,2023-04-26T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.9
772683,Malvern Wells,2023-04-26T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.2
772683,Malvern Wells,2023-04-26T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
772683,Malvern Wells,2023-04-26T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-04-26T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-04-26T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.99
772683,Malvern Wells,2023-04-26T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.27
772683,Malvern Wells,2023-04-26T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.14
772683,Malvern Wells,2023-04-26T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,76.1
772683,Malvern Wells,2023-04-26T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.5
772683,Malvern Wells,2023-04-26T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
772683,Malvern Wells,2023-04-26T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.2
772683,Malvern Wells,2023-04-26T19:50:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-04-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-04-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
772683,Malvern Wells,2023-04-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-04-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
772683,Malvern Wells,2023-04-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
772683,Malvern Wells,2023-04-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
772683,Malvern Wells,2023-04-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
772683,Malvern Wells,2023-04-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-04-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
772683,Malvern Wells,2023-04-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.2
772683,Malvern Wells,2023-04-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.86
772683,Malvern Wells,2023-04-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,40.33
772683,Malvern Wells,2023-04-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,152.9
772683,Malvern Wells,2023-04-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
772683,Malvern Wells,2023-04-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
772683,Malvern Wells,2023-04-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
772683,Malvern Wells,2023-04-26T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.24
772683,Malvern Wells,2023-04-26T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
772683,Malvern Wells,2023-04-26T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-04-26T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.78
772683,Malvern Wells,2023-04-26T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.62
772683,Malvern Wells,2023-04-26T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.22
772683,Malvern Wells,2023-04-26T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,50.1
772683,Malvern Wells,2023-04-26T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.7
772683,Malvern Wells,2023-04-26T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.9
772683,Malvern Wells,2023-04-26T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.2
772683,Malvern Wells,2023-04-26T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-04-26T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-04-26T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-04-26T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.08
772683,Malvern Wells,2023-04-26T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.12
772683,Malvern Wells,2023-04-26T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.76
772683,Malvern Wells,2023-04-26T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,51.1
772683,Malvern Wells,2023-04-26T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.2
772683,Malvern Wells,2023-04-26T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
772683,Malvern Wells,2023-04-26T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.4
772683,Malvern Wells,2023-04-26T19:40:00.000+00:00,transformer,,Temperature,C,12.0
772683,Malvern Wells,2023-04-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-04-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
772683,Malvern Wells,2023-04-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-04-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
772683,Malvern Wells,2023-04-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-04-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
772683,Malvern Wells,2023-04-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
772683,Malvern Wells,2023-04-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-04-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
772683,Malvern Wells,2023-04-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.87
772683,Malvern Wells,2023-04-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.75
772683,Malvern Wells,2023-04-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.98
772683,Malvern Wells,2023-04-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,101.2
772683,Malvern Wells,2023-04-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
772683,Malvern Wells,2023-04-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
772683,Malvern Wells,2023-04-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
772683,Malvern Wells,2023-04-26T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
772683,Malvern Wells,2023-04-26T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-04-26T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-04-26T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.58
772683,Malvern Wells,2023-04-26T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.03
772683,Malvern Wells,2023-04-26T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.93
772683,Malvern Wells,2023-04-26T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,50.9
772683,Malvern Wells,2023-04-26T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.8
772683,Malvern Wells,2023-04-26T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,137.0
772683,Malvern Wells,2023-04-26T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.6
772683,Malvern Wells,2023-04-26T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-04-26T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-04-26T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-04-26T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.16
772683,Malvern Wells,2023-04-26T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.75
772683,Malvern Wells,2023-04-26T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.03
772683,Malvern Wells,2023-04-26T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,52.0
772683,Malvern Wells,2023-04-26T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.9
772683,Malvern Wells,2023-04-26T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
772683,Malvern Wells,2023-04-26T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.2
772683,Malvern Wells,2023-04-26T19:30:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-04-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-04-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
772683,Malvern Wells,2023-04-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
772683,Malvern Wells,2023-04-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
772683,Malvern Wells,2023-04-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-04-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
772683,Malvern Wells,2023-04-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
772683,Malvern Wells,2023-04-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-04-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
772683,Malvern Wells,2023-04-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.74
772683,Malvern Wells,2023-04-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,38.77
772683,Malvern Wells,2023-04-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,31.96
772683,Malvern Wells,2023-04-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,102.8
772683,Malvern Wells,2023-04-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
772683,Malvern Wells,2023-04-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
772683,Malvern Wells,2023-04-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
772683,Malvern Wells,2023-04-26T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-04-26T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-04-26T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-04-26T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.7
772683,Malvern Wells,2023-04-26T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.59
772683,Malvern Wells,2023-04-26T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.4
772683,Malvern Wells,2023-04-26T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,70.1
772683,Malvern Wells,2023-04-26T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.8
772683,Malvern Wells,2023-04-26T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.0
772683,Malvern Wells,2023-04-26T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.9
772683,Malvern Wells,2023-04-26T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-04-26T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
772683,Malvern Wells,2023-04-26T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.33
772683,Malvern Wells,2023-04-26T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.91
772683,Malvern Wells,2023-04-26T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.92
772683,Malvern Wells,2023-04-26T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.95
772683,Malvern Wells,2023-04-26T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,72.1
772683,Malvern Wells,2023-04-26T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,94.8
772683,Malvern Wells,2023-04-26T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
772683,Malvern Wells,2023-04-26T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.7
772683,Malvern Wells,2023-04-26T19:20:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-04-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-04-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
772683,Malvern Wells,2023-04-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-04-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
772683,Malvern Wells,2023-04-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
772683,Malvern Wells,2023-04-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
772683,Malvern Wells,2023-04-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-04-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-04-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
772683,Malvern Wells,2023-04-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,37.6
772683,Malvern Wells,2023-04-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.52
772683,Malvern Wells,2023-04-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.36
772683,Malvern Wells,2023-04-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,142.1
772683,Malvern Wells,2023-04-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
772683,Malvern Wells,2023-04-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
772683,Malvern Wells,2023-04-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
772683,Malvern Wells,2023-04-26T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-04-26T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-04-26T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-04-26T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.35
772683,Malvern Wells,2023-04-26T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.54
772683,Malvern Wells,2023-04-26T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.79
772683,Malvern Wells,2023-04-26T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,70.7
772683,Malvern Wells,2023-04-26T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.8
772683,Malvern Wells,2023-04-26T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.8
772683,Malvern Wells,2023-04-26T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.6
772683,Malvern Wells,2023-04-26T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-04-26T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-04-26T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-04-26T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.71
772683,Malvern Wells,2023-04-26T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.02
772683,Malvern Wells,2023-04-26T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.91
772683,Malvern Wells,2023-04-26T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,71.2
772683,Malvern Wells,2023-04-26T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.1
772683,Malvern Wells,2023-04-26T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
772683,Malvern Wells,2023-04-26T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.5
772683,Malvern Wells,2023-04-26T19:10:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-04-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-04-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
772683,Malvern Wells,2023-04-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-04-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
772683,Malvern Wells,2023-04-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-04-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
772683,Malvern Wells,2023-04-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
772683,Malvern Wells,2023-04-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-04-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
772683,Malvern Wells,2023-04-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,31.05
772683,Malvern Wells,2023-04-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.57
772683,Malvern Wells,2023-04-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.7
772683,Malvern Wells,2023-04-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,141.9
772683,Malvern Wells,2023-04-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
772683,Malvern Wells,2023-04-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
772683,Malvern Wells,2023-04-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
772683,Malvern Wells,2023-04-26T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-04-26T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-04-26T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-04-26T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.41
772683,Malvern Wells,2023-04-26T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.53
772683,Malvern Wells,2023-04-26T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.7
772683,Malvern Wells,2023-04-26T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,56.2
772683,Malvern Wells,2023-04-26T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.1
772683,Malvern Wells,2023-04-26T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.0
772683,Malvern Wells,2023-04-26T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.9
772683,Malvern Wells,2023-04-26T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-04-26T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-04-26T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-26T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.26
772683,Malvern Wells,2023-04-26T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.19
772683,Malvern Wells,2023-04-26T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.92
772683,Malvern Wells,2023-04-26T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,55.6
772683,Malvern Wells,2023-04-26T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,91.2
772683,Malvern Wells,2023-04-26T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.1
772683,Malvern Wells,2023-04-26T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,95.1
772683,Malvern Wells,2023-04-26T19:00:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-04-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
772683,Malvern Wells,2023-04-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-04-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
772683,Malvern Wells,2023-04-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-04-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
772683,Malvern Wells,2023-04-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
772683,Malvern Wells,2023-04-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-04-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
772683,Malvern Wells,2023-04-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.67
772683,Malvern Wells,2023-04-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.73
772683,Malvern Wells,2023-04-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,36.62
772683,Malvern Wells,2023-04-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,111.8
772683,Malvern Wells,2023-04-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
772683,Malvern Wells,2023-04-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
772683,Malvern Wells,2023-04-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
772683,Malvern Wells,2023-04-26T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-04-26T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-04-26T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-04-26T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.1
772683,Malvern Wells,2023-04-26T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.84
772683,Malvern Wells,2023-04-26T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.47
772683,Malvern Wells,2023-04-26T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,61.8
772683,Malvern Wells,2023-04-26T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.3
772683,Malvern Wells,2023-04-26T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.2
772683,Malvern Wells,2023-04-26T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.6
772683,Malvern Wells,2023-04-26T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-04-26T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-04-26T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
