Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-26T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.01
772683,Malvern Wells,2023-04-26T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.61
772683,Malvern Wells,2023-04-26T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.35
772683,Malvern Wells,2023-04-26T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,62.1
772683,Malvern Wells,2023-04-26T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.4
772683,Malvern Wells,2023-04-26T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.2
772683,Malvern Wells,2023-04-26T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.1
772683,Malvern Wells,2023-04-26T18:50:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-04-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-04-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
772683,Malvern Wells,2023-04-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-04-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
772683,Malvern Wells,2023-04-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
772683,Malvern Wells,2023-04-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
772683,Malvern Wells,2023-04-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-04-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-04-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-04-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.11
772683,Malvern Wells,2023-04-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,37.45
772683,Malvern Wells,2023-04-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.82
772683,Malvern Wells,2023-04-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,123.8
772683,Malvern Wells,2023-04-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
772683,Malvern Wells,2023-04-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
772683,Malvern Wells,2023-04-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
772683,Malvern Wells,2023-04-26T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-04-26T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-04-26T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-04-26T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.81
772683,Malvern Wells,2023-04-26T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.01
772683,Malvern Wells,2023-04-26T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.09
772683,Malvern Wells,2023-04-26T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,54.0
772683,Malvern Wells,2023-04-26T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.2
772683,Malvern Wells,2023-04-26T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.0
772683,Malvern Wells,2023-04-26T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.7
772683,Malvern Wells,2023-04-26T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-04-26T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-04-26T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-04-26T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.95
772683,Malvern Wells,2023-04-26T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.46
772683,Malvern Wells,2023-04-26T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.77
772683,Malvern Wells,2023-04-26T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,54.0
772683,Malvern Wells,2023-04-26T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.6
772683,Malvern Wells,2023-04-26T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
772683,Malvern Wells,2023-04-26T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.8
772683,Malvern Wells,2023-04-26T18:40:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-04-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-04-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
772683,Malvern Wells,2023-04-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
772683,Malvern Wells,2023-04-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-04-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
772683,Malvern Wells,2023-04-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
772683,Malvern Wells,2023-04-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-04-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
772683,Malvern Wells,2023-04-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.75
772683,Malvern Wells,2023-04-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.47
772683,Malvern Wells,2023-04-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.87
772683,Malvern Wells,2023-04-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,107.9
772683,Malvern Wells,2023-04-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
772683,Malvern Wells,2023-04-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
772683,Malvern Wells,2023-04-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
772683,Malvern Wells,2023-04-26T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.37
772683,Malvern Wells,2023-04-26T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-04-26T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-04-26T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.01
772683,Malvern Wells,2023-04-26T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.23
772683,Malvern Wells,2023-04-26T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.18
772683,Malvern Wells,2023-04-26T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,67.4
772683,Malvern Wells,2023-04-26T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.0
772683,Malvern Wells,2023-04-26T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.1
772683,Malvern Wells,2023-04-26T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.7
772683,Malvern Wells,2023-04-26T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
772683,Malvern Wells,2023-04-26T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-04-26T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-04-26T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.81
772683,Malvern Wells,2023-04-26T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.44
772683,Malvern Wells,2023-04-26T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.07
772683,Malvern Wells,2023-04-26T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,66.8
772683,Malvern Wells,2023-04-26T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.2
772683,Malvern Wells,2023-04-26T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
772683,Malvern Wells,2023-04-26T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,87.2
772683,Malvern Wells,2023-04-26T18:30:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-04-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-04-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
772683,Malvern Wells,2023-04-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
772683,Malvern Wells,2023-04-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-04-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
772683,Malvern Wells,2023-04-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-04-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-04-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
772683,Malvern Wells,2023-04-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.81
772683,Malvern Wells,2023-04-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.68
772683,Malvern Wells,2023-04-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.25
772683,Malvern Wells,2023-04-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,134.1
772683,Malvern Wells,2023-04-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
772683,Malvern Wells,2023-04-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
772683,Malvern Wells,2023-04-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
772683,Malvern Wells,2023-04-26T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-04-26T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-04-26T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-04-26T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.42
772683,Malvern Wells,2023-04-26T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.95
772683,Malvern Wells,2023-04-26T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.25
772683,Malvern Wells,2023-04-26T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,79.1
772683,Malvern Wells,2023-04-26T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.0
772683,Malvern Wells,2023-04-26T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,118.2
772683,Malvern Wells,2023-04-26T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.8
772683,Malvern Wells,2023-04-26T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-04-26T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
772683,Malvern Wells,2023-04-26T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-04-26T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.54
772683,Malvern Wells,2023-04-26T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.67
772683,Malvern Wells,2023-04-26T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.92
772683,Malvern Wells,2023-04-26T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,78.6
772683,Malvern Wells,2023-04-26T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.8
772683,Malvern Wells,2023-04-26T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.1
772683,Malvern Wells,2023-04-26T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.9
772683,Malvern Wells,2023-04-26T18:20:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-04-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-04-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
772683,Malvern Wells,2023-04-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
772683,Malvern Wells,2023-04-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
772683,Malvern Wells,2023-04-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-04-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
772683,Malvern Wells,2023-04-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-04-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-04-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
772683,Malvern Wells,2023-04-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.96
772683,Malvern Wells,2023-04-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,38.62
772683,Malvern Wells,2023-04-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.16
772683,Malvern Wells,2023-04-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,157.8
772683,Malvern Wells,2023-04-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
772683,Malvern Wells,2023-04-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
772683,Malvern Wells,2023-04-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
772683,Malvern Wells,2023-04-26T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-04-26T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-04-26T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-04-26T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.62
772683,Malvern Wells,2023-04-26T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.7
772683,Malvern Wells,2023-04-26T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.97
772683,Malvern Wells,2023-04-26T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,92.5
772683,Malvern Wells,2023-04-26T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.4
772683,Malvern Wells,2023-04-26T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.9
772683,Malvern Wells,2023-04-26T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.6
772683,Malvern Wells,2023-04-26T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-04-26T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
772683,Malvern Wells,2023-04-26T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-04-26T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.1
772683,Malvern Wells,2023-04-26T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.96
772683,Malvern Wells,2023-04-26T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,24.1
772683,Malvern Wells,2023-04-26T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,91.9
772683,Malvern Wells,2023-04-26T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.7
772683,Malvern Wells,2023-04-26T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.1
772683,Malvern Wells,2023-04-26T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,99.5
772683,Malvern Wells,2023-04-26T18:10:00.000+00:00,transformer,,Temperature,C,11.9
772683,Malvern Wells,2023-04-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
772683,Malvern Wells,2023-04-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
772683,Malvern Wells,2023-04-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-04-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
772683,Malvern Wells,2023-04-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-04-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
772683,Malvern Wells,2023-04-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-04-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-04-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
772683,Malvern Wells,2023-04-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.72
772683,Malvern Wells,2023-04-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,38.65
772683,Malvern Wells,2023-04-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,40.08
772683,Malvern Wells,2023-04-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,184.3
772683,Malvern Wells,2023-04-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
772683,Malvern Wells,2023-04-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
772683,Malvern Wells,2023-04-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
772683,Malvern Wells,2023-04-26T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
772683,Malvern Wells,2023-04-26T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-04-26T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
772683,Malvern Wells,2023-04-26T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.47
772683,Malvern Wells,2023-04-26T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.09
772683,Malvern Wells,2023-04-26T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.9
772683,Malvern Wells,2023-04-26T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,95.4
772683,Malvern Wells,2023-04-26T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.9
772683,Malvern Wells,2023-04-26T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.5
772683,Malvern Wells,2023-04-26T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.6
772683,Malvern Wells,2023-04-26T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-04-26T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
772683,Malvern Wells,2023-04-26T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-04-26T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.23
772683,Malvern Wells,2023-04-26T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.73
772683,Malvern Wells,2023-04-26T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.69
772683,Malvern Wells,2023-04-26T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,94.6
772683,Malvern Wells,2023-04-26T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.7
772683,Malvern Wells,2023-04-26T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.4
772683,Malvern Wells,2023-04-26T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,94.7
772683,Malvern Wells,2023-04-26T18:00:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-04-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
772683,Malvern Wells,2023-04-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
772683,Malvern Wells,2023-04-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
772683,Malvern Wells,2023-04-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
772683,Malvern Wells,2023-04-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
772683,Malvern Wells,2023-04-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-04-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-04-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-04-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.7
772683,Malvern Wells,2023-04-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.82
772683,Malvern Wells,2023-04-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,41.58
772683,Malvern Wells,2023-04-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,190.0
772683,Malvern Wells,2023-04-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
772683,Malvern Wells,2023-04-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
772683,Malvern Wells,2023-04-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
772683,Malvern Wells,2023-04-26T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
772683,Malvern Wells,2023-04-26T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
772683,Malvern Wells,2023-04-26T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-04-26T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.95
772683,Malvern Wells,2023-04-26T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.35
772683,Malvern Wells,2023-04-26T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.78
772683,Malvern Wells,2023-04-26T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,88.9
772683,Malvern Wells,2023-04-26T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.5
772683,Malvern Wells,2023-04-26T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,115.9
772683,Malvern Wells,2023-04-26T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.6
772683,Malvern Wells,2023-04-26T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-04-26T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
772683,Malvern Wells,2023-04-26T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-04-26T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.44
772683,Malvern Wells,2023-04-26T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.68
772683,Malvern Wells,2023-04-26T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.19
772683,Malvern Wells,2023-04-26T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,88.9
772683,Malvern Wells,2023-04-26T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.5
772683,Malvern Wells,2023-04-26T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.7
772683,Malvern Wells,2023-04-26T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.3
772683,Malvern Wells,2023-04-26T17:50:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-04-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
772683,Malvern Wells,2023-04-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-04-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
772683,Malvern Wells,2023-04-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
772683,Malvern Wells,2023-04-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
772683,Malvern Wells,2023-04-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-04-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
772683,Malvern Wells,2023-04-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
772683,Malvern Wells,2023-04-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,16.4
772683,Malvern Wells,2023-04-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,39.04
772683,Malvern Wells,2023-04-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.97
772683,Malvern Wells,2023-04-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,177.8
772683,Malvern Wells,2023-04-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
772683,Malvern Wells,2023-04-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
772683,Malvern Wells,2023-04-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
772683,Malvern Wells,2023-04-26T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-04-26T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
772683,Malvern Wells,2023-04-26T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-04-26T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.48
772683,Malvern Wells,2023-04-26T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.68
772683,Malvern Wells,2023-04-26T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.94
772683,Malvern Wells,2023-04-26T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,83.1
772683,Malvern Wells,2023-04-26T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.9
772683,Malvern Wells,2023-04-26T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.5
772683,Malvern Wells,2023-04-26T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,94.1
772683,Malvern Wells,2023-04-26T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-04-26T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
772683,Malvern Wells,2023-04-26T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.34
772683,Malvern Wells,2023-04-26T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.19
772683,Malvern Wells,2023-04-26T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.7
772683,Malvern Wells,2023-04-26T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.76
772683,Malvern Wells,2023-04-26T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,81.8
772683,Malvern Wells,2023-04-26T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.4
772683,Malvern Wells,2023-04-26T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.8
772683,Malvern Wells,2023-04-26T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,86.5
772683,Malvern Wells,2023-04-26T17:40:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
772683,Malvern Wells,2023-04-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
772683,Malvern Wells,2023-04-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
772683,Malvern Wells,2023-04-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
772683,Malvern Wells,2023-04-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-04-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
772683,Malvern Wells,2023-04-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-04-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
772683,Malvern Wells,2023-04-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
772683,Malvern Wells,2023-04-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.67
772683,Malvern Wells,2023-04-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,37.38
772683,Malvern Wells,2023-04-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,43.7
772683,Malvern Wells,2023-04-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,164.9
772683,Malvern Wells,2023-04-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
772683,Malvern Wells,2023-04-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
772683,Malvern Wells,2023-04-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
772683,Malvern Wells,2023-04-26T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
772683,Malvern Wells,2023-04-26T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-04-26T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-04-26T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.97
772683,Malvern Wells,2023-04-26T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.43
772683,Malvern Wells,2023-04-26T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,26.6
772683,Malvern Wells,2023-04-26T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,80.6
772683,Malvern Wells,2023-04-26T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.2
772683,Malvern Wells,2023-04-26T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,115.7
772683,Malvern Wells,2023-04-26T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,109.5
772683,Malvern Wells,2023-04-26T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-04-26T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
772683,Malvern Wells,2023-04-26T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-04-26T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.7
772683,Malvern Wells,2023-04-26T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.27
772683,Malvern Wells,2023-04-26T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.28
772683,Malvern Wells,2023-04-26T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,78.8
772683,Malvern Wells,2023-04-26T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.2
772683,Malvern Wells,2023-04-26T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.8
772683,Malvern Wells,2023-04-26T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,84.2
772683,Malvern Wells,2023-04-26T17:30:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
772683,Malvern Wells,2023-04-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
772683,Malvern Wells,2023-04-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
772683,Malvern Wells,2023-04-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
772683,Malvern Wells,2023-04-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
772683,Malvern Wells,2023-04-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
772683,Malvern Wells,2023-04-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-04-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-04-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
772683,Malvern Wells,2023-04-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,28.67
772683,Malvern Wells,2023-04-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,38.69
772683,Malvern Wells,2023-04-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,46.87
772683,Malvern Wells,2023-04-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,159.4
772683,Malvern Wells,2023-04-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
772683,Malvern Wells,2023-04-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
772683,Malvern Wells,2023-04-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.9
772683,Malvern Wells,2023-04-26T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
772683,Malvern Wells,2023-04-26T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-04-26T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-04-26T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.19
772683,Malvern Wells,2023-04-26T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.76
772683,Malvern Wells,2023-04-26T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.87
772683,Malvern Wells,2023-04-26T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,130.2
772683,Malvern Wells,2023-04-26T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.7
772683,Malvern Wells,2023-04-26T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,141.7
772683,Malvern Wells,2023-04-26T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,102.4
772683,Malvern Wells,2023-04-26T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-04-26T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
772683,Malvern Wells,2023-04-26T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-04-26T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.64
772683,Malvern Wells,2023-04-26T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.99
772683,Malvern Wells,2023-04-26T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.52
772683,Malvern Wells,2023-04-26T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,129.7
772683,Malvern Wells,2023-04-26T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.4
772683,Malvern Wells,2023-04-26T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.7
772683,Malvern Wells,2023-04-26T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,106.2
772683,Malvern Wells,2023-04-26T17:20:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-04-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
772683,Malvern Wells,2023-04-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-04-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
772683,Malvern Wells,2023-04-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-04-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
772683,Malvern Wells,2023-04-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-04-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-04-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-04-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.83
772683,Malvern Wells,2023-04-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,43.75
772683,Malvern Wells,2023-04-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,50.39
772683,Malvern Wells,2023-04-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,260.0
772683,Malvern Wells,2023-04-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
772683,Malvern Wells,2023-04-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
772683,Malvern Wells,2023-04-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
772683,Malvern Wells,2023-04-26T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
772683,Malvern Wells,2023-04-26T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
772683,Malvern Wells,2023-04-26T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-04-26T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.36
772683,Malvern Wells,2023-04-26T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.65
772683,Malvern Wells,2023-04-26T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.24
772683,Malvern Wells,2023-04-26T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,101.9
772683,Malvern Wells,2023-04-26T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.6
772683,Malvern Wells,2023-04-26T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.3
772683,Malvern Wells,2023-04-26T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,104.9
772683,Malvern Wells,2023-04-26T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-04-26T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
772683,Malvern Wells,2023-04-26T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-04-26T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.46
772683,Malvern Wells,2023-04-26T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.18
772683,Malvern Wells,2023-04-26T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.02
772683,Malvern Wells,2023-04-26T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,100.6
772683,Malvern Wells,2023-04-26T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.2
772683,Malvern Wells,2023-04-26T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.6
772683,Malvern Wells,2023-04-26T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.6
772683,Malvern Wells,2023-04-26T17:10:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-04-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
772683,Malvern Wells,2023-04-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
772683,Malvern Wells,2023-04-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
772683,Malvern Wells,2023-04-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
772683,Malvern Wells,2023-04-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
772683,Malvern Wells,2023-04-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-04-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-04-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-04-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.82
772683,Malvern Wells,2023-04-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.83
772683,Malvern Wells,2023-04-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,46.26
772683,Malvern Wells,2023-04-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,202.5
772683,Malvern Wells,2023-04-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
772683,Malvern Wells,2023-04-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
772683,Malvern Wells,2023-04-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
772683,Malvern Wells,2023-04-26T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
772683,Malvern Wells,2023-04-26T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
772683,Malvern Wells,2023-04-26T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-04-26T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.52
772683,Malvern Wells,2023-04-26T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.19
772683,Malvern Wells,2023-04-26T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.47
772683,Malvern Wells,2023-04-26T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,53.9
772683,Malvern Wells,2023-04-26T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.5
772683,Malvern Wells,2023-04-26T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.9
772683,Malvern Wells,2023-04-26T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.0
772683,Malvern Wells,2023-04-26T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-04-26T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
772683,Malvern Wells,2023-04-26T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-04-26T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.44
772683,Malvern Wells,2023-04-26T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.23
772683,Malvern Wells,2023-04-26T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.82
772683,Malvern Wells,2023-04-26T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,54.2
772683,Malvern Wells,2023-04-26T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.2
772683,Malvern Wells,2023-04-26T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
772683,Malvern Wells,2023-04-26T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.7
772683,Malvern Wells,2023-04-26T17:00:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
772683,Malvern Wells,2023-04-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
772683,Malvern Wells,2023-04-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
772683,Malvern Wells,2023-04-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
772683,Malvern Wells,2023-04-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
772683,Malvern Wells,2023-04-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
772683,Malvern Wells,2023-04-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-04-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
772683,Malvern Wells,2023-04-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
772683,Malvern Wells,2023-04-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.96
772683,Malvern Wells,2023-04-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,36.42
772683,Malvern Wells,2023-04-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.29
772683,Malvern Wells,2023-04-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,108.1
772683,Malvern Wells,2023-04-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
772683,Malvern Wells,2023-04-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
772683,Malvern Wells,2023-04-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
772683,Malvern Wells,2023-04-26T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
772683,Malvern Wells,2023-04-26T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
772683,Malvern Wells,2023-04-26T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-04-26T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.97
772683,Malvern Wells,2023-04-26T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.52
772683,Malvern Wells,2023-04-26T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.19
772683,Malvern Wells,2023-04-26T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,54.4
772683,Malvern Wells,2023-04-26T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.6
772683,Malvern Wells,2023-04-26T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.3
772683,Malvern Wells,2023-04-26T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.2
772683,Malvern Wells,2023-04-26T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-04-26T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-04-26T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-04-26T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.52
772683,Malvern Wells,2023-04-26T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.34
772683,Malvern Wells,2023-04-26T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.78
772683,Malvern Wells,2023-04-26T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,54.3
772683,Malvern Wells,2023-04-26T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.6
772683,Malvern Wells,2023-04-26T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.2
772683,Malvern Wells,2023-04-26T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.5
772683,Malvern Wells,2023-04-26T16:50:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
772683,Malvern Wells,2023-04-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
772683,Malvern Wells,2023-04-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-04-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
772683,Malvern Wells,2023-04-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
772683,Malvern Wells,2023-04-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
772683,Malvern Wells,2023-04-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-04-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
772683,Malvern Wells,2023-04-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-04-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.49
772683,Malvern Wells,2023-04-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.86
772683,Malvern Wells,2023-04-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,35.98
772683,Malvern Wells,2023-04-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,108.6
772683,Malvern Wells,2023-04-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
772683,Malvern Wells,2023-04-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
772683,Malvern Wells,2023-04-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
772683,Malvern Wells,2023-04-26T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-04-26T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
772683,Malvern Wells,2023-04-26T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-04-26T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.2
772683,Malvern Wells,2023-04-26T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.02
772683,Malvern Wells,2023-04-26T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.23
772683,Malvern Wells,2023-04-26T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,73.2
772683,Malvern Wells,2023-04-26T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.6
772683,Malvern Wells,2023-04-26T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.8
772683,Malvern Wells,2023-04-26T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.6
772683,Malvern Wells,2023-04-26T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-04-26T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
772683,Malvern Wells,2023-04-26T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-04-26T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.07
772683,Malvern Wells,2023-04-26T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.05
772683,Malvern Wells,2023-04-26T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.74
772683,Malvern Wells,2023-04-26T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,73.4
772683,Malvern Wells,2023-04-26T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.8
772683,Malvern Wells,2023-04-26T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.9
772683,Malvern Wells,2023-04-26T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,77.4
772683,Malvern Wells,2023-04-26T16:40:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
772683,Malvern Wells,2023-04-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
772683,Malvern Wells,2023-04-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
772683,Malvern Wells,2023-04-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
772683,Malvern Wells,2023-04-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
772683,Malvern Wells,2023-04-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
772683,Malvern Wells,2023-04-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-04-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
772683,Malvern Wells,2023-04-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-04-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.27
772683,Malvern Wells,2023-04-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,41.08
772683,Malvern Wells,2023-04-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,32.97
772683,Malvern Wells,2023-04-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,146.6
772683,Malvern Wells,2023-04-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
772683,Malvern Wells,2023-04-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
772683,Malvern Wells,2023-04-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
772683,Malvern Wells,2023-04-26T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-04-26T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-04-26T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-04-26T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.86
772683,Malvern Wells,2023-04-26T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.87
772683,Malvern Wells,2023-04-26T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.57
772683,Malvern Wells,2023-04-26T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,80.2
772683,Malvern Wells,2023-04-26T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.5
772683,Malvern Wells,2023-04-26T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,117.3
772683,Malvern Wells,2023-04-26T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.5
772683,Malvern Wells,2023-04-26T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-04-26T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-04-26T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-04-26T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.32
772683,Malvern Wells,2023-04-26T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.18
772683,Malvern Wells,2023-04-26T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.34
772683,Malvern Wells,2023-04-26T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,80.6
772683,Malvern Wells,2023-04-26T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.2
772683,Malvern Wells,2023-04-26T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.7
772683,Malvern Wells,2023-04-26T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.7
772683,Malvern Wells,2023-04-26T16:30:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
772683,Malvern Wells,2023-04-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
772683,Malvern Wells,2023-04-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
772683,Malvern Wells,2023-04-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
772683,Malvern Wells,2023-04-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
772683,Malvern Wells,2023-04-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
772683,Malvern Wells,2023-04-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-04-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-04-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-04-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.18
772683,Malvern Wells,2023-04-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,41.04
772683,Malvern Wells,2023-04-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.92
772683,Malvern Wells,2023-04-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,160.7
772683,Malvern Wells,2023-04-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
772683,Malvern Wells,2023-04-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
772683,Malvern Wells,2023-04-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
772683,Malvern Wells,2023-04-26T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-04-26T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
772683,Malvern Wells,2023-04-26T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-04-26T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.44
772683,Malvern Wells,2023-04-26T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.02
772683,Malvern Wells,2023-04-26T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.62
772683,Malvern Wells,2023-04-26T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,58.9
772683,Malvern Wells,2023-04-26T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.8
772683,Malvern Wells,2023-04-26T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.9
