Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-26T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.2
772683,Malvern Wells,2023-04-26T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-04-26T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-04-26T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-04-26T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.31
772683,Malvern Wells,2023-04-26T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.4
772683,Malvern Wells,2023-04-26T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,22.29
772683,Malvern Wells,2023-04-26T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,59.0
772683,Malvern Wells,2023-04-26T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.6
772683,Malvern Wells,2023-04-26T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.7
772683,Malvern Wells,2023-04-26T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.6
772683,Malvern Wells,2023-04-26T16:20:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
772683,Malvern Wells,2023-04-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
772683,Malvern Wells,2023-04-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
772683,Malvern Wells,2023-04-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
772683,Malvern Wells,2023-04-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
772683,Malvern Wells,2023-04-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
772683,Malvern Wells,2023-04-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-04-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-04-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-04-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.75
772683,Malvern Wells,2023-04-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,39.42
772683,Malvern Wells,2023-04-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.91
772683,Malvern Wells,2023-04-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,117.8
772683,Malvern Wells,2023-04-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
772683,Malvern Wells,2023-04-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
772683,Malvern Wells,2023-04-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
772683,Malvern Wells,2023-04-26T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-04-26T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
772683,Malvern Wells,2023-04-26T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-04-26T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.82
772683,Malvern Wells,2023-04-26T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.2
772683,Malvern Wells,2023-04-26T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.76
772683,Malvern Wells,2023-04-26T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,89.3
772683,Malvern Wells,2023-04-26T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.3
772683,Malvern Wells,2023-04-26T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,115.1
772683,Malvern Wells,2023-04-26T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.8
772683,Malvern Wells,2023-04-26T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-04-26T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-04-26T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-04-26T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.88
772683,Malvern Wells,2023-04-26T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.09
772683,Malvern Wells,2023-04-26T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.9
772683,Malvern Wells,2023-04-26T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,90.9
772683,Malvern Wells,2023-04-26T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.8
772683,Malvern Wells,2023-04-26T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.2
772683,Malvern Wells,2023-04-26T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.1
772683,Malvern Wells,2023-04-26T16:10:00.000+00:00,transformer,,Temperature,C,11.8
772683,Malvern Wells,2023-04-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
772683,Malvern Wells,2023-04-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
772683,Malvern Wells,2023-04-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
772683,Malvern Wells,2023-04-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
772683,Malvern Wells,2023-04-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
772683,Malvern Wells,2023-04-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
772683,Malvern Wells,2023-04-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-04-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-04-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
772683,Malvern Wells,2023-04-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.7
772683,Malvern Wells,2023-04-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,47.3
772683,Malvern Wells,2023-04-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.65
772683,Malvern Wells,2023-04-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,180.1
772683,Malvern Wells,2023-04-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
772683,Malvern Wells,2023-04-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
772683,Malvern Wells,2023-04-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
772683,Malvern Wells,2023-04-26T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-04-26T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
772683,Malvern Wells,2023-04-26T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-04-26T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.92
772683,Malvern Wells,2023-04-26T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.78
772683,Malvern Wells,2023-04-26T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.19
772683,Malvern Wells,2023-04-26T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,71.2
772683,Malvern Wells,2023-04-26T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.8
772683,Malvern Wells,2023-04-26T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,125.2
772683,Malvern Wells,2023-04-26T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.9
772683,Malvern Wells,2023-04-26T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-04-26T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
772683,Malvern Wells,2023-04-26T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-04-26T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.72
772683,Malvern Wells,2023-04-26T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.43
772683,Malvern Wells,2023-04-26T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.36
772683,Malvern Wells,2023-04-26T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,72.0
772683,Malvern Wells,2023-04-26T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.7
772683,Malvern Wells,2023-04-26T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
772683,Malvern Wells,2023-04-26T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.4
772683,Malvern Wells,2023-04-26T16:00:00.000+00:00,transformer,,Temperature,C,11.7
772683,Malvern Wells,2023-04-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-04-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
772683,Malvern Wells,2023-04-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
772683,Malvern Wells,2023-04-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
772683,Malvern Wells,2023-04-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
772683,Malvern Wells,2023-04-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
772683,Malvern Wells,2023-04-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-04-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-04-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
772683,Malvern Wells,2023-04-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.64
772683,Malvern Wells,2023-04-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,38.2
772683,Malvern Wells,2023-04-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.55
772683,Malvern Wells,2023-04-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,143.3
772683,Malvern Wells,2023-04-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
772683,Malvern Wells,2023-04-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
772683,Malvern Wells,2023-04-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
772683,Malvern Wells,2023-04-26T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
772683,Malvern Wells,2023-04-26T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-04-26T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-04-26T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.0
772683,Malvern Wells,2023-04-26T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.52
772683,Malvern Wells,2023-04-26T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.81
772683,Malvern Wells,2023-04-26T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,61.5
772683,Malvern Wells,2023-04-26T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.3
772683,Malvern Wells,2023-04-26T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,115.9
772683,Malvern Wells,2023-04-26T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.2
772683,Malvern Wells,2023-04-26T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-04-26T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-04-26T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-04-26T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.36
772683,Malvern Wells,2023-04-26T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.12
772683,Malvern Wells,2023-04-26T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.05
772683,Malvern Wells,2023-04-26T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,61.6
772683,Malvern Wells,2023-04-26T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.7
772683,Malvern Wells,2023-04-26T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
772683,Malvern Wells,2023-04-26T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.0
772683,Malvern Wells,2023-04-26T15:50:00.000+00:00,transformer,,Temperature,C,11.7
772683,Malvern Wells,2023-04-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-04-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
772683,Malvern Wells,2023-04-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-04-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
772683,Malvern Wells,2023-04-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-04-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
772683,Malvern Wells,2023-04-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-04-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-04-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-04-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.36
772683,Malvern Wells,2023-04-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,35.63
772683,Malvern Wells,2023-04-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.87
772683,Malvern Wells,2023-04-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,123.1
772683,Malvern Wells,2023-04-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
772683,Malvern Wells,2023-04-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
772683,Malvern Wells,2023-04-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
772683,Malvern Wells,2023-04-26T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-04-26T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
772683,Malvern Wells,2023-04-26T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-04-26T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.78
772683,Malvern Wells,2023-04-26T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.55
772683,Malvern Wells,2023-04-26T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.97
772683,Malvern Wells,2023-04-26T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,58.3
772683,Malvern Wells,2023-04-26T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.5
772683,Malvern Wells,2023-04-26T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.7
772683,Malvern Wells,2023-04-26T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.1
772683,Malvern Wells,2023-04-26T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-04-26T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-04-26T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-04-26T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.16
772683,Malvern Wells,2023-04-26T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.97
772683,Malvern Wells,2023-04-26T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.71
772683,Malvern Wells,2023-04-26T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,59.0
772683,Malvern Wells,2023-04-26T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.6
772683,Malvern Wells,2023-04-26T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.2
772683,Malvern Wells,2023-04-26T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.4
772683,Malvern Wells,2023-04-26T15:40:00.000+00:00,transformer,,Temperature,C,11.7
772683,Malvern Wells,2023-04-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-04-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
772683,Malvern Wells,2023-04-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
772683,Malvern Wells,2023-04-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
772683,Malvern Wells,2023-04-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
772683,Malvern Wells,2023-04-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
772683,Malvern Wells,2023-04-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-04-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-04-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
772683,Malvern Wells,2023-04-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.94
772683,Malvern Wells,2023-04-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,34.52
772683,Malvern Wells,2023-04-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.67
772683,Malvern Wells,2023-04-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,117.2
772683,Malvern Wells,2023-04-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
772683,Malvern Wells,2023-04-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
772683,Malvern Wells,2023-04-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
772683,Malvern Wells,2023-04-26T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-04-26T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-04-26T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-04-26T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.35
772683,Malvern Wells,2023-04-26T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.05
772683,Malvern Wells,2023-04-26T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.0
772683,Malvern Wells,2023-04-26T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,68.9
772683,Malvern Wells,2023-04-26T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.4
772683,Malvern Wells,2023-04-26T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.8
772683,Malvern Wells,2023-04-26T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.9
772683,Malvern Wells,2023-04-26T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-04-26T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-04-26T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-04-26T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.56
772683,Malvern Wells,2023-04-26T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.68
772683,Malvern Wells,2023-04-26T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.76
772683,Malvern Wells,2023-04-26T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,69.8
772683,Malvern Wells,2023-04-26T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
772683,Malvern Wells,2023-04-26T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.4
772683,Malvern Wells,2023-04-26T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.8
772683,Malvern Wells,2023-04-26T15:30:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-04-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-04-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
772683,Malvern Wells,2023-04-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-04-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
772683,Malvern Wells,2023-04-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-04-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
772683,Malvern Wells,2023-04-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
772683,Malvern Wells,2023-04-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
772683,Malvern Wells,2023-04-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
772683,Malvern Wells,2023-04-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.91
772683,Malvern Wells,2023-04-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,36.73
772683,Malvern Wells,2023-04-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.76
772683,Malvern Wells,2023-04-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,138.6
772683,Malvern Wells,2023-04-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
772683,Malvern Wells,2023-04-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
772683,Malvern Wells,2023-04-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
772683,Malvern Wells,2023-04-26T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-04-26T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-04-26T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-04-26T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.3
772683,Malvern Wells,2023-04-26T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.84
772683,Malvern Wells,2023-04-26T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.21
772683,Malvern Wells,2023-04-26T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,52.8
772683,Malvern Wells,2023-04-26T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.1
772683,Malvern Wells,2023-04-26T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.8
772683,Malvern Wells,2023-04-26T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.4
772683,Malvern Wells,2023-04-26T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-04-26T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-04-26T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.22
772683,Malvern Wells,2023-04-26T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.09
772683,Malvern Wells,2023-04-26T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.88
772683,Malvern Wells,2023-04-26T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.85
772683,Malvern Wells,2023-04-26T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,52.7
772683,Malvern Wells,2023-04-26T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.2
772683,Malvern Wells,2023-04-26T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.7
772683,Malvern Wells,2023-04-26T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,74.1
772683,Malvern Wells,2023-04-26T15:20:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-04-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-04-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
772683,Malvern Wells,2023-04-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-04-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
772683,Malvern Wells,2023-04-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-04-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
772683,Malvern Wells,2023-04-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-04-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-04-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
772683,Malvern Wells,2023-04-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.38
772683,Malvern Wells,2023-04-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,33.72
772683,Malvern Wells,2023-04-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,31.06
772683,Malvern Wells,2023-04-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,105.5
772683,Malvern Wells,2023-04-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
772683,Malvern Wells,2023-04-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
772683,Malvern Wells,2023-04-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
772683,Malvern Wells,2023-04-26T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
772683,Malvern Wells,2023-04-26T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
772683,Malvern Wells,2023-04-26T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-04-26T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.71
772683,Malvern Wells,2023-04-26T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.75
772683,Malvern Wells,2023-04-26T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.27
772683,Malvern Wells,2023-04-26T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,70.3
772683,Malvern Wells,2023-04-26T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.3
772683,Malvern Wells,2023-04-26T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,120.8
772683,Malvern Wells,2023-04-26T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.3
772683,Malvern Wells,2023-04-26T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-04-26T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-04-26T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-04-26T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.26
772683,Malvern Wells,2023-04-26T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.53
772683,Malvern Wells,2023-04-26T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.02
772683,Malvern Wells,2023-04-26T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,71.2
772683,Malvern Wells,2023-04-26T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.9
772683,Malvern Wells,2023-04-26T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.1
772683,Malvern Wells,2023-04-26T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.6
772683,Malvern Wells,2023-04-26T15:10:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-04-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
772683,Malvern Wells,2023-04-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
772683,Malvern Wells,2023-04-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
772683,Malvern Wells,2023-04-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-04-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
772683,Malvern Wells,2023-04-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-04-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-04-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
772683,Malvern Wells,2023-04-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.97
772683,Malvern Wells,2023-04-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,39.28
772683,Malvern Wells,2023-04-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,27.29
772683,Malvern Wells,2023-04-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,141.5
772683,Malvern Wells,2023-04-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
772683,Malvern Wells,2023-04-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
772683,Malvern Wells,2023-04-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
772683,Malvern Wells,2023-04-26T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
772683,Malvern Wells,2023-04-26T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-04-26T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-04-26T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.73
772683,Malvern Wells,2023-04-26T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.18
772683,Malvern Wells,2023-04-26T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.24
772683,Malvern Wells,2023-04-26T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,64.1
772683,Malvern Wells,2023-04-26T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.9
772683,Malvern Wells,2023-04-26T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,118.9
772683,Malvern Wells,2023-04-26T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.9
772683,Malvern Wells,2023-04-26T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
772683,Malvern Wells,2023-04-26T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
772683,Malvern Wells,2023-04-26T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-04-26T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.04
772683,Malvern Wells,2023-04-26T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.14
772683,Malvern Wells,2023-04-26T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.11
772683,Malvern Wells,2023-04-26T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,64.1
772683,Malvern Wells,2023-04-26T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.7
772683,Malvern Wells,2023-04-26T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
772683,Malvern Wells,2023-04-26T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.6
772683,Malvern Wells,2023-04-26T15:00:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-04-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-04-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
772683,Malvern Wells,2023-04-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-04-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
772683,Malvern Wells,2023-04-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
772683,Malvern Wells,2023-04-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
772683,Malvern Wells,2023-04-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-04-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
772683,Malvern Wells,2023-04-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
772683,Malvern Wells,2023-04-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.77
772683,Malvern Wells,2023-04-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,37.31
772683,Malvern Wells,2023-04-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,32.35
772683,Malvern Wells,2023-04-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,128.2
772683,Malvern Wells,2023-04-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
772683,Malvern Wells,2023-04-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
772683,Malvern Wells,2023-04-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
772683,Malvern Wells,2023-04-26T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-04-26T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
772683,Malvern Wells,2023-04-26T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-04-26T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.99
772683,Malvern Wells,2023-04-26T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.18
772683,Malvern Wells,2023-04-26T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.76
772683,Malvern Wells,2023-04-26T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,40.7
772683,Malvern Wells,2023-04-26T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.1
772683,Malvern Wells,2023-04-26T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.5
772683,Malvern Wells,2023-04-26T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.7
772683,Malvern Wells,2023-04-26T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-04-26T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-04-26T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-04-26T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.54
772683,Malvern Wells,2023-04-26T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.73
772683,Malvern Wells,2023-04-26T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.93
772683,Malvern Wells,2023-04-26T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.4
772683,Malvern Wells,2023-04-26T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.8
772683,Malvern Wells,2023-04-26T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
772683,Malvern Wells,2023-04-26T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.3
772683,Malvern Wells,2023-04-26T14:50:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-04-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
772683,Malvern Wells,2023-04-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
772683,Malvern Wells,2023-04-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-04-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
772683,Malvern Wells,2023-04-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
772683,Malvern Wells,2023-04-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
772683,Malvern Wells,2023-04-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-04-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-04-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
772683,Malvern Wells,2023-04-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,24.53
772683,Malvern Wells,2023-04-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,29.9
772683,Malvern Wells,2023-04-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.69
772683,Malvern Wells,2023-04-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
772683,Malvern Wells,2023-04-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
772683,Malvern Wells,2023-04-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
772683,Malvern Wells,2023-04-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
772683,Malvern Wells,2023-04-26T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-04-26T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-04-26T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
772683,Malvern Wells,2023-04-26T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.47
772683,Malvern Wells,2023-04-26T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.02
772683,Malvern Wells,2023-04-26T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.09
772683,Malvern Wells,2023-04-26T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,51.3
772683,Malvern Wells,2023-04-26T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.8
772683,Malvern Wells,2023-04-26T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.8
772683,Malvern Wells,2023-04-26T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.4
772683,Malvern Wells,2023-04-26T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-04-26T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-04-26T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-26T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.88
772683,Malvern Wells,2023-04-26T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.44
772683,Malvern Wells,2023-04-26T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.01
772683,Malvern Wells,2023-04-26T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,51.8
772683,Malvern Wells,2023-04-26T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.2
772683,Malvern Wells,2023-04-26T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
772683,Malvern Wells,2023-04-26T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.8
772683,Malvern Wells,2023-04-26T14:40:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-04-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
772683,Malvern Wells,2023-04-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
772683,Malvern Wells,2023-04-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-04-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
772683,Malvern Wells,2023-04-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-04-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
772683,Malvern Wells,2023-04-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-04-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-04-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
772683,Malvern Wells,2023-04-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.35
772683,Malvern Wells,2023-04-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,29.45
772683,Malvern Wells,2023-04-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.1
772683,Malvern Wells,2023-04-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,103.1
772683,Malvern Wells,2023-04-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
772683,Malvern Wells,2023-04-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
772683,Malvern Wells,2023-04-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
772683,Malvern Wells,2023-04-26T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-04-26T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
772683,Malvern Wells,2023-04-26T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
772683,Malvern Wells,2023-04-26T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.82
772683,Malvern Wells,2023-04-26T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.76
772683,Malvern Wells,2023-04-26T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.26
772683,Malvern Wells,2023-04-26T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,47.8
772683,Malvern Wells,2023-04-26T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.7
772683,Malvern Wells,2023-04-26T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.1
772683,Malvern Wells,2023-04-26T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.6
772683,Malvern Wells,2023-04-26T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-04-26T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-04-26T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-04-26T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.47
772683,Malvern Wells,2023-04-26T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.16
772683,Malvern Wells,2023-04-26T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.74
772683,Malvern Wells,2023-04-26T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.9
772683,Malvern Wells,2023-04-26T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.3
772683,Malvern Wells,2023-04-26T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
772683,Malvern Wells,2023-04-26T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.2
772683,Malvern Wells,2023-04-26T14:30:00.000+00:00,transformer,,Temperature,C,11.6
772683,Malvern Wells,2023-04-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-04-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
772683,Malvern Wells,2023-04-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-04-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
772683,Malvern Wells,2023-04-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-04-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
772683,Malvern Wells,2023-04-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
772683,Malvern Wells,2023-04-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-04-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
772683,Malvern Wells,2023-04-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.29
772683,Malvern Wells,2023-04-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,26.92
772683,Malvern Wells,2023-04-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
772683,Malvern Wells,2023-04-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,95.7
772683,Malvern Wells,2023-04-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
772683,Malvern Wells,2023-04-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
772683,Malvern Wells,2023-04-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
772683,Malvern Wells,2023-04-26T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
772683,Malvern Wells,2023-04-26T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-04-26T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
772683,Malvern Wells,2023-04-26T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.82
772683,Malvern Wells,2023-04-26T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.61
772683,Malvern Wells,2023-04-26T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.96
772683,Malvern Wells,2023-04-26T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,46.2
772683,Malvern Wells,2023-04-26T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.9
772683,Malvern Wells,2023-04-26T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.8
772683,Malvern Wells,2023-04-26T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.8
772683,Malvern Wells,2023-04-26T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-04-26T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
772683,Malvern Wells,2023-04-26T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-04-26T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.57
772683,Malvern Wells,2023-04-26T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.25
772683,Malvern Wells,2023-04-26T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.04
772683,Malvern Wells,2023-04-26T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.0
772683,Malvern Wells,2023-04-26T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.1
772683,Malvern Wells,2023-04-26T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
772683,Malvern Wells,2023-04-26T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.4
772683,Malvern Wells,2023-04-26T14:20:00.000+00:00,transformer,,Temperature,C,11.5
772683,Malvern Wells,2023-04-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-04-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
772683,Malvern Wells,2023-04-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-04-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
772683,Malvern Wells,2023-04-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-04-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
772683,Malvern Wells,2023-04-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-04-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-04-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
772683,Malvern Wells,2023-04-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.39
772683,Malvern Wells,2023-04-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.86
772683,Malvern Wells,2023-04-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
772683,Malvern Wells,2023-04-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,92.1
772683,Malvern Wells,2023-04-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
772683,Malvern Wells,2023-04-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
772683,Malvern Wells,2023-04-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
772683,Malvern Wells,2023-04-26T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
772683,Malvern Wells,2023-04-26T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-04-26T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-04-26T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.62
772683,Malvern Wells,2023-04-26T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.33
772683,Malvern Wells,2023-04-26T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.74
772683,Malvern Wells,2023-04-26T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,49.0
772683,Malvern Wells,2023-04-26T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.0
772683,Malvern Wells,2023-04-26T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.9
772683,Malvern Wells,2023-04-26T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.6
772683,Malvern Wells,2023-04-26T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-04-26T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-04-26T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-04-26T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.31
772683,Malvern Wells,2023-04-26T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.94
772683,Malvern Wells,2023-04-26T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.11
772683,Malvern Wells,2023-04-26T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.6
772683,Malvern Wells,2023-04-26T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.6
772683,Malvern Wells,2023-04-26T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
772683,Malvern Wells,2023-04-26T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.6
772683,Malvern Wells,2023-04-26T14:10:00.000+00:00,transformer,,Temperature,C,11.5
772683,Malvern Wells,2023-04-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-04-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
772683,Malvern Wells,2023-04-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-04-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
772683,Malvern Wells,2023-04-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-04-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
772683,Malvern Wells,2023-04-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-04-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
772683,Malvern Wells,2023-04-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
772683,Malvern Wells,2023-04-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.93
772683,Malvern Wells,2023-04-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,28.26
772683,Malvern Wells,2023-04-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.85
772683,Malvern Wells,2023-04-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,97.6
772683,Malvern Wells,2023-04-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
772683,Malvern Wells,2023-04-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
772683,Malvern Wells,2023-04-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
772683,Malvern Wells,2023-04-26T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
772683,Malvern Wells,2023-04-26T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
772683,Malvern Wells,2023-04-26T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
772683,Malvern Wells,2023-04-26T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.3
772683,Malvern Wells,2023-04-26T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.92
772683,Malvern Wells,2023-04-26T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.82
772683,Malvern Wells,2023-04-26T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,41.6
772683,Malvern Wells,2023-04-26T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.7
772683,Malvern Wells,2023-04-26T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.9
772683,Malvern Wells,2023-04-26T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.3
772683,Malvern Wells,2023-04-26T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-04-26T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
772683,Malvern Wells,2023-04-26T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-04-26T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.98
772683,Malvern Wells,2023-04-26T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.34
772683,Malvern Wells,2023-04-26T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.31
772683,Malvern Wells,2023-04-26T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.8
772683,Malvern Wells,2023-04-26T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.7
772683,Malvern Wells,2023-04-26T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
772683,Malvern Wells,2023-04-26T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.1
772683,Malvern Wells,2023-04-26T14:00:00.000+00:00,transformer,,Temperature,C,11.5
772683,Malvern Wells,2023-04-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-04-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
772683,Malvern Wells,2023-04-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-04-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
772683,Malvern Wells,2023-04-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-04-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
772683,Malvern Wells,2023-04-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-04-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-04-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
772683,Malvern Wells,2023-04-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.28
772683,Malvern Wells,2023-04-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.27
772683,Malvern Wells,2023-04-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,23.13
772683,Malvern Wells,2023-04-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,83.3
772683,Malvern Wells,2023-04-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
772683,Malvern Wells,2023-04-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
772683,Malvern Wells,2023-04-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
772683,Malvern Wells,2023-04-26T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.5
772683,Malvern Wells,2023-04-26T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-04-26T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
772683,Malvern Wells,2023-04-26T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.45
772683,Malvern Wells,2023-04-26T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.54
