Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-26T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.42
772683,Malvern Wells,2023-04-26T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,49.7
772683,Malvern Wells,2023-04-26T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.5
772683,Malvern Wells,2023-04-26T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.8
772683,Malvern Wells,2023-04-26T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.7
772683,Malvern Wells,2023-04-26T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
772683,Malvern Wells,2023-04-26T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.17
772683,Malvern Wells,2023-04-26T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.04
772683,Malvern Wells,2023-04-26T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.31
772683,Malvern Wells,2023-04-26T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.24
772683,Malvern Wells,2023-04-26T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.84
772683,Malvern Wells,2023-04-26T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,49.4
772683,Malvern Wells,2023-04-26T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.9
772683,Malvern Wells,2023-04-26T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
772683,Malvern Wells,2023-04-26T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.4
772683,Malvern Wells,2023-04-26T13:50:00.000+00:00,transformer,,Temperature,C,11.5
772683,Malvern Wells,2023-04-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-04-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
772683,Malvern Wells,2023-04-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
772683,Malvern Wells,2023-04-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
772683,Malvern Wells,2023-04-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-04-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
772683,Malvern Wells,2023-04-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
772683,Malvern Wells,2023-04-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-04-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
772683,Malvern Wells,2023-04-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.76
772683,Malvern Wells,2023-04-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,28.78
772683,Malvern Wells,2023-04-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.26
772683,Malvern Wells,2023-04-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,99.1
772683,Malvern Wells,2023-04-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
772683,Malvern Wells,2023-04-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
772683,Malvern Wells,2023-04-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
772683,Malvern Wells,2023-04-26T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.65
772683,Malvern Wells,2023-04-26T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-04-26T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-04-26T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.86
772683,Malvern Wells,2023-04-26T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.03
772683,Malvern Wells,2023-04-26T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.13
772683,Malvern Wells,2023-04-26T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,40.6
772683,Malvern Wells,2023-04-26T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.6
772683,Malvern Wells,2023-04-26T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.8
772683,Malvern Wells,2023-04-26T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.9
772683,Malvern Wells,2023-04-26T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
772683,Malvern Wells,2023-04-26T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-04-26T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.86
772683,Malvern Wells,2023-04-26T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.88
772683,Malvern Wells,2023-04-26T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.45
772683,Malvern Wells,2023-04-26T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.08
772683,Malvern Wells,2023-04-26T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.0
772683,Malvern Wells,2023-04-26T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.3
772683,Malvern Wells,2023-04-26T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
772683,Malvern Wells,2023-04-26T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.7
772683,Malvern Wells,2023-04-26T13:40:00.000+00:00,transformer,,Temperature,C,11.5
772683,Malvern Wells,2023-04-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-04-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
772683,Malvern Wells,2023-04-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-04-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
772683,Malvern Wells,2023-04-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-04-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
772683,Malvern Wells,2023-04-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-04-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-04-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
772683,Malvern Wells,2023-04-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.74
772683,Malvern Wells,2023-04-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.47
772683,Malvern Wells,2023-04-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,23.21
772683,Malvern Wells,2023-04-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,81.5
772683,Malvern Wells,2023-04-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
772683,Malvern Wells,2023-04-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
772683,Malvern Wells,2023-04-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
772683,Malvern Wells,2023-04-26T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.64
772683,Malvern Wells,2023-04-26T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-04-26T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-04-26T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.09
772683,Malvern Wells,2023-04-26T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.97
772683,Malvern Wells,2023-04-26T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.72
772683,Malvern Wells,2023-04-26T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,44.6
772683,Malvern Wells,2023-04-26T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.6
772683,Malvern Wells,2023-04-26T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.8
772683,Malvern Wells,2023-04-26T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.7
772683,Malvern Wells,2023-04-26T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-04-26T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
772683,Malvern Wells,2023-04-26T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.94
772683,Malvern Wells,2023-04-26T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.38
772683,Malvern Wells,2023-04-26T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.98
772683,Malvern Wells,2023-04-26T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.33
772683,Malvern Wells,2023-04-26T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.5
772683,Malvern Wells,2023-04-26T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.9
772683,Malvern Wells,2023-04-26T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
772683,Malvern Wells,2023-04-26T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.2
772683,Malvern Wells,2023-04-26T13:30:00.000+00:00,transformer,,Temperature,C,11.5
772683,Malvern Wells,2023-04-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-04-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
772683,Malvern Wells,2023-04-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-04-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
772683,Malvern Wells,2023-04-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-04-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
772683,Malvern Wells,2023-04-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-04-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-04-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
772683,Malvern Wells,2023-04-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.47
772683,Malvern Wells,2023-04-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.95
772683,Malvern Wells,2023-04-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.05
772683,Malvern Wells,2023-04-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,91.1
772683,Malvern Wells,2023-04-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
772683,Malvern Wells,2023-04-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
772683,Malvern Wells,2023-04-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
772683,Malvern Wells,2023-04-26T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
772683,Malvern Wells,2023-04-26T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-04-26T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-04-26T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.42
772683,Malvern Wells,2023-04-26T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.79
772683,Malvern Wells,2023-04-26T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.81
772683,Malvern Wells,2023-04-26T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,57.0
772683,Malvern Wells,2023-04-26T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.2
772683,Malvern Wells,2023-04-26T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.3
772683,Malvern Wells,2023-04-26T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.0
772683,Malvern Wells,2023-04-26T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-04-26T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
772683,Malvern Wells,2023-04-26T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.93
772683,Malvern Wells,2023-04-26T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.32
772683,Malvern Wells,2023-04-26T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.1
772683,Malvern Wells,2023-04-26T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.69
772683,Malvern Wells,2023-04-26T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,59.1
772683,Malvern Wells,2023-04-26T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.1
772683,Malvern Wells,2023-04-26T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
772683,Malvern Wells,2023-04-26T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.5
772683,Malvern Wells,2023-04-26T13:20:00.000+00:00,transformer,,Temperature,C,11.5
772683,Malvern Wells,2023-04-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-04-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
772683,Malvern Wells,2023-04-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-04-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
772683,Malvern Wells,2023-04-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-04-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
772683,Malvern Wells,2023-04-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-04-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-04-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
772683,Malvern Wells,2023-04-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.74
772683,Malvern Wells,2023-04-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.89
772683,Malvern Wells,2023-04-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.5
772683,Malvern Wells,2023-04-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,116.0
772683,Malvern Wells,2023-04-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
772683,Malvern Wells,2023-04-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
772683,Malvern Wells,2023-04-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
772683,Malvern Wells,2023-04-26T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.67
772683,Malvern Wells,2023-04-26T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
772683,Malvern Wells,2023-04-26T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
772683,Malvern Wells,2023-04-26T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.95
772683,Malvern Wells,2023-04-26T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.45
772683,Malvern Wells,2023-04-26T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.85
772683,Malvern Wells,2023-04-26T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,48.4
772683,Malvern Wells,2023-04-26T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.0
772683,Malvern Wells,2023-04-26T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,107.7
772683,Malvern Wells,2023-04-26T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.2
772683,Malvern Wells,2023-04-26T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-04-26T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-04-26T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.14
772683,Malvern Wells,2023-04-26T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.96
772683,Malvern Wells,2023-04-26T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.6
772683,Malvern Wells,2023-04-26T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.5
772683,Malvern Wells,2023-04-26T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.4
772683,Malvern Wells,2023-04-26T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.2
772683,Malvern Wells,2023-04-26T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
772683,Malvern Wells,2023-04-26T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.1
772683,Malvern Wells,2023-04-26T13:10:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-04-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-04-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
772683,Malvern Wells,2023-04-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
772683,Malvern Wells,2023-04-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
772683,Malvern Wells,2023-04-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-04-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
772683,Malvern Wells,2023-04-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-04-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-04-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
772683,Malvern Wells,2023-04-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.91
772683,Malvern Wells,2023-04-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,32.05
772683,Malvern Wells,2023-04-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.36
772683,Malvern Wells,2023-04-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,97.7
772683,Malvern Wells,2023-04-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
772683,Malvern Wells,2023-04-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
772683,Malvern Wells,2023-04-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
772683,Malvern Wells,2023-04-26T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.48
772683,Malvern Wells,2023-04-26T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.76
772683,Malvern Wells,2023-04-26T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-04-26T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.94
772683,Malvern Wells,2023-04-26T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.31
772683,Malvern Wells,2023-04-26T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.78
772683,Malvern Wells,2023-04-26T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,64.4
772683,Malvern Wells,2023-04-26T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.7
772683,Malvern Wells,2023-04-26T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,119.4
772683,Malvern Wells,2023-04-26T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.9
772683,Malvern Wells,2023-04-26T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
772683,Malvern Wells,2023-04-26T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-04-26T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-04-26T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.84
772683,Malvern Wells,2023-04-26T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.65
772683,Malvern Wells,2023-04-26T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.15
772683,Malvern Wells,2023-04-26T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,65.1
772683,Malvern Wells,2023-04-26T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.9
772683,Malvern Wells,2023-04-26T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
772683,Malvern Wells,2023-04-26T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.9
772683,Malvern Wells,2023-04-26T13:00:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-04-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-04-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
772683,Malvern Wells,2023-04-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-04-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
772683,Malvern Wells,2023-04-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-04-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
772683,Malvern Wells,2023-04-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-04-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
772683,Malvern Wells,2023-04-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
772683,Malvern Wells,2023-04-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.78
772683,Malvern Wells,2023-04-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,34.97
772683,Malvern Wells,2023-04-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.94
772683,Malvern Wells,2023-04-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,129.5
772683,Malvern Wells,2023-04-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
772683,Malvern Wells,2023-04-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
772683,Malvern Wells,2023-04-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
772683,Malvern Wells,2023-04-26T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.38
772683,Malvern Wells,2023-04-26T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.51
772683,Malvern Wells,2023-04-26T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-04-26T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.29
772683,Malvern Wells,2023-04-26T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.49
772683,Malvern Wells,2023-04-26T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.16
772683,Malvern Wells,2023-04-26T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,70.1
772683,Malvern Wells,2023-04-26T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.1
772683,Malvern Wells,2023-04-26T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.1
772683,Malvern Wells,2023-04-26T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.0
772683,Malvern Wells,2023-04-26T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-04-26T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-04-26T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-04-26T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.83
772683,Malvern Wells,2023-04-26T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.45
772683,Malvern Wells,2023-04-26T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.95
772683,Malvern Wells,2023-04-26T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,70.3
772683,Malvern Wells,2023-04-26T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.3
772683,Malvern Wells,2023-04-26T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
772683,Malvern Wells,2023-04-26T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.0
772683,Malvern Wells,2023-04-26T12:50:00.000+00:00,transformer,,Temperature,C,11.4
772683,Malvern Wells,2023-04-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-04-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
772683,Malvern Wells,2023-04-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-04-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
772683,Malvern Wells,2023-04-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-04-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
772683,Malvern Wells,2023-04-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-04-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
772683,Malvern Wells,2023-04-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
772683,Malvern Wells,2023-04-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.12
772683,Malvern Wells,2023-04-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,32.94
772683,Malvern Wells,2023-04-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,28.11
772683,Malvern Wells,2023-04-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,140.4
772683,Malvern Wells,2023-04-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
772683,Malvern Wells,2023-04-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
772683,Malvern Wells,2023-04-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
772683,Malvern Wells,2023-04-26T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.6
772683,Malvern Wells,2023-04-26T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.72
772683,Malvern Wells,2023-04-26T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-04-26T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.49
772683,Malvern Wells,2023-04-26T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.89
772683,Malvern Wells,2023-04-26T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.05
772683,Malvern Wells,2023-04-26T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,68.0
772683,Malvern Wells,2023-04-26T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.2
772683,Malvern Wells,2023-04-26T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.1
772683,Malvern Wells,2023-04-26T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.7
772683,Malvern Wells,2023-04-26T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
772683,Malvern Wells,2023-04-26T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-04-26T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-04-26T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.98
772683,Malvern Wells,2023-04-26T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.63
772683,Malvern Wells,2023-04-26T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.99
772683,Malvern Wells,2023-04-26T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,68.8
772683,Malvern Wells,2023-04-26T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.7
772683,Malvern Wells,2023-04-26T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
772683,Malvern Wells,2023-04-26T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.1
772683,Malvern Wells,2023-04-26T12:40:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-04-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-04-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
772683,Malvern Wells,2023-04-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
772683,Malvern Wells,2023-04-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-04-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
772683,Malvern Wells,2023-04-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-04-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
772683,Malvern Wells,2023-04-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
772683,Malvern Wells,2023-04-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.48
772683,Malvern Wells,2023-04-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,34.51
772683,Malvern Wells,2023-04-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.04
772683,Malvern Wells,2023-04-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,136.8
772683,Malvern Wells,2023-04-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
772683,Malvern Wells,2023-04-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
772683,Malvern Wells,2023-04-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
772683,Malvern Wells,2023-04-26T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
772683,Malvern Wells,2023-04-26T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
772683,Malvern Wells,2023-04-26T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-04-26T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.03
772683,Malvern Wells,2023-04-26T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.31
772683,Malvern Wells,2023-04-26T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.76
772683,Malvern Wells,2023-04-26T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,71.5
772683,Malvern Wells,2023-04-26T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.9
772683,Malvern Wells,2023-04-26T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.4
772683,Malvern Wells,2023-04-26T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.2
772683,Malvern Wells,2023-04-26T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-04-26T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-04-26T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-04-26T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.44
772683,Malvern Wells,2023-04-26T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.12
772683,Malvern Wells,2023-04-26T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.18
772683,Malvern Wells,2023-04-26T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,71.9
772683,Malvern Wells,2023-04-26T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.6
772683,Malvern Wells,2023-04-26T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.3
772683,Malvern Wells,2023-04-26T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.6
772683,Malvern Wells,2023-04-26T12:30:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-04-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-04-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
772683,Malvern Wells,2023-04-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-04-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
772683,Malvern Wells,2023-04-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
772683,Malvern Wells,2023-04-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
772683,Malvern Wells,2023-04-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
772683,Malvern Wells,2023-04-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-04-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
772683,Malvern Wells,2023-04-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.46
772683,Malvern Wells,2023-04-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,34.43
772683,Malvern Wells,2023-04-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,26.94
772683,Malvern Wells,2023-04-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,143.3
772683,Malvern Wells,2023-04-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
772683,Malvern Wells,2023-04-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
772683,Malvern Wells,2023-04-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
772683,Malvern Wells,2023-04-26T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
772683,Malvern Wells,2023-04-26T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
772683,Malvern Wells,2023-04-26T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.16
772683,Malvern Wells,2023-04-26T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.47
772683,Malvern Wells,2023-04-26T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.36
772683,Malvern Wells,2023-04-26T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.36
772683,Malvern Wells,2023-04-26T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,70.3
772683,Malvern Wells,2023-04-26T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.4
772683,Malvern Wells,2023-04-26T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.9
772683,Malvern Wells,2023-04-26T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.0
772683,Malvern Wells,2023-04-26T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-04-26T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
772683,Malvern Wells,2023-04-26T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-04-26T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.3
772683,Malvern Wells,2023-04-26T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.93
772683,Malvern Wells,2023-04-26T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.22
772683,Malvern Wells,2023-04-26T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,70.7
772683,Malvern Wells,2023-04-26T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.8
772683,Malvern Wells,2023-04-26T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.2
772683,Malvern Wells,2023-04-26T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.4
772683,Malvern Wells,2023-04-26T12:20:00.000+00:00,transformer,,Temperature,C,11.3
772683,Malvern Wells,2023-04-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-04-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
772683,Malvern Wells,2023-04-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-04-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
772683,Malvern Wells,2023-04-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-04-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
772683,Malvern Wells,2023-04-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-04-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
772683,Malvern Wells,2023-04-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
772683,Malvern Wells,2023-04-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.77
772683,Malvern Wells,2023-04-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,37.29
772683,Malvern Wells,2023-04-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,28.58
772683,Malvern Wells,2023-04-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,140.9
772683,Malvern Wells,2023-04-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
772683,Malvern Wells,2023-04-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
772683,Malvern Wells,2023-04-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
772683,Malvern Wells,2023-04-26T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.46
772683,Malvern Wells,2023-04-26T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.79
772683,Malvern Wells,2023-04-26T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-04-26T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.1
772683,Malvern Wells,2023-04-26T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.97
772683,Malvern Wells,2023-04-26T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.74
772683,Malvern Wells,2023-04-26T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,58.8
772683,Malvern Wells,2023-04-26T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.2
772683,Malvern Wells,2023-04-26T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.0
772683,Malvern Wells,2023-04-26T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.1
772683,Malvern Wells,2023-04-26T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-04-26T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-04-26T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-04-26T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.76
772683,Malvern Wells,2023-04-26T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.46
772683,Malvern Wells,2023-04-26T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.66
772683,Malvern Wells,2023-04-26T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,58.0
772683,Malvern Wells,2023-04-26T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.6
772683,Malvern Wells,2023-04-26T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
772683,Malvern Wells,2023-04-26T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.5
772683,Malvern Wells,2023-04-26T12:10:00.000+00:00,transformer,,Temperature,C,11.2
772683,Malvern Wells,2023-04-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-04-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
772683,Malvern Wells,2023-04-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-04-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
772683,Malvern Wells,2023-04-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-04-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
772683,Malvern Wells,2023-04-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-04-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
772683,Malvern Wells,2023-04-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
772683,Malvern Wells,2023-04-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.87
772683,Malvern Wells,2023-04-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,32.43
772683,Malvern Wells,2023-04-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,33.4
772683,Malvern Wells,2023-04-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,116.8
772683,Malvern Wells,2023-04-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
772683,Malvern Wells,2023-04-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
772683,Malvern Wells,2023-04-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
772683,Malvern Wells,2023-04-26T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.62
772683,Malvern Wells,2023-04-26T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.62
772683,Malvern Wells,2023-04-26T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-04-26T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.76
772683,Malvern Wells,2023-04-26T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.35
772683,Malvern Wells,2023-04-26T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.15
772683,Malvern Wells,2023-04-26T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,85.3
772683,Malvern Wells,2023-04-26T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.0
772683,Malvern Wells,2023-04-26T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.5
772683,Malvern Wells,2023-04-26T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.7
772683,Malvern Wells,2023-04-26T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-26T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-04-26T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-04-26T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.13
772683,Malvern Wells,2023-04-26T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.19
772683,Malvern Wells,2023-04-26T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.21
772683,Malvern Wells,2023-04-26T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,84.8
772683,Malvern Wells,2023-04-26T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
772683,Malvern Wells,2023-04-26T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.9
772683,Malvern Wells,2023-04-26T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,88.8
772683,Malvern Wells,2023-04-26T12:00:00.000+00:00,transformer,,Temperature,C,11.1
772683,Malvern Wells,2023-04-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-04-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
772683,Malvern Wells,2023-04-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-04-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
772683,Malvern Wells,2023-04-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
772683,Malvern Wells,2023-04-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
772683,Malvern Wells,2023-04-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-04-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
772683,Malvern Wells,2023-04-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
772683,Malvern Wells,2023-04-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.9
772683,Malvern Wells,2023-04-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,32.54
772683,Malvern Wells,2023-04-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,35.36
772683,Malvern Wells,2023-04-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,170.1
772683,Malvern Wells,2023-04-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
772683,Malvern Wells,2023-04-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
772683,Malvern Wells,2023-04-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
772683,Malvern Wells,2023-04-26T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.77
772683,Malvern Wells,2023-04-26T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
772683,Malvern Wells,2023-04-26T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-04-26T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.58
772683,Malvern Wells,2023-04-26T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.03
772683,Malvern Wells,2023-04-26T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.01
772683,Malvern Wells,2023-04-26T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,100.3
772683,Malvern Wells,2023-04-26T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.6
772683,Malvern Wells,2023-04-26T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,123.0
772683,Malvern Wells,2023-04-26T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.5
772683,Malvern Wells,2023-04-26T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-04-26T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-04-26T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-04-26T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
772683,Malvern Wells,2023-04-26T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.51
772683,Malvern Wells,2023-04-26T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.94
772683,Malvern Wells,2023-04-26T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,101.3
772683,Malvern Wells,2023-04-26T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
772683,Malvern Wells,2023-04-26T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.6
772683,Malvern Wells,2023-04-26T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.6
772683,Malvern Wells,2023-04-26T11:50:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-04-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-04-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
772683,Malvern Wells,2023-04-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-04-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
772683,Malvern Wells,2023-04-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-04-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
772683,Malvern Wells,2023-04-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
772683,Malvern Wells,2023-04-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
772683,Malvern Wells,2023-04-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
772683,Malvern Wells,2023-04-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.58
772683,Malvern Wells,2023-04-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,41.54
772683,Malvern Wells,2023-04-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,28.96
772683,Malvern Wells,2023-04-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,201.7
772683,Malvern Wells,2023-04-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
772683,Malvern Wells,2023-04-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
772683,Malvern Wells,2023-04-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
772683,Malvern Wells,2023-04-26T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.63
772683,Malvern Wells,2023-04-26T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-04-26T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-04-26T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.27
772683,Malvern Wells,2023-04-26T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.09
772683,Malvern Wells,2023-04-26T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.88
772683,Malvern Wells,2023-04-26T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,84.0
772683,Malvern Wells,2023-04-26T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.2
772683,Malvern Wells,2023-04-26T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,131.3
772683,Malvern Wells,2023-04-26T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.7
772683,Malvern Wells,2023-04-26T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-04-26T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-04-26T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.96
772683,Malvern Wells,2023-04-26T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.16
772683,Malvern Wells,2023-04-26T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.96
772683,Malvern Wells,2023-04-26T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.15
772683,Malvern Wells,2023-04-26T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,84.6
772683,Malvern Wells,2023-04-26T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
772683,Malvern Wells,2023-04-26T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
772683,Malvern Wells,2023-04-26T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.5
772683,Malvern Wells,2023-04-26T11:40:00.000+00:00,transformer,,Temperature,C,11.0
772683,Malvern Wells,2023-04-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-04-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
772683,Malvern Wells,2023-04-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-04-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
772683,Malvern Wells,2023-04-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-04-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
772683,Malvern Wells,2023-04-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-04-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-04-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
772683,Malvern Wells,2023-04-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.42
772683,Malvern Wells,2023-04-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,40.06
772683,Malvern Wells,2023-04-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,29.03
772683,Malvern Wells,2023-04-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,168.6
772683,Malvern Wells,2023-04-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
772683,Malvern Wells,2023-04-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
772683,Malvern Wells,2023-04-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
772683,Malvern Wells,2023-04-26T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.89
772683,Malvern Wells,2023-04-26T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
772683,Malvern Wells,2023-04-26T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-04-26T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.6
772683,Malvern Wells,2023-04-26T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.34
772683,Malvern Wells,2023-04-26T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.87
772683,Malvern Wells,2023-04-26T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,79.6
772683,Malvern Wells,2023-04-26T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.7
772683,Malvern Wells,2023-04-26T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,128.3
772683,Malvern Wells,2023-04-26T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.7
772683,Malvern Wells,2023-04-26T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
772683,Malvern Wells,2023-04-26T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-04-26T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-04-26T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.56
772683,Malvern Wells,2023-04-26T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.31
772683,Malvern Wells,2023-04-26T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.81
772683,Malvern Wells,2023-04-26T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,80.5
772683,Malvern Wells,2023-04-26T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.9
772683,Malvern Wells,2023-04-26T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
772683,Malvern Wells,2023-04-26T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.1
772683,Malvern Wells,2023-04-26T11:30:00.000+00:00,transformer,,Temperature,C,10.9
772683,Malvern Wells,2023-04-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-04-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
772683,Malvern Wells,2023-04-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-04-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
772683,Malvern Wells,2023-04-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-04-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
772683,Malvern Wells,2023-04-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-04-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-04-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
772683,Malvern Wells,2023-04-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.17
772683,Malvern Wells,2023-04-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,39.65
772683,Malvern Wells,2023-04-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,23.68
772683,Malvern Wells,2023-04-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,160.0
772683,Malvern Wells,2023-04-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
772683,Malvern Wells,2023-04-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
772683,Malvern Wells,2023-04-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
772683,Malvern Wells,2023-04-26T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.48
772683,Malvern Wells,2023-04-26T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
