Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-26T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
772683,Malvern Wells,2023-04-26T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.37
772683,Malvern Wells,2023-04-26T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.48
772683,Malvern Wells,2023-04-26T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.83
772683,Malvern Wells,2023-04-26T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,67.3
772683,Malvern Wells,2023-04-26T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.8
772683,Malvern Wells,2023-04-26T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,120.7
772683,Malvern Wells,2023-04-26T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.1
772683,Malvern Wells,2023-04-26T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-04-26T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-04-26T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-04-26T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.66
772683,Malvern Wells,2023-04-26T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.93
772683,Malvern Wells,2023-04-26T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.74
772683,Malvern Wells,2023-04-26T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,68.3
772683,Malvern Wells,2023-04-26T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.2
772683,Malvern Wells,2023-04-26T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
772683,Malvern Wells,2023-04-26T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.9
772683,Malvern Wells,2023-04-26T11:20:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-04-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
772683,Malvern Wells,2023-04-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
772683,Malvern Wells,2023-04-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
772683,Malvern Wells,2023-04-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
772683,Malvern Wells,2023-04-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
772683,Malvern Wells,2023-04-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-04-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-04-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
772683,Malvern Wells,2023-04-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.03
772683,Malvern Wells,2023-04-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,35.4
772683,Malvern Wells,2023-04-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.57
772683,Malvern Wells,2023-04-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,135.5
772683,Malvern Wells,2023-04-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
772683,Malvern Wells,2023-04-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
772683,Malvern Wells,2023-04-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
772683,Malvern Wells,2023-04-26T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.27
772683,Malvern Wells,2023-04-26T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.64
772683,Malvern Wells,2023-04-26T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-04-26T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.39
772683,Malvern Wells,2023-04-26T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.19
772683,Malvern Wells,2023-04-26T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.09
772683,Malvern Wells,2023-04-26T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,71.2
772683,Malvern Wells,2023-04-26T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.7
772683,Malvern Wells,2023-04-26T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,115.8
772683,Malvern Wells,2023-04-26T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.0
772683,Malvern Wells,2023-04-26T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-04-26T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
772683,Malvern Wells,2023-04-26T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.72
772683,Malvern Wells,2023-04-26T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.99
772683,Malvern Wells,2023-04-26T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.86
772683,Malvern Wells,2023-04-26T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.39
772683,Malvern Wells,2023-04-26T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,72.8
772683,Malvern Wells,2023-04-26T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
772683,Malvern Wells,2023-04-26T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
772683,Malvern Wells,2023-04-26T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.4
772683,Malvern Wells,2023-04-26T11:10:00.000+00:00,transformer,,Temperature,C,10.8
772683,Malvern Wells,2023-04-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
772683,Malvern Wells,2023-04-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
772683,Malvern Wells,2023-04-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-04-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
772683,Malvern Wells,2023-04-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
772683,Malvern Wells,2023-04-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
772683,Malvern Wells,2023-04-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-04-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
772683,Malvern Wells,2023-04-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
772683,Malvern Wells,2023-04-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.38
772683,Malvern Wells,2023-04-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,35.05
772683,Malvern Wells,2023-04-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.48
772683,Malvern Wells,2023-04-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,144.1
772683,Malvern Wells,2023-04-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
772683,Malvern Wells,2023-04-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
772683,Malvern Wells,2023-04-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
772683,Malvern Wells,2023-04-26T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
772683,Malvern Wells,2023-04-26T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-04-26T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-04-26T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.25
772683,Malvern Wells,2023-04-26T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.5
772683,Malvern Wells,2023-04-26T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.07
772683,Malvern Wells,2023-04-26T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,70.9
772683,Malvern Wells,2023-04-26T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.4
772683,Malvern Wells,2023-04-26T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,117.3
772683,Malvern Wells,2023-04-26T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.0
772683,Malvern Wells,2023-04-26T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-04-26T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
772683,Malvern Wells,2023-04-26T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.42
772683,Malvern Wells,2023-04-26T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.56
772683,Malvern Wells,2023-04-26T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.32
772683,Malvern Wells,2023-04-26T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.09
772683,Malvern Wells,2023-04-26T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,72.2
772683,Malvern Wells,2023-04-26T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
772683,Malvern Wells,2023-04-26T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
772683,Malvern Wells,2023-04-26T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.6
772683,Malvern Wells,2023-04-26T11:00:00.000+00:00,transformer,,Temperature,C,10.7
772683,Malvern Wells,2023-04-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
772683,Malvern Wells,2023-04-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
772683,Malvern Wells,2023-04-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-04-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
772683,Malvern Wells,2023-04-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-04-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
772683,Malvern Wells,2023-04-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-04-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
772683,Malvern Wells,2023-04-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
772683,Malvern Wells,2023-04-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.8
772683,Malvern Wells,2023-04-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,35.82
772683,Malvern Wells,2023-04-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.16
772683,Malvern Wells,2023-04-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,143.1
772683,Malvern Wells,2023-04-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
772683,Malvern Wells,2023-04-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
772683,Malvern Wells,2023-04-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
772683,Malvern Wells,2023-04-26T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
772683,Malvern Wells,2023-04-26T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
772683,Malvern Wells,2023-04-26T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-04-26T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.31
772683,Malvern Wells,2023-04-26T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.68
772683,Malvern Wells,2023-04-26T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.65
772683,Malvern Wells,2023-04-26T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,93.8
772683,Malvern Wells,2023-04-26T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.1
772683,Malvern Wells,2023-04-26T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,126.4
772683,Malvern Wells,2023-04-26T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.3
772683,Malvern Wells,2023-04-26T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-04-26T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-04-26T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.97
772683,Malvern Wells,2023-04-26T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.46
772683,Malvern Wells,2023-04-26T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.92
772683,Malvern Wells,2023-04-26T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.72
772683,Malvern Wells,2023-04-26T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,95.3
772683,Malvern Wells,2023-04-26T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
772683,Malvern Wells,2023-04-26T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.4
772683,Malvern Wells,2023-04-26T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.4
772683,Malvern Wells,2023-04-26T10:50:00.000+00:00,transformer,,Temperature,C,10.6
772683,Malvern Wells,2023-04-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
772683,Malvern Wells,2023-04-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
772683,Malvern Wells,2023-04-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-04-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
772683,Malvern Wells,2023-04-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-04-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
772683,Malvern Wells,2023-04-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
772683,Malvern Wells,2023-04-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-04-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
772683,Malvern Wells,2023-04-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.78
772683,Malvern Wells,2023-04-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,39.6
772683,Malvern Wells,2023-04-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.38
772683,Malvern Wells,2023-04-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,189.1
772683,Malvern Wells,2023-04-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
772683,Malvern Wells,2023-04-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
772683,Malvern Wells,2023-04-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
772683,Malvern Wells,2023-04-26T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.48
772683,Malvern Wells,2023-04-26T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
772683,Malvern Wells,2023-04-26T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-04-26T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.4
772683,Malvern Wells,2023-04-26T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.16
772683,Malvern Wells,2023-04-26T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.13
772683,Malvern Wells,2023-04-26T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,79.3
772683,Malvern Wells,2023-04-26T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.0
772683,Malvern Wells,2023-04-26T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,119.0
772683,Malvern Wells,2023-04-26T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.3
772683,Malvern Wells,2023-04-26T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-04-26T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
772683,Malvern Wells,2023-04-26T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-04-26T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.17
772683,Malvern Wells,2023-04-26T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.68
772683,Malvern Wells,2023-04-26T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.46
772683,Malvern Wells,2023-04-26T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,80.6
772683,Malvern Wells,2023-04-26T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
772683,Malvern Wells,2023-04-26T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
772683,Malvern Wells,2023-04-26T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.6
772683,Malvern Wells,2023-04-26T10:40:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-04-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
772683,Malvern Wells,2023-04-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
772683,Malvern Wells,2023-04-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-04-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
772683,Malvern Wells,2023-04-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-04-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
772683,Malvern Wells,2023-04-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-04-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-04-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
772683,Malvern Wells,2023-04-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.57
772683,Malvern Wells,2023-04-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,33.84
772683,Malvern Wells,2023-04-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.59
772683,Malvern Wells,2023-04-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,160.0
772683,Malvern Wells,2023-04-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
772683,Malvern Wells,2023-04-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
772683,Malvern Wells,2023-04-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
772683,Malvern Wells,2023-04-26T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.76
772683,Malvern Wells,2023-04-26T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.14
772683,Malvern Wells,2023-04-26T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
772683,Malvern Wells,2023-04-26T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.92
772683,Malvern Wells,2023-04-26T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.29
772683,Malvern Wells,2023-04-26T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.95
772683,Malvern Wells,2023-04-26T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,79.6
772683,Malvern Wells,2023-04-26T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.3
772683,Malvern Wells,2023-04-26T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,119.8
772683,Malvern Wells,2023-04-26T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.2
772683,Malvern Wells,2023-04-26T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-04-26T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
772683,Malvern Wells,2023-04-26T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.26
772683,Malvern Wells,2023-04-26T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.55
772683,Malvern Wells,2023-04-26T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.56
772683,Malvern Wells,2023-04-26T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.38
772683,Malvern Wells,2023-04-26T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,80.8
772683,Malvern Wells,2023-04-26T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
772683,Malvern Wells,2023-04-26T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
772683,Malvern Wells,2023-04-26T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.2
772683,Malvern Wells,2023-04-26T10:30:00.000+00:00,transformer,,Temperature,C,10.5
772683,Malvern Wells,2023-04-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-04-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
772683,Malvern Wells,2023-04-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-04-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
772683,Malvern Wells,2023-04-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-04-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
772683,Malvern Wells,2023-04-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-04-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
772683,Malvern Wells,2023-04-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
772683,Malvern Wells,2023-04-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.47
772683,Malvern Wells,2023-04-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,33.85
772683,Malvern Wells,2023-04-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.33
772683,Malvern Wells,2023-04-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,160.4
772683,Malvern Wells,2023-04-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
772683,Malvern Wells,2023-04-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
772683,Malvern Wells,2023-04-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
772683,Malvern Wells,2023-04-26T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.28
772683,Malvern Wells,2023-04-26T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
772683,Malvern Wells,2023-04-26T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
772683,Malvern Wells,2023-04-26T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.41
772683,Malvern Wells,2023-04-26T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.22
772683,Malvern Wells,2023-04-26T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.57
772683,Malvern Wells,2023-04-26T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,85.7
772683,Malvern Wells,2023-04-26T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.1
772683,Malvern Wells,2023-04-26T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,131.4
772683,Malvern Wells,2023-04-26T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.1
772683,Malvern Wells,2023-04-26T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
772683,Malvern Wells,2023-04-26T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-04-26T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.63
772683,Malvern Wells,2023-04-26T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.06
772683,Malvern Wells,2023-04-26T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.06
772683,Malvern Wells,2023-04-26T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.58
772683,Malvern Wells,2023-04-26T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,86.8
772683,Malvern Wells,2023-04-26T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
772683,Malvern Wells,2023-04-26T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
772683,Malvern Wells,2023-04-26T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.7
772683,Malvern Wells,2023-04-26T10:20:00.000+00:00,transformer,,Temperature,C,10.4
772683,Malvern Wells,2023-04-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-04-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
772683,Malvern Wells,2023-04-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
772683,Malvern Wells,2023-04-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-04-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
772683,Malvern Wells,2023-04-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
772683,Malvern Wells,2023-04-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-04-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
772683,Malvern Wells,2023-04-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.47
772683,Malvern Wells,2023-04-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,36.28
772683,Malvern Wells,2023-04-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.15
772683,Malvern Wells,2023-04-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,172.5
772683,Malvern Wells,2023-04-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
772683,Malvern Wells,2023-04-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
772683,Malvern Wells,2023-04-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
772683,Malvern Wells,2023-04-26T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.64
772683,Malvern Wells,2023-04-26T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
772683,Malvern Wells,2023-04-26T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-04-26T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.81
772683,Malvern Wells,2023-04-26T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.49
772683,Malvern Wells,2023-04-26T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.08
772683,Malvern Wells,2023-04-26T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,80.3
772683,Malvern Wells,2023-04-26T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.4
772683,Malvern Wells,2023-04-26T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.6
772683,Malvern Wells,2023-04-26T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.4
772683,Malvern Wells,2023-04-26T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-04-26T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-04-26T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.75
772683,Malvern Wells,2023-04-26T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.52
772683,Malvern Wells,2023-04-26T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.47
772683,Malvern Wells,2023-04-26T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.24
772683,Malvern Wells,2023-04-26T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,81.4
772683,Malvern Wells,2023-04-26T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
772683,Malvern Wells,2023-04-26T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
772683,Malvern Wells,2023-04-26T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.1
772683,Malvern Wells,2023-04-26T10:10:00.000+00:00,transformer,,Temperature,C,10.4
772683,Malvern Wells,2023-04-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-04-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
772683,Malvern Wells,2023-04-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-04-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
772683,Malvern Wells,2023-04-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-04-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
772683,Malvern Wells,2023-04-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-04-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-04-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
772683,Malvern Wells,2023-04-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.33
772683,Malvern Wells,2023-04-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,33.96
772683,Malvern Wells,2023-04-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.32
772683,Malvern Wells,2023-04-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,161.7
772683,Malvern Wells,2023-04-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
772683,Malvern Wells,2023-04-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
772683,Malvern Wells,2023-04-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
772683,Malvern Wells,2023-04-26T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.77
772683,Malvern Wells,2023-04-26T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
772683,Malvern Wells,2023-04-26T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
772683,Malvern Wells,2023-04-26T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.76
772683,Malvern Wells,2023-04-26T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.17
772683,Malvern Wells,2023-04-26T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.5
772683,Malvern Wells,2023-04-26T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,101.2
772683,Malvern Wells,2023-04-26T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.5
772683,Malvern Wells,2023-04-26T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,139.1
772683,Malvern Wells,2023-04-26T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.7
772683,Malvern Wells,2023-04-26T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-26T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-04-26T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
772683,Malvern Wells,2023-04-26T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.86
772683,Malvern Wells,2023-04-26T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.74
772683,Malvern Wells,2023-04-26T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.94
772683,Malvern Wells,2023-04-26T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,102.8
772683,Malvern Wells,2023-04-26T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
772683,Malvern Wells,2023-04-26T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
772683,Malvern Wells,2023-04-26T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.1
772683,Malvern Wells,2023-04-26T10:00:00.000+00:00,transformer,,Temperature,C,10.3
772683,Malvern Wells,2023-04-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
772683,Malvern Wells,2023-04-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
772683,Malvern Wells,2023-04-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-04-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
772683,Malvern Wells,2023-04-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-04-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
772683,Malvern Wells,2023-04-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-04-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-04-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
772683,Malvern Wells,2023-04-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.62
772683,Malvern Wells,2023-04-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,40.91
772683,Malvern Wells,2023-04-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.44
772683,Malvern Wells,2023-04-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,204.1
772683,Malvern Wells,2023-04-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
772683,Malvern Wells,2023-04-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
772683,Malvern Wells,2023-04-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
772683,Malvern Wells,2023-04-26T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.09
772683,Malvern Wells,2023-04-26T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.9
772683,Malvern Wells,2023-04-26T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-04-26T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.73
772683,Malvern Wells,2023-04-26T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.81
772683,Malvern Wells,2023-04-26T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.31
772683,Malvern Wells,2023-04-26T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,83.9
772683,Malvern Wells,2023-04-26T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.3
772683,Malvern Wells,2023-04-26T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,134.8
772683,Malvern Wells,2023-04-26T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.9
772683,Malvern Wells,2023-04-26T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
772683,Malvern Wells,2023-04-26T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
772683,Malvern Wells,2023-04-26T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.42
772683,Malvern Wells,2023-04-26T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.29
772683,Malvern Wells,2023-04-26T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.15
772683,Malvern Wells,2023-04-26T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.46
772683,Malvern Wells,2023-04-26T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,85.0
772683,Malvern Wells,2023-04-26T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
772683,Malvern Wells,2023-04-26T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
772683,Malvern Wells,2023-04-26T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.8
772683,Malvern Wells,2023-04-26T09:50:00.000+00:00,transformer,,Temperature,C,10.2
772683,Malvern Wells,2023-04-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-04-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
772683,Malvern Wells,2023-04-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-04-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
772683,Malvern Wells,2023-04-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
772683,Malvern Wells,2023-04-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
772683,Malvern Wells,2023-04-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-04-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
772683,Malvern Wells,2023-04-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
772683,Malvern Wells,2023-04-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.02
772683,Malvern Wells,2023-04-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,38.97
772683,Malvern Wells,2023-04-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.76
772683,Malvern Wells,2023-04-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,168.9
772683,Malvern Wells,2023-04-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
772683,Malvern Wells,2023-04-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
772683,Malvern Wells,2023-04-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
772683,Malvern Wells,2023-04-26T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.69
772683,Malvern Wells,2023-04-26T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.72
772683,Malvern Wells,2023-04-26T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-04-26T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.29
772683,Malvern Wells,2023-04-26T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.85
772683,Malvern Wells,2023-04-26T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.8
772683,Malvern Wells,2023-04-26T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,69.0
772683,Malvern Wells,2023-04-26T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.4
772683,Malvern Wells,2023-04-26T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,116.9
772683,Malvern Wells,2023-04-26T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.9
772683,Malvern Wells,2023-04-26T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
772683,Malvern Wells,2023-04-26T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
772683,Malvern Wells,2023-04-26T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.53
772683,Malvern Wells,2023-04-26T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.34
772683,Malvern Wells,2023-04-26T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.29
772683,Malvern Wells,2023-04-26T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.69
772683,Malvern Wells,2023-04-26T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,69.4
772683,Malvern Wells,2023-04-26T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
772683,Malvern Wells,2023-04-26T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
772683,Malvern Wells,2023-04-26T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.8
772683,Malvern Wells,2023-04-26T09:40:00.000+00:00,transformer,,Temperature,C,10.2
772683,Malvern Wells,2023-04-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
772683,Malvern Wells,2023-04-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
772683,Malvern Wells,2023-04-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-04-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
772683,Malvern Wells,2023-04-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-04-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
772683,Malvern Wells,2023-04-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-04-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
772683,Malvern Wells,2023-04-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
772683,Malvern Wells,2023-04-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.63
772683,Malvern Wells,2023-04-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,34.15
772683,Malvern Wells,2023-04-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.5
772683,Malvern Wells,2023-04-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,138.4
772683,Malvern Wells,2023-04-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
772683,Malvern Wells,2023-04-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
772683,Malvern Wells,2023-04-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
772683,Malvern Wells,2023-04-26T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.57
772683,Malvern Wells,2023-04-26T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
772683,Malvern Wells,2023-04-26T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-04-26T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.69
772683,Malvern Wells,2023-04-26T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,36.35
772683,Malvern Wells,2023-04-26T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.57
772683,Malvern Wells,2023-04-26T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,100.9
772683,Malvern Wells,2023-04-26T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.7
772683,Malvern Wells,2023-04-26T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,147.6
772683,Malvern Wells,2023-04-26T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.9
772683,Malvern Wells,2023-04-26T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-04-26T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
772683,Malvern Wells,2023-04-26T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.25
772683,Malvern Wells,2023-04-26T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.09
772683,Malvern Wells,2023-04-26T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.31
772683,Malvern Wells,2023-04-26T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.17
772683,Malvern Wells,2023-04-26T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,102.4
772683,Malvern Wells,2023-04-26T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.1
772683,Malvern Wells,2023-04-26T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.9
772683,Malvern Wells,2023-04-26T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.7
772683,Malvern Wells,2023-04-26T09:30:00.000+00:00,transformer,,Temperature,C,10.1
772683,Malvern Wells,2023-04-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-04-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
772683,Malvern Wells,2023-04-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-04-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
772683,Malvern Wells,2023-04-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
772683,Malvern Wells,2023-04-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
772683,Malvern Wells,2023-04-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
772683,Malvern Wells,2023-04-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
772683,Malvern Wells,2023-04-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
772683,Malvern Wells,2023-04-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.79
772683,Malvern Wells,2023-04-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,43.66
772683,Malvern Wells,2023-04-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.74
772683,Malvern Wells,2023-04-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,203.4
772683,Malvern Wells,2023-04-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
772683,Malvern Wells,2023-04-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
772683,Malvern Wells,2023-04-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
772683,Malvern Wells,2023-04-26T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.48
772683,Malvern Wells,2023-04-26T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-04-26T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-04-26T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.84
772683,Malvern Wells,2023-04-26T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.12
772683,Malvern Wells,2023-04-26T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.76
772683,Malvern Wells,2023-04-26T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,101.4
772683,Malvern Wells,2023-04-26T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.7
772683,Malvern Wells,2023-04-26T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,140.1
772683,Malvern Wells,2023-04-26T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.2
772683,Malvern Wells,2023-04-26T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
772683,Malvern Wells,2023-04-26T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
772683,Malvern Wells,2023-04-26T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
772683,Malvern Wells,2023-04-26T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.68
772683,Malvern Wells,2023-04-26T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.11
772683,Malvern Wells,2023-04-26T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.17
772683,Malvern Wells,2023-04-26T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,103.1
772683,Malvern Wells,2023-04-26T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.9
772683,Malvern Wells,2023-04-26T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.3
772683,Malvern Wells,2023-04-26T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.5
772683,Malvern Wells,2023-04-26T09:20:00.000+00:00,transformer,,Temperature,C,10.1
772683,Malvern Wells,2023-04-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
772683,Malvern Wells,2023-04-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
772683,Malvern Wells,2023-04-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-04-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
772683,Malvern Wells,2023-04-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-04-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
772683,Malvern Wells,2023-04-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-04-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-04-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
772683,Malvern Wells,2023-04-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.52
772683,Malvern Wells,2023-04-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,42.23
772683,Malvern Wells,2023-04-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.94
772683,Malvern Wells,2023-04-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,204.4
772683,Malvern Wells,2023-04-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
772683,Malvern Wells,2023-04-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
772683,Malvern Wells,2023-04-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
772683,Malvern Wells,2023-04-26T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
772683,Malvern Wells,2023-04-26T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-04-26T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
772683,Malvern Wells,2023-04-26T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.66
772683,Malvern Wells,2023-04-26T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.03
772683,Malvern Wells,2023-04-26T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.16
772683,Malvern Wells,2023-04-26T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,70.5
772683,Malvern Wells,2023-04-26T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.5
772683,Malvern Wells,2023-04-26T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.6
772683,Malvern Wells,2023-04-26T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.1
772683,Malvern Wells,2023-04-26T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-26T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
772683,Malvern Wells,2023-04-26T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-04-26T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.54
772683,Malvern Wells,2023-04-26T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.37
772683,Malvern Wells,2023-04-26T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.1
772683,Malvern Wells,2023-04-26T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,71.5
772683,Malvern Wells,2023-04-26T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
772683,Malvern Wells,2023-04-26T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
772683,Malvern Wells,2023-04-26T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.3
772683,Malvern Wells,2023-04-26T09:10:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-04-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
772683,Malvern Wells,2023-04-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
772683,Malvern Wells,2023-04-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
772683,Malvern Wells,2023-04-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-04-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
772683,Malvern Wells,2023-04-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-04-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-04-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
772683,Malvern Wells,2023-04-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.2
772683,Malvern Wells,2023-04-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,32.4
772683,Malvern Wells,2023-04-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.26
772683,Malvern Wells,2023-04-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,142.0
772683,Malvern Wells,2023-04-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
772683,Malvern Wells,2023-04-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
772683,Malvern Wells,2023-04-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
772683,Malvern Wells,2023-04-26T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.04
772683,Malvern Wells,2023-04-26T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-04-26T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-04-26T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.92
772683,Malvern Wells,2023-04-26T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.21
772683,Malvern Wells,2023-04-26T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.49
772683,Malvern Wells,2023-04-26T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,71.9
772683,Malvern Wells,2023-04-26T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.2
772683,Malvern Wells,2023-04-26T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.7
772683,Malvern Wells,2023-04-26T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.6
772683,Malvern Wells,2023-04-26T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-04-26T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-04-26T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-04-26T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.59
772683,Malvern Wells,2023-04-26T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.82
772683,Malvern Wells,2023-04-26T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.69
772683,Malvern Wells,2023-04-26T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,72.4
772683,Malvern Wells,2023-04-26T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
772683,Malvern Wells,2023-04-26T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
772683,Malvern Wells,2023-04-26T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.9
772683,Malvern Wells,2023-04-26T09:00:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-04-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
772683,Malvern Wells,2023-04-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
772683,Malvern Wells,2023-04-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
772683,Malvern Wells,2023-04-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
772683,Malvern Wells,2023-04-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
772683,Malvern Wells,2023-04-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
772683,Malvern Wells,2023-04-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-04-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-04-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
772683,Malvern Wells,2023-04-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.51
772683,Malvern Wells,2023-04-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,32.03
772683,Malvern Wells,2023-04-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.18
772683,Malvern Wells,2023-04-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,144.2
772683,Malvern Wells,2023-04-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
772683,Malvern Wells,2023-04-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
