Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
772683,Malvern Wells,2023-04-26T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-04-26T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
772683,Malvern Wells,2023-04-26T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
772683,Malvern Wells,2023-04-26T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.81
772683,Malvern Wells,2023-04-26T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.64
772683,Malvern Wells,2023-04-26T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.57
772683,Malvern Wells,2023-04-26T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,61.9
772683,Malvern Wells,2023-04-26T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.0
772683,Malvern Wells,2023-04-26T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.8
772683,Malvern Wells,2023-04-26T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.4
772683,Malvern Wells,2023-04-26T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-04-26T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-04-26T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.32
772683,Malvern Wells,2023-04-26T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.76
772683,Malvern Wells,2023-04-26T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.16
772683,Malvern Wells,2023-04-26T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.46
772683,Malvern Wells,2023-04-26T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,62.2
772683,Malvern Wells,2023-04-26T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
772683,Malvern Wells,2023-04-26T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
772683,Malvern Wells,2023-04-26T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.6
772683,Malvern Wells,2023-04-26T08:50:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-04-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
772683,Malvern Wells,2023-04-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
772683,Malvern Wells,2023-04-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
772683,Malvern Wells,2023-04-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
772683,Malvern Wells,2023-04-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-04-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
772683,Malvern Wells,2023-04-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-04-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-04-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
772683,Malvern Wells,2023-04-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.57
772683,Malvern Wells,2023-04-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,29.8
772683,Malvern Wells,2023-04-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.03
772683,Malvern Wells,2023-04-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,124.0
772683,Malvern Wells,2023-04-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
772683,Malvern Wells,2023-04-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
772683,Malvern Wells,2023-04-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
772683,Malvern Wells,2023-04-26T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.05
772683,Malvern Wells,2023-04-26T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
772683,Malvern Wells,2023-04-26T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
772683,Malvern Wells,2023-04-26T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.04
772683,Malvern Wells,2023-04-26T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.91
772683,Malvern Wells,2023-04-26T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.18
772683,Malvern Wells,2023-04-26T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,67.0
772683,Malvern Wells,2023-04-26T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.3
772683,Malvern Wells,2023-04-26T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,116.9
772683,Malvern Wells,2023-04-26T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.2
772683,Malvern Wells,2023-04-26T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
772683,Malvern Wells,2023-04-26T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-04-26T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.19
772683,Malvern Wells,2023-04-26T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.61
772683,Malvern Wells,2023-04-26T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.12
772683,Malvern Wells,2023-04-26T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.99
772683,Malvern Wells,2023-04-26T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,67.9
772683,Malvern Wells,2023-04-26T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.7
772683,Malvern Wells,2023-04-26T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
772683,Malvern Wells,2023-04-26T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.8
772683,Malvern Wells,2023-04-26T08:40:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-04-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-04-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
772683,Malvern Wells,2023-04-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-04-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
772683,Malvern Wells,2023-04-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
772683,Malvern Wells,2023-04-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
772683,Malvern Wells,2023-04-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
772683,Malvern Wells,2023-04-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
772683,Malvern Wells,2023-04-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
772683,Malvern Wells,2023-04-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.66
772683,Malvern Wells,2023-04-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,34.03
772683,Malvern Wells,2023-04-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.17
772683,Malvern Wells,2023-04-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,134.9
772683,Malvern Wells,2023-04-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
772683,Malvern Wells,2023-04-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
772683,Malvern Wells,2023-04-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
772683,Malvern Wells,2023-04-26T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
772683,Malvern Wells,2023-04-26T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
772683,Malvern Wells,2023-04-26T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
772683,Malvern Wells,2023-04-26T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.72
772683,Malvern Wells,2023-04-26T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.34
772683,Malvern Wells,2023-04-26T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.03
772683,Malvern Wells,2023-04-26T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,79.6
772683,Malvern Wells,2023-04-26T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.9
772683,Malvern Wells,2023-04-26T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,115.3
772683,Malvern Wells,2023-04-26T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.2
772683,Malvern Wells,2023-04-26T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
772683,Malvern Wells,2023-04-26T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-04-26T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.35
772683,Malvern Wells,2023-04-26T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.1
772683,Malvern Wells,2023-04-26T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.56
772683,Malvern Wells,2023-04-26T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.04
772683,Malvern Wells,2023-04-26T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,80.0
772683,Malvern Wells,2023-04-26T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
772683,Malvern Wells,2023-04-26T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
772683,Malvern Wells,2023-04-26T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.0
772683,Malvern Wells,2023-04-26T08:30:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-04-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-04-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
772683,Malvern Wells,2023-04-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-04-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
772683,Malvern Wells,2023-04-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-04-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
772683,Malvern Wells,2023-04-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
772683,Malvern Wells,2023-04-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-04-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
772683,Malvern Wells,2023-04-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.81
772683,Malvern Wells,2023-04-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,33.9
772683,Malvern Wells,2023-04-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,28.08
772683,Malvern Wells,2023-04-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,159.5
772683,Malvern Wells,2023-04-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
772683,Malvern Wells,2023-04-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
772683,Malvern Wells,2023-04-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
772683,Malvern Wells,2023-04-26T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
772683,Malvern Wells,2023-04-26T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
772683,Malvern Wells,2023-04-26T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-04-26T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.66
772683,Malvern Wells,2023-04-26T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.84
772683,Malvern Wells,2023-04-26T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.27
772683,Malvern Wells,2023-04-26T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,61.5
772683,Malvern Wells,2023-04-26T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.5
772683,Malvern Wells,2023-04-26T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.6
772683,Malvern Wells,2023-04-26T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.1
772683,Malvern Wells,2023-04-26T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-04-26T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-04-26T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.01
772683,Malvern Wells,2023-04-26T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.28
772683,Malvern Wells,2023-04-26T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.24
772683,Malvern Wells,2023-04-26T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.99
772683,Malvern Wells,2023-04-26T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,61.9
772683,Malvern Wells,2023-04-26T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
772683,Malvern Wells,2023-04-26T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
772683,Malvern Wells,2023-04-26T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.0
772683,Malvern Wells,2023-04-26T08:20:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-04-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
772683,Malvern Wells,2023-04-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
772683,Malvern Wells,2023-04-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-04-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
772683,Malvern Wells,2023-04-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
772683,Malvern Wells,2023-04-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
772683,Malvern Wells,2023-04-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-04-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-04-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
772683,Malvern Wells,2023-04-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.94
772683,Malvern Wells,2023-04-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,32.08
772683,Malvern Wells,2023-04-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.25
772683,Malvern Wells,2023-04-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,123.4
772683,Malvern Wells,2023-04-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
772683,Malvern Wells,2023-04-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
772683,Malvern Wells,2023-04-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
772683,Malvern Wells,2023-04-26T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
772683,Malvern Wells,2023-04-26T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-04-26T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-04-26T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.93
772683,Malvern Wells,2023-04-26T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.41
772683,Malvern Wells,2023-04-26T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.35
772683,Malvern Wells,2023-04-26T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,43.9
772683,Malvern Wells,2023-04-26T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.0
772683,Malvern Wells,2023-04-26T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.0
772683,Malvern Wells,2023-04-26T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.8
772683,Malvern Wells,2023-04-26T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-04-26T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-04-26T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-04-26T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.41
772683,Malvern Wells,2023-04-26T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.69
772683,Malvern Wells,2023-04-26T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.61
772683,Malvern Wells,2023-04-26T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.7
772683,Malvern Wells,2023-04-26T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
772683,Malvern Wells,2023-04-26T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
772683,Malvern Wells,2023-04-26T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.7
772683,Malvern Wells,2023-04-26T08:10:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-04-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
772683,Malvern Wells,2023-04-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
772683,Malvern Wells,2023-04-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
772683,Malvern Wells,2023-04-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
772683,Malvern Wells,2023-04-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
772683,Malvern Wells,2023-04-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
772683,Malvern Wells,2023-04-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
772683,Malvern Wells,2023-04-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
772683,Malvern Wells,2023-04-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
772683,Malvern Wells,2023-04-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.35
772683,Malvern Wells,2023-04-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,31.11
772683,Malvern Wells,2023-04-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.96
772683,Malvern Wells,2023-04-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,88.6
772683,Malvern Wells,2023-04-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
772683,Malvern Wells,2023-04-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
772683,Malvern Wells,2023-04-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
772683,Malvern Wells,2023-04-26T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
772683,Malvern Wells,2023-04-26T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
772683,Malvern Wells,2023-04-26T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
772683,Malvern Wells,2023-04-26T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.91
772683,Malvern Wells,2023-04-26T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.1
772683,Malvern Wells,2023-04-26T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.41
772683,Malvern Wells,2023-04-26T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,48.5
772683,Malvern Wells,2023-04-26T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.2
772683,Malvern Wells,2023-04-26T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.7
772683,Malvern Wells,2023-04-26T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.7
772683,Malvern Wells,2023-04-26T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-04-26T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
772683,Malvern Wells,2023-04-26T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.37
772683,Malvern Wells,2023-04-26T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.72
772683,Malvern Wells,2023-04-26T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.68
772683,Malvern Wells,2023-04-26T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.46
772683,Malvern Wells,2023-04-26T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,48.8
772683,Malvern Wells,2023-04-26T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
772683,Malvern Wells,2023-04-26T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
772683,Malvern Wells,2023-04-26T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.7
772683,Malvern Wells,2023-04-26T08:00:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-04-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
772683,Malvern Wells,2023-04-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
772683,Malvern Wells,2023-04-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
772683,Malvern Wells,2023-04-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
772683,Malvern Wells,2023-04-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
772683,Malvern Wells,2023-04-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
772683,Malvern Wells,2023-04-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-04-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-04-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
772683,Malvern Wells,2023-04-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.62
772683,Malvern Wells,2023-04-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,33.78
772683,Malvern Wells,2023-04-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.88
772683,Malvern Wells,2023-04-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,97.2
772683,Malvern Wells,2023-04-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
772683,Malvern Wells,2023-04-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
772683,Malvern Wells,2023-04-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
772683,Malvern Wells,2023-04-26T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
772683,Malvern Wells,2023-04-26T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-04-26T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-04-26T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.86
772683,Malvern Wells,2023-04-26T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.53
772683,Malvern Wells,2023-04-26T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.19
772683,Malvern Wells,2023-04-26T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,65.8
772683,Malvern Wells,2023-04-26T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.6
772683,Malvern Wells,2023-04-26T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,120.3
772683,Malvern Wells,2023-04-26T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.9
772683,Malvern Wells,2023-04-26T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-04-26T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
772683,Malvern Wells,2023-04-26T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.13
772683,Malvern Wells,2023-04-26T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.66
772683,Malvern Wells,2023-04-26T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.44
772683,Malvern Wells,2023-04-26T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.55
772683,Malvern Wells,2023-04-26T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,66.2
772683,Malvern Wells,2023-04-26T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
772683,Malvern Wells,2023-04-26T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
772683,Malvern Wells,2023-04-26T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.4
772683,Malvern Wells,2023-04-26T07:50:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-04-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
772683,Malvern Wells,2023-04-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
772683,Malvern Wells,2023-04-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-04-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
772683,Malvern Wells,2023-04-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
772683,Malvern Wells,2023-04-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
772683,Malvern Wells,2023-04-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
772683,Malvern Wells,2023-04-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
772683,Malvern Wells,2023-04-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
772683,Malvern Wells,2023-04-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.52
772683,Malvern Wells,2023-04-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,35.97
772683,Malvern Wells,2023-04-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.73
772683,Malvern Wells,2023-04-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,131.9
772683,Malvern Wells,2023-04-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
772683,Malvern Wells,2023-04-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
772683,Malvern Wells,2023-04-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
772683,Malvern Wells,2023-04-26T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
772683,Malvern Wells,2023-04-26T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
772683,Malvern Wells,2023-04-26T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-04-26T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.75
772683,Malvern Wells,2023-04-26T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.45
772683,Malvern Wells,2023-04-26T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.38
772683,Malvern Wells,2023-04-26T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,54.4
772683,Malvern Wells,2023-04-26T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.3
772683,Malvern Wells,2023-04-26T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.0
772683,Malvern Wells,2023-04-26T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.7
772683,Malvern Wells,2023-04-26T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
772683,Malvern Wells,2023-04-26T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
772683,Malvern Wells,2023-04-26T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.6
772683,Malvern Wells,2023-04-26T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.08
772683,Malvern Wells,2023-04-26T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.6
772683,Malvern Wells,2023-04-26T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.7
772683,Malvern Wells,2023-04-26T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,53.9
772683,Malvern Wells,2023-04-26T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
772683,Malvern Wells,2023-04-26T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
772683,Malvern Wells,2023-04-26T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.4
772683,Malvern Wells,2023-04-26T07:40:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-04-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
772683,Malvern Wells,2023-04-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
772683,Malvern Wells,2023-04-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
772683,Malvern Wells,2023-04-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
772683,Malvern Wells,2023-04-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
772683,Malvern Wells,2023-04-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
772683,Malvern Wells,2023-04-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-04-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
772683,Malvern Wells,2023-04-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.84
772683,Malvern Wells,2023-04-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,31.05
772683,Malvern Wells,2023-04-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.08
772683,Malvern Wells,2023-04-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,108.3
772683,Malvern Wells,2023-04-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
772683,Malvern Wells,2023-04-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
772683,Malvern Wells,2023-04-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
772683,Malvern Wells,2023-04-26T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
772683,Malvern Wells,2023-04-26T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-04-26T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
772683,Malvern Wells,2023-04-26T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.44
772683,Malvern Wells,2023-04-26T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.0
772683,Malvern Wells,2023-04-26T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.62
772683,Malvern Wells,2023-04-26T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,60.3
772683,Malvern Wells,2023-04-26T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.1
772683,Malvern Wells,2023-04-26T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.7
772683,Malvern Wells,2023-04-26T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.0
772683,Malvern Wells,2023-04-26T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-04-26T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-04-26T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-04-26T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.9
772683,Malvern Wells,2023-04-26T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.51
772683,Malvern Wells,2023-04-26T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.0
772683,Malvern Wells,2023-04-26T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,60.3
772683,Malvern Wells,2023-04-26T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.0
772683,Malvern Wells,2023-04-26T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
772683,Malvern Wells,2023-04-26T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.0
772683,Malvern Wells,2023-04-26T07:30:00.000+00:00,transformer,,Temperature,C,9.9
772683,Malvern Wells,2023-04-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
772683,Malvern Wells,2023-04-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
772683,Malvern Wells,2023-04-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
772683,Malvern Wells,2023-04-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
772683,Malvern Wells,2023-04-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
772683,Malvern Wells,2023-04-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
772683,Malvern Wells,2023-04-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
772683,Malvern Wells,2023-04-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
772683,Malvern Wells,2023-04-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
772683,Malvern Wells,2023-04-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.33
772683,Malvern Wells,2023-04-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,33.51
772683,Malvern Wells,2023-04-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.63
772683,Malvern Wells,2023-04-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,120.5
772683,Malvern Wells,2023-04-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
772683,Malvern Wells,2023-04-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
772683,Malvern Wells,2023-04-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
772683,Malvern Wells,2023-04-26T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.45
772683,Malvern Wells,2023-04-26T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
772683,Malvern Wells,2023-04-26T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
772683,Malvern Wells,2023-04-26T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.42
772683,Malvern Wells,2023-04-26T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.14
772683,Malvern Wells,2023-04-26T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.23
772683,Malvern Wells,2023-04-26T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,54.4
772683,Malvern Wells,2023-04-26T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.5
772683,Malvern Wells,2023-04-26T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,119.9
772683,Malvern Wells,2023-04-26T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.0
772683,Malvern Wells,2023-04-26T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
772683,Malvern Wells,2023-04-26T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
772683,Malvern Wells,2023-04-26T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-04-26T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.35
772683,Malvern Wells,2023-04-26T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
772683,Malvern Wells,2023-04-26T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.09
772683,Malvern Wells,2023-04-26T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,54.8
772683,Malvern Wells,2023-04-26T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.5
772683,Malvern Wells,2023-04-26T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.1
772683,Malvern Wells,2023-04-26T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.2
772683,Malvern Wells,2023-04-26T07:20:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-04-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
772683,Malvern Wells,2023-04-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
772683,Malvern Wells,2023-04-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
772683,Malvern Wells,2023-04-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
772683,Malvern Wells,2023-04-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
772683,Malvern Wells,2023-04-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
772683,Malvern Wells,2023-04-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
772683,Malvern Wells,2023-04-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
772683,Malvern Wells,2023-04-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.77
772683,Malvern Wells,2023-04-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,36.14
772683,Malvern Wells,2023-04-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,30.32
772683,Malvern Wells,2023-04-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,109.2
772683,Malvern Wells,2023-04-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
772683,Malvern Wells,2023-04-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
772683,Malvern Wells,2023-04-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
772683,Malvern Wells,2023-04-26T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-04-26T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-04-26T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
772683,Malvern Wells,2023-04-26T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.86
772683,Malvern Wells,2023-04-26T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.21
772683,Malvern Wells,2023-04-26T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.95
772683,Malvern Wells,2023-04-26T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,50.7
772683,Malvern Wells,2023-04-26T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.6
772683,Malvern Wells,2023-04-26T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.1
772683,Malvern Wells,2023-04-26T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.0
772683,Malvern Wells,2023-04-26T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-04-26T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-04-26T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-26T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.61
772683,Malvern Wells,2023-04-26T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.41
772683,Malvern Wells,2023-04-26T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.56
772683,Malvern Wells,2023-04-26T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,50.2
772683,Malvern Wells,2023-04-26T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.5
772683,Malvern Wells,2023-04-26T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
772683,Malvern Wells,2023-04-26T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.7
772683,Malvern Wells,2023-04-26T07:10:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-04-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
772683,Malvern Wells,2023-04-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
772683,Malvern Wells,2023-04-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
772683,Malvern Wells,2023-04-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
772683,Malvern Wells,2023-04-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
772683,Malvern Wells,2023-04-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
772683,Malvern Wells,2023-04-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
772683,Malvern Wells,2023-04-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
772683,Malvern Wells,2023-04-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
772683,Malvern Wells,2023-04-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.46
772683,Malvern Wells,2023-04-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.62
772683,Malvern Wells,2023-04-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.51
772683,Malvern Wells,2023-04-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,100.9
772683,Malvern Wells,2023-04-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
772683,Malvern Wells,2023-04-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
772683,Malvern Wells,2023-04-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
772683,Malvern Wells,2023-04-26T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
772683,Malvern Wells,2023-04-26T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
772683,Malvern Wells,2023-04-26T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.29
772683,Malvern Wells,2023-04-26T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.32
772683,Malvern Wells,2023-04-26T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.7
772683,Malvern Wells,2023-04-26T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.62
772683,Malvern Wells,2023-04-26T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,74.7
772683,Malvern Wells,2023-04-26T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.3
772683,Malvern Wells,2023-04-26T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,113.4
772683,Malvern Wells,2023-04-26T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.0
772683,Malvern Wells,2023-04-26T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
772683,Malvern Wells,2023-04-26T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-04-26T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-04-26T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.06
772683,Malvern Wells,2023-04-26T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.06
772683,Malvern Wells,2023-04-26T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.42
772683,Malvern Wells,2023-04-26T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,75.0
772683,Malvern Wells,2023-04-26T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.1
772683,Malvern Wells,2023-04-26T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.3
772683,Malvern Wells,2023-04-26T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.8
772683,Malvern Wells,2023-04-26T07:00:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-04-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
772683,Malvern Wells,2023-04-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
772683,Malvern Wells,2023-04-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-04-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
772683,Malvern Wells,2023-04-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
772683,Malvern Wells,2023-04-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
772683,Malvern Wells,2023-04-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-04-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-04-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
772683,Malvern Wells,2023-04-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.38
772683,Malvern Wells,2023-04-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,37.76
772683,Malvern Wells,2023-04-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.04
772683,Malvern Wells,2023-04-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,149.8
772683,Malvern Wells,2023-04-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
772683,Malvern Wells,2023-04-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
772683,Malvern Wells,2023-04-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
772683,Malvern Wells,2023-04-26T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
772683,Malvern Wells,2023-04-26T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-04-26T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-04-26T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.65
772683,Malvern Wells,2023-04-26T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.74
772683,Malvern Wells,2023-04-26T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.78
772683,Malvern Wells,2023-04-26T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,82.0
772683,Malvern Wells,2023-04-26T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.2
772683,Malvern Wells,2023-04-26T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.3
772683,Malvern Wells,2023-04-26T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.7
772683,Malvern Wells,2023-04-26T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-04-26T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-04-26T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-04-26T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.14
772683,Malvern Wells,2023-04-26T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.33
772683,Malvern Wells,2023-04-26T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.26
772683,Malvern Wells,2023-04-26T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,82.8
772683,Malvern Wells,2023-04-26T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
772683,Malvern Wells,2023-04-26T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.6
772683,Malvern Wells,2023-04-26T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.1
772683,Malvern Wells,2023-04-26T06:50:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-04-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
772683,Malvern Wells,2023-04-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
772683,Malvern Wells,2023-04-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-04-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
772683,Malvern Wells,2023-04-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-04-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
772683,Malvern Wells,2023-04-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-04-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
772683,Malvern Wells,2023-04-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
772683,Malvern Wells,2023-04-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.8
772683,Malvern Wells,2023-04-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,34.06
772683,Malvern Wells,2023-04-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.04
772683,Malvern Wells,2023-04-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,164.8
772683,Malvern Wells,2023-04-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
772683,Malvern Wells,2023-04-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
772683,Malvern Wells,2023-04-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
772683,Malvern Wells,2023-04-26T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
772683,Malvern Wells,2023-04-26T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
772683,Malvern Wells,2023-04-26T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-04-26T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.78
772683,Malvern Wells,2023-04-26T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.12
772683,Malvern Wells,2023-04-26T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.11
772683,Malvern Wells,2023-04-26T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,48.8
772683,Malvern Wells,2023-04-26T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.4
772683,Malvern Wells,2023-04-26T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.7
772683,Malvern Wells,2023-04-26T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.3
772683,Malvern Wells,2023-04-26T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-04-26T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
772683,Malvern Wells,2023-04-26T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-04-26T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.42
772683,Malvern Wells,2023-04-26T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.28
772683,Malvern Wells,2023-04-26T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.44
772683,Malvern Wells,2023-04-26T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.5
772683,Malvern Wells,2023-04-26T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
772683,Malvern Wells,2023-04-26T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.0
772683,Malvern Wells,2023-04-26T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.0
772683,Malvern Wells,2023-04-26T06:40:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-04-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
772683,Malvern Wells,2023-04-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
772683,Malvern Wells,2023-04-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
772683,Malvern Wells,2023-04-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
772683,Malvern Wells,2023-04-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
772683,Malvern Wells,2023-04-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-04-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
772683,Malvern Wells,2023-04-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
772683,Malvern Wells,2023-04-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.2
772683,Malvern Wells,2023-04-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.39
772683,Malvern Wells,2023-04-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.56
772683,Malvern Wells,2023-04-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,97.3
772683,Malvern Wells,2023-04-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
772683,Malvern Wells,2023-04-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
772683,Malvern Wells,2023-04-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
772683,Malvern Wells,2023-04-26T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
772683,Malvern Wells,2023-04-26T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
772683,Malvern Wells,2023-04-26T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
772683,Malvern Wells,2023-04-26T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.99
772683,Malvern Wells,2023-04-26T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.39
772683,Malvern Wells,2023-04-26T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.36
772683,Malvern Wells,2023-04-26T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,60.5
772683,Malvern Wells,2023-04-26T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.3
772683,Malvern Wells,2023-04-26T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.4
772683,Malvern Wells,2023-04-26T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.3
772683,Malvern Wells,2023-04-26T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-04-26T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-04-26T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-04-26T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.58
772683,Malvern Wells,2023-04-26T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.37
772683,Malvern Wells,2023-04-26T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.3
772683,Malvern Wells,2023-04-26T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,60.7
772683,Malvern Wells,2023-04-26T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
772683,Malvern Wells,2023-04-26T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
772683,Malvern Wells,2023-04-26T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.1
772683,Malvern Wells,2023-04-26T06:30:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-04-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
772683,Malvern Wells,2023-04-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
772683,Malvern Wells,2023-04-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
772683,Malvern Wells,2023-04-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
772683,Malvern Wells,2023-04-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
772683,Malvern Wells,2023-04-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
772683,Malvern Wells,2023-04-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
772683,Malvern Wells,2023-04-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-04-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-04-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.58
772683,Malvern Wells,2023-04-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.75
772683,Malvern Wells,2023-04-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.66
