Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
772683,Malvern Wells,2023-04-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,121.2
772683,Malvern Wells,2023-04-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
772683,Malvern Wells,2023-04-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
772683,Malvern Wells,2023-04-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
772683,Malvern Wells,2023-04-26T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-04-26T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.21
772683,Malvern Wells,2023-04-26T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
772683,Malvern Wells,2023-04-26T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.36
772683,Malvern Wells,2023-04-26T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.91
772683,Malvern Wells,2023-04-26T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.11
772683,Malvern Wells,2023-04-26T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,57.8
772683,Malvern Wells,2023-04-26T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.0
772683,Malvern Wells,2023-04-26T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.7
772683,Malvern Wells,2023-04-26T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.7
772683,Malvern Wells,2023-04-26T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-04-26T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-04-26T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.9
772683,Malvern Wells,2023-04-26T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.75
772683,Malvern Wells,2023-04-26T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.87
772683,Malvern Wells,2023-04-26T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.71
772683,Malvern Wells,2023-04-26T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,57.6
772683,Malvern Wells,2023-04-26T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
772683,Malvern Wells,2023-04-26T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
772683,Malvern Wells,2023-04-26T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.2
772683,Malvern Wells,2023-04-26T06:20:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-04-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
772683,Malvern Wells,2023-04-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
772683,Malvern Wells,2023-04-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-04-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
772683,Malvern Wells,2023-04-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
772683,Malvern Wells,2023-04-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
772683,Malvern Wells,2023-04-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
772683,Malvern Wells,2023-04-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
772683,Malvern Wells,2023-04-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
772683,Malvern Wells,2023-04-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.11
772683,Malvern Wells,2023-04-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.78
772683,Malvern Wells,2023-04-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.82
772683,Malvern Wells,2023-04-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,115.5
772683,Malvern Wells,2023-04-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
772683,Malvern Wells,2023-04-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
772683,Malvern Wells,2023-04-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
772683,Malvern Wells,2023-04-26T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
772683,Malvern Wells,2023-04-26T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-04-26T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
772683,Malvern Wells,2023-04-26T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.62
772683,Malvern Wells,2023-04-26T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.3
772683,Malvern Wells,2023-04-26T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.5
772683,Malvern Wells,2023-04-26T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,52.4
772683,Malvern Wells,2023-04-26T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.0
772683,Malvern Wells,2023-04-26T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.9
772683,Malvern Wells,2023-04-26T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.9
772683,Malvern Wells,2023-04-26T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
772683,Malvern Wells,2023-04-26T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-04-26T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-04-26T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.24
772683,Malvern Wells,2023-04-26T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.4
772683,Malvern Wells,2023-04-26T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.21
772683,Malvern Wells,2023-04-26T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,52.1
772683,Malvern Wells,2023-04-26T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
772683,Malvern Wells,2023-04-26T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
772683,Malvern Wells,2023-04-26T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.8
772683,Malvern Wells,2023-04-26T06:10:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-04-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-04-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
772683,Malvern Wells,2023-04-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-04-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
772683,Malvern Wells,2023-04-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
772683,Malvern Wells,2023-04-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
772683,Malvern Wells,2023-04-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
772683,Malvern Wells,2023-04-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
772683,Malvern Wells,2023-04-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
772683,Malvern Wells,2023-04-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.86
772683,Malvern Wells,2023-04-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.7
772683,Malvern Wells,2023-04-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,23.71
772683,Malvern Wells,2023-04-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,104.5
772683,Malvern Wells,2023-04-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
772683,Malvern Wells,2023-04-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
772683,Malvern Wells,2023-04-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
772683,Malvern Wells,2023-04-26T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
772683,Malvern Wells,2023-04-26T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
772683,Malvern Wells,2023-04-26T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
772683,Malvern Wells,2023-04-26T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.2
772683,Malvern Wells,2023-04-26T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.31
772683,Malvern Wells,2023-04-26T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.49
772683,Malvern Wells,2023-04-26T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,53.3
772683,Malvern Wells,2023-04-26T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.8
772683,Malvern Wells,2023-04-26T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.2
772683,Malvern Wells,2023-04-26T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.7
772683,Malvern Wells,2023-04-26T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
772683,Malvern Wells,2023-04-26T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-04-26T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.15
772683,Malvern Wells,2023-04-26T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.73
772683,Malvern Wells,2023-04-26T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.93
772683,Malvern Wells,2023-04-26T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.05
772683,Malvern Wells,2023-04-26T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,52.8
772683,Malvern Wells,2023-04-26T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.9
772683,Malvern Wells,2023-04-26T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
772683,Malvern Wells,2023-04-26T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.0
772683,Malvern Wells,2023-04-26T06:00:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-04-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
772683,Malvern Wells,2023-04-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
772683,Malvern Wells,2023-04-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
772683,Malvern Wells,2023-04-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
772683,Malvern Wells,2023-04-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
772683,Malvern Wells,2023-04-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
772683,Malvern Wells,2023-04-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-04-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-04-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
772683,Malvern Wells,2023-04-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.93
772683,Malvern Wells,2023-04-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,25.25
772683,Malvern Wells,2023-04-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,26.53
772683,Malvern Wells,2023-04-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,106.1
772683,Malvern Wells,2023-04-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
772683,Malvern Wells,2023-04-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
772683,Malvern Wells,2023-04-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
772683,Malvern Wells,2023-04-26T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
772683,Malvern Wells,2023-04-26T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
772683,Malvern Wells,2023-04-26T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-04-26T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.35
772683,Malvern Wells,2023-04-26T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.6
772683,Malvern Wells,2023-04-26T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.46
772683,Malvern Wells,2023-04-26T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,75.4
772683,Malvern Wells,2023-04-26T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.7
772683,Malvern Wells,2023-04-26T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.5
772683,Malvern Wells,2023-04-26T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.2
772683,Malvern Wells,2023-04-26T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-04-26T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
772683,Malvern Wells,2023-04-26T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.18
772683,Malvern Wells,2023-04-26T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.84
772683,Malvern Wells,2023-04-26T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.99
772683,Malvern Wells,2023-04-26T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,23.08
772683,Malvern Wells,2023-04-26T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,74.6
772683,Malvern Wells,2023-04-26T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.2
772683,Malvern Wells,2023-04-26T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
772683,Malvern Wells,2023-04-26T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,97.2
772683,Malvern Wells,2023-04-26T05:50:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-04-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
772683,Malvern Wells,2023-04-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
772683,Malvern Wells,2023-04-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
772683,Malvern Wells,2023-04-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
772683,Malvern Wells,2023-04-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-04-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
772683,Malvern Wells,2023-04-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
772683,Malvern Wells,2023-04-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
772683,Malvern Wells,2023-04-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
772683,Malvern Wells,2023-04-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.19
772683,Malvern Wells,2023-04-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.59
772683,Malvern Wells,2023-04-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,31.54
772683,Malvern Wells,2023-04-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,150.0
772683,Malvern Wells,2023-04-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
772683,Malvern Wells,2023-04-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
772683,Malvern Wells,2023-04-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
772683,Malvern Wells,2023-04-26T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
772683,Malvern Wells,2023-04-26T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.68
772683,Malvern Wells,2023-04-26T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
772683,Malvern Wells,2023-04-26T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.32
772683,Malvern Wells,2023-04-26T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.44
772683,Malvern Wells,2023-04-26T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.33
772683,Malvern Wells,2023-04-26T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,40.1
772683,Malvern Wells,2023-04-26T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.7
772683,Malvern Wells,2023-04-26T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.7
772683,Malvern Wells,2023-04-26T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.9
772683,Malvern Wells,2023-04-26T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-04-26T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
772683,Malvern Wells,2023-04-26T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.17
772683,Malvern Wells,2023-04-26T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.31
772683,Malvern Wells,2023-04-26T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.85
772683,Malvern Wells,2023-04-26T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.73
772683,Malvern Wells,2023-04-26T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.1
772683,Malvern Wells,2023-04-26T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.4
772683,Malvern Wells,2023-04-26T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.9
772683,Malvern Wells,2023-04-26T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.9
772683,Malvern Wells,2023-04-26T05:40:00.000+00:00,transformer,,Temperature,C,10.1
772683,Malvern Wells,2023-04-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-04-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
772683,Malvern Wells,2023-04-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
772683,Malvern Wells,2023-04-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
772683,Malvern Wells,2023-04-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
772683,Malvern Wells,2023-04-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
772683,Malvern Wells,2023-04-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
772683,Malvern Wells,2023-04-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-04-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
772683,Malvern Wells,2023-04-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.63
772683,Malvern Wells,2023-04-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.29
772683,Malvern Wells,2023-04-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.06
772683,Malvern Wells,2023-04-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,80.1
772683,Malvern Wells,2023-04-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
772683,Malvern Wells,2023-04-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
772683,Malvern Wells,2023-04-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
772683,Malvern Wells,2023-04-26T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
772683,Malvern Wells,2023-04-26T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.85
772683,Malvern Wells,2023-04-26T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
772683,Malvern Wells,2023-04-26T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.49
772683,Malvern Wells,2023-04-26T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.87
772683,Malvern Wells,2023-04-26T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.28
772683,Malvern Wells,2023-04-26T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,50.7
772683,Malvern Wells,2023-04-26T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.6
772683,Malvern Wells,2023-04-26T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.6
772683,Malvern Wells,2023-04-26T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.3
772683,Malvern Wells,2023-04-26T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
772683,Malvern Wells,2023-04-26T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-04-26T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.58
772683,Malvern Wells,2023-04-26T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.4
772683,Malvern Wells,2023-04-26T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.81
772683,Malvern Wells,2023-04-26T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.66
772683,Malvern Wells,2023-04-26T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,50.1
772683,Malvern Wells,2023-04-26T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.9
772683,Malvern Wells,2023-04-26T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
772683,Malvern Wells,2023-04-26T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.1
772683,Malvern Wells,2023-04-26T05:30:00.000+00:00,transformer,,Temperature,C,10.1
772683,Malvern Wells,2023-04-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-04-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
772683,Malvern Wells,2023-04-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-04-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
772683,Malvern Wells,2023-04-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
772683,Malvern Wells,2023-04-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
772683,Malvern Wells,2023-04-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
772683,Malvern Wells,2023-04-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
772683,Malvern Wells,2023-04-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
772683,Malvern Wells,2023-04-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.89
772683,Malvern Wells,2023-04-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.68
772683,Malvern Wells,2023-04-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.93
772683,Malvern Wells,2023-04-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,100.8
772683,Malvern Wells,2023-04-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
772683,Malvern Wells,2023-04-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
772683,Malvern Wells,2023-04-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
772683,Malvern Wells,2023-04-26T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-04-26T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
772683,Malvern Wells,2023-04-26T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
772683,Malvern Wells,2023-04-26T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.5
772683,Malvern Wells,2023-04-26T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.41
772683,Malvern Wells,2023-04-26T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.73
772683,Malvern Wells,2023-04-26T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,92.3
772683,Malvern Wells,2023-04-26T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.3
772683,Malvern Wells,2023-04-26T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.2
772683,Malvern Wells,2023-04-26T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.8
772683,Malvern Wells,2023-04-26T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.79
772683,Malvern Wells,2023-04-26T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
772683,Malvern Wells,2023-04-26T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-04-26T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.37
772683,Malvern Wells,2023-04-26T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.49
772683,Malvern Wells,2023-04-26T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,29.53
772683,Malvern Wells,2023-04-26T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,91.5
772683,Malvern Wells,2023-04-26T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
772683,Malvern Wells,2023-04-26T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
772683,Malvern Wells,2023-04-26T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,122.3
772683,Malvern Wells,2023-04-26T05:20:00.000+00:00,transformer,,Temperature,C,10.1
772683,Malvern Wells,2023-04-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
772683,Malvern Wells,2023-04-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
772683,Malvern Wells,2023-04-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
772683,Malvern Wells,2023-04-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
772683,Malvern Wells,2023-04-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
772683,Malvern Wells,2023-04-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
772683,Malvern Wells,2023-04-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
772683,Malvern Wells,2023-04-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
772683,Malvern Wells,2023-04-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
772683,Malvern Wells,2023-04-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.87
772683,Malvern Wells,2023-04-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.91
772683,Malvern Wells,2023-04-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,36.27
772683,Malvern Wells,2023-04-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,183.8
772683,Malvern Wells,2023-04-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
772683,Malvern Wells,2023-04-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
772683,Malvern Wells,2023-04-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
772683,Malvern Wells,2023-04-26T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-04-26T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
772683,Malvern Wells,2023-04-26T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-04-26T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.67
772683,Malvern Wells,2023-04-26T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.85
772683,Malvern Wells,2023-04-26T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.77
772683,Malvern Wells,2023-04-26T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,97.4
772683,Malvern Wells,2023-04-26T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.4
772683,Malvern Wells,2023-04-26T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.8
772683,Malvern Wells,2023-04-26T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.1
772683,Malvern Wells,2023-04-26T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
772683,Malvern Wells,2023-04-26T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
772683,Malvern Wells,2023-04-26T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.39
772683,Malvern Wells,2023-04-26T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.2
772683,Malvern Wells,2023-04-26T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.45
772683,Malvern Wells,2023-04-26T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,25.53
772683,Malvern Wells,2023-04-26T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,97.5
772683,Malvern Wells,2023-04-26T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
772683,Malvern Wells,2023-04-26T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
772683,Malvern Wells,2023-04-26T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,105.2
772683,Malvern Wells,2023-04-26T05:10:00.000+00:00,transformer,,Temperature,C,10.1
772683,Malvern Wells,2023-04-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-04-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
772683,Malvern Wells,2023-04-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
772683,Malvern Wells,2023-04-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
772683,Malvern Wells,2023-04-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
772683,Malvern Wells,2023-04-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
772683,Malvern Wells,2023-04-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
772683,Malvern Wells,2023-04-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
772683,Malvern Wells,2023-04-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
772683,Malvern Wells,2023-04-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.87
772683,Malvern Wells,2023-04-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,30.3
772683,Malvern Wells,2023-04-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,34.3
772683,Malvern Wells,2023-04-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,194.9
772683,Malvern Wells,2023-04-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
772683,Malvern Wells,2023-04-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
772683,Malvern Wells,2023-04-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
772683,Malvern Wells,2023-04-26T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-04-26T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
772683,Malvern Wells,2023-04-26T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
772683,Malvern Wells,2023-04-26T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.98
772683,Malvern Wells,2023-04-26T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.24
772683,Malvern Wells,2023-04-26T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.31
772683,Malvern Wells,2023-04-26T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,66.9
772683,Malvern Wells,2023-04-26T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.5
772683,Malvern Wells,2023-04-26T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.7
772683,Malvern Wells,2023-04-26T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.9
772683,Malvern Wells,2023-04-26T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-04-26T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
772683,Malvern Wells,2023-04-26T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.24
772683,Malvern Wells,2023-04-26T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.89
772683,Malvern Wells,2023-04-26T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.01
772683,Malvern Wells,2023-04-26T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.21
772683,Malvern Wells,2023-04-26T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,66.8
772683,Malvern Wells,2023-04-26T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
772683,Malvern Wells,2023-04-26T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
772683,Malvern Wells,2023-04-26T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.9
772683,Malvern Wells,2023-04-26T05:00:00.000+00:00,transformer,,Temperature,C,10.1
772683,Malvern Wells,2023-04-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
772683,Malvern Wells,2023-04-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
772683,Malvern Wells,2023-04-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
772683,Malvern Wells,2023-04-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
772683,Malvern Wells,2023-04-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
772683,Malvern Wells,2023-04-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
772683,Malvern Wells,2023-04-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
772683,Malvern Wells,2023-04-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
772683,Malvern Wells,2023-04-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
772683,Malvern Wells,2023-04-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.87
772683,Malvern Wells,2023-04-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.24
772683,Malvern Wells,2023-04-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,24.52
772683,Malvern Wells,2023-04-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,133.7
772683,Malvern Wells,2023-04-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
772683,Malvern Wells,2023-04-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
772683,Malvern Wells,2023-04-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
772683,Malvern Wells,2023-04-26T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
772683,Malvern Wells,2023-04-26T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-26T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
772683,Malvern Wells,2023-04-26T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.92
772683,Malvern Wells,2023-04-26T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.34
772683,Malvern Wells,2023-04-26T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.76
772683,Malvern Wells,2023-04-26T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,61.0
772683,Malvern Wells,2023-04-26T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.0
772683,Malvern Wells,2023-04-26T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.6
772683,Malvern Wells,2023-04-26T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.8
772683,Malvern Wells,2023-04-26T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
772683,Malvern Wells,2023-04-26T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
772683,Malvern Wells,2023-04-26T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.87
772683,Malvern Wells,2023-04-26T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.48
772683,Malvern Wells,2023-04-26T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.95
772683,Malvern Wells,2023-04-26T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.57
772683,Malvern Wells,2023-04-26T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,60.9
772683,Malvern Wells,2023-04-26T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
772683,Malvern Wells,2023-04-26T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
772683,Malvern Wells,2023-04-26T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.0
772683,Malvern Wells,2023-04-26T04:50:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-04-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
772683,Malvern Wells,2023-04-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
772683,Malvern Wells,2023-04-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
772683,Malvern Wells,2023-04-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
772683,Malvern Wells,2023-04-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
772683,Malvern Wells,2023-04-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
772683,Malvern Wells,2023-04-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
772683,Malvern Wells,2023-04-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
772683,Malvern Wells,2023-04-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.4
772683,Malvern Wells,2023-04-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.29
772683,Malvern Wells,2023-04-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,22.33
772683,Malvern Wells,2023-04-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,121.9
772683,Malvern Wells,2023-04-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
772683,Malvern Wells,2023-04-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
772683,Malvern Wells,2023-04-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
772683,Malvern Wells,2023-04-26T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
772683,Malvern Wells,2023-04-26T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
772683,Malvern Wells,2023-04-26T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-04-26T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.7
772683,Malvern Wells,2023-04-26T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.88
772683,Malvern Wells,2023-04-26T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.47
772683,Malvern Wells,2023-04-26T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,55.4
772683,Malvern Wells,2023-04-26T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.3
772683,Malvern Wells,2023-04-26T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.4
772683,Malvern Wells,2023-04-26T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.1
772683,Malvern Wells,2023-04-26T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
772683,Malvern Wells,2023-04-26T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
772683,Malvern Wells,2023-04-26T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.74
772683,Malvern Wells,2023-04-26T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.01
772683,Malvern Wells,2023-04-26T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.07
772683,Malvern Wells,2023-04-26T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.95
772683,Malvern Wells,2023-04-26T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,55.1
772683,Malvern Wells,2023-04-26T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
772683,Malvern Wells,2023-04-26T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
772683,Malvern Wells,2023-04-26T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.7
772683,Malvern Wells,2023-04-26T04:40:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-04-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-04-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
772683,Malvern Wells,2023-04-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-04-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
772683,Malvern Wells,2023-04-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
772683,Malvern Wells,2023-04-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
772683,Malvern Wells,2023-04-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
772683,Malvern Wells,2023-04-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
772683,Malvern Wells,2023-04-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
772683,Malvern Wells,2023-04-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.71
772683,Malvern Wells,2023-04-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.95
772683,Malvern Wells,2023-04-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.42
772683,Malvern Wells,2023-04-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,110.5
772683,Malvern Wells,2023-04-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
772683,Malvern Wells,2023-04-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
772683,Malvern Wells,2023-04-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
772683,Malvern Wells,2023-04-26T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
772683,Malvern Wells,2023-04-26T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
772683,Malvern Wells,2023-04-26T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
772683,Malvern Wells,2023-04-26T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.96
772683,Malvern Wells,2023-04-26T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.61
772683,Malvern Wells,2023-04-26T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.66
772683,Malvern Wells,2023-04-26T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,33.7
772683,Malvern Wells,2023-04-26T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.1
772683,Malvern Wells,2023-04-26T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.9
772683,Malvern Wells,2023-04-26T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.3
772683,Malvern Wells,2023-04-26T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
772683,Malvern Wells,2023-04-26T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
772683,Malvern Wells,2023-04-26T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.62
772683,Malvern Wells,2023-04-26T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.89
772683,Malvern Wells,2023-04-26T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.04
772683,Malvern Wells,2023-04-26T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.46
772683,Malvern Wells,2023-04-26T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.4
772683,Malvern Wells,2023-04-26T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.7
772683,Malvern Wells,2023-04-26T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
772683,Malvern Wells,2023-04-26T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.7
772683,Malvern Wells,2023-04-26T04:30:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-04-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
772683,Malvern Wells,2023-04-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
772683,Malvern Wells,2023-04-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
772683,Malvern Wells,2023-04-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
772683,Malvern Wells,2023-04-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
772683,Malvern Wells,2023-04-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
772683,Malvern Wells,2023-04-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
772683,Malvern Wells,2023-04-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
772683,Malvern Wells,2023-04-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
772683,Malvern Wells,2023-04-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.85
772683,Malvern Wells,2023-04-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.65
772683,Malvern Wells,2023-04-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.13
772683,Malvern Wells,2023-04-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
772683,Malvern Wells,2023-04-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
772683,Malvern Wells,2023-04-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
772683,Malvern Wells,2023-04-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
772683,Malvern Wells,2023-04-26T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
772683,Malvern Wells,2023-04-26T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
772683,Malvern Wells,2023-04-26T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
772683,Malvern Wells,2023-04-26T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.58
772683,Malvern Wells,2023-04-26T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.55
772683,Malvern Wells,2023-04-26T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.04
772683,Malvern Wells,2023-04-26T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,42.6
772683,Malvern Wells,2023-04-26T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.1
772683,Malvern Wells,2023-04-26T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.9
772683,Malvern Wells,2023-04-26T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.5
772683,Malvern Wells,2023-04-26T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
772683,Malvern Wells,2023-04-26T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
772683,Malvern Wells,2023-04-26T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-04-26T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.9
772683,Malvern Wells,2023-04-26T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.21
772683,Malvern Wells,2023-04-26T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.79
772683,Malvern Wells,2023-04-26T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.1
772683,Malvern Wells,2023-04-26T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
772683,Malvern Wells,2023-04-26T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
772683,Malvern Wells,2023-04-26T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.8
772683,Malvern Wells,2023-04-26T04:20:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-04-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
772683,Malvern Wells,2023-04-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
772683,Malvern Wells,2023-04-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-04-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
772683,Malvern Wells,2023-04-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
772683,Malvern Wells,2023-04-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
772683,Malvern Wells,2023-04-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-04-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
772683,Malvern Wells,2023-04-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
772683,Malvern Wells,2023-04-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.48
772683,Malvern Wells,2023-04-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.76
772683,Malvern Wells,2023-04-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.83
772683,Malvern Wells,2023-04-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,84.7
772683,Malvern Wells,2023-04-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
772683,Malvern Wells,2023-04-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
772683,Malvern Wells,2023-04-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
772683,Malvern Wells,2023-04-26T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
772683,Malvern Wells,2023-04-26T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
772683,Malvern Wells,2023-04-26T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
772683,Malvern Wells,2023-04-26T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.24
772683,Malvern Wells,2023-04-26T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.63
772683,Malvern Wells,2023-04-26T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.96
772683,Malvern Wells,2023-04-26T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,36.7
772683,Malvern Wells,2023-04-26T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.2
772683,Malvern Wells,2023-04-26T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.3
772683,Malvern Wells,2023-04-26T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.8
772683,Malvern Wells,2023-04-26T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
772683,Malvern Wells,2023-04-26T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
772683,Malvern Wells,2023-04-26T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.77
772683,Malvern Wells,2023-04-26T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.19
772683,Malvern Wells,2023-04-26T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.26
772683,Malvern Wells,2023-04-26T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.14
772683,Malvern Wells,2023-04-26T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
772683,Malvern Wells,2023-04-26T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.3
772683,Malvern Wells,2023-04-26T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
772683,Malvern Wells,2023-04-26T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.8
772683,Malvern Wells,2023-04-26T04:10:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-04-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
772683,Malvern Wells,2023-04-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
772683,Malvern Wells,2023-04-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
772683,Malvern Wells,2023-04-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
772683,Malvern Wells,2023-04-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
772683,Malvern Wells,2023-04-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
772683,Malvern Wells,2023-04-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
772683,Malvern Wells,2023-04-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
772683,Malvern Wells,2023-04-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
772683,Malvern Wells,2023-04-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.43
772683,Malvern Wells,2023-04-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.89
772683,Malvern Wells,2023-04-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.1
772683,Malvern Wells,2023-04-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
772683,Malvern Wells,2023-04-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
772683,Malvern Wells,2023-04-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
772683,Malvern Wells,2023-04-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
772683,Malvern Wells,2023-04-26T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
772683,Malvern Wells,2023-04-26T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
772683,Malvern Wells,2023-04-26T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
772683,Malvern Wells,2023-04-26T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.78
772683,Malvern Wells,2023-04-26T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.45
772683,Malvern Wells,2023-04-26T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.18
772683,Malvern Wells,2023-04-26T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,37.9
772683,Malvern Wells,2023-04-26T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.5
772683,Malvern Wells,2023-04-26T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.8
772683,Malvern Wells,2023-04-26T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.8
772683,Malvern Wells,2023-04-26T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
772683,Malvern Wells,2023-04-26T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
772683,Malvern Wells,2023-04-26T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.99
772683,Malvern Wells,2023-04-26T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.65
772683,Malvern Wells,2023-04-26T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.7
772683,Malvern Wells,2023-04-26T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.03
772683,Malvern Wells,2023-04-26T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
772683,Malvern Wells,2023-04-26T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
772683,Malvern Wells,2023-04-26T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
772683,Malvern Wells,2023-04-26T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.9
772683,Malvern Wells,2023-04-26T04:00:00.000+00:00,transformer,,Temperature,C,10.0
772683,Malvern Wells,2023-04-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
772683,Malvern Wells,2023-04-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
772683,Malvern Wells,2023-04-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
772683,Malvern Wells,2023-04-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
772683,Malvern Wells,2023-04-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
772683,Malvern Wells,2023-04-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
772683,Malvern Wells,2023-04-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
772683,Malvern Wells,2023-04-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
772683,Malvern Wells,2023-04-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
